Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,1,7,45,23.0,17.0,6.45,10.5,19.0,22.78,0.0
2017,1,1,8,0,46.0,34.0,6.5,11.0,38.0,50.62,31.95
2017,1,1,8,15,78.5,51.5,6.65,11.0,63.5,81.22,59.97
2017,1,1,8,30,111.0,69.0,6.8,11.0,89.0,114.62,89.39
2017,1,1,8,45,133.0,86.5,6.95,11.0,116.0,146.82,118.15
2017,1,1,9,0,155.0,104.0,7.1,11.0,143.0,180.71,148.27
2017,1,1,9,15,169.5,120.0,7.2,11.0,168.5,210.92,175.05
2017,1,1,9,30,184.0,136.0,7.3,11.0,194.0,241.94,202.2
2017,1,1,9,45,211.5,144.5,7.4,11.0,218.5,277.88,233.31
2017,1,1,10,0,239.0,153.0,7.5,11.0,243.0,309.55,260.66
2017,1,1,10,15,270.5,161.0,7.6,11.0,270.0,344.09,290.28
2017,1,1,10,30,302.0,169.0,7.7,11.0,297.0,379.6,320.5
2017,1,1,10,45,151.0,141.0,7.8,11.0,205.0,249.58,209.82
2017,1,1,11,0,0.0,113.0,7.9,11.0,113.0,110.88,89.1
2017,1,1,11,15,0.0,106.5,7.95,11.0,106.5,104.08,83.31
2017,1,1,11,30,0.0,100.0,8.0,11.0,100.0,97.39,77.57
2017,1,1,11,45,56.5,161.0,8.05,11.0,189.0,206.31,171.1
2017,1,1,12,0,113.0,222.0,8.1,11.0,278.0,323.79,270.02
2017,1,1,12,15,474.0,158.5,8.1,11.0,393.5,524.04,443.5
2017,1,1,12,30,835.0,95.0,8.1,11.0,509.0,707.29,597.3
2017,1,1,12,45,828.0,95.0,8.15,11.0,500.0,697.52,589.22
2017,1,1,13,0,821.0,95.0,8.2,11.0,491.0,684.8,579.35
2017,1,1,13,15,811.5,93.5,8.15,11.0,475.0,665.9,563.79
2017,1,1,13,30,802.0,92.0,8.1,11.0,459.0,644.35,545.95
2017,1,1,13,45,485.5,136.5,8.1,11.0,356.0,474.26,402.03
2017,1,1,14,0,169.0,181.0,8.1,11.0,253.0,303.18,254.48
2017,1,1,14,15,454.5,131.5,8.05,11.0,305.0,425.6,360.96
2017,1,1,14,30,740.0,82.0,8.0,11.0,357.0,519.7,440.41
2017,1,1,14,45,712.5,78.0,8.0,11.0,323.0,476.03,402.09
2017,1,1,15,0,685.0,74.0,8.0,11.0,289.0,432.16,363.11
2017,1,1,15,15,643.0,69.5,7.8,10.5,250.5,381.28,317.94
2017,1,1,15,30,601.0,65.0,7.6,10.0,212.0,332.03,273.2
2017,1,1,15,45,535.5,58.5,7.45,10.0,172.0,273.95,220.16
2017,1,1,16,0,470.0,52.0,7.3,10.0,132.0,220.44,170.79
2017,1,1,16,15,366.0,42.5,7.1,10.0,93.5,158.29,115.45
2017,1,1,16,30,262.0,33.0,6.9,10.0,55.0,105.57,64.77
2017,1,1,16,45,131.0,16.5,6.7,10.0,27.5,44.74,0.0
2017,1,1,17,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,2,7,45,0.0,6.5,2.15,9.0,6.5,6.26,0.0
2017,1,2,8,0,0.0,13.0,2.1,9.0,13.0,12.54,4.12
2017,1,2,8,15,0.0,22.0,2.1,9.0,22.0,21.23,12.27
2017,1,2,8,30,0.0,31.0,2.1,9.0,31.0,29.93,20.07
2017,1,2,8,45,0.0,41.0,2.1,9.5,41.0,39.6,28.61
2017,1,2,9,0,0.0,51.0,2.1,10.0,51.0,49.27,37.06
2017,1,2,9,15,0.0,60.0,2.2,10.0,60.0,58.04,44.7
2017,1,2,9,30,0.0,69.0,2.3,10.0,69.0,66.97,52.39
2017,1,2,9,45,0.0,77.5,2.4,10.0,77.5,75.41,59.6
2017,1,2,10,0,0.0,86.0,2.5,10.0,86.0,83.88,66.77
2017,1,2,10,15,99.5,133.5,2.7,10.0,176.0,203.82,169.96
2017,1,2,10,30,199.0,181.0,2.9,10.0,266.0,322.29,269.09
2017,1,2,10,45,205.0,190.5,3.1,10.0,282.0,341.1,284.25
2017,1,2,11,0,211.0,200.0,3.3,10.0,298.0,359.58,299.42
2017,1,2,11,15,207.0,207.0,3.35,10.0,305.5,367.95,305.98
2017,1,2,11,30,203.0,214.0,3.4,10.0,313.0,375.58,311.95
2017,1,2,11,45,195.0,222.0,3.45,10.0,318.0,380.85,315.88
2017,1,2,12,0,187.0,230.0,3.5,10.0,323.0,385.41,319.25
2017,1,2,12,15,118.5,219.5,3.45,10.0,278.5,324.95,268.69
2017,1,2,12,30,50.0,209.0,3.4,10.0,234.0,256.18,210.89
2017,1,2,12,45,32.0,193.5,3.4,10.0,209.5,225.7,185.56
2017,1,2,13,0,14.0,178.0,3.4,10.0,185.0,188.8,154.64
2017,1,2,13,15,11.5,171.0,3.35,10.0,177.0,179.67,147.15
2017,1,2,13,30,9.0,164.0,3.3,10.0,169.0,170.66,139.7
2017,1,2,13,45,173.5,163.5,3.3,10.0,237.5,289.4,242.35
2017,1,2,14,0,338.0,163.0,3.3,10.0,306.0,394.43,330.31
2017,1,2,14,15,265.0,159.5,3.2,10.0,267.0,338.51,282.91
2017,1,2,14,30,192.0,156.0,3.1,10.0,228.0,279.45,233.24
2017,1,2,14,45,177.5,144.5,3.05,10.0,206.0,253.15,211.07
2017,1,2,15,0,163.0,133.0,3.0,10.0,184.0,227.48,189.04
2017,1,2,15,15,150.5,117.0,2.9,10.0,159.5,198.16,163.66
2017,1,2,15,30,138.0,101.0,2.8,10.0,135.0,169.56,138.54
2017,1,2,15,45,119.5,83.5,2.7,10.0,109.5,137.74,110.43
2017,1,2,16,0,101.0,66.0,2.6,10.0,84.0,107.33,83.36
2017,1,2,16,15,70.0,49.0,2.6,10.0,59.5,75.53,55.42
2017,1,2,16,30,39.0,32.0,2.6,10.0,35.0,46.41,28.39
2017,1,2,16,45,19.5,16.0,2.6,10.0,17.5,20.84,0.0
2017,1,2,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,3.0,7.9,11.0,3.0,2.89,0.0
2017,1,3,8,0,0.0,6.0,8.1,11.0,6.0,5.78,0.0
2017,1,3,8,15,0.0,10.0,8.25,11.0,10.0,9.64,2.4
2017,1,3,8,30,0.0,14.0,8.4,11.0,14.0,13.5,5.84
2017,1,3,8,45,0.0,18.5,8.6,11.5,18.5,17.84,9.66
2017,1,3,9,0,0.0,23.0,8.8,12.0,23.0,22.19,13.45
2017,1,3,9,15,0.0,27.0,8.95,12.0,27.0,26.05,16.82
2017,1,3,9,30,0.0,31.0,9.1,12.0,31.0,29.92,20.16
2017,1,3,9,45,0.0,34.5,9.25,12.0,34.5,33.31,23.06
2017,1,3,10,0,0.0,38.0,9.4,12.0,38.0,36.69,25.93
2017,1,3,10,15,0.0,51.0,9.45,12.0,51.0,49.27,36.68
2017,1,3,10,30,0.0,64.0,9.5,12.0,64.0,61.86,47.37
2017,1,3,10,45,0.0,36.5,9.55,12.5,36.5,35.25,24.52
2017,1,3,11,0,0.0,9.0,9.6,13.0,9.0,8.68,1.76
2017,1,3,11,15,0.0,52.5,9.6,13.0,52.5,50.73,37.57
2017,1,3,11,30,0.0,96.0,9.6,13.0,96.0,93.32,73.57
2017,1,3,11,45,0.0,106.5,9.65,13.0,106.5,103.94,82.46
2017,1,3,12,0,0.0,117.0,9.7,13.0,117.0,114.64,91.43
2017,1,3,12,15,0.0,82.0,9.6,13.0,82.0,79.31,61.66
2017,1,3,12,30,0.0,47.0,9.5,13.0,47.0,45.41,32.98
2017,1,3,12,45,0.0,83.0,9.45,13.0,83.0,80.28,62.52
2017,1,3,13,0,0.0,119.0,9.4,13.0,119.0,116.81,93.34
2017,1,3,13,15,0.0,101.0,9.35,13.0,101.0,98.45,77.94
2017,1,3,13,30,0.0,83.0,9.3,13.0,83.0,80.31,62.69
2017,1,3,13,45,0.0,48.5,9.25,13.0,48.5,46.86,34.35
2017,1,3,14,0,0.0,14.0,9.2,13.0,14.0,13.51,5.91
2017,1,3,14,15,0.0,24.5,9.25,13.0,24.5,23.65,14.62
2017,1,3,14,30,0.0,35.0,9.3,13.0,35.0,33.79,23.34
2017,1,3,14,45,0.0,31.5,9.35,13.0,31.5,30.41,20.47
2017,1,3,15,0,0.0,28.0,9.4,13.0,28.0,27.02,17.58
2017,1,3,15,15,0.0,24.0,9.5,13.0,24.0,23.15,14.25
2017,1,3,15,30,0.0,20.0,9.6,13.0,20.0,19.29,10.89
2017,1,3,15,45,0.0,16.5,9.7,13.0,16.5,15.91,7.93
2017,1,3,16,0,0.0,13.0,9.8,13.0,13.0,12.53,4.94
2017,1,3,16,15,0.0,9.0,9.9,13.0,9.0,8.67,1.53
2017,1,3,16,30,0.0,5.0,10.0,13.0,5.0,4.82,0.0
2017,1,3,16,45,0.0,2.5,10.1,13.0,2.5,2.41,0.0
2017,1,3,17,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,10.2,13.5,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,9.95,14.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,9.65,14.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,6.0,2.3,13.0,6.0,5.78,0.0
2017,1,4,8,0,0.0,12.0,2.3,13.0,12.0,11.57,3.23
2017,1,4,8,15,0.0,20.5,2.3,13.0,20.5,19.78,10.8
2017,1,4,8,30,0.0,29.0,2.3,13.0,29.0,27.99,18.07
2017,1,4,8,45,0.0,37.5,2.3,13.0,37.5,36.21,25.3
2017,1,4,9,0,0.0,46.0,2.3,13.0,46.0,44.43,32.47
2017,1,4,9,15,0.0,54.5,2.35,13.0,54.5,52.66,39.57
2017,1,4,9,30,0.0,63.0,2.4,13.0,63.0,60.89,46.6
2017,1,4,9,45,0.0,70.5,2.45,13.0,70.5,68.24,52.82
2017,1,4,10,0,0.0,78.0,2.5,13.0,78.0,75.68,59.06
2017,1,4,10,15,0.0,42.0,2.7,12.5,42.0,40.56,29.18
2017,1,4,10,30,0.0,6.0,2.9,12.0,6.0,5.79,0.0
2017,1,4,10,45,0.0,30.0,3.15,12.0,30.0,28.97,19.25
2017,1,4,11,0,0.0,54.0,3.4,12.0,54.0,52.18,39.04
2017,1,4,11,15,0.0,57.0,3.65,12.0,57.0,55.09,41.45
2017,1,4,11,30,0.0,60.0,3.9,12.0,60.0,57.99,43.88
2017,1,4,11,45,0.0,89.5,4.2,12.0,89.5,86.73,68.17
2017,1,4,12,0,0.0,119.0,4.5,12.0,119.0,116.68,93.31
2017,1,4,12,15,22.0,163.0,4.65,12.0,174.5,178.25,145.37
2017,1,4,12,30,44.0,207.0,4.8,12.0,230.0,249.55,204.74
2017,1,4,12,45,22.0,121.0,4.95,12.0,132.5,138.46,112.22
2017,1,4,13,0,0.0,35.0,5.1,12.0,35.0,33.81,23.26
2017,1,4,13,15,0.0,64.5,5.1,11.5,64.5,62.35,47.72
2017,1,4,13,30,0.0,94.0,5.1,11.0,94.0,91.4,72.58
2017,1,4,13,45,0.0,52.5,5.2,11.0,52.5,50.73,37.96
2017,1,4,14,0,0.0,11.0,5.3,11.0,11.0,10.61,3.51
2017,1,4,14,15,0.0,10.5,5.25,11.0,10.5,10.13,3.11
2017,1,4,14,30,0.0,10.0,5.2,11.0,10.0,9.65,2.7
2017,1,4,14,45,0.0,9.0,5.2,11.0,9.0,8.68,1.87
2017,1,4,15,0,0.0,8.0,5.2,11.0,8.0,7.71,1.03
2017,1,4,15,15,0.0,7.0,5.1,11.0,7.0,6.75,0.19
2017,1,4,15,30,0.0,6.0,5.0,11.0,6.0,5.78,0.0
2017,1,4,15,45,0.0,4.5,4.9,11.0,4.5,4.34,0.0
2017,1,4,16,0,0.0,3.0,4.8,11.0,3.0,2.89,0.0
2017,1,4,16,15,0.0,2.0,4.7,11.0,2.0,1.93,0.0
2017,1,4,16,30,0.0,1.0,4.6,11.0,1.0,0.96,0.0
2017,1,4,16,45,0.0,0.5,4.55,11.0,0.5,0.48,0.0
2017,1,4,17,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,1,5,7,45,187.0,14.0,5.55,9.5,31.5,54.05,0.0
2017,1,5,8,0,374.0,28.0,5.7,10.0,63.0,128.27,81.17
2017,1,5,8,15,467.5,35.5,5.7,10.0,102.0,181.45,132.56
2017,1,5,8,30,561.0,43.0,5.7,10.0,141.0,243.1,188.36
2017,1,5,8,45,624.0,47.5,5.75,10.0,183.0,295.87,237.56
2017,1,5,9,0,687.0,52.0,5.8,10.0,225.0,354.77,291.4
2017,1,5,9,15,724.5,55.0,5.7,10.0,263.5,403.91,336.36
2017,1,5,9,30,762.0,58.0,5.6,10.0,302.0,454.11,381.11
2017,1,5,9,45,789.5,60.5,5.6,10.0,337.0,499.07,420.66
2017,1,5,10,0,817.0,63.0,5.6,10.0,372.0,543.6,458.97
2017,1,5,10,15,835.0,65.0,5.55,10.0,401.5,581.11,490.67
2017,1,5,10,30,853.0,67.0,5.5,10.0,431.0,616.97,520.4
2017,1,5,10,45,866.5,68.0,5.5,10.0,454.0,643.01,542.03
2017,1,5,11,0,880.0,69.0,5.5,10.0,477.0,670.36,563.97
2017,1,5,11,15,888.0,69.5,5.55,10.0,493.0,690.83,579.74
2017,1,5,11,30,896.0,70.0,5.6,10.0,509.0,708.4,593.28
2017,1,5,11,45,900.5,70.5,5.65,10.5,517.5,720.47,601.46
2017,1,5,12,0,905.0,71.0,5.7,11.0,526.0,729.35,607.23
2017,1,5,12,15,905.5,71.0,5.7,11.0,526.5,731.53,608.82
2017,1,5,12,30,906.0,71.0,5.7,11.0,527.0,730.4,607.99
2017,1,5,12,45,907.0,69.5,5.7,11.0,520.0,724.56,603.6
2017,1,5,13,0,908.0,68.0,5.7,11.0,513.0,715.41,596.76
2017,1,5,13,15,901.5,67.5,5.65,11.0,498.0,699.03,584.16
2017,1,5,13,30,895.0,67.0,5.6,11.0,483.0,679.65,569.28
2017,1,5,13,45,883.0,66.0,5.55,11.0,461.0,653.26,548.29
2017,1,5,14,0,871.0,65.0,5.5,11.0,439.0,624.39,524.48
2017,1,5,14,15,854.5,63.5,5.45,11.0,410.0,593.45,498.46
2017,1,5,14,30,838.0,62.0,5.4,11.0,381.0,557.02,467.61
2017,1,5,14,45,814.0,59.5,5.35,11.0,346.5,513.85,430.62
2017,1,5,15,0,790.0,57.0,5.3,11.0,312.0,469.92,392.16
2017,1,5,15,15,755.0,54.0,5.15,10.5,273.5,419.89,348.24
2017,1,5,15,30,720.0,51.0,5.0,10.0,235.0,370.62,303.79
2017,1,5,15,45,664.0,46.5,4.85,10.0,193.0,312.88,250.96
2017,1,5,16,0,608.0,42.0,4.7,10.0,151.0,258.54,200.34
2017,1,5,16,15,520.0,35.0,4.6,9.5,110.5,196.33,144.08
2017,1,5,16,30,432.0,28.0,4.5,9.0,70.0,141.67,91.84
2017,1,5,16,45,216.0,14.0,4.45,9.0,35.0,60.97,0.0
2017,1,5,17,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,7,45,194.0,14.5,2.65,6.5,32.5,55.81,0.0
2017,1,6,8,0,388.0,29.0,2.7,7.0,65.0,132.38,84.72
2017,1,6,8,15,478.5,37.0,2.7,7.0,105.0,186.01,136.94
2017,1,6,8,30,569.0,45.0,2.7,7.0,145.0,247.8,192.97
2017,1,6,8,45,620.5,50.5,2.7,7.5,185.5,299.59,240.83
2017,1,6,9,0,672.0,56.0,2.7,8.0,226.0,352.75,288.9
2017,1,6,9,15,707.5,60.0,2.65,8.0,264.0,401.64,332.87
2017,1,6,9,30,743.0,64.0,2.6,8.0,302.0,451.47,376.39
2017,1,6,9,45,768.0,61.5,2.55,8.0,331.0,488.96,409.0
2017,1,6,10,0,793.0,59.0,2.5,8.0,360.0,525.69,440.17
2017,1,6,10,15,705.0,84.0,2.5,8.0,366.5,527.62,441.7
2017,1,6,10,30,617.0,109.0,2.5,8.0,373.0,520.1,435.23
2017,1,6,10,45,730.0,92.5,2.55,8.5,421.0,589.44,491.24
2017,1,6,11,0,843.0,76.0,2.6,9.0,469.0,658.61,545.54
2017,1,6,11,15,848.5,77.0,2.65,9.0,483.0,677.61,559.58
2017,1,6,11,30,854.0,78.0,2.7,9.0,497.0,693.74,571.6
2017,1,6,11,45,864.0,75.5,2.75,9.5,505.5,701.66,576.4
2017,1,6,12,0,874.0,73.0,2.8,10.0,514.0,710.85,582.33
2017,1,6,12,15,775.5,95.5,2.8,10.0,487.0,672.59,553.0
2017,1,6,12,30,677.0,118.0,2.8,10.0,460.0,629.46,519.04
2017,1,6,12,45,699.5,110.0,2.85,10.0,459.0,632.7,522.53
2017,1,6,13,0,722.0,102.0,2.9,10.0,458.0,632.94,523.32
2017,1,6,13,15,625.0,124.5,2.85,10.0,426.0,582.5,482.16
2017,1,6,13,30,528.0,147.0,2.8,10.0,394.0,528.71,438.39
2017,1,6,13,45,348.5,167.0,2.75,10.0,327.0,415.79,345.98
2017,1,6,14,0,169.0,187.0,2.7,10.0,260.0,311.19,258.39
2017,1,6,14,15,227.5,169.0,2.75,10.0,260.5,328.75,274.18
2017,1,6,14,30,286.0,151.0,2.8,10.0,261.0,335.18,280.04
2017,1,6,14,45,266.5,141.0,2.85,10.5,236.5,304.34,253.57
2017,1,6,15,0,247.0,131.0,2.9,11.0,212.0,274.15,227.46
2017,1,6,15,15,232.0,116.0,2.95,10.5,185.0,241.11,199.46
2017,1,6,15,30,217.0,101.0,3.0,10.0,158.0,208.75,171.39
2017,1,6,15,45,195.5,85.0,3.05,10.0,129.5,173.55,140.14
2017,1,6,16,0,174.0,69.0,3.1,10.0,101.0,139.91,109.87
2017,1,6,16,15,137.0,52.5,3.1,10.0,73.5,102.87,76.98
2017,1,6,16,30,100.0,36.0,3.1,10.0,46.0,69.14,46.09
2017,1,6,16,45,50.0,18.0,3.15,10.0,23.0,31.03,0.13
2017,1,6,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,6.25,10.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,9.3,11.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,10.75,12.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,10.9,13.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,11.0,13.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,11.1,13.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,11.2,13.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,9.5,11.0,14.0,9.5,9.16,0.0
2017,1,7,8,0,0.0,19.0,10.9,14.0,19.0,18.34,8.35
2017,1,7,8,15,0.0,32.0,10.75,14.0,32.0,30.91,19.89
2017,1,7,8,30,0.0,45.0,10.6,14.0,45.0,43.93,31.33
2017,1,7,8,45,0.0,59.0,10.5,14.5,59.0,58.04,43.54
2017,1,7,9,0,0.0,73.0,10.4,15.0,73.0,72.17,55.64
2017,1,7,9,15,0.0,86.5,10.1,15.0,86.5,85.78,67.27
2017,1,7,9,30,0.0,100.0,9.8,15.0,100.0,99.44,78.82
2017,1,7,9,45,0.0,112.0,9.5,15.0,112.0,111.54,88.95
2017,1,7,10,0,0.0,124.0,9.2,15.0,124.0,123.69,99.04
2017,1,7,10,15,9.5,143.5,8.9,15.0,147.5,149.67,120.83
2017,1,7,10,30,19.0,163.0,8.6,15.0,171.0,176.3,143.05
2017,1,7,10,45,26.5,175.0,8.35,15.0,187.0,194.01,157.73
2017,1,7,11,0,34.0,187.0,8.1,15.0,203.0,219.31,178.62
2017,1,7,11,15,44.5,197.5,7.9,15.0,219.0,238.54,194.53
2017,1,7,11,30,55.0,208.0,7.7,15.0,235.0,258.06,210.64
2017,1,7,11,45,27.5,145.5,7.5,15.0,159.0,168.82,136.45
2017,1,7,12,0,0.0,83.0,7.3,15.0,83.0,80.28,61.93
2017,1,7,12,15,0.0,122.0,7.25,15.0,122.0,119.69,94.82
2017,1,7,12,30,0.0,161.0,7.2,15.0,161.0,160.37,128.53
2017,1,7,12,45,0.0,126.0,7.15,15.0,126.0,123.86,98.28
2017,1,7,13,0,0.0,91.0,7.1,15.0,91.0,88.24,68.65
2017,1,7,13,15,0.0,106.0,6.75,15.0,106.0,103.48,81.46
2017,1,7,13,30,0.0,121.0,6.4,15.0,121.0,119.01,94.48
2017,1,7,13,45,0.0,90.0,6.1,15.0,90.0,87.4,68.15
2017,1,7,14,0,0.0,59.0,5.8,15.0,59.0,57.02,42.69
2017,1,7,14,15,24.5,108.0,5.45,15.0,117.5,124.68,100.18
2017,1,7,14,30,49.0,157.0,5.1,15.0,176.0,193.64,157.83
2017,1,7,14,45,46.5,143.5,4.75,15.0,160.5,176.37,143.37
2017,1,7,15,0,44.0,130.0,4.4,15.0,145.0,159.27,129.03
2017,1,7,15,15,38.0,114.5,4.0,14.5,126.5,138.38,111.58
2017,1,7,15,30,32.0,99.0,3.6,14.0,108.0,117.97,94.32
2017,1,7,15,45,25.5,83.0,3.25,14.0,89.0,97.29,76.47
2017,1,7,16,0,19.0,67.0,2.9,14.0,70.0,77.18,58.98
2017,1,7,16,15,9.5,49.5,2.55,14.0,51.0,52.84,38.01
2017,1,7,16,30,0.0,32.0,2.2,14.0,32.0,31.92,19.63
2017,1,7,16,45,0.0,16.0,1.9,14.0,16.0,15.44,0.0
2017,1,7,17,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,11.35,14.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,11.7,14.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,12.1,14.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,12.4,15.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,12.3,15.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,12.25,15.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,12.1,15.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,12.0,15.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,11.95,15.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,11.75,15.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,11.6,15.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,11.4,15.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,11.25,15.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,10.95,15.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,10.8,15.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,10.7,15.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,10.55,15.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,10.5,15.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,10.65,15.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,10.8,15.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,10.95,15.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,11.15,15.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,11.25,15.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,11.3,15.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,2.0,11.35,15.0,2.0,1.93,0.0
2017,1,8,8,0,0.0,4.0,11.4,15.0,4.0,3.85,0.0
2017,1,8,8,15,0.0,7.0,11.35,15.0,7.0,6.74,0.0
2017,1,8,8,30,0.0,10.0,11.3,15.0,10.0,9.64,2.44
2017,1,8,8,45,0.0,13.0,11.25,15.0,13.0,12.53,4.97
2017,1,8,9,0,0.0,16.0,11.2,15.0,16.0,15.43,7.49
2017,1,8,9,15,0.0,19.0,11.4,15.0,19.0,18.33,9.99
2017,1,8,9,30,0.0,22.0,11.6,15.0,22.0,21.23,12.46
2017,1,8,9,45,0.0,24.5,11.8,15.0,24.5,23.64,14.51
2017,1,8,10,0,0.0,27.0,12.0,15.0,27.0,26.06,16.54
2017,1,8,10,15,0.0,29.0,12.2,15.0,29.0,28.0,18.16
2017,1,8,10,30,0.0,31.0,12.4,15.0,31.0,29.93,19.76
2017,1,8,10,45,0.0,23.5,12.65,15.0,23.5,22.69,13.59
2017,1,8,11,0,0.0,16.0,12.9,15.0,16.0,15.44,7.43
2017,1,8,11,15,0.0,35.5,12.75,15.0,35.5,34.29,23.36
2017,1,8,11,30,0.0,55.0,12.6,15.0,55.0,53.15,39.24
2017,1,8,11,45,0.0,35.5,12.5,15.0,35.5,34.29,23.32
2017,1,8,12,0,0.0,16.0,12.4,15.0,16.0,15.45,7.4
2017,1,8,12,15,0.0,38.5,12.05,15.0,38.5,37.19,25.75
2017,1,8,12,30,0.0,61.0,11.7,15.0,61.0,58.97,44.08
2017,1,8,12,45,0.0,58.0,11.35,15.0,58.0,56.06,41.65
2017,1,8,13,0,0.0,55.0,11.0,15.0,55.0,53.16,39.23
2017,1,8,13,15,0.0,36.5,10.7,15.0,36.5,35.26,24.17
2017,1,8,13,30,0.0,18.0,10.4,15.0,18.0,17.38,9.07
2017,1,8,13,45,0.0,35.0,10.1,15.0,35.0,33.8,23.01
2017,1,8,14,0,0.0,52.0,9.8,15.0,52.0,50.24,36.96
2017,1,8,14,15,0.0,35.0,9.55,15.0,35.0,33.8,23.08
2017,1,8,14,30,0.0,18.0,9.3,15.0,18.0,17.37,9.14
2017,1,8,14,45,0.0,16.5,9.05,15.0,16.5,15.92,7.93
2017,1,8,15,0,0.0,15.0,8.8,15.0,15.0,14.47,6.7
2017,1,8,15,15,0.0,13.0,8.55,15.0,13.0,12.54,5.05
2017,1,8,15,30,0.0,11.0,8.3,15.0,11.0,10.6,3.39
2017,1,8,15,45,0.0,9.0,8.05,15.0,9.0,8.67,1.71
2017,1,8,16,0,0.0,7.0,7.8,15.0,7.0,6.74,0.03
2017,1,8,16,15,0.0,5.0,7.75,15.0,5.0,4.82,0.0
2017,1,8,16,30,0.0,3.0,7.7,15.0,3.0,2.89,0.0
2017,1,8,16,45,0.0,1.5,7.65,15.0,1.5,1.44,0.0
2017,1,8,17,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,9,7,45,47.5,18.0,3.5,13.0,22.5,29.84,0.0
2017,1,9,8,0,95.0,36.0,3.5,13.0,45.0,67.47,43.23
2017,1,9,8,15,145.5,52.5,3.5,13.0,74.0,104.34,76.7
2017,1,9,8,30,196.0,69.0,3.5,13.0,103.0,145.92,112.94
2017,1,9,8,45,230.0,84.0,3.5,13.5,134.5,183.96,146.43
2017,1,9,9,0,264.0,99.0,3.5,14.0,166.0,224.69,181.8
2017,1,9,9,15,285.0,112.5,3.6,14.0,196.0,260.06,212.72
2017,1,9,9,30,306.0,126.0,3.7,14.0,226.0,296.5,244.01
2017,1,9,9,45,347.5,131.0,3.8,14.0,255.5,334.95,276.71
2017,1,9,10,0,389.0,136.0,3.9,14.0,285.0,382.56,316.32
2017,1,9,10,15,367.0,151.5,4.0,14.0,300.5,391.45,323.7
2017,1,9,10,30,345.0,167.0,4.1,14.0,316.0,405.11,334.58
2017,1,9,10,45,303.5,183.0,4.2,14.0,319.5,404.47,333.46
2017,1,9,11,0,262.0,199.0,4.3,14.0,323.0,401.02,329.9
2017,1,9,11,15,529.5,147.0,4.35,14.0,406.5,538.88,444.71
2017,1,9,11,30,797.0,95.0,4.4,14.0,490.0,676.4,555.4
2017,1,9,11,45,430.5,157.5,4.5,14.0,371.0,492.96,406.2
2017,1,9,12,0,64.0,220.0,4.6,14.0,252.0,278.52,226.4
2017,1,9,12,15,68.5,221.5,4.7,14.0,256.5,283.55,231.12
2017,1,9,12,30,73.0,223.0,4.8,14.0,261.0,288.47,235.29
2017,1,9,12,45,62.0,216.5,4.9,14.0,248.0,272.95,222.51
2017,1,9,13,0,51.0,210.0,5.0,14.0,235.0,257.5,209.8
2017,1,9,13,15,25.5,157.0,5.0,14.0,169.5,179.8,145.66
2017,1,9,13,30,0.0,104.0,5.0,14.0,104.0,101.49,80.04
2017,1,9,13,45,0.0,108.5,5.05,14.0,108.5,106.22,84.16
2017,1,9,14,0,0.0,113.0,5.1,14.0,113.0,111.06,88.33
2017,1,9,14,15,0.0,105.5,5.05,14.0,105.5,103.55,82.16
2017,1,9,14,30,0.0,98.0,5.0,14.0,98.0,96.08,75.99
2017,1,9,14,45,0.0,89.0,4.95,14.0,89.0,87.08,68.51
2017,1,9,15,0,0.0,80.0,4.9,14.0,80.0,78.12,61.0
2017,1,9,15,15,0.0,70.0,4.85,13.5,70.0,68.16,52.67
2017,1,9,15,30,0.0,60.0,4.8,13.0,60.0,58.23,44.25
2017,1,9,15,45,0.0,49.5,4.8,13.0,49.5,47.83,35.24
2017,1,9,16,0,0.0,39.0,4.8,13.0,39.0,37.67,26.34
2017,1,9,16,15,0.0,28.5,4.7,13.0,28.5,27.51,17.4
2017,1,9,16,30,0.0,18.0,4.6,13.0,18.0,17.36,8.34
2017,1,9,16,45,0.0,10.5,4.55,13.0,10.5,10.12,0.0
2017,1,9,17,0,0.0,3.0,4.5,13.0,3.0,2.95,0.0
2017,1,9,17,15,0.0,1.5,4.55,13.0,1.5,0.0,0.0
2017,1,9,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,15.0,6.65,14.0,15.0,14.48,0.0
2017,1,10,8,0,0.0,30.0,6.7,14.0,30.0,29.97,17.42
2017,1,10,8,15,12.5,47.5,6.8,14.0,49.5,51.64,36.73
2017,1,10,8,30,25.0,65.0,6.9,14.0,69.0,76.93,58.57
2017,1,10,8,45,33.0,81.5,7.0,14.0,89.0,98.38,77.33
2017,1,10,9,0,41.0,98.0,7.1,14.0,109.0,120.52,96.58
2017,1,10,9,15,47.0,114.0,7.2,14.0,128.5,141.81,114.97
2017,1,10,9,30,53.0,130.0,7.3,14.0,148.0,163.57,133.56
2017,1,10,9,45,55.0,143.5,7.4,14.0,164.0,180.69,148.05
2017,1,10,10,0,57.0,157.0,7.5,14.0,180.0,197.93,162.48
2017,1,10,10,15,28.5,145.0,7.6,14.0,156.5,167.84,136.76
2017,1,10,10,30,0.0,133.0,7.7,14.0,133.0,132.08,106.05
2017,1,10,10,45,0.0,128.5,7.8,14.0,128.5,127.0,101.68
2017,1,10,11,0,0.0,124.0,7.9,14.0,124.0,122.09,97.44
2017,1,10,11,15,0.0,92.0,7.95,14.0,92.0,89.27,69.84
2017,1,10,11,30,0.0,60.0,8.0,14.0,60.0,58.0,43.47
2017,1,10,11,45,0.0,87.5,8.05,14.0,87.5,84.69,65.91
2017,1,10,12,0,0.0,115.0,8.1,14.0,115.0,112.47,89.15
2017,1,10,12,15,0.0,64.5,8.0,14.0,64.5,62.36,47.08
2017,1,10,12,30,0.0,14.0,7.9,14.0,14.0,13.52,5.81
2017,1,10,12,45,0.0,14.0,7.85,14.0,14.0,13.52,5.82
2017,1,10,13,0,0.0,14.0,7.8,14.0,14.0,13.52,5.82
2017,1,10,13,15,0.0,45.5,7.9,14.0,45.5,43.96,31.65
2017,1,10,13,30,0.0,77.0,8.0,14.0,77.0,74.46,57.45
2017,1,10,13,45,0.0,45.5,8.15,14.0,45.5,43.96,31.71
2017,1,10,14,0,0.0,14.0,8.3,14.0,14.0,13.51,5.86
2017,1,10,14,15,0.0,14.5,8.35,14.0,14.5,13.99,6.29
2017,1,10,14,30,0.0,15.0,8.4,14.0,15.0,14.47,6.72
2017,1,10,14,45,0.0,13.5,8.5,14.0,13.5,13.02,5.49
2017,1,10,15,0,0.0,12.0,8.6,14.0,12.0,11.57,4.26
2017,1,10,15,15,0.0,10.5,8.8,14.0,10.5,10.12,3.02
2017,1,10,15,30,0.0,9.0,9.0,14.0,9.0,8.68,1.77
2017,1,10,15,45,0.0,7.0,9.2,14.0,7.0,6.75,0.1
2017,1,10,16,0,0.0,5.0,9.4,14.0,5.0,4.82,0.0
2017,1,10,16,15,0.0,3.5,9.55,14.0,3.5,3.37,0.0
2017,1,10,16,30,0.0,2.0,9.7,14.0,2.0,1.93,0.0
2017,1,10,16,45,0.0,1.0,9.85,14.0,1.0,0.96,0.0
2017,1,10,17,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,10.05,14.5,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,9.85,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,9.45,14.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,11,7,45,154.0,16.5,5.6,12.0,31.5,50.52,0.0
2017,1,11,8,0,308.0,33.0,5.6,12.0,63.0,117.14,75.14
2017,1,11,8,15,406.0,42.0,5.55,12.0,102.0,170.42,124.45
2017,1,11,8,30,504.0,51.0,5.5,12.0,141.0,232.7,179.67
2017,1,11,8,45,563.0,57.0,5.5,12.0,182.0,285.39,228.0
2017,1,11,9,0,622.0,63.0,5.5,12.0,223.0,342.15,279.24
2017,1,11,9,15,661.5,67.5,5.45,12.0,261.5,391.79,323.92
2017,1,11,9,30,701.0,72.0,5.4,12.0,300.0,442.91,368.81
2017,1,11,9,45,549.5,104.0,5.35,12.0,295.0,422.63,353.39
2017,1,11,10,0,398.0,136.0,5.3,12.0,290.0,388.22,324.9
2017,1,11,10,15,549.5,113.0,5.25,12.0,343.0,469.15,393.59
2017,1,11,10,30,701.0,90.0,5.2,12.0,396.0,554.24,464.44
2017,1,11,10,45,606.0,122.0,5.2,12.0,396.0,545.23,455.65
2017,1,11,11,0,511.0,154.0,5.2,12.0,396.0,526.38,438.98
2017,1,11,11,15,437.0,176.5,5.1,12.0,388.5,509.36,423.7
2017,1,11,11,30,363.0,199.0,5.0,12.0,381.0,480.39,398.83
2017,1,11,11,45,474.0,174.5,4.9,12.0,416.0,544.29,451.94
2017,1,11,12,0,585.0,150.0,4.8,12.0,451.0,603.17,500.09
2017,1,11,12,15,498.5,173.5,4.6,12.0,430.0,565.3,467.6
2017,1,11,12,30,412.0,197.0,4.4,12.0,409.0,528.32,436.02
2017,1,11,12,45,442.5,187.0,4.25,12.0,412.5,537.13,443.48
2017,1,11,13,0,473.0,177.0,4.1,12.0,416.0,543.8,448.96
2017,1,11,13,15,428.0,181.0,4.0,11.5,392.5,510.96,422.8
2017,1,11,13,30,383.0,185.0,3.9,11.0,369.0,469.84,390.18
2017,1,11,13,45,395.5,173.5,3.8,11.0,356.5,465.64,387.03
2017,1,11,14,0,408.0,162.0,3.7,11.0,344.0,451.65,375.92
2017,1,11,14,15,482.0,137.0,3.6,11.0,338.5,458.37,382.22
2017,1,11,14,30,556.0,112.0,3.5,11.0,333.0,462.18,385.47
2017,1,11,14,45,535.0,106.5,3.45,11.0,304.5,425.93,354.96
2017,1,11,15,0,514.0,101.0,3.4,11.0,276.0,387.21,322.06
2017,1,11,15,15,493.0,91.5,3.15,11.0,243.0,346.78,286.87
2017,1,11,15,30,472.0,82.0,2.9,11.0,210.0,306.75,251.27
