Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,15,45,434.0,72.0,2.65,11.0,175.0,260.11,209.62
2017,1,11,16,0,396.0,62.0,2.4,11.0,140.0,215.95,169.5
2017,1,11,16,15,342.5,49.5,2.15,11.0,105.0,167.07,125.58
2017,1,11,16,30,289.0,37.0,1.9,11.0,70.0,123.58,85.74
2017,1,11,16,45,144.5,25.0,1.7,11.0,41.5,63.35,28.05
2017,1,11,17,0,0.0,13.0,1.5,11.0,13.0,12.78,0.0
2017,1,11,17,15,0.0,6.5,1.35,11.0,6.5,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,12,7,45,43.5,17.5,6.65,9.0,22.0,28.49,0.0
2017,1,12,8,0,87.0,35.0,6.6,9.0,44.0,63.96,41.9
2017,1,12,8,15,126.5,52.5,6.5,9.0,72.0,98.7,73.92
2017,1,12,8,30,166.0,70.0,6.4,9.0,100.0,137.03,108.11
2017,1,12,8,45,198.5,86.0,6.3,9.0,131.0,174.39,141.79
2017,1,12,9,0,231.0,102.0,6.2,9.0,162.0,214.37,177.59
2017,1,12,9,15,247.5,117.0,6.05,9.0,190.0,248.12,207.79
2017,1,12,9,30,264.0,132.0,5.9,9.0,218.0,282.68,238.17
2017,1,12,9,45,292.0,140.5,5.75,9.0,245.5,316.55,267.66
2017,1,12,10,0,320.0,149.0,5.6,9.0,273.0,351.67,297.8
2017,1,12,10,15,552.0,116.5,5.5,9.0,350.0,474.97,403.2
2017,1,12,10,30,784.0,84.0,5.4,9.0,427.0,598.3,506.54
2017,1,12,10,45,611.0,127.5,5.3,9.0,403.0,555.2,468.75
2017,1,12,11,0,438.0,171.0,5.2,9.0,379.0,496.71,418.34
2017,1,12,11,15,432.5,180.5,5.1,9.0,392.0,511.27,429.89
2017,1,12,11,30,427.0,190.0,5.0,9.0,405.0,524.05,439.61
2017,1,12,11,45,311.5,212.0,4.95,9.5,370.5,462.51,386.64
2017,1,12,12,0,196.0,234.0,4.9,10.0,336.0,397.96,330.94
2017,1,12,12,15,198.0,233.5,4.85,10.0,336.5,399.3,332.2
2017,1,12,12,30,200.0,233.0,4.8,10.0,337.0,400.0,332.76
2017,1,12,12,45,541.0,153.0,4.8,10.0,428.5,570.91,478.24
2017,1,12,13,0,882.0,73.0,4.8,10.0,520.0,715.36,595.39
2017,1,12,13,15,876.0,72.5,4.8,10.0,506.0,700.09,583.11
2017,1,12,13,30,870.0,72.0,4.8,10.0,492.0,681.85,569.42
2017,1,12,13,45,861.5,70.0,4.8,10.0,471.5,657.37,550.83
2017,1,12,14,0,853.0,68.0,4.8,10.0,451.0,630.29,529.05
2017,1,12,14,15,656.0,100.0,4.75,10.0,383.5,528.92,444.69
2017,1,12,14,30,459.0,132.0,4.7,10.0,316.0,426.14,358.38
2017,1,12,14,45,621.5,95.5,4.7,10.0,322.0,463.54,389.91
2017,1,12,15,0,784.0,59.0,4.7,10.0,328.0,482.98,404.73
2017,1,12,15,15,752.0,56.0,4.65,10.0,290.0,434.18,361.61
2017,1,12,15,30,720.0,53.0,4.6,10.0,252.0,385.87,318.07
2017,1,12,15,45,668.0,49.0,4.6,10.0,210.0,329.35,266.9
2017,1,12,16,0,616.0,45.0,4.6,10.0,168.0,275.82,217.35
2017,1,12,16,15,537.0,38.5,4.5,9.5,127.0,214.87,162.1
2017,1,12,16,30,458.0,32.0,4.4,9.0,86.0,162.62,113.65
2017,1,12,16,45,313.5,22.5,4.3,9.0,51.5,97.13,47.38
2017,1,12,17,0,169.0,13.0,4.2,9.0,17.0,39.22,0.0
2017,1,12,17,15,84.5,6.5,4.1,9.0,8.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,13,7,45,221.5,14.0,3.9,8.5,35.0,60.15,0.0
2017,1,13,8,0,443.0,28.0,3.9,9.0,70.0,141.33,90.98
2017,1,13,8,15,530.5,34.5,3.85,9.0,111.5,195.89,143.35
2017,1,13,8,30,618.0,41.0,3.8,9.0,153.0,258.08,199.99
2017,1,13,8,45,673.0,45.5,3.75,9.5,196.0,312.94,250.57
2017,1,13,9,0,728.0,50.0,3.7,10.0,239.0,371.27,302.99
2017,1,13,9,15,762.5,53.0,3.65,10.0,278.5,421.42,348.17
2017,1,13,9,30,797.0,56.0,3.6,10.0,318.0,472.39,392.77
2017,1,13,9,45,823.5,57.5,3.6,10.0,354.0,517.75,431.81
2017,1,13,10,0,850.0,59.0,3.6,10.0,390.0,559.34,466.96
2017,1,13,10,15,865.5,60.5,3.65,10.0,420.0,596.41,497.75
2017,1,13,10,30,881.0,62.0,3.7,10.0,450.0,631.66,526.48
2017,1,13,10,45,892.5,63.0,3.8,10.5,473.0,661.62,549.73
2017,1,13,11,0,904.0,64.0,3.9,11.0,496.0,689.09,569.49
2017,1,13,11,15,910.5,65.0,3.95,11.0,512.5,710.41,585.32
2017,1,13,11,30,917.0,66.0,4.0,11.0,529.0,728.7,598.9
2017,1,13,11,45,921.0,66.0,4.1,11.5,537.5,740.88,606.97
2017,1,13,12,0,925.0,66.0,4.2,12.0,546.0,749.77,612.78
2017,1,13,12,15,925.5,66.0,4.25,12.0,547.0,752.75,615.18
2017,1,13,12,30,926.0,66.0,4.3,12.0,548.0,752.33,615.16
2017,1,13,12,45,924.0,65.5,4.35,12.0,541.5,746.1,610.87
2017,1,13,13,0,922.0,65.0,4.4,12.0,535.0,736.51,604.17
2017,1,13,13,15,916.0,64.5,4.4,12.0,520.5,720.81,592.63
2017,1,13,13,30,910.0,64.0,4.4,12.0,506.0,702.0,578.79
2017,1,13,13,45,900.0,63.0,4.45,12.5,484.5,676.95,559.31
2017,1,13,14,0,890.0,62.0,4.5,13.0,463.0,649.23,537.18
2017,1,13,14,15,875.5,60.5,4.45,13.0,435.0,615.67,510.02
2017,1,13,14,30,861.0,59.0,4.4,13.0,407.0,580.09,480.76
2017,1,13,14,45,839.5,57.0,4.35,13.0,373.0,538.24,445.88
2017,1,13,15,0,818.0,55.0,4.3,13.0,339.0,498.23,411.57
2017,1,13,15,15,787.5,52.5,4.2,12.5,300.0,449.42,369.92
2017,1,13,15,30,757.0,50.0,4.1,12.0,261.0,400.89,327.28
2017,1,13,15,45,709.5,46.0,4.1,12.0,219.0,344.5,276.73
2017,1,13,16,0,662.0,42.0,4.1,12.0,177.0,290.67,227.23
2017,1,13,16,15,587.0,36.5,4.15,12.0,134.5,229.71,171.87
2017,1,13,16,30,512.0,31.0,4.2,12.0,92.0,174.86,121.18
2017,1,13,16,45,373.5,22.0,4.3,12.0,56.0,108.82,55.67
2017,1,13,17,0,235.0,13.0,4.4,12.0,20.0,50.12,0.0
2017,1,13,17,15,117.5,6.5,4.4,11.5,10.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,14,7,45,199.5,15.0,2.6,9.5,34.5,57.38,0.0
2017,1,14,8,0,399.0,30.0,2.5,10.0,69.0,135.47,87.8
2017,1,14,8,15,489.0,37.5,2.5,10.0,109.5,189.39,138.47
2017,1,14,8,30,579.0,45.0,2.5,10.0,150.0,251.53,194.16
2017,1,14,8,45,633.5,50.0,2.5,10.0,192.5,303.22,241.83
2017,1,14,9,0,688.0,55.0,2.5,10.0,235.0,360.35,293.13
2017,1,14,9,15,724.0,59.0,2.55,10.0,274.5,410.84,338.11
2017,1,14,9,30,760.0,63.0,2.6,10.0,314.0,462.37,382.76
2017,1,14,9,45,784.0,65.5,2.7,10.5,349.0,506.38,419.71
2017,1,14,10,0,808.0,68.0,2.8,11.0,384.0,549.78,455.18
2017,1,14,10,15,825.0,70.0,2.9,11.0,414.0,587.45,486.15
2017,1,14,10,30,842.0,72.0,3.0,11.0,444.0,623.48,515.28
2017,1,14,10,45,853.5,73.5,3.15,11.5,467.5,653.41,538.43
2017,1,14,11,0,865.0,75.0,3.3,12.0,491.0,680.95,558.93
2017,1,14,11,15,872.5,76.0,3.35,12.0,507.0,702.54,574.84
2017,1,14,11,30,880.0,77.0,3.4,12.0,523.0,716.93,585.34
2017,1,14,11,45,883.0,78.0,3.5,12.5,532.0,729.27,593.56
2017,1,14,12,0,886.0,79.0,3.6,13.0,541.0,738.44,599.47
2017,1,14,12,15,887.0,79.0,3.6,13.0,542.0,741.77,601.8
2017,1,14,12,30,888.0,79.0,3.6,13.0,543.0,741.81,601.84
2017,1,14,12,45,889.5,77.0,3.65,13.0,537.5,736.63,598.31
2017,1,14,13,0,891.0,75.0,3.7,13.0,532.0,728.15,592.44
2017,1,14,13,15,885.0,74.5,3.75,13.0,517.5,712.87,581.53
2017,1,14,13,30,879.0,74.0,3.8,13.0,503.0,694.58,568.4
2017,1,14,13,45,867.5,73.0,3.85,13.0,481.5,673.1,552.84
2017,1,14,14,0,856.0,72.0,3.9,13.0,460.0,644.97,531.0
2017,1,14,14,15,841.0,70.0,3.9,13.0,432.0,611.17,504.13
2017,1,14,14,30,826.0,68.0,3.9,13.0,404.0,575.44,475.22
2017,1,14,14,45,803.5,65.5,3.95,13.0,370.0,533.27,440.64
2017,1,14,15,0,781.0,63.0,4.0,13.0,336.0,490.19,404.46
2017,1,14,15,15,749.0,60.0,4.0,12.5,297.5,441.32,363.23
2017,1,14,15,30,717.0,57.0,4.0,12.0,259.0,392.91,321.12
2017,1,14,15,45,667.5,52.5,4.0,12.0,217.0,336.64,270.95
2017,1,14,16,0,618.0,48.0,4.0,12.0,175.0,283.12,222.09
2017,1,14,16,15,541.0,41.5,4.05,11.5,133.5,224.13,169.09
2017,1,14,16,30,464.0,35.0,4.1,11.0,92.0,169.85,119.64
2017,1,14,16,45,232.0,28.0,4.2,11.0,56.5,88.16,48.71
2017,1,14,17,0,0.0,21.0,4.3,11.0,21.0,20.64,0.0
2017,1,14,17,15,0.0,10.5,4.35,11.0,10.5,10.32,0.0
2017,1,14,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,15,7,45,182.5,15.5,4.0,8.0,34.0,54.97,0.87
2017,1,15,8,0,365.0,31.0,4.0,8.0,68.0,128.65,84.7
2017,1,15,8,15,455.5,39.5,3.95,8.0,108.5,182.24,134.96
2017,1,15,8,30,546.0,48.0,3.9,8.0,149.0,244.16,190.89
2017,1,15,8,45,604.0,53.5,3.85,8.5,191.0,298.11,240.38
2017,1,15,9,0,662.0,59.0,3.8,9.0,233.0,356.04,292.31
2017,1,15,9,15,699.5,63.0,3.7,9.0,272.5,404.44,335.93
2017,1,15,9,30,737.0,67.0,3.6,9.0,312.0,455.93,380.88
2017,1,15,9,45,777.5,66.5,3.5,9.0,350.0,504.85,422.7
2017,1,15,10,0,818.0,66.0,3.4,9.0,388.0,554.23,463.86
2017,1,15,10,15,834.5,68.0,3.3,9.0,418.0,592.01,494.68
2017,1,15,10,30,851.0,70.0,3.2,9.0,448.0,628.09,523.47
2017,1,15,10,45,864.5,71.0,3.1,9.5,471.5,655.22,543.84
2017,1,15,11,0,878.0,72.0,3.0,10.0,495.0,683.69,563.78
2017,1,15,11,15,885.5,72.5,2.85,10.0,511.5,704.88,578.45
2017,1,15,11,30,893.0,73.0,2.7,10.0,528.0,723.16,590.85
2017,1,15,11,45,898.0,73.0,2.55,10.5,537.5,736.01,598.04
2017,1,15,12,0,903.0,73.0,2.4,11.0,547.0,745.67,602.84
2017,1,15,12,15,903.5,73.0,2.25,11.0,548.0,748.76,603.91
2017,1,15,12,30,904.0,73.0,2.1,11.0,549.0,748.51,602.62
2017,1,15,12,45,903.5,72.0,2.0,11.5,542.5,743.03,596.89
2017,1,15,13,0,903.0,71.0,1.9,12.0,536.0,734.23,588.89
2017,1,15,13,15,897.0,70.0,2.1,12.0,522.0,718.28,579.1
2017,1,15,13,30,891.0,69.0,2.3,12.0,508.0,699.26,566.91
2017,1,15,13,45,881.5,68.0,2.5,12.0,487.0,674.96,550.53
2017,1,15,14,0,872.0,67.0,2.7,12.0,466.0,648.02,531.34
2017,1,15,14,15,858.0,65.5,2.9,12.0,438.0,615.23,506.36
2017,1,15,14,30,844.0,64.0,3.1,12.0,410.0,583.79,481.59
2017,1,15,14,45,823.0,62.0,3.3,12.0,376.5,542.45,448.3
2017,1,15,15,0,802.0,60.0,3.5,12.0,343.0,500.04,413.13
2017,1,15,15,15,772.0,57.0,3.55,12.0,304.5,451.31,371.51
2017,1,15,15,30,742.0,54.0,3.6,12.0,266.0,402.86,328.91
2017,1,15,15,45,696.5,50.0,3.65,12.0,224.0,347.6,279.69
2017,1,15,16,0,651.0,46.0,3.7,12.0,182.0,294.71,231.3
2017,1,15,16,15,577.5,39.5,3.8,11.5,139.5,233.16,176.03
2017,1,15,16,30,504.0,33.0,3.9,11.0,97.0,177.61,125.29
2017,1,15,16,45,373.5,24.0,4.0,11.0,60.5,113.76,64.41
2017,1,15,17,0,243.0,15.0,4.1,11.0,24.0,54.59,0.0
2017,1,15,17,15,121.5,7.5,4.15,10.5,12.0,21.37,0.0
2017,1,15,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,16,7,45,227.5,14.0,4.0,7.5,37.0,61.08,4.29
2017,1,16,8,0,455.0,28.0,4.0,8.0,74.0,144.62,94.74
2017,1,16,8,15,541.0,35.0,3.95,8.0,116.0,200.07,147.53
2017,1,16,8,30,627.0,42.0,3.9,8.0,158.0,263.13,205.18
2017,1,16,8,45,678.5,46.5,3.85,8.5,201.0,317.42,255.55
2017,1,16,9,0,730.0,51.0,3.8,9.0,244.0,374.88,307.46
2017,1,16,9,15,763.5,54.5,3.65,9.0,284.0,425.56,353.07
2017,1,16,9,30,797.0,58.0,3.5,9.0,324.0,477.02,397.95
2017,1,16,9,45,819.0,60.5,3.4,9.0,359.5,521.47,436.02
2017,1,16,10,0,841.0,63.0,3.3,9.0,395.0,565.1,472.35
2017,1,16,10,15,856.5,65.0,3.15,9.0,425.0,599.64,500.49
2017,1,16,10,30,872.0,67.0,3.0,9.0,455.0,635.58,528.88
2017,1,16,10,45,789.0,85.5,2.9,9.5,450.5,627.2,520.15
2017,1,16,11,0,706.0,104.0,2.8,10.0,446.0,610.9,505.25
2017,1,16,11,15,804.0,88.0,2.8,10.0,490.0,671.55,553.2
2017,1,16,11,30,902.0,72.0,2.8,10.0,534.0,730.14,596.83
2017,1,16,11,45,904.0,72.5,2.8,10.5,542.5,741.59,603.5
2017,1,16,12,0,906.0,73.0,2.8,11.0,551.0,749.78,608.18
2017,1,16,12,15,906.0,73.0,2.9,11.0,552.0,752.59,610.66
2017,1,16,12,30,906.0,73.0,3.0,11.0,553.0,752.05,610.8
2017,1,16,12,45,897.0,75.0,3.1,11.5,545.0,743.93,604.28
2017,1,16,13,0,888.0,77.0,3.2,12.0,537.0,732.6,595.51
2017,1,16,13,15,881.5,76.0,3.2,12.0,523.0,716.52,583.87
2017,1,16,13,30,875.0,75.0,3.2,12.0,509.0,697.43,570.04
2017,1,16,13,45,864.5,74.0,3.25,12.0,487.5,676.76,555.25
2017,1,16,14,0,854.0,73.0,3.3,12.0,466.0,649.37,534.39
2017,1,16,14,15,839.5,71.0,3.25,12.0,438.0,615.92,507.8
2017,1,16,14,30,825.0,69.0,3.2,12.0,410.0,580.51,479.21
2017,1,16,14,45,805.0,66.5,3.15,12.0,376.5,539.7,445.72
2017,1,16,15,0,785.0,64.0,3.1,12.0,343.0,497.8,410.58
2017,1,16,15,15,754.0,60.5,3.0,12.0,304.5,448.55,368.54
2017,1,16,15,30,723.0,57.0,2.9,12.0,266.0,399.68,325.75
2017,1,16,15,45,680.5,52.0,2.8,12.0,224.5,345.21,277.4
2017,1,16,16,0,638.0,47.0,2.7,12.0,183.0,292.89,229.75
2017,1,16,16,15,564.5,41.0,2.65,11.5,140.5,232.23,175.56
2017,1,16,16,30,491.0,35.0,2.6,11.0,98.0,179.59,127.57
2017,1,16,16,45,369.0,25.0,2.6,11.0,61.5,117.14,68.94
2017,1,16,17,0,247.0,15.0,2.6,11.0,25.0,59.99,0.0
2017,1,16,17,15,123.5,7.5,2.6,11.0,12.5,21.87,0.0
2017,1,16,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,17,7,45,24.5,17.5,1.05,8.5,20.5,23.39,0.0
2017,1,17,8,0,49.0,35.0,0.9,9.0,41.0,51.27,34.02
2017,1,17,8,15,67.0,53.5,1.0,9.0,64.0,79.03,59.3
2017,1,17,8,30,85.0,72.0,1.1,9.0,87.0,108.28,85.25
2017,1,17,8,45,96.0,89.5,1.25,9.0,111.5,135.2,109.25
2017,1,17,9,0,107.0,107.0,1.4,9.0,136.0,162.99,133.72
2017,1,17,9,15,116.5,123.0,1.4,9.0,158.5,189.11,156.38
2017,1,17,9,30,126.0,139.0,1.4,9.0,181.0,215.83,179.15
2017,1,17,9,45,218.5,146.5,1.45,9.5,229.5,284.51,236.64
2017,1,17,10,0,311.0,154.0,1.5,10.0,278.0,353.59,293.37
2017,1,17,10,15,429.5,143.5,1.5,10.0,328.5,430.92,356.54
2017,1,17,10,30,548.0,133.0,1.5,10.0,379.0,507.0,417.57
2017,1,17,10,45,615.5,122.0,1.55,10.5,411.5,556.92,456.21
2017,1,17,11,0,683.0,111.0,1.6,11.0,444.0,604.37,492.6
2017,1,17,11,15,747.5,106.5,1.45,11.0,482.0,656.88,531.38
2017,1,17,11,30,812.0,102.0,1.3,11.0,520.0,706.0,565.88
2017,1,17,11,45,819.0,101.5,1.15,11.0,529.5,719.28,573.02
2017,1,17,12,0,826.0,101.0,1.0,11.0,539.0,729.6,578.28
2017,1,17,12,15,827.0,101.0,0.85,11.0,540.5,733.03,578.51
2017,1,17,12,30,828.0,101.0,0.7,11.0,542.0,733.33,576.54
2017,1,17,12,45,838.0,96.5,0.55,11.0,538.0,732.06,573.47
2017,1,17,13,0,848.0,92.0,0.4,11.0,534.0,727.49,568.13
2017,1,17,13,15,694.5,124.5,0.45,11.0,480.5,647.55,511.03
2017,1,17,13,30,541.0,157.0,0.5,11.0,427.0,562.16,447.83
2017,1,17,13,45,549.5,147.5,0.6,11.5,411.5,546.87,438.05
2017,1,17,14,0,558.0,138.0,0.7,12.0,396.0,529.29,425.37
2017,1,17,14,15,474.0,144.5,0.8,12.0,355.0,469.1,379.38
2017,1,17,14,30,390.0,151.0,0.9,12.0,314.0,411.73,334.81
2017,1,17,14,45,419.5,133.0,1.0,12.0,295.5,395.73,323.18
2017,1,17,15,0,449.0,115.0,1.1,12.0,277.0,376.43,307.88
2017,1,17,15,15,414.0,109.0,1.15,12.0,245.5,335.11,273.67
2017,1,17,15,30,379.0,103.0,1.2,12.0,214.0,295.44,240.17
2017,1,17,15,45,345.0,90.5,1.25,12.0,179.5,251.02,202.12
2017,1,17,16,0,311.0,78.0,1.3,12.0,145.0,208.89,165.21
2017,1,17,16,15,267.0,63.0,1.35,12.0,111.5,163.38,125.23
2017,1,17,16,30,223.0,48.0,1.4,12.0,78.0,121.77,88.29
2017,1,17,16,45,111.5,34.0,1.45,12.0,49.0,67.13,41.43
2017,1,17,17,0,0.0,20.0,1.5,12.0,20.0,20.02,0.0
2017,1,17,17,15,0.0,10.0,1.4,11.5,10.0,9.83,0.0
2017,1,17,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,3.5,6.9,12.5,3.5,3.37,0.0
2017,1,18,8,0,0.0,7.0,7.0,13.0,7.0,6.74,0.0
2017,1,18,8,15,0.0,11.0,7.2,13.0,11.0,10.6,3.21
2017,1,18,8,30,0.0,15.0,7.4,13.0,15.0,14.46,6.63
2017,1,18,8,45,0.0,19.5,7.6,13.0,19.5,18.81,10.45
2017,1,18,9,0,0.0,24.0,7.8,13.0,24.0,23.15,14.24
2017,1,18,9,15,0.0,28.0,7.95,13.0,28.0,27.02,17.58
2017,1,18,9,30,0.0,32.0,8.1,13.0,32.0,30.89,20.89
2017,1,18,9,45,0.0,34.0,8.25,13.0,34.0,32.82,22.52
2017,1,18,10,0,0.0,36.0,8.4,13.0,36.0,34.76,24.14
2017,1,18,10,15,0.0,33.0,8.55,13.0,33.0,31.86,21.62
2017,1,18,10,30,0.0,30.0,8.7,13.0,30.0,28.97,19.1
2017,1,18,10,45,0.0,48.5,8.85,13.0,48.5,46.86,34.29
2017,1,18,11,0,0.0,67.0,9.0,13.0,67.0,64.77,49.43
2017,1,18,11,15,0.0,64.5,9.05,13.0,64.5,62.36,47.32
2017,1,18,11,30,0.0,62.0,9.1,13.0,62.0,59.94,45.23
2017,1,18,11,45,0.0,47.5,9.2,13.0,47.5,45.9,33.32
2017,1,18,12,0,0.0,33.0,9.3,13.0,33.0,31.88,21.43
2017,1,18,12,15,0.0,22.0,9.5,13.0,22.0,21.25,12.4
2017,1,18,12,30,0.0,11.0,9.7,13.0,11.0,10.62,3.37
2017,1,18,12,45,0.0,15.5,9.9,13.0,15.5,14.97,7.07
2017,1,18,13,0,0.0,20.0,10.1,13.0,20.0,19.31,10.77
2017,1,18,13,15,0.0,17.5,10.25,13.0,17.5,16.9,8.72
2017,1,18,13,30,0.0,15.0,10.4,13.0,15.0,14.48,6.68
2017,1,18,13,45,0.0,12.0,10.6,13.0,12.0,11.58,4.22
2017,1,18,14,0,0.0,9.0,10.8,13.0,9.0,8.69,1.76
2017,1,18,14,15,0.0,7.5,10.85,13.0,7.5,7.24,0.53
2017,1,18,14,30,0.0,6.0,10.9,13.0,6.0,5.79,0.0
2017,1,18,14,45,0.0,6.5,10.95,13.0,6.5,6.27,0.0
2017,1,18,15,0,0.0,7.0,11.0,13.0,7.0,6.75,0.14
2017,1,18,15,15,0.0,6.5,10.9,13.0,6.5,6.27,0.0
2017,1,18,15,30,0.0,6.0,10.8,13.0,6.0,5.78,0.0
2017,1,18,15,45,0.0,5.0,10.75,13.0,5.0,4.82,0.0
2017,1,18,16,0,0.0,4.0,10.7,13.0,4.0,3.85,0.0
2017,1,18,16,15,0.0,3.0,10.65,13.0,3.0,2.89,0.0
2017,1,18,16,30,0.0,2.0,10.6,13.0,2.0,1.93,0.0
2017,1,18,16,45,0.0,1.0,10.6,13.0,1.0,0.96,0.0
2017,1,18,17,0,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,1,18,17,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2017,1,18,17,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,19,7,45,0.0,11.5,4.65,12.0,11.5,11.09,0.0
2017,1,19,8,0,0.0,23.0,4.7,12.0,23.0,22.2,12.17
2017,1,19,8,15,0.0,38.0,4.75,12.0,38.0,37.01,25.42
2017,1,19,8,30,0.0,53.0,4.8,12.0,53.0,52.13,38.74
2017,1,19,8,45,0.0,69.5,4.9,12.5,69.5,68.86,53.23
2017,1,19,9,0,0.0,86.0,5.0,13.0,86.0,85.6,67.54
2017,1,19,9,15,0.0,101.5,5.0,13.0,101.5,101.29,80.91
2017,1,19,9,30,0.0,117.0,5.0,13.0,117.0,117.03,94.17
2017,1,19,9,45,0.0,74.5,5.0,13.0,74.5,72.15,56.07
2017,1,19,10,0,0.0,32.0,5.0,13.0,32.0,30.89,20.84
2017,1,19,10,15,283.5,81.5,4.85,13.0,210.0,272.18,229.28
2017,1,19,10,30,567.0,131.0,4.7,13.0,388.0,521.73,434.15
2017,1,19,10,45,669.5,117.0,4.6,13.0,436.0,589.59,488.3
2017,1,19,11,0,772.0,103.0,4.5,13.0,484.0,659.01,543.43
2017,1,19,11,15,781.0,104.5,4.35,13.0,500.5,681.18,559.72
2017,1,19,11,30,790.0,106.0,4.2,13.0,517.0,698.01,571.38
2017,1,19,11,45,807.5,102.0,4.05,13.0,528.5,715.07,583.34
2017,1,19,12,0,825.0,98.0,3.9,13.0,540.0,729.34,593.26
2017,1,19,12,15,825.5,98.0,3.8,13.0,541.5,732.52,595.07
2017,1,19,12,30,826.0,98.0,3.7,13.0,543.0,732.59,594.72
2017,1,19,12,45,442.5,162.5,3.6,13.0,400.5,517.8,424.75
2017,1,19,13,0,59.0,227.0,3.5,13.0,258.0,282.15,228.86
2017,1,19,13,15,447.5,156.5,3.4,13.0,383.5,505.83,417.49
2017,1,19,13,30,836.0,86.0,3.3,13.0,509.0,693.89,566.76
2017,1,19,13,45,696.5,113.5,3.25,13.0,456.0,616.22,504.51
2017,1,19,14,0,557.0,141.0,3.2,13.0,403.0,535.02,439.53
2017,1,19,14,15,536.0,136.0,3.15,13.0,376.0,501.56,413.18
2017,1,19,14,30,515.0,131.0,3.1,13.0,349.0,467.48,385.68
2017,1,19,14,45,449.0,130.0,3.1,13.0,309.5,411.65,340.03
2017,1,19,15,0,383.0,129.0,3.1,13.0,270.0,358.82,296.27
2017,1,19,15,15,358.0,119.5,3.05,12.5,239.5,320.89,264.8
2017,1,19,15,30,333.0,110.0,3.0,12.0,209.0,283.99,233.43
2017,1,19,15,45,304.5,96.0,2.95,12.0,176.5,241.99,196.84
2017,1,19,16,0,276.0,82.0,2.9,12.0,144.0,201.88,161.26
2017,1,19,16,15,238.0,66.5,2.85,12.0,111.5,154.84,119.76
2017,1,19,16,30,200.0,51.0,2.8,12.0,79.0,119.8,88.15
2017,1,19,16,45,100.0,36.5,2.75,12.0,50.5,67.71,43.86
2017,1,19,17,0,0.0,22.0,2.7,12.0,22.0,22.11,0.0
2017,1,19,17,15,0.0,11.0,2.75,12.0,11.0,10.81,0.0
2017,1,19,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,9.8,12.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,9.0,12.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,7.5,7.85,12.0,7.5,7.23,0.0
2017,1,20,8,0,0.0,15.0,7.6,12.0,15.0,14.47,5.99
2017,1,20,8,15,0.0,24.5,7.3,12.0,24.5,23.64,14.22
2017,1,20,8,30,0.0,34.0,7.0,12.0,34.0,32.82,22.34
2017,1,20,8,45,0.0,43.5,6.75,12.0,43.5,42.01,30.42
2017,1,20,9,0,0.0,53.0,6.5,12.0,53.0,51.21,38.43
2017,1,20,9,15,0.0,62.0,6.45,12.0,62.0,59.92,45.95
2017,1,20,9,30,0.0,71.0,6.4,12.0,71.0,68.79,53.52
2017,1,20,9,45,362.0,74.0,6.4,12.5,220.5,288.17,243.13
2017,1,20,10,0,724.0,77.0,6.4,13.0,370.0,517.8,434.91
2017,1,20,10,15,709.0,88.0,6.6,12.5,392.5,546.06,459.06
2017,1,20,10,30,694.0,99.0,6.8,12.0,415.0,569.35,479.37
2017,1,20,10,45,351.5,137.5,7.05,12.0,298.0,397.61,334.85
2017,1,20,11,0,9.0,176.0,7.3,12.0,181.0,182.45,148.59
2017,1,20,11,15,294.0,166.0,7.5,12.0,320.0,394.3,331.8
2017,1,20,11,30,579.0,156.0,7.7,12.0,459.0,602.23,505.79
2017,1,20,11,45,453.0,192.0,7.95,12.0,431.5,556.47,465.72
2017,1,20,12,0,327.0,228.0,8.2,12.0,404.0,498.52,416.03
2017,1,20,12,15,172.0,215.0,8.3,12.0,308.0,361.07,300.65
2017,1,20,12,30,17.0,202.0,8.4,12.0,212.0,215.58,176.05
2017,1,20,12,45,8.5,106.5,8.55,12.0,111.5,109.95,87.81
2017,1,20,13,0,0.0,11.0,8.7,12.0,11.0,10.62,3.4
2017,1,20,13,15,3.5,93.0,8.85,12.0,95.0,92.67,73.24
2017,1,20,13,30,7.0,175.0,9.0,12.0,179.0,179.82,146.59
2017,1,20,13,45,89.5,193.0,9.15,12.0,235.5,263.08,218.57
2017,1,20,14,0,172.0,211.0,9.3,12.0,292.0,344.37,287.93
2017,1,20,14,15,425.5,152.5,9.45,11.5,338.0,450.92,382.01
2017,1,20,14,30,679.0,94.0,9.6,11.0,384.0,531.19,452.61
2017,1,20,14,45,624.0,96.5,9.75,11.0,347.0,480.03,408.48
2017,1,20,15,0,569.0,99.0,9.9,11.0,310.0,430.38,365.26
2017,1,20,15,15,517.0,99.5,9.9,11.0,275.0,379.87,320.81
2017,1,20,15,30,465.0,100.0,9.9,11.0,240.0,335.14,280.65
2017,1,20,15,45,412.5,91.0,9.9,11.0,202.0,282.78,233.77
2017,1,20,16,0,360.0,82.0,9.9,11.0,164.0,234.17,189.73
2017,1,20,16,15,298.5,68.5,9.75,11.0,126.5,181.85,142.69
2017,1,20,16,30,237.0,55.0,9.6,11.0,89.0,135.09,100.78
2017,1,20,16,45,136.0,38.5,9.5,11.0,56.5,78.45,51.98
2017,1,20,17,0,35.0,22.0,9.4,11.0,24.0,30.37,0.0
2017,1,20,17,15,17.5,11.0,9.35,11.0,12.0,13.03,0.0
2017,1,20,17,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,21,7,45,44.5,25.0,5.7,11.5,30.0,36.16,9.75
2017,1,21,8,0,89.0,50.0,5.4,12.0,60.0,79.68,55.63
2017,1,21,8,15,166.0,69.0,5.1,12.0,97.5,129.57,98.28
2017,1,21,8,30,243.0,88.0,4.8,12.0,135.0,184.24,145.32
2017,1,21,8,45,345.0,93.5,4.55,12.0,178.5,244.04,196.88
2017,1,21,9,0,447.0,99.0,4.3,12.0,222.0,309.81,253.54
2017,1,21,9,15,351.5,117.0,4.1,12.0,223.0,303.95,251.06
2017,1,21,9,30,256.0,135.0,3.9,12.0,224.0,283.63,235.23
2017,1,21,9,45,318.5,142.0,3.75,12.5,264.0,335.11,278.29
2017,1,21,10,0,381.0,149.0,3.6,13.0,304.0,397.23,328.9
2017,1,21,10,15,433.0,150.5,3.6,13.0,339.5,443.44,366.8
2017,1,21,10,30,485.0,152.0,3.6,13.0,375.0,491.32,405.61
2017,1,21,10,45,426.5,174.5,3.65,13.0,377.5,489.55,403.01
2017,1,21,11,0,368.0,197.0,3.7,13.0,380.0,475.79,391.08
2017,1,21,11,15,306.5,215.0,3.9,13.0,371.0,459.24,376.86
2017,1,21,11,30,245.0,233.0,4.1,13.0,362.0,439.6,359.99
2017,1,21,11,45,200.5,241.0,4.35,13.0,348.0,410.26,336.1
2017,1,21,12,0,156.0,249.0,4.6,13.0,334.0,387.73,317.26
2017,1,21,12,15,107.5,242.0,4.75,13.0,301.0,335.65,274.49
2017,1,21,12,30,59.0,235.0,4.9,13.0,268.0,291.49,237.61
2017,1,21,12,45,43.5,223.0,5.1,13.0,247.0,266.24,216.91
2017,1,21,13,0,28.0,211.0,5.3,13.0,226.0,233.3,189.78
2017,1,21,13,15,26.0,205.0,5.35,13.0,218.5,225.34,183.38
2017,1,21,13,30,24.0,199.0,5.4,13.0,211.0,217.42,177.0
2017,1,21,13,45,23.5,191.5,5.45,13.0,203.0,209.0,170.25
2017,1,21,14,0,23.0,184.0,5.5,13.0,195.0,200.6,163.52
2017,1,21,14,15,11.5,158.5,5.55,12.5,164.0,165.84,134.86
2017,1,21,14,30,0.0,133.0,5.6,12.0,133.0,131.94,106.64
2017,1,21,14,45,0.0,99.0,5.7,12.0,99.0,96.91,77.23
2017,1,21,15,0,0.0,65.0,5.8,12.0,65.0,62.82,48.34
2017,1,21,15,15,0.0,57.5,6.0,12.0,57.5,55.56,42.19
2017,1,21,15,30,0.0,50.0,6.2,12.0,50.0,48.3,35.98
2017,1,21,15,45,0.0,42.0,6.45,12.0,42.0,40.56,29.29
2017,1,21,16,0,0.0,34.0,6.7,12.0,34.0,32.82,22.54
2017,1,21,16,15,0.0,26.0,6.95,12.0,26.0,25.09,15.74
2017,1,21,16,30,0.0,18.0,7.2,12.0,18.0,17.36,8.92
2017,1,21,16,45,0.0,11.5,7.5,12.0,11.5,11.09,3.21
2017,1,21,17,0,0.0,5.0,7.8,12.0,5.0,4.82,0.0
2017,1,21,17,15,0.0,2.5,7.85,12.0,2.5,2.46,0.0
2017,1,21,17,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,10.8,11.5,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,11.65,11.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,12.1,11.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,12.2,11.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,12.3,11.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,12.85,11.5,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,12.9,12.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,12.8,12.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,12.7,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,12.65,12.0,0.0,0.0,0.0
