Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,1,0,0.0,0.0,12.6,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,12.5,12.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,12.4,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,12.35,12.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,12.3,13.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,12.05,13.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,11.8,13.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,11.55,13.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,11.3,13.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,10.65,13.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,4.0,4.6,12.0,4.0,0.0,0.0
2017,1,22,7,30,0.0,8.0,4.1,12.0,8.0,7.86,0.0
2017,1,22,7,45,67.0,25.5,3.65,12.0,33.0,43.02,14.08
2017,1,22,8,0,134.0,43.0,3.2,12.0,58.0,84.16,57.99
2017,1,22,8,15,187.5,59.5,2.8,12.0,90.5,124.2,93.29
2017,1,22,8,30,241.0,76.0,2.4,12.0,123.0,169.4,132.78
2017,1,22,8,45,280.0,90.0,2.0,12.5,158.0,210.91,169.05
2017,1,22,9,0,319.0,104.0,1.6,13.0,193.0,255.58,207.15
2017,1,22,9,15,360.5,111.0,1.85,13.0,225.5,302.08,247.02
2017,1,22,9,30,402.0,118.0,2.1,13.0,258.0,346.07,284.43
2017,1,22,9,45,452.0,122.5,2.4,13.0,295.5,394.12,324.84
2017,1,22,10,0,502.0,127.0,2.7,13.0,333.0,444.48,366.6
2017,1,22,10,15,590.0,115.5,3.0,13.0,375.0,505.7,417.1
2017,1,22,10,30,678.0,104.0,3.3,13.0,417.0,567.3,467.42
2017,1,22,10,45,470.5,160.5,3.6,13.0,383.0,504.5,415.27
2017,1,22,11,0,263.0,217.0,3.9,13.0,349.0,426.36,349.8
2017,1,22,11,15,385.5,199.0,4.15,13.0,399.5,497.85,409.79
2017,1,22,11,30,508.0,181.0,4.4,13.0,450.0,581.12,477.69
2017,1,22,11,45,458.0,197.0,4.65,13.0,443.0,567.71,466.34
2017,1,22,12,0,408.0,213.0,4.9,13.0,436.0,543.15,446.71
2017,1,22,12,15,204.0,111.0,5.05,13.0,222.5,276.89,231.04
2017,1,22,12,30,0.0,9.0,5.2,13.0,9.0,8.69,1.72
2017,1,22,12,45,0.5,89.5,5.4,13.0,90.0,86.98,67.91
2017,1,22,13,0,1.0,170.0,5.6,13.0,171.0,169.75,136.86
2017,1,22,13,15,0.5,139.5,5.65,13.0,140.0,137.75,110.33
2017,1,22,13,30,0.0,109.0,5.7,13.0,109.0,106.29,84.18
2017,1,22,13,45,0.0,88.0,5.8,13.0,88.0,85.2,66.59
2017,1,22,14,0,0.0,67.0,5.9,13.0,67.0,64.77,49.45
2017,1,22,14,15,0.0,38.0,6.05,12.5,38.0,36.7,25.75
2017,1,22,14,30,0.0,9.0,6.2,12.0,9.0,8.68,1.81
2017,1,22,14,45,0.0,7.0,6.35,12.0,7.0,6.75,0.16
2017,1,22,15,0,0.0,5.0,6.5,12.0,5.0,4.82,0.0
2017,1,22,15,15,0.0,4.5,6.65,12.0,4.5,4.34,0.0
2017,1,22,15,30,0.0,4.0,6.8,12.0,4.0,3.86,0.0
2017,1,22,15,45,0.0,3.0,6.95,12.0,3.0,2.89,0.0
2017,1,22,16,0,0.0,2.0,7.1,12.0,2.0,1.93,0.0
2017,1,22,16,15,0.0,1.5,7.25,12.0,1.5,1.44,0.0
2017,1,22,16,30,0.0,1.0,7.4,12.0,1.0,0.96,0.0
2017,1,22,16,45,0.0,0.5,7.55,12.0,0.5,0.48,0.0
2017,1,22,17,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,1,22,17,15,0.0,0.0,7.85,11.5,0.0,0.0,0.0
2017,1,22,17,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,8.15,10.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,23,7,45,0.0,0.5,3.3,9.5,0.5,0.48,0.0
2017,1,23,8,0,0.0,1.0,3.4,10.0,1.0,0.96,0.0
2017,1,23,8,15,0.0,1.5,3.5,10.0,1.5,1.44,0.0
2017,1,23,8,30,0.0,2.0,3.6,10.0,2.0,1.93,0.0
2017,1,23,8,45,0.0,3.0,3.75,10.0,3.0,2.89,0.0
2017,1,23,9,0,0.0,4.0,3.9,10.0,4.0,3.86,0.0
2017,1,23,9,15,0.0,4.5,3.9,10.0,4.5,4.34,0.0
2017,1,23,9,30,0.0,5.0,3.9,10.0,5.0,4.82,0.0
2017,1,23,9,45,0.0,35.5,3.95,10.0,35.5,34.27,24.11
2017,1,23,10,0,0.0,66.0,4.0,10.0,66.0,63.79,49.48
2017,1,23,10,15,83.0,135.5,4.05,10.0,174.0,196.56,163.76
2017,1,23,10,30,166.0,205.0,4.1,10.0,282.0,330.89,275.91
2017,1,23,10,45,421.0,161.5,4.15,10.5,371.0,473.21,395.54
2017,1,23,11,0,676.0,118.0,4.2,11.0,460.0,615.7,511.66
2017,1,23,11,15,546.5,161.0,4.15,11.0,443.5,579.81,479.91
2017,1,23,11,30,417.0,204.0,4.1,11.0,427.0,541.22,446.42
2017,1,23,11,45,208.5,108.0,4.1,11.0,219.5,275.06,230.66
2017,1,23,12,0,0.0,12.0,4.1,11.0,12.0,11.59,4.25
2017,1,23,12,15,389.0,67.0,4.05,10.5,281.5,378.27,322.1
2017,1,23,12,30,778.0,122.0,4.0,10.0,551.0,735.05,606.09
2017,1,23,12,45,455.5,185.0,4.0,10.0,436.0,557.12,460.67
2017,1,23,13,0,133.0,248.0,4.0,10.0,321.0,368.86,303.59
2017,1,23,13,15,103.0,237.5,3.95,10.0,293.0,325.62,268.65
2017,1,23,13,30,73.0,227.0,3.9,10.0,265.0,291.17,240.04
2017,1,23,13,45,431.0,162.0,3.9,10.5,372.5,489.81,408.79
2017,1,23,14,0,789.0,97.0,3.9,11.0,480.0,649.67,538.58
2017,1,23,14,15,772.5,95.0,3.8,11.0,452.0,618.71,512.59
2017,1,23,14,30,756.0,93.0,3.7,11.0,424.0,583.67,484.23
2017,1,23,14,45,724.5,91.5,3.65,11.0,389.0,538.95,447.73
2017,1,23,15,0,693.0,90.0,3.6,11.0,354.0,494.06,410.41
2017,1,23,15,15,658.5,86.0,3.6,11.0,315.5,445.07,369.11
2017,1,23,15,30,624.0,82.0,3.6,11.0,277.0,396.92,327.52
2017,1,23,15,45,558.5,78.0,3.6,11.0,234.0,336.61,275.16
2017,1,23,16,0,493.0,74.0,3.6,11.0,191.0,280.55,225.54
2017,1,23,16,15,416.5,64.5,3.7,10.5,149.5,219.44,171.89
2017,1,23,16,30,340.0,55.0,3.8,10.0,108.0,166.37,124.87
2017,1,23,16,45,213.0,41.5,3.95,10.0,71.0,104.21,71.93
2017,1,23,17,0,86.0,28.0,4.1,10.0,34.0,49.44,17.0
2017,1,23,17,15,43.0,14.0,4.1,10.0,17.0,19.51,0.0
2017,1,23,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,5.5,3.95,9.0,5.5,0.0,0.0
2017,1,24,7,30,0.0,11.0,3.9,9.0,11.0,10.81,0.0
2017,1,24,7,45,116.0,26.5,3.9,9.5,40.0,56.39,23.74
2017,1,24,8,0,232.0,42.0,3.9,10.0,69.0,110.01,76.71
2017,1,24,8,15,304.5,55.0,3.9,10.0,106.5,157.19,118.79
2017,1,24,8,30,377.0,68.0,3.9,10.0,144.0,211.39,166.95
2017,1,24,8,45,436.0,76.5,3.95,10.0,184.0,261.76,212.33
2017,1,24,9,0,495.0,85.0,4.0,10.0,224.0,318.47,262.58
2017,1,24,9,15,548.5,85.5,3.95,10.0,261.0,367.02,305.44
2017,1,24,9,30,602.0,86.0,3.9,10.0,298.0,418.29,349.82
2017,1,24,9,45,501.5,117.0,3.9,10.0,306.5,416.97,349.36
2017,1,24,10,0,401.0,148.0,3.9,10.0,315.0,409.85,343.11
2017,1,24,10,15,545.5,125.0,3.85,10.0,369.5,487.37,408.4
2017,1,24,10,30,690.0,102.0,3.8,10.0,424.0,575.66,480.73
2017,1,24,10,45,773.5,91.5,3.75,10.5,470.0,635.86,527.97
2017,1,24,11,0,857.0,81.0,3.7,11.0,516.0,699.51,575.77
2017,1,24,11,15,865.0,82.0,3.65,11.0,533.5,722.31,591.95
2017,1,24,11,30,873.0,83.0,3.6,11.0,551.0,742.25,606.19
2017,1,24,11,45,878.0,83.5,3.55,11.0,561.0,751.86,612.67
2017,1,24,12,0,883.0,84.0,3.5,11.0,571.0,762.72,620.28
2017,1,24,12,15,884.0,84.0,3.5,11.0,573.5,766.76,623.09
2017,1,24,12,30,885.0,84.0,3.5,11.0,576.0,767.48,623.6
2017,1,24,12,45,890.5,81.0,3.5,11.0,571.5,764.82,621.74
2017,1,24,13,0,896.0,78.0,3.5,11.0,567.0,758.76,617.49
2017,1,24,13,15,891.0,77.5,3.5,11.0,553.5,744.49,607.19
2017,1,24,13,30,886.0,77.0,3.5,11.0,540.0,727.09,594.66
2017,1,24,13,45,877.5,75.5,3.5,11.5,519.5,703.09,576.1
2017,1,24,14,0,869.0,74.0,3.5,12.0,499.0,676.36,555.51
2017,1,24,14,15,856.0,72.5,3.6,12.0,471.5,647.82,533.94
2017,1,24,14,30,843.0,71.0,3.7,12.0,444.0,613.24,506.72
2017,1,24,14,45,824.0,68.5,3.8,12.0,410.0,572.06,473.66
2017,1,24,15,0,805.0,66.0,3.9,12.0,376.0,529.62,438.75
2017,1,24,15,15,777.0,63.0,3.95,11.5,337.0,480.99,398.53
2017,1,24,15,30,749.0,60.0,4.0,11.0,298.0,432.4,357.03
2017,1,24,15,45,709.5,56.0,4.05,11.0,255.5,378.1,309.06
2017,1,24,16,0,670.0,52.0,4.1,11.0,213.0,325.58,261.28
2017,1,24,16,15,606.5,46.0,4.1,11.0,169.0,264.92,206.17
2017,1,24,16,30,543.0,40.0,4.1,11.0,125.0,210.97,156.26
2017,1,24,16,45,437.5,31.0,4.2,11.0,85.0,147.71,99.84
2017,1,24,17,0,332.0,22.0,4.3,11.0,45.0,92.4,37.59
2017,1,24,17,15,166.0,11.0,4.3,11.0,22.5,33.41,0.0
2017,1,24,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,7.5,2.4,10.0,7.5,0.0,0.0
2017,1,25,7,30,0.0,15.0,2.3,10.0,15.0,14.74,0.0
2017,1,25,7,45,200.5,25.5,2.25,10.5,49.0,71.6,32.11
2017,1,25,8,0,401.0,36.0,2.2,11.0,83.0,145.05,99.37
2017,1,25,8,15,486.0,44.0,2.1,11.0,125.5,199.78,148.57
2017,1,25,8,30,571.0,52.0,2.0,11.0,168.0,262.33,204.12
2017,1,25,8,45,631.5,56.0,1.95,11.0,212.0,318.1,254.27
2017,1,25,9,0,692.0,60.0,1.9,11.0,256.0,376.54,305.64
2017,1,25,9,15,727.0,63.5,1.8,11.0,297.0,427.57,349.78
2017,1,25,9,30,762.0,67.0,1.7,11.0,338.0,479.62,393.29
2017,1,25,9,45,793.0,68.0,1.65,11.0,376.0,527.26,432.26
2017,1,25,10,0,824.0,69.0,1.6,11.0,414.0,574.79,470.02
2017,1,25,10,15,840.0,71.0,1.7,11.0,445.0,613.61,501.03
2017,1,25,10,30,856.0,73.0,1.8,11.0,476.0,650.7,530.2
2017,1,25,10,45,727.0,108.0,1.9,11.5,462.5,626.96,509.92
2017,1,25,11,0,598.0,143.0,2.0,12.0,449.0,591.48,480.7
2017,1,25,11,15,746.0,110.0,2.15,12.0,504.5,672.97,546.0
2017,1,25,11,30,894.0,77.0,2.3,12.0,560.0,748.58,602.02
2017,1,25,11,45,899.5,77.0,2.45,12.0,570.0,762.7,612.34
2017,1,25,12,0,905.0,77.0,2.6,12.0,580.0,773.6,620.94
2017,1,25,12,15,906.0,77.0,2.75,12.0,582.0,777.78,624.72
2017,1,25,12,30,907.0,77.0,2.9,12.0,584.0,778.55,626.17
2017,1,25,12,45,907.0,76.0,3.1,12.0,579.0,774.02,624.07
2017,1,25,13,0,907.0,75.0,3.3,12.0,574.0,766.1,619.53
2017,1,25,13,15,902.0,74.5,3.4,12.0,560.5,751.72,609.74
2017,1,25,13,30,897.0,74.0,3.5,12.0,547.0,734.17,597.63
2017,1,25,13,45,771.0,98.0,3.6,12.0,493.5,660.6,542.65
2017,1,25,14,0,645.0,122.0,3.7,12.0,440.0,587.09,484.32
2017,1,25,14,15,709.0,99.0,3.8,12.0,430.0,586.41,485.37
2017,1,25,14,30,773.0,76.0,3.9,12.0,420.0,577.76,479.38
2017,1,25,14,45,669.5,90.5,4.05,12.0,372.5,509.59,423.59
2017,1,25,15,0,566.0,105.0,4.2,12.0,325.0,443.72,369.18
2017,1,25,15,15,665.0,82.0,4.25,11.5,314.5,447.99,372.55
2017,1,25,15,30,764.0,59.0,4.3,11.0,304.0,440.73,364.77
2017,1,25,15,45,722.0,55.0,4.35,11.0,261.0,384.58,315.04
2017,1,25,16,0,680.0,51.0,4.4,11.0,218.0,330.4,265.85
2017,1,25,16,15,616.0,45.5,4.4,10.5,173.5,269.44,210.77
2017,1,25,16,30,552.0,40.0,4.4,10.0,129.0,213.43,159.26
2017,1,25,16,45,442.5,31.5,4.4,10.0,88.0,150.62,103.14
2017,1,25,17,0,333.0,23.0,4.4,10.0,47.0,95.04,43.58
2017,1,25,17,15,166.5,11.5,4.4,10.0,23.5,34.38,0.0
2017,1,25,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,8.0,1.85,10.0,8.0,0.0,0.0
2017,1,26,7,30,0.0,16.0,1.8,10.0,16.0,15.73,0.0
2017,1,26,7,45,206.5,25.5,1.8,10.0,50.0,73.69,35.23
2017,1,26,8,0,413.0,35.0,1.8,10.0,84.0,147.43,101.61
2017,1,26,8,15,495.5,42.5,1.8,10.0,126.5,201.61,150.53
2017,1,26,8,30,578.0,50.0,1.8,10.0,169.0,263.37,205.7
2017,1,26,8,45,631.5,55.0,1.8,10.5,212.5,317.95,254.65
2017,1,26,9,0,685.0,60.0,1.8,11.0,256.0,374.65,304.17
2017,1,26,9,15,719.5,63.5,1.75,11.0,296.5,425.27,348.0
2017,1,26,9,30,754.0,67.0,1.7,11.0,337.0,476.89,391.29
2017,1,26,9,45,576.5,109.0,1.7,11.0,328.0,454.71,374.02
2017,1,26,10,0,399.0,151.0,1.7,11.0,319.0,413.43,340.43
2017,1,26,10,15,383.5,166.5,1.65,11.0,338.0,433.99,356.77
2017,1,26,10,30,368.0,182.0,1.6,11.0,357.0,445.03,364.98
2017,1,26,10,45,382.0,190.0,1.55,11.5,379.5,472.91,385.89
2017,1,26,11,0,396.0,198.0,1.5,12.0,402.0,500.19,405.82
2017,1,26,11,15,645.5,137.0,1.5,12.0,482.0,632.38,510.4
2017,1,26,11,30,895.0,76.0,1.5,12.0,562.0,750.49,597.23
2017,1,26,11,45,899.5,76.5,1.55,12.0,572.5,764.53,606.13
2017,1,26,12,0,904.0,77.0,1.6,12.0,583.0,775.32,613.96
2017,1,26,12,15,905.5,77.0,1.7,12.0,585.5,779.93,618.0
2017,1,26,12,30,907.0,77.0,1.8,12.0,588.0,781.14,619.76
2017,1,26,12,45,906.0,76.5,1.95,12.0,582.5,776.47,617.85
2017,1,26,13,0,905.0,76.0,2.1,12.0,577.0,768.42,613.56
2017,1,26,13,15,900.5,75.5,2.15,12.0,564.0,754.45,604.22
2017,1,26,13,30,896.0,75.0,2.2,12.0,551.0,737.3,592.63
2017,1,26,13,45,887.0,74.5,2.3,12.5,530.0,713.91,575.71
2017,1,26,14,0,878.0,74.0,2.4,13.0,509.0,687.76,556.69
2017,1,26,14,15,865.0,72.5,2.45,13.0,481.5,658.95,535.78
2017,1,26,14,30,852.0,71.0,2.5,13.0,454.0,624.04,508.94
2017,1,26,14,45,832.0,69.0,2.6,13.0,420.0,582.43,476.5
2017,1,26,15,0,812.0,67.0,2.7,13.0,386.0,539.58,442.18
2017,1,26,15,15,785.0,64.0,2.75,12.5,347.0,491.0,402.92
2017,1,26,15,30,758.0,61.0,2.8,12.0,308.0,442.36,362.26
2017,1,26,15,45,717.5,57.0,2.9,12.0,265.0,386.95,314.28
2017,1,26,16,0,677.0,53.0,3.0,12.0,222.0,333.38,266.43
2017,1,26,16,15,615.0,47.5,3.1,11.5,177.5,273.0,212.61
2017,1,26,16,30,553.0,42.0,3.2,11.0,133.0,219.14,163.4
2017,1,26,16,45,450.5,33.0,3.3,11.0,91.5,155.39,106.83
2017,1,26,17,0,348.0,24.0,3.4,11.0,50.0,100.4,49.87
2017,1,26,17,15,174.0,12.0,3.5,11.0,25.0,36.34,0.0
2017,1,26,17,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,9.5,3.75,9.0,9.5,0.0,0.0
2017,1,27,7,30,0.0,19.0,3.7,9.0,19.0,18.68,0.0
2017,1,27,7,45,252.0,26.5,3.65,9.5,57.0,84.05,42.48
2017,1,27,8,0,504.0,34.0,3.6,10.0,95.0,167.21,115.27
2017,1,27,8,15,583.0,40.5,3.5,10.0,140.0,224.4,167.88
2017,1,27,8,30,662.0,47.0,3.4,10.0,185.0,288.47,226.13
2017,1,27,8,45,716.0,50.5,3.35,10.0,231.0,345.88,278.88
2017,1,27,9,0,770.0,54.0,3.3,10.0,277.0,406.68,333.29
2017,1,27,9,15,802.0,57.5,3.3,10.0,319.5,459.8,380.28
2017,1,27,9,30,834.0,61.0,3.3,10.0,362.0,513.55,426.43
2017,1,27,9,45,857.0,62.5,3.35,10.5,400.0,560.18,465.01
2017,1,27,10,0,880.0,64.0,3.4,11.0,438.0,602.75,499.4
2017,1,27,10,15,895.0,66.0,3.45,11.0,470.0,642.7,531.68
2017,1,27,10,30,910.0,68.0,3.5,11.0,502.0,680.71,561.77
2017,1,27,10,45,921.0,69.0,3.55,11.5,527.0,712.64,584.27
2017,1,27,11,0,932.0,70.0,3.6,12.0,552.0,741.94,604.61
2017,1,27,11,15,938.0,70.5,3.5,12.0,569.5,764.22,620.03
2017,1,27,11,30,944.0,71.0,3.4,12.0,587.0,783.31,633.08
2017,1,27,11,45,946.5,71.5,3.3,12.5,596.5,796.49,640.57
2017,1,27,12,0,949.0,72.0,3.2,13.0,606.0,806.19,645.58
2017,1,27,12,15,949.0,72.5,3.0,13.0,608.0,810.46,647.31
2017,1,27,12,30,949.0,73.0,2.8,13.0,610.0,811.17,646.52
2017,1,27,12,45,943.5,73.5,2.65,13.0,603.0,804.12,640.53
2017,1,27,13,0,938.0,74.0,2.5,13.0,596.0,793.6,632.18
2017,1,27,13,15,932.5,73.0,2.25,13.0,582.0,777.96,619.5
2017,1,27,13,30,927.0,72.0,2.0,13.0,568.0,759.05,604.49
2017,1,27,13,45,916.5,71.5,1.75,13.5,546.0,734.01,583.96
2017,1,27,14,0,906.0,71.0,1.5,14.0,524.0,706.17,561.46
2017,1,27,14,15,893.0,69.5,1.4,14.0,495.5,672.92,537.37
2017,1,27,14,30,880.0,68.0,1.3,14.0,467.0,637.4,509.94
2017,1,27,14,45,860.0,66.5,1.2,14.0,432.0,598.9,479.64
2017,1,27,15,0,840.0,65.0,1.1,14.0,397.0,555.59,445.17
2017,1,27,15,15,813.0,62.0,1.2,13.5,357.5,505.87,407.08
2017,1,27,15,30,786.0,59.0,1.3,13.0,318.0,456.02,367.26
2017,1,27,15,45,745.5,55.5,1.45,13.0,274.0,399.84,320.34
2017,1,27,16,0,705.0,52.0,1.6,13.0,230.0,345.43,273.1
2017,1,27,16,15,644.0,46.5,1.8,12.5,184.5,283.89,219.42
2017,1,27,16,30,583.0,41.0,2.0,12.0,139.0,226.96,168.32
2017,1,27,16,45,477.0,33.0,2.25,12.0,96.5,163.17,112.23
2017,1,27,17,0,371.0,25.0,2.5,12.0,54.0,107.45,56.6
2017,1,27,17,15,185.5,12.5,2.7,12.0,27.0,38.92,0.0
2017,1,27,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,7,15,77.0,7.0,4.75,8.0,9.5,0.0,0.0
2017,1,28,7,30,154.0,14.0,4.8,8.0,19.0,35.53,0.0
2017,1,28,7,45,303.5,25.5,4.9,8.5,56.0,93.79,49.43
2017,1,28,8,0,453.0,37.0,5.0,9.0,93.0,160.46,112.43
2017,1,28,8,15,537.0,44.5,4.95,9.0,138.0,217.55,164.74
2017,1,28,8,30,621.0,52.0,4.9,9.0,183.0,282.31,223.75
2017,1,28,8,45,673.5,57.0,4.85,9.5,228.5,337.26,274.35
2017,1,28,9,0,726.0,62.0,4.8,10.0,274.0,397.4,328.09
2017,1,28,9,15,760.5,65.5,4.7,10.0,316.5,450.1,375.01
2017,1,28,9,30,795.0,69.0,4.6,10.0,359.0,503.69,421.35
2017,1,28,9,45,793.5,68.0,4.5,10.5,382.5,532.46,445.71
2017,1,28,10,0,792.0,67.0,4.4,11.0,406.0,558.67,467.14
2017,1,28,10,15,823.5,67.0,4.25,11.0,442.0,604.26,503.95
2017,1,28,10,30,855.0,67.0,4.1,11.0,478.0,645.43,536.42
2017,1,28,10,45,881.5,73.0,4.0,11.5,515.0,692.45,570.5
2017,1,28,11,0,908.0,79.0,3.9,12.0,552.0,737.7,602.59
2017,1,28,11,15,915.0,80.0,3.65,12.0,570.0,760.91,618.09
2017,1,28,11,30,922.0,81.0,3.4,12.0,588.0,781.07,631.26
2017,1,28,11,45,925.0,81.5,3.2,12.5,598.0,794.43,638.36
2017,1,28,12,0,928.0,82.0,3.0,13.0,608.0,804.41,642.96
2017,1,28,12,15,742.5,131.0,2.7,13.0,552.5,728.88,585.3
2017,1,28,12,30,557.0,180.0,2.4,13.0,497.0,637.25,512.9
2017,1,28,12,45,485.0,199.0,2.1,13.5,473.5,601.32,482.61
2017,1,28,13,0,413.0,218.0,1.8,14.0,450.0,563.98,450.82
2017,1,28,13,15,664.0,149.0,1.65,14.0,511.5,673.5,537.11
2017,1,28,13,30,915.0,80.0,1.5,14.0,573.0,762.35,601.1
2017,1,28,13,45,834.0,88.0,1.35,14.0,524.0,701.27,555.27
2017,1,28,14,0,753.0,96.0,1.2,14.0,475.0,635.89,506.98
2017,1,28,14,15,745.0,91.5,1.1,14.0,449.5,606.17,484.61
2017,1,28,14,30,737.0,87.0,1.0,14.0,424.0,574.35,459.96
2017,1,28,14,45,706.5,86.0,0.95,14.0,389.5,532.85,427.72
2017,1,28,15,0,676.0,85.0,0.9,14.0,355.0,489.29,393.4
2017,1,28,15,15,644.0,83.0,0.8,14.0,320.0,443.99,356.7
2017,1,28,15,30,612.0,81.0,0.7,14.0,285.0,399.34,319.68
2017,1,28,15,45,658.5,67.5,0.65,14.0,260.0,378.08,299.97
2017,1,28,16,0,705.0,54.0,0.6,14.0,235.0,349.67,272.8
2017,1,28,16,15,643.5,48.5,0.55,13.5,189.5,287.71,219.47
2017,1,28,16,30,582.0,43.0,0.5,13.0,144.0,230.38,169.07
2017,1,28,16,45,479.5,34.5,0.5,13.0,100.5,166.69,114.16
2017,1,28,17,0,377.0,26.0,0.5,13.0,57.0,111.26,61.01
2017,1,28,17,15,188.5,13.0,0.6,13.0,28.5,40.31,0.0
2017,1,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,11.0,4.85,8.0,11.0,0.0,0.0
2017,1,29,7,30,0.0,22.0,4.9,8.0,22.0,21.63,0.0
2017,1,29,7,45,256.0,29.0,4.95,8.5,61.0,88.74,49.17
2017,1,29,8,0,512.0,36.0,5.0,9.0,100.0,174.72,122.61
2017,1,29,8,15,591.5,42.5,4.9,9.0,146.5,230.87,174.75
2017,1,29,8,30,671.0,49.0,4.8,9.0,193.0,295.99,234.5
2017,1,29,8,45,722.0,53.5,4.7,9.5,239.5,354.08,287.88
2017,1,29,9,0,773.0,58.0,4.6,10.0,286.0,415.34,342.49
2017,1,29,9,15,805.5,61.0,4.45,10.0,329.0,468.61,389.72
2017,1,29,9,30,838.0,64.0,4.3,10.0,372.0,522.52,435.99
2017,1,29,9,45,699.5,93.0,4.15,10.5,368.0,510.68,426.2
2017,1,29,10,0,561.0,122.0,4.0,11.0,364.0,484.22,403.65
2017,1,29,10,15,687.0,99.0,3.85,11.5,416.5,557.81,463.69
2017,1,29,10,30,813.0,76.0,3.7,12.0,469.0,633.76,523.82
2017,1,29,10,45,810.5,81.5,3.55,12.5,490.0,659.48,541.48
2017,1,29,11,0,808.0,87.0,3.4,13.0,511.0,682.24,556.44
2017,1,29,11,15,871.5,84.0,3.1,13.0,555.5,740.52,598.28
2017,1,29,11,30,935.0,81.0,2.8,13.0,600.0,793.3,634.64
2017,1,29,11,45,853.0,96.0,2.5,13.5,575.5,763.67,608.97
2017,1,29,12,0,771.0,111.0,2.2,14.0,551.0,724.41,577.08
2017,1,29,12,15,717.0,128.5,2.15,14.0,539.0,708.66,565.39
2017,1,29,12,30,663.0,146.0,2.1,14.0,527.0,686.71,548.52
2017,1,29,12,45,683.0,138.0,2.1,14.5,527.0,690.76,551.21
2017,1,29,13,0,703.0,130.0,2.1,15.0,527.0,691.86,551.3
2017,1,29,13,15,803.0,109.5,2.1,15.0,553.0,732.69,581.59
2017,1,29,13,30,903.0,89.0,2.1,15.0,579.0,771.0,609.55
2017,1,29,13,45,699.5,130.0,2.15,15.0,501.5,657.32,525.55
2017,1,29,14,0,496.0,171.0,2.2,15.0,424.0,542.35,436.8
2017,1,29,14,15,471.0,166.0,2.2,15.0,395.5,507.14,410.34
2017,1,29,14,30,446.0,161.0,2.2,15.0,367.0,471.67,382.74
2017,1,29,14,45,605.5,114.0,2.2,15.0,371.5,504.94,410.67
2017,1,29,15,0,765.0,67.0,2.2,15.0,376.0,520.24,423.14
2017,1,29,15,15,718.0,71.5,2.15,14.5,339.0,470.83,382.96
2017,1,29,15,30,671.0,76.0,2.1,14.0,302.0,424.67,344.7
2017,1,29,15,45,634.5,70.0,2.05,14.0,261.0,372.03,299.85
2017,1,29,16,0,598.0,64.0,2.0,14.0,220.0,321.12,255.27
2017,1,29,16,15,527.0,59.5,2.0,13.5,177.5,261.64,203.66
2017,1,29,16,30,456.0,55.0,2.0,13.0,135.0,207.82,156.13
2017,1,29,16,45,369.5,43.0,2.05,13.0,95.0,148.8,104.66
2017,1,29,17,0,283.0,31.0,2.1,13.0,55.0,98.54,57.32
2017,1,29,17,15,141.5,15.5,2.15,13.0,27.5,40.14,0.0
2017,1,29,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,12.0,4.05,8.0,12.0,11.8,0.0
2017,1,30,7,30,0.0,24.0,4.0,8.0,24.0,23.59,0.0
2017,1,30,7,45,256.5,30.5,4.0,8.5,63.5,91.1,52.31
2017,1,30,8,0,513.0,37.0,4.0,9.0,103.0,176.81,124.56
2017,1,30,8,15,592.0,44.0,3.95,9.0,149.5,233.57,176.95
2017,1,30,8,30,671.0,51.0,3.9,9.0,196.0,299.29,236.9
2017,1,30,8,45,721.0,55.5,3.85,9.5,242.5,357.21,289.79
2017,1,30,9,0,771.0,60.0,3.8,10.0,289.0,418.18,343.8
2017,1,30,9,15,803.0,63.0,3.7,10.0,332.5,471.3,390.59
2017,1,30,9,30,835.0,66.0,3.6,10.0,376.0,525.02,436.45
2017,1,30,9,45,841.0,63.5,3.5,10.5,402.5,557.92,463.78
2017,1,30,10,0,847.0,61.0,3.4,11.0,429.0,585.43,486.06
2017,1,30,10,15,842.0,66.5,3.2,11.5,454.0,615.97,509.13
2017,1,30,10,30,837.0,72.0,3.0,12.0,479.0,647.2,531.71
2017,1,30,10,45,795.0,87.5,2.85,12.5,490.0,657.66,537.17
2017,1,30,11,0,753.0,103.0,2.7,13.0,501.0,662.97,538.72
2017,1,30,11,15,850.5,90.5,2.4,13.0,554.0,734.94,590.27
2017,1,30,11,30,948.0,78.0,2.1,13.0,607.0,802.22,635.99
2017,1,30,11,45,950.5,78.5,1.85,13.5,617.0,815.63,641.02
2017,1,30,12,0,953.0,79.0,1.6,14.0,627.0,825.55,643.8
2017,1,30,12,15,953.5,79.5,1.5,14.0,629.0,830.36,645.75
2017,1,30,12,30,954.0,80.0,1.4,14.0,631.0,831.57,645.31
2017,1,30,12,45,871.5,92.5,1.35,14.5,592.5,783.8,610.19
2017,1,30,13,0,789.0,105.0,1.3,15.0,554.0,728.63,570.25
2017,1,30,13,15,849.0,96.5,1.25,15.0,569.5,755.27,589.67
2017,1,30,13,30,909.0,88.0,1.2,15.0,585.0,777.1,604.71
2017,1,30,13,45,901.0,86.0,1.2,15.0,563.5,752.23,587.57
2017,1,30,14,0,893.0,84.0,1.2,15.0,542.0,724.45,568.87
2017,1,30,14,15,879.5,82.5,1.15,15.0,513.0,690.81,545.14
2017,1,30,14,30,866.0,81.0,1.1,15.0,484.0,654.93,518.36
2017,1,30,14,45,735.0,92.5,1.05,15.5,417.5,561.91,447.04
2017,1,30,15,0,604.0,104.0,1.0,16.0,351.0,473.13,378.06
2017,1,30,15,15,573.5,100.5,0.9,15.5,316.5,429.23,343.87
2017,1,30,15,30,543.0,97.0,0.8,15.0,282.0,386.01,308.94
2017,1,30,15,45,513.5,87.5,0.75,15.0,244.0,338.03,269.14
2017,1,30,16,0,484.0,78.0,0.7,15.0,206.0,291.43,229.41
2017,1,30,16,15,430.0,69.0,0.7,14.5,167.0,237.01,183.29
2017,1,30,16,30,376.0,60.0,0.7,14.0,128.0,188.94,141.56
2017,1,30,16,45,304.5,46.0,0.7,14.0,90.5,135.77,95.77
2017,1,30,17,0,233.0,32.0,0.7,14.0,53.0,89.91,53.78
2017,1,30,17,15,116.5,16.0,0.75,14.0,26.5,36.94,0.0
2017,1,30,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,31,7,15,82.5,8.5,3.3,10.0,11.5,16.15,0.0
2017,1,31,7,30,165.0,17.0,3.4,10.0,23.0,40.7,0.0
2017,1,31,7,45,305.0,29.0,3.55,10.5,61.5,99.97,58.04
2017,1,31,8,0,445.0,41.0,3.7,11.0,100.0,164.64,116.24
2017,1,31,8,15,526.5,49.0,3.65,11.0,145.5,221.82,167.83
2017,1,31,8,30,608.0,57.0,3.6,11.0,191.0,286.44,225.82
2017,1,31,8,45,660.5,62.5,3.55,11.5,237.0,343.54,277.15
2017,1,31,9,0,713.0,68.0,3.5,12.0,283.0,404.15,330.06
2017,1,31,9,15,748.0,72.0,3.35,12.0,326.0,455.79,374.92
2017,1,31,9,30,783.0,76.0,3.2,12.0,369.0,510.2,420.6
2017,1,31,9,45,817.5,76.0,3.1,12.5,409.0,560.53,461.12
2017,1,31,10,0,852.0,76.0,3.0,13.0,449.0,610.89,500.4
2017,1,31,10,15,663.5,122.5,2.75,13.0,425.5,572.04,467.57
2017,1,31,10,30,475.0,169.0,2.5,13.0,402.0,513.83,419.27
2017,1,31,10,45,691.5,125.5,2.25,13.5,483.5,632.66,512.5
2017,1,31,11,0,908.0,82.0,2.0,14.0,565.0,748.43,596.07
2017,1,31,11,15,915.0,83.0,1.9,14.0,583.5,771.89,610.42
2017,1,31,11,30,922.0,84.0,1.8,14.0,602.0,792.28,623.33
2017,1,31,11,45,823.0,106.5,1.7,14.0,575.0,757.47,596.81
2017,1,31,12,0,724.0,129.0,1.6,14.0,548.0,715.85,565.96
2017,1,31,12,15,742.5,123.5,1.6,14.0,554.5,727.01,574.33
2017,1,31,12,30,761.0,118.0,1.6,14.0,561.0,735.32,580.2
2017,1,31,12,45,700.0,136.0,1.6,14.5,540.5,705.82,557.85
2017,1,31,13,0,639.0,154.0,1.6,15.0,520.0,673.64,532.82
2017,1,31,13,15,683.0,136.0,1.6,15.0,519.5,679.79,538.77
2017,1,31,13,30,727.0,118.0,1.6,15.0,519.0,681.83,541.04
2017,1,31,13,45,449.5,175.5,1.65,15.0,420.5,528.11,422.6
2017,1,31,14,0,172.0,233.0,1.7,15.0,322.0,372.65,298.81
2017,1,31,14,15,314.5,198.0,1.8,15.0,350.0,432.43,349.71
2017,1,31,14,30,457.0,163.0,1.9,15.0,378.0,483.59,391.56
2017,1,31,14,45,438.5,153.0,2.05,15.0,347.5,446.15,362.31
2017,1,31,15,0,420.0,143.0,2.2,15.0,317.0,408.6,332.85
2017,1,31,15,15,407.5,131.0,2.2,14.5,286.5,372.23,303.95
2017,1,31,15,30,395.0,119.0,2.2,14.0,256.0,335.75,274.14
2017,1,31,15,45,376.0,105.5,2.25,14.0,222.0,294.73,239.4
2017,1,31,16,0,357.0,92.0,2.3,14.0,188.0,254.57,204.5
2017,1,31,16,15,323.0,78.5,2.2,14.0,153.0,210.07,165.34
2017,1,31,16,30,289.0,65.0,2.1,14.0,118.0,168.37,128.08
2017,1,31,16,45,239.0,49.0,2.05,14.0,84.0,122.83,88.1
2017,1,31,17,0,189.0,33.0,2.0,14.0,50.0,82.36,50.85
2017,1,31,17,15,94.5,16.5,1.95,13.5,25.0,34.62,0.0
2017,1,31,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,4.5,4.85,12.0,4.5,4.42,0.0
2017,2,1,7,30,0.0,9.0,5.0,12.0,9.0,8.68,0.0
2017,2,1,7,45,0.0,24.5,5.15,12.5,24.5,23.8,12.33
2017,2,1,8,0,0.0,40.0,5.3,13.0,40.0,39.45,27.09
2017,2,1,8,15,0.0,58.0,5.3,13.0,58.0,57.7,43.13
2017,2,1,8,30,0.0,76.0,5.3,13.0,76.0,75.9,59.01
