Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,8,45,3.0,92.5,5.35,13.0,93.5,93.67,74.35
2017,2,1,9,0,6.0,109.0,5.4,13.0,111.0,111.77,89.8
2017,2,1,9,15,10.0,124.0,5.45,13.0,128.0,129.04,104.4
2017,2,1,9,30,14.0,139.0,5.5,13.0,145.0,146.7,119.2
2017,2,1,9,45,7.0,105.5,5.6,13.5,108.5,107.43,85.75
2017,2,1,10,0,0.0,72.0,5.7,14.0,72.0,69.61,53.48
2017,2,1,10,15,14.0,133.0,5.9,14.0,140.0,140.13,112.87
2017,2,1,10,30,28.0,194.0,6.1,14.0,208.0,220.51,179.43
2017,2,1,10,45,173.5,210.0,6.35,14.0,302.5,347.36,286.66
2017,2,1,11,0,319.0,226.0,6.6,14.0,397.0,481.72,397.73
2017,2,1,11,15,199.5,239.5,6.75,14.0,348.0,406.46,334.23
2017,2,1,11,30,80.0,253.0,6.9,14.0,299.0,326.24,266.06
2017,2,1,11,45,78.5,258.0,7.05,14.0,303.5,331.36,270.18
2017,2,1,12,0,77.0,263.0,7.2,14.0,308.0,336.26,274.03
2017,2,1,12,15,38.5,171.0,7.25,14.0,193.5,204.88,166.19
2017,2,1,12,30,0.0,79.0,7.3,14.0,79.0,76.42,58.54
2017,2,1,12,45,0.0,78.0,7.4,14.0,78.0,75.45,57.79
2017,2,1,13,0,0.0,77.0,7.5,14.0,77.0,74.48,57.01
2017,2,1,13,15,0.0,43.5,7.55,14.0,43.5,42.04,29.82
2017,2,1,13,30,0.0,10.0,7.6,14.0,10.0,9.66,2.51
2017,2,1,13,45,0.0,54.5,7.7,14.0,54.5,52.68,38.87
2017,2,1,14,0,0.0,99.0,7.8,14.0,99.0,96.15,75.44
2017,2,1,14,15,9.0,138.0,7.8,14.0,142.5,142.06,114.21
2017,2,1,14,30,18.0,177.0,7.8,14.0,186.0,188.98,153.61
2017,2,1,14,45,9.0,94.0,7.8,14.0,98.5,96.96,76.72
2017,2,1,15,0,0.0,11.0,7.8,14.0,11.0,10.61,3.41
2017,2,1,15,15,0.0,10.0,7.8,14.0,10.0,9.65,2.6
2017,2,1,15,30,0.0,9.0,7.8,14.0,9.0,8.68,1.78
2017,2,1,15,45,0.0,7.5,7.8,14.0,7.5,7.23,0.54
2017,2,1,16,0,0.0,6.0,7.8,14.0,6.0,5.78,0.0
2017,2,1,16,15,0.0,5.0,7.8,13.5,5.0,4.82,0.0
2017,2,1,16,30,0.0,4.0,7.8,13.0,4.0,3.85,0.0
2017,2,1,16,45,0.0,2.5,7.8,13.0,2.5,2.41,0.0
2017,2,1,17,0,0.0,1.0,7.8,13.0,1.0,0.96,0.0
2017,2,1,17,15,0.0,0.5,7.9,13.0,0.5,0.48,0.0
2017,2,1,17,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,1.5,7.15,14.0,1.5,1.47,0.0
2017,2,2,7,30,0.0,3.0,7.0,14.0,3.0,2.89,0.0
2017,2,2,7,45,0.0,8.0,6.9,14.0,8.0,7.71,0.22
2017,2,2,8,0,0.0,13.0,6.8,14.0,13.0,12.53,4.74
2017,2,2,8,15,0.0,19.0,6.7,14.0,19.0,18.32,9.84
2017,2,2,8,30,0.0,25.0,6.6,14.0,25.0,24.12,14.92
2017,2,2,8,45,0.0,31.0,6.55,14.0,31.0,29.92,19.96
2017,2,2,9,0,0.0,37.0,6.5,14.0,37.0,35.72,24.95
2017,2,2,9,15,0.0,43.0,6.4,14.0,43.0,41.52,29.89
2017,2,2,9,30,0.0,49.0,6.3,14.0,49.0,47.33,34.78
2017,2,2,9,45,0.0,95.5,6.25,14.5,95.5,93.14,73.34
2017,2,2,10,0,0.0,142.0,6.2,15.0,142.0,140.86,112.84
2017,2,2,10,15,0.0,137.0,6.05,15.0,137.0,135.23,107.9
2017,2,2,10,30,0.0,132.0,5.9,15.0,132.0,129.78,103.18
2017,2,2,10,45,1.5,154.0,5.75,15.0,155.0,153.32,122.49
2017,2,2,11,0,3.0,176.0,5.6,15.0,178.0,177.12,141.86
2017,2,2,11,15,83.5,220.0,5.55,15.0,267.5,290.9,236.74
2017,2,2,11,30,164.0,264.0,5.5,15.0,357.0,410.53,333.94
2017,2,2,11,45,162.5,270.0,5.45,15.0,364.0,417.93,339.19
2017,2,2,12,0,161.0,276.0,5.4,15.0,371.0,424.75,344.29
2017,2,2,12,15,104.0,263.5,5.4,15.0,325.0,358.07,289.87
2017,2,2,12,30,47.0,251.0,5.4,15.0,279.0,299.48,241.37
2017,2,2,12,45,80.5,259.5,5.4,15.0,307.0,335.03,271.07
2017,2,2,13,0,114.0,268.0,5.4,15.0,335.0,370.09,300.02
2017,2,2,13,15,86.0,254.5,5.4,15.0,304.5,332.58,269.37
2017,2,2,13,30,58.0,241.0,5.4,15.0,274.0,295.61,239.15
2017,2,2,13,45,29.0,188.0,5.4,15.0,204.5,214.95,173.39
2017,2,2,14,0,0.0,135.0,5.4,15.0,135.0,132.63,105.22
2017,2,2,14,15,0.0,102.0,5.4,15.0,102.0,99.22,77.73
2017,2,2,14,30,0.0,69.0,5.4,15.0,69.0,66.71,50.68
2017,2,2,14,45,0.0,80.0,5.45,15.0,80.0,77.37,59.76
2017,2,2,15,0,0.0,91.0,5.5,15.0,91.0,88.53,69.26
2017,2,2,15,15,0.0,82.0,5.5,15.0,82.0,79.62,61.89
2017,2,2,15,30,0.0,73.0,5.5,15.0,73.0,70.73,54.49
2017,2,2,15,45,0.0,63.0,5.55,15.0,63.0,60.89,46.21
2017,2,2,16,0,0.0,53.0,5.6,15.0,53.0,51.21,37.97
2017,2,2,16,15,0.0,43.0,5.6,14.5,43.0,41.53,29.7
2017,2,2,16,30,0.0,33.0,5.6,14.0,33.0,31.86,21.33
2017,2,2,16,45,0.0,23.5,5.7,14.0,23.5,22.68,13.25
2017,2,2,17,0,0.0,14.0,5.8,14.0,14.0,13.5,5.02
2017,2,2,17,15,0.0,7.0,5.9,14.0,7.0,6.75,0.0
2017,2,2,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,13.5,5.3,14.0,13.5,13.27,0.0
2017,2,3,7,30,0.0,27.0,5.3,14.0,27.0,27.67,0.0
2017,2,3,7,45,201.0,35.0,5.35,14.0,63.5,86.19,53.66
2017,2,3,8,0,402.0,43.0,5.4,14.0,100.0,158.05,112.23
2017,2,3,8,15,480.0,50.5,5.45,14.0,143.5,212.03,160.53
2017,2,3,8,30,558.0,58.0,5.5,14.0,187.0,273.18,215.25
2017,2,3,8,45,599.5,65.0,5.6,14.5,229.5,325.53,262.51
2017,2,3,9,0,641.0,72.0,5.7,15.0,272.0,380.53,310.91
2017,2,3,9,15,675.0,76.0,5.75,15.0,312.5,430.7,354.91
2017,2,3,9,30,709.0,80.0,5.8,15.0,353.0,482.01,398.85
2017,2,3,9,45,724.0,86.0,5.9,15.0,388.0,525.34,435.45
2017,2,3,10,0,739.0,92.0,6.0,15.0,423.0,567.67,470.49
2017,2,3,10,15,757.0,94.5,6.0,15.0,454.5,604.66,500.65
2017,2,3,10,30,775.0,97.0,6.0,15.0,486.0,642.32,530.78
2017,2,3,10,45,572.0,158.5,6.05,15.0,453.5,586.91,483.44
2017,2,3,11,0,369.0,220.0,6.1,15.0,421.0,512.73,420.56
2017,2,3,11,15,467.5,199.0,6.05,15.0,462.0,578.39,474.49
2017,2,3,11,30,566.0,178.0,6.0,15.0,503.0,637.71,522.64
2017,2,3,11,45,700.0,139.0,5.95,15.0,547.5,709.06,580.23
2017,2,3,12,0,834.0,100.0,5.9,15.0,592.0,772.91,628.49
2017,2,3,12,15,835.0,100.0,5.8,15.0,594.5,777.25,630.94
2017,2,3,12,30,836.0,100.0,5.7,15.0,597.0,778.36,631.34
2017,2,3,12,45,577.0,177.0,5.65,15.0,518.5,657.42,536.24
2017,2,3,13,0,318.0,254.0,5.6,15.0,440.0,529.37,430.39
2017,2,3,13,15,190.5,250.0,5.5,15.0,360.5,415.54,338.16
2017,2,3,13,30,63.0,246.0,5.4,15.0,281.0,304.91,246.53
2017,2,3,13,45,146.0,240.5,5.35,15.0,319.0,366.48,298.69
2017,2,3,14,0,229.0,235.0,5.3,15.0,357.0,416.14,340.36
2017,2,3,14,15,251.0,219.5,5.2,14.5,346.5,415.68,341.06
2017,2,3,14,30,273.0,204.0,5.1,14.0,336.0,405.48,334.06
2017,2,3,14,45,255.5,190.5,5.0,14.0,307.0,370.8,305.83
2017,2,3,15,0,238.0,177.0,4.9,14.0,278.0,336.57,277.74
2017,2,3,15,15,228.0,162.0,4.75,14.0,251.5,305.42,251.9
2017,2,3,15,30,218.0,147.0,4.6,14.0,225.0,274.51,225.88
2017,2,3,15,45,209.0,128.5,4.45,14.0,195.5,240.49,196.89
2017,2,3,16,0,200.0,110.0,4.3,14.0,166.0,206.85,167.7
2017,2,3,16,15,181.0,92.0,4.2,14.0,135.5,170.56,135.89
2017,2,3,16,30,162.0,74.0,4.1,14.0,105.0,135.87,105.09
2017,2,3,16,45,131.0,55.5,4.0,14.0,76.0,99.09,72.81
2017,2,3,17,0,100.0,37.0,3.9,14.0,47.0,65.34,42.78
2017,2,3,17,15,50.0,18.5,3.85,14.0,23.5,29.12,2.15
2017,2,3,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,9.5,3.85,13.0,9.5,9.34,0.0
2017,2,4,7,30,0.0,19.0,3.8,13.0,19.0,18.63,0.0
2017,2,4,7,45,58.5,35.5,3.75,13.5,44.0,51.68,32.72
2017,2,4,8,0,117.0,52.0,3.7,14.0,69.0,90.36,65.69
2017,2,4,8,15,138.0,71.0,3.65,14.0,98.0,123.67,95.16
2017,2,4,8,30,159.0,90.0,3.6,14.0,127.0,158.93,126.22
2017,2,4,8,45,170.5,108.5,3.55,14.0,156.0,187.16,151.26
2017,2,4,9,0,182.0,127.0,3.5,14.0,185.0,220.13,179.73
2017,2,4,9,15,191.0,144.5,3.45,14.0,212.0,251.41,206.28
2017,2,4,9,30,200.0,162.0,3.4,14.0,239.0,283.08,232.65
2017,2,4,9,45,155.5,179.5,3.35,14.0,243.0,283.9,232.8
2017,2,4,10,0,111.0,197.0,3.3,14.0,247.0,281.06,229.57
2017,2,4,10,15,115.5,211.5,3.15,14.0,267.0,303.39,247.34
2017,2,4,10,30,120.0,226.0,3.0,14.0,287.0,325.72,264.83
2017,2,4,10,45,253.5,221.5,2.9,14.5,358.0,425.39,345.75
2017,2,4,11,0,387.0,217.0,2.8,15.0,429.0,523.4,422.89
2017,2,4,11,15,279.0,242.5,2.7,15.0,398.0,478.7,384.95
2017,2,4,11,30,171.0,268.0,2.6,15.0,367.0,420.87,337.28
2017,2,4,11,45,318.0,245.0,2.55,15.0,433.0,519.45,416.93
2017,2,4,12,0,465.0,222.0,2.5,15.0,499.0,620.25,495.3
2017,2,4,12,15,426.5,233.5,2.5,15.0,488.0,604.5,481.77
2017,2,4,12,30,388.0,245.0,2.5,15.0,477.0,578.67,461.69
2017,2,4,12,45,318.5,256.0,2.55,15.0,446.0,535.17,427.55
2017,2,4,13,0,249.0,267.0,2.6,15.0,415.0,491.17,392.74
2017,2,4,13,15,308.0,249.5,2.5,15.0,428.0,513.95,411.9
2017,2,4,13,30,367.0,232.0,2.4,15.0,441.0,534.07,428.45
2017,2,4,13,45,329.0,230.0,2.35,15.0,412.5,497.17,399.47
2017,2,4,14,0,291.0,228.0,2.3,15.0,384.0,460.65,370.91
2017,2,4,14,15,297.5,214.5,2.25,14.5,366.5,442.55,358.13
2017,2,4,14,30,304.0,201.0,2.2,14.0,349.0,423.14,343.98
2017,2,4,14,45,242.0,192.5,2.15,14.0,305.0,365.21,297.44
2017,2,4,15,0,180.0,184.0,2.1,14.0,261.0,304.48,248.34
2017,2,4,15,15,233.5,161.5,2.1,14.0,251.5,308.38,252.24
2017,2,4,15,30,287.0,139.0,2.1,14.0,242.0,301.19,246.27
2017,2,4,15,45,265.0,125.0,2.1,14.0,211.0,263.1,214.18
2017,2,4,16,0,243.0,111.0,2.1,14.0,180.0,226.45,182.81
2017,2,4,16,15,218.5,93.5,2.0,13.5,147.0,186.55,148.47
2017,2,4,16,30,194.0,76.0,1.9,13.0,114.0,148.72,115.33
2017,2,4,16,45,157.5,57.5,1.85,13.0,83.0,108.72,80.33
2017,2,4,17,0,121.0,39.0,1.8,13.0,52.0,72.32,48.17
2017,2,4,17,15,60.5,19.5,1.8,13.0,26.0,32.21,6.4
2017,2,4,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,7.0,3.35,12.0,7.0,6.88,0.0
2017,2,5,7,30,0.0,14.0,3.5,12.0,14.0,13.51,0.0
2017,2,5,7,45,4.0,32.5,3.7,12.5,33.5,33.1,20.5
2017,2,5,8,0,8.0,51.0,3.9,13.0,53.0,53.17,38.53
2017,2,5,8,15,19.5,70.5,4.1,13.0,75.0,79.3,61.08
2017,2,5,8,30,31.0,90.0,4.3,13.0,97.0,104.83,83.18
2017,2,5,8,45,40.5,108.5,4.55,13.5,120.0,129.5,104.28
2017,2,5,9,0,50.0,127.0,4.8,14.0,143.0,155.07,125.87
2017,2,5,9,15,56.0,144.0,5.0,14.0,164.5,178.02,145.24
2017,2,5,9,30,62.0,161.0,5.2,14.0,186.0,201.44,164.8
2017,2,5,9,45,129.0,179.5,5.45,14.0,237.0,268.6,221.24
2017,2,5,10,0,196.0,198.0,5.7,14.0,288.0,334.96,276.61
2017,2,5,10,15,162.5,213.5,5.85,14.0,291.5,336.41,276.92
2017,2,5,10,30,129.0,229.0,6.0,14.0,295.0,335.34,275.08
2017,2,5,10,45,110.0,238.5,6.2,14.0,297.0,328.03,268.58
2017,2,5,11,0,91.0,248.0,6.4,14.0,299.0,326.71,266.8
2017,2,5,11,15,94.5,257.0,6.5,14.0,311.0,340.71,278.01
2017,2,5,11,30,98.0,266.0,6.6,14.0,323.0,354.6,289.1
2017,2,5,11,45,61.0,249.0,6.75,14.0,285.0,307.55,249.98
2017,2,5,12,0,24.0,232.0,6.9,14.0,247.0,251.71,203.48
2017,2,5,12,15,242.5,230.0,6.95,14.0,376.5,447.77,368.74
2017,2,5,12,30,461.0,228.0,7.0,14.0,506.0,627.31,515.53
2017,2,5,12,45,350.5,250.0,7.1,14.0,460.5,554.48,455.17
2017,2,5,13,0,240.0,272.0,7.2,14.0,415.0,481.69,394.77
2017,2,5,13,15,125.5,236.0,7.3,14.0,311.0,350.6,287.16
2017,2,5,13,30,11.0,200.0,7.4,14.0,207.0,207.8,167.61
2017,2,5,13,45,7.5,189.0,7.55,14.0,193.5,193.72,156.25
2017,2,5,14,0,4.0,178.0,7.7,14.0,180.0,179.82,144.91
2017,2,5,14,15,65.0,198.5,7.8,14.0,230.5,250.52,205.28
2017,2,5,14,30,126.0,219.0,7.9,14.0,281.0,319.51,263.41
2017,2,5,14,45,63.0,177.5,8.0,14.0,208.5,223.35,183.16
2017,2,5,15,0,0.0,136.0,8.1,14.0,136.0,134.68,108.23
2017,2,5,15,15,0.0,97.5,8.3,14.0,97.5,95.27,75.33
2017,2,5,15,30,0.0,59.0,8.5,14.0,59.0,57.01,43.03
2017,2,5,15,45,0.0,51.5,8.7,14.0,51.5,49.75,36.9
2017,2,5,16,0,0.0,44.0,8.9,14.0,44.0,42.49,30.7
2017,2,5,16,15,0.0,36.0,9.2,13.5,36.0,34.75,24.08
2017,2,5,16,30,0.0,28.0,9.5,13.0,28.0,27.02,17.36
2017,2,5,16,45,0.0,20.5,9.85,13.0,20.5,19.77,10.97
2017,2,5,17,0,0.0,13.0,10.2,13.0,13.0,12.53,4.51
2017,2,5,17,15,0.0,6.5,10.35,13.0,6.5,6.26,0.0
2017,2,5,17,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,10.9,13.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,11.05,13.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,11.35,13.5,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,10.9,14.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,10.65,14.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,6.5,4.9,13.0,6.5,6.39,0.0
2017,2,6,7,30,0.0,13.0,4.9,13.0,13.0,12.54,0.0
2017,2,6,7,45,0.0,28.0,4.9,13.5,28.0,27.2,16.06
2017,2,6,8,0,0.0,43.0,4.9,14.0,43.0,42.21,29.57
2017,2,6,8,15,0.0,60.5,4.95,14.0,60.5,59.82,44.95
2017,2,6,8,30,0.0,78.0,5.0,14.0,78.0,77.42,60.21
2017,2,6,8,45,0.0,95.0,5.05,14.0,95.0,94.49,74.83
2017,2,6,9,0,0.0,112.0,5.1,14.0,112.0,111.6,89.29
2017,2,6,9,15,4.0,127.0,5.05,14.0,128.5,128.66,103.54
2017,2,6,9,30,8.0,142.0,5.0,14.0,145.0,146.11,118.01
2017,2,6,9,45,4.0,105.5,5.0,14.0,107.0,105.53,83.81
2017,2,6,10,0,0.0,69.0,5.0,14.0,69.0,66.71,50.95
2017,2,6,10,15,0.0,115.0,5.0,14.0,115.0,112.42,89.18
2017,2,6,10,30,0.0,161.0,5.0,14.0,161.0,159.52,128.02
2017,2,6,10,45,18.5,194.0,5.0,14.5,204.5,206.94,166.96
2017,2,6,11,0,37.0,227.0,5.0,15.0,248.0,263.49,212.7
2017,2,6,11,15,40.5,236.5,5.05,15.0,260.0,277.01,223.37
2017,2,6,11,30,44.0,246.0,5.1,15.0,272.0,290.6,234.19
2017,2,6,11,45,29.5,232.5,5.2,15.0,250.0,264.55,212.7
2017,2,6,12,0,15.0,219.0,5.3,15.0,228.0,230.77,184.97
2017,2,6,12,15,39.5,244.0,5.2,15.0,268.0,285.38,229.72
2017,2,6,12,30,64.0,269.0,5.1,15.0,308.0,332.78,268.13
2017,2,6,12,45,39.0,241.5,5.05,15.0,265.5,282.14,226.87
2017,2,6,13,0,14.0,214.0,5.0,15.0,223.0,224.71,179.98
2017,2,6,13,15,12.5,208.0,5.1,14.5,216.0,217.24,174.45
2017,2,6,13,30,11.0,202.0,5.2,14.0,209.0,209.82,168.87
2017,2,6,13,45,8.5,192.5,5.3,14.0,198.0,198.05,159.39
2017,2,6,14,0,6.0,183.0,5.4,14.0,187.0,186.4,150.02
2017,2,6,14,15,3.0,162.0,5.4,14.0,164.0,162.56,130.54
2017,2,6,14,30,0.0,141.0,5.4,14.0,141.0,139.01,111.2
2017,2,6,14,45,0.0,127.5,5.4,14.0,127.5,125.38,100.1
2017,2,6,15,0,0.0,114.0,5.4,14.0,114.0,111.81,88.97
2017,2,6,15,15,0.0,113.5,5.5,14.0,113.5,111.66,89.05
2017,2,6,15,30,0.0,113.0,5.6,14.0,113.0,111.66,89.22
2017,2,6,15,45,0.0,99.0,5.75,14.0,99.0,97.66,77.53
2017,2,6,16,0,0.0,85.0,5.9,14.0,85.0,83.69,65.73
2017,2,6,16,15,0.0,70.0,6.05,14.0,70.0,68.72,52.9
2017,2,6,16,30,0.0,55.0,6.2,14.0,55.0,53.76,39.94
2017,2,6,16,45,0.0,40.5,6.35,14.0,40.5,39.33,27.32
2017,2,6,17,0,0.0,26.0,6.5,14.0,26.0,25.1,14.75
2017,2,6,17,15,0.0,15.0,6.6,14.0,15.0,14.47,2.6
2017,2,6,17,30,0.0,4.0,6.7,14.0,4.0,3.93,0.0
2017,2,6,17,45,0.0,2.0,6.85,14.0,2.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,7.6,14.5,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,8.15,15.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,8.95,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,3.5,8.9,15.0,3.5,3.44,0.0
2017,2,7,7,30,0.0,7.0,8.7,15.0,7.0,6.75,0.0
2017,2,7,7,45,0.0,16.0,8.5,15.0,16.0,15.43,6.68
2017,2,7,8,0,0.0,25.0,8.3,15.0,25.0,24.12,14.45
2017,2,7,8,15,0.0,35.5,8.1,15.0,35.5,34.28,23.31
2017,2,7,8,30,0.0,46.0,7.9,15.0,46.0,44.43,32.12
2017,2,7,8,45,0.0,56.5,7.7,15.0,56.5,54.6,40.86
2017,2,7,9,0,0.0,67.0,7.5,15.0,67.0,64.83,49.55
2017,2,7,9,15,0.0,77.5,7.15,15.0,77.5,75.2,58.26
2017,2,7,9,30,0.0,88.0,6.8,15.0,88.0,85.6,66.9
2017,2,7,9,45,0.0,61.0,6.5,15.0,61.0,58.95,44.32
2017,2,7,10,0,0.0,34.0,6.2,15.0,34.0,32.84,22.18
2017,2,7,10,15,0.0,53.0,6.05,15.0,53.0,51.22,37.63
2017,2,7,10,30,0.0,72.0,5.9,15.0,72.0,69.62,52.98
2017,2,7,10,45,0.0,60.5,5.8,15.0,60.5,58.49,43.57
2017,2,7,11,0,0.0,49.0,5.7,15.0,49.0,47.36,34.19
2017,2,7,11,15,0.0,50.5,5.45,15.0,50.5,48.82,35.36
2017,2,7,11,30,0.0,52.0,5.2,15.0,52.0,50.27,36.54
2017,2,7,11,45,0.0,40.0,5.0,15.0,40.0,38.66,26.8
2017,2,7,12,0,0.0,28.0,4.8,15.0,28.0,27.06,17.08
2017,2,7,12,15,0.0,34.0,4.55,15.0,34.0,32.86,21.94
2017,2,7,12,30,0.0,40.0,4.3,15.0,40.0,38.67,26.79
2017,2,7,12,45,0.0,63.5,4.1,15.0,63.5,61.41,45.78
2017,2,7,13,0,0.0,87.0,3.9,15.0,87.0,84.19,64.7
2017,2,7,13,15,0.0,111.5,3.5,15.0,111.5,108.46,84.78
2017,2,7,13,30,0.0,136.0,3.1,15.0,136.0,133.21,105.14
2017,2,7,13,45,30.0,185.5,2.75,15.0,202.0,212.7,170.84
2017,2,7,14,0,60.0,235.0,2.4,15.0,268.0,288.63,232.1
2017,2,7,14,15,30.0,181.5,2.25,15.0,198.0,207.54,166.45
2017,2,7,14,30,0.0,128.0,2.1,15.0,128.0,125.59,99.23
2017,2,7,14,45,0.0,94.0,2.0,15.0,94.0,91.28,71.16
2017,2,7,15,0,0.0,60.0,1.9,15.0,60.0,57.99,43.47
2017,2,7,15,15,0.0,47.5,1.7,14.5,47.5,45.88,33.46
2017,2,7,15,30,0.0,35.0,1.5,14.0,35.0,33.79,23.31
2017,2,7,15,45,0.0,30.5,1.3,14.0,30.5,29.44,19.63
2017,2,7,16,0,0.0,26.0,1.1,14.0,26.0,25.09,15.92
2017,2,7,16,15,0.0,21.5,1.05,14.0,21.5,20.74,12.16
2017,2,7,16,30,0.0,17.0,1.0,14.0,17.0,16.39,8.36
2017,2,7,16,45,0.0,12.5,0.95,14.0,12.5,12.05,4.53
2017,2,7,17,0,0.0,8.0,0.9,14.0,8.0,7.71,0.67
2017,2,7,17,15,0.0,4.5,1.05,14.0,4.5,4.33,0.0
2017,2,7,17,30,0.0,1.0,1.2,14.0,1.0,0.98,0.0
2017,2,7,17,45,0.0,0.5,1.4,14.0,0.5,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,0.5,6.3,15.0,0.5,0.49,0.0
2017,2,8,7,30,0.0,1.0,6.2,15.0,1.0,0.96,0.0
2017,2,8,7,45,0.0,2.5,6.1,15.0,2.5,2.41,0.0
2017,2,8,8,0,0.0,4.0,6.0,15.0,4.0,3.85,0.0
2017,2,8,8,15,0.0,6.0,5.9,15.0,6.0,5.78,0.0
2017,2,8,8,30,0.0,8.0,5.8,15.0,8.0,7.71,0.92
2017,2,8,8,45,0.0,10.0,5.7,15.0,10.0,9.64,2.59
2017,2,8,9,0,0.0,12.0,5.6,15.0,12.0,11.57,4.24
2017,2,8,9,15,0.0,13.5,5.45,15.0,13.5,13.02,5.47
2017,2,8,9,30,0.0,15.0,5.3,15.0,15.0,14.47,6.68
2017,2,8,9,45,0.0,32.5,5.2,15.0,32.5,31.38,21.02
2017,2,8,10,0,0.0,50.0,5.1,15.0,50.0,48.31,35.26
2017,2,8,10,15,0.0,74.5,5.0,15.0,74.5,72.04,55.1
2017,2,8,10,30,0.0,99.0,4.9,15.0,99.0,96.12,75.06
2017,2,8,10,45,0.0,77.5,4.85,15.0,77.5,74.96,57.3
2017,2,8,11,0,0.0,56.0,4.8,15.0,56.0,54.14,39.84
2017,2,8,11,15,0.0,88.0,4.75,15.0,88.0,85.15,65.62
2017,2,8,11,30,0.0,120.0,4.7,15.0,120.0,116.98,91.85
2017,2,8,11,45,0.0,121.5,4.7,15.0,121.5,118.46,92.96
2017,2,8,12,0,0.0,123.0,4.7,15.0,123.0,119.95,94.14
2017,2,8,12,15,4.0,165.0,4.65,15.0,167.5,165.76,131.76
2017,2,8,12,30,8.0,207.0,4.6,15.0,212.0,212.44,169.67
2017,2,8,12,45,4.0,174.0,4.6,15.5,176.5,175.02,138.92
2017,2,8,13,0,0.0,141.0,4.6,16.0,141.0,138.14,108.62
2017,2,8,13,15,0.0,123.5,4.5,16.0,123.5,120.49,94.29
2017,2,8,13,30,0.0,106.0,4.4,16.0,106.0,102.97,79.99
2017,2,8,13,45,0.0,131.0,4.3,16.0,131.0,128.18,100.82
2017,2,8,14,0,0.0,156.0,4.2,16.0,156.0,153.86,121.94
2017,2,8,14,15,0.0,106.0,4.15,15.5,106.0,103.12,80.58
2017,2,8,14,30,0.0,56.0,4.1,15.0,56.0,54.12,40.02
2017,2,8,14,45,0.0,77.5,4.05,15.0,77.5,74.95,57.62
2017,2,8,15,0,0.0,99.0,4.0,15.0,99.0,96.44,75.73
2017,2,8,15,15,0.0,63.0,4.05,15.0,63.0,60.89,46.01
2017,2,8,15,30,0.0,27.0,4.1,15.0,27.0,26.06,16.58
2017,2,8,15,45,0.0,23.5,4.15,15.0,23.5,22.68,13.73
2017,2,8,16,0,0.0,20.0,4.2,15.0,20.0,19.29,10.85
2017,2,8,16,15,0.0,16.5,4.15,15.0,16.5,15.91,7.94
2017,2,8,16,30,0.0,13.0,4.1,15.0,13.0,12.53,4.99
2017,2,8,16,45,0.0,9.5,4.05,15.0,9.5,9.16,2.04
2017,2,8,17,0,0.0,6.0,4.0,15.0,6.0,5.78,0.0
2017,2,8,17,15,0.0,3.5,4.0,15.0,3.5,3.37,0.0
2017,2,8,17,30,0.0,1.0,4.0,15.0,1.0,0.98,0.0
2017,2,8,17,45,0.0,0.5,4.05,15.0,0.5,0.0,0.0
2017,2,8,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,1.5,9.2,15.0,1.5,1.47,0.0
2017,2,9,7,30,0.0,3.0,9.3,15.0,3.0,2.89,0.0
2017,2,9,7,45,0.0,6.5,9.4,15.0,6.5,6.26,0.0
2017,2,9,8,0,0.0,10.0,9.5,15.0,10.0,9.64,2.4
2017,2,9,8,15,0.0,14.5,9.45,15.0,14.5,13.98,6.18
2017,2,9,8,30,0.0,19.0,9.4,15.0,19.0,18.32,9.96
2017,2,9,8,45,0.0,23.0,9.4,15.0,23.0,22.19,13.29
2017,2,9,9,0,0.0,27.0,9.4,15.0,27.0,26.06,16.58
2017,2,9,9,15,0.0,31.0,9.25,15.0,31.0,29.92,19.85
2017,2,9,9,30,0.0,35.0,9.1,15.0,35.0,33.79,23.09
2017,2,9,9,45,0.0,24.0,9.0,15.0,24.0,23.17,14.02
2017,2,9,10,0,0.0,13.0,8.9,15.0,13.0,12.55,4.98
2017,2,9,10,15,0.0,14.5,8.7,15.0,14.5,14.0,6.19
2017,2,9,10,30,0.0,16.0,8.5,15.0,16.0,15.45,7.39
2017,2,9,10,45,0.0,16.5,8.35,15.0,16.5,15.93,7.78
2017,2,9,11,0,0.0,17.0,8.2,15.0,17.0,16.42,8.17
2017,2,9,11,15,0.0,25.0,8.0,15.0,25.0,24.15,14.65
2017,2,9,11,30,0.0,33.0,7.8,15.0,33.0,31.89,21.12
2017,2,9,11,45,0.0,33.5,7.6,15.0,33.5,32.38,21.51
2017,2,9,12,0,0.0,34.0,7.4,15.0,34.0,32.86,21.9
2017,2,9,12,15,0.0,43.0,7.35,15.0,43.0,41.57,29.18
2017,2,9,12,30,0.0,52.0,7.3,15.0,52.0,50.28,36.45
2017,2,9,12,45,0.0,61.0,7.25,15.0,61.0,59.0,43.72
2017,2,9,13,0,0.0,70.0,7.2,15.0,70.0,67.71,51.0
2017,2,9,13,15,0.0,91.0,7.1,15.0,91.0,88.06,67.96
2017,2,9,13,30,0.0,112.0,7.0,15.0,112.0,108.96,85.34
2017,2,9,13,45,0.0,84.5,6.9,15.0,84.5,81.75,62.84
2017,2,9,14,0,0.0,57.0,6.8,15.0,57.0,55.1,40.68
2017,2,9,14,15,0.0,57.0,6.45,15.0,57.0,55.1,40.76
2017,2,9,14,30,0.0,57.0,6.1,15.0,57.0,55.09,40.84
2017,2,9,14,45,0.0,49.5,5.8,15.0,49.5,47.83,34.81
2017,2,9,15,0,0.0,42.0,5.5,15.0,42.0,40.57,28.76
2017,2,9,15,15,0.0,31.0,5.2,15.0,31.0,29.93,19.81
2017,2,9,15,30,0.0,20.0,4.9,15.0,20.0,19.3,10.82
2017,2,9,15,45,0.0,17.5,4.65,15.0,17.5,16.88,8.78
2017,2,9,16,0,0.0,15.0,4.4,15.0,15.0,14.47,6.72
2017,2,9,16,15,0.0,12.0,4.25,15.0,12.0,11.57,4.23
2017,2,9,16,30,0.0,9.0,4.1,15.0,9.0,8.67,1.72
2017,2,9,16,45,0.0,6.5,3.95,15.0,6.5,6.26,0.0
2017,2,9,17,0,0.0,4.0,3.8,15.0,4.0,3.85,0.0
2017,2,9,17,15,0.0,2.0,3.7,14.5,2.0,1.93,0.0
2017,2,9,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,9,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,10,7,15,32.5,13.5,2.1,13.0,16.0,16.85,0.0
2017,2,10,7,30,65.0,27.0,2.1,13.0,32.0,41.86,17.64
2017,2,10,7,45,129.0,45.0,2.1,13.5,63.5,80.38,55.2
2017,2,10,8,0,193.0,63.0,2.1,14.0,95.0,124.17,92.31
2017,2,10,8,15,229.5,80.5,2.1,14.0,130.5,165.06,128.26
2017,2,10,8,30,266.0,98.0,2.1,14.0,166.0,209.46,167.01
2017,2,10,8,45,309.5,108.5,2.1,14.0,202.0,252.24,204.04
2017,2,10,9,0,353.0,119.0,2.1,14.0,238.0,304.12,247.89
2017,2,10,9,15,177.5,130.0,2.1,14.0,190.5,230.09,188.11
2017,2,10,9,30,2.0,141.0,2.1,14.0,143.0,141.26,113.19
2017,2,10,9,45,23.0,168.0,2.15,14.0,179.5,181.75,146.9
2017,2,10,10,0,44.0,195.0,2.2,14.0,216.0,230.28,186.5
2017,2,10,10,15,26.5,190.5,2.15,14.0,203.5,208.2,167.76
2017,2,10,10,30,9.0,186.0,2.1,14.0,191.0,191.53,153.51
2017,2,10,10,45,45.0,221.0,2.1,14.0,247.0,261.8,210.91
2017,2,10,11,0,81.0,256.0,2.1,14.0,303.0,328.24,263.95
2017,2,10,11,15,115.5,269.5,2.1,14.0,338.0,370.94,297.79
2017,2,10,11,30,150.0,283.0,2.1,14.0,373.0,422.96,338.44
2017,2,10,11,45,216.5,281.5,2.1,14.5,414.5,475.79,379.65
2017,2,10,12,0,283.0,280.0,2.1,15.0,456.0,538.05,427.04
2017,2,10,12,15,586.5,186.5,2.2,15.0,553.0,689.96,547.78
2017,2,10,12,30,890.0,93.0,2.3,15.0,650.0,828.07,648.74
2017,2,10,12,45,888.5,92.5,2.4,15.0,644.0,823.31,644.93
2017,2,10,13,0,887.0,92.0,2.5,15.0,638.0,815.14,640.18
2017,2,10,13,15,882.0,91.5,2.6,15.0,624.5,800.88,631.13
2017,2,10,13,30,877.0,91.0,2.7,15.0,611.0,783.42,619.86
2017,2,10,13,45,870.0,89.5,2.85,15.0,590.5,764.59,607.88
2017,2,10,14,0,863.0,88.0,3.0,15.0,570.0,738.36,590.36
2017,2,10,14,15,765.5,104.5,3.05,14.5,517.0,665.47,538.25
2017,2,10,14,30,668.0,121.0,3.1,14.0,464.0,597.42,486.4
2017,2,10,14,45,619.0,125.0,3.2,14.0,426.0,547.89,447.9
2017,2,10,15,0,570.0,129.0,3.3,14.0,388.0,499.4,409.34
2017,2,10,15,15,581.0,113.5,3.35,14.0,357.5,466.34,382.97
2017,2,10,15,30,592.0,98.0,3.4,14.0,327.0,430.67,353.55
2017,2,10,15,45,558.5,92.5,3.45,14.0,287.5,381.59,312.09
2017,2,10,16,0,525.0,87.0,3.5,14.0,248.0,334.08,270.95
2017,2,10,16,15,482.5,77.0,3.5,13.5,206.5,280.32,224.28
2017,2,10,16,30,440.0,67.0,3.5,13.0,165.0,229.81,179.34
2017,2,10,16,45,385.5,54.0,3.5,13.0,125.0,176.44,131.57
2017,2,10,17,0,331.0,41.0,3.5,13.0,85.0,128.41,88.5
2017,2,10,17,15,165.5,29.5,3.6,13.0,51.5,67.38,37.25
2017,2,10,17,30,0.0,18.0,3.7,13.0,18.0,17.69,0.0
2017,2,10,17,45,0.0,9.0,3.85,13.0,9.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,7.25,10.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,2,11,7,15,182.0,11.5,6.7,10.0,25.5,31.75,0.0
2017,2,11,7,30,364.0,23.0,6.6,10.0,51.0,89.66,41.11
2017,2,11,7,45,470.5,31.5,6.55,10.5,94.5,144.29,96.4
2017,2,11,8,0,577.0,40.0,6.5,11.0,138.0,209.01,153.81
2017,2,11,8,15,640.0,45.5,6.4,11.0,186.0,266.89,207.81
2017,2,11,8,30,703.0,51.0,6.3,11.0,234.0,330.16,266.16
2017,2,11,8,45,741.0,55.5,6.25,11.5,280.0,386.51,317.62
2017,2,11,9,0,779.0,60.0,6.2,12.0,326.0,444.87,369.28
2017,2,11,9,15,806.0,63.0,6.1,12.0,369.5,497.42,415.42
2017,2,11,9,30,833.0,66.0,6.0,12.0,413.0,550.19,460.48
2017,2,11,9,45,846.0,70.0,5.9,12.0,450.5,595.51,498.32
2017,2,11,10,0,859.0,74.0,5.8,12.0,488.0,639.3,533.98
2017,2,11,10,15,873.0,76.0,5.7,12.0,520.0,676.17,563.24
2017,2,11,10,30,887.0,78.0,5.6,12.0,552.0,714.36,591.65
2017,2,11,10,45,895.5,79.5,5.55,12.5,577.5,745.76,613.56
2017,2,11,11,0,904.0,81.0,5.5,13.0,603.0,774.45,633.2
2017,2,11,11,15,910.0,82.0,5.5,13.0,621.0,797.75,650.07
2017,2,11,11,30,916.0,83.0,5.5,13.0,639.0,817.92,664.62
2017,2,11,11,45,918.5,83.5,5.55,13.0,649.5,831.45,674.51
2017,2,11,12,0,921.0,84.0,5.6,13.0,660.0,841.54,681.96
2017,2,11,12,15,921.5,84.0,5.65,13.0,662.5,845.95,685.3
2017,2,11,12,30,922.0,84.0,5.7,13.0,665.0,846.8,686.15
2017,2,11,12,45,917.5,85.0,5.8,13.5,658.5,841.19,681.25
2017,2,11,13,0,913.0,86.0,5.9,14.0,652.0,832.1,673.9
2017,2,11,13,15,909.0,85.5,5.9,14.0,639.0,818.3,663.95
2017,2,11,13,30,905.0,85.0,5.9,14.0,626.0,801.19,651.61
2017,2,11,13,45,899.5,83.0,5.95,14.0,605.0,778.03,634.95
2017,2,11,14,0,894.0,81.0,6.0,14.0,584.0,751.83,615.97
2017,2,11,14,15,883.0,79.5,5.95,14.0,556.0,719.42,591.78
2017,2,11,14,30,872.0,78.0,5.9,14.0,528.0,684.58,565.63
2017,2,11,14,45,859.0,75.0,5.85,14.0,494.0,647.91,536.75
2017,2,11,15,0,846.0,72.0,5.8,14.0,460.0,605.78,502.45
2017,2,11,15,15,824.0,69.5,5.7,14.0,419.5,557.47,462.3
2017,2,11,15,30,802.0,67.0,5.6,14.0,379.0,508.55,420.76
2017,2,11,15,45,773.0,63.0,5.5,14.0,335.0,454.27,373.86
2017,2,11,16,0,744.0,59.0,5.4,14.0,291.0,400.69,326.33
2017,2,11,16,15,696.0,54.5,5.25,13.5,243.5,340.14,272.54
2017,2,11,16,30,648.0,50.0,5.1,13.0,196.0,282.89,220.32
2017,2,11,16,45,572.5,43.0,4.95,13.0,149.5,218.77,162.19
2017,2,11,17,0,497.0,36.0,4.8,13.0,103.0,163.17,111.66
2017,2,11,17,15,355.0,25.5,4.9,12.5,63.5,98.46,54.68
2017,2,11,17,30,213.0,15.0,5.0,12.0,24.0,41.55,0.0
2017,2,11,17,45,106.5,7.5,5.1,12.0,12.0,7.37,0.0
2017,2,11,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
