Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,12,7,15,169.0,13.0,2.95,11.0,26.0,32.13,0.0
2017,2,12,7,30,338.0,26.0,2.9,11.0,52.0,90.83,45.32
2017,2,12,7,45,449.5,35.0,2.85,11.5,96.5,145.67,98.13
2017,2,12,8,0,561.0,44.0,2.8,12.0,141.0,211.5,155.29
2017,2,12,8,15,625.5,50.0,2.8,12.0,189.5,268.51,207.42
2017,2,12,8,30,690.0,56.0,2.8,12.0,238.0,332.46,264.86
2017,2,12,8,45,733.5,60.0,2.8,12.5,285.5,390.25,315.9
2017,2,12,9,0,777.0,64.0,2.8,13.0,333.0,450.56,367.38
2017,2,12,9,15,805.0,67.5,2.85,13.0,377.0,504.27,412.93
2017,2,12,9,30,833.0,71.0,2.9,13.0,421.0,558.29,457.45
2017,2,12,9,45,850.0,74.0,3.0,13.5,459.5,605.01,494.43
2017,2,12,10,0,867.0,77.0,3.1,14.0,498.0,650.48,529.48
2017,2,12,10,15,881.0,79.0,3.2,14.0,531.0,687.69,558.22
2017,2,12,10,30,895.0,81.0,3.3,14.0,564.0,726.2,586.32
2017,2,12,10,45,904.5,82.0,3.4,14.0,590.0,758.04,609.27
2017,2,12,11,0,914.0,83.0,3.5,14.0,616.0,787.19,630.21
2017,2,12,11,15,920.0,84.0,3.5,14.0,634.0,810.73,646.54
2017,2,12,11,30,926.0,85.0,3.5,14.0,652.0,831.09,660.62
2017,2,12,11,45,928.5,86.0,3.5,14.5,662.5,845.33,669.09
2017,2,12,12,0,931.0,87.0,3.5,15.0,673.0,856.08,675.17
2017,2,12,12,15,931.5,87.0,3.55,15.0,675.5,860.53,678.4
2017,2,12,12,30,932.0,87.0,3.6,15.0,678.0,861.39,679.24
2017,2,12,12,45,928.0,87.5,3.65,15.0,671.5,855.56,675.43
2017,2,12,13,0,924.0,88.0,3.7,15.0,665.0,846.19,669.26
2017,2,12,13,15,819.0,113.5,3.75,15.0,617.0,785.94,626.0
2017,2,12,13,30,714.0,139.0,3.8,15.0,569.0,722.92,580.43
2017,2,12,13,45,805.5,112.0,3.9,15.0,581.5,746.21,599.28
2017,2,12,14,0,897.0,85.0,4.0,15.0,594.0,761.39,611.66
2017,2,12,14,15,885.0,83.5,4.0,15.0,565.0,728.11,587.6
2017,2,12,14,30,873.0,82.0,4.0,15.0,536.0,696.09,564.67
2017,2,12,14,45,768.5,94.0,4.0,15.0,474.5,612.78,500.05
2017,2,12,15,0,664.0,106.0,4.0,15.0,413.0,535.85,438.82
2017,2,12,15,15,668.5,94.5,4.0,14.5,380.5,499.52,410.52
2017,2,12,15,30,673.0,83.0,4.0,14.0,348.0,460.91,379.18
2017,2,12,15,45,622.5,83.5,4.05,14.0,306.5,406.4,333.07
2017,2,12,16,0,572.0,84.0,4.1,14.0,265.0,354.66,288.31
2017,2,12,16,15,590.0,70.0,4.25,13.5,231.0,318.04,255.01
2017,2,12,16,30,608.0,56.0,4.4,13.0,197.0,278.44,217.35
2017,2,12,16,45,528.0,48.5,4.55,13.0,150.0,214.29,159.92
2017,2,12,17,0,448.0,41.0,4.7,13.0,103.0,157.87,109.43
2017,2,12,17,15,308.5,29.0,4.75,13.0,63.5,94.3,54.51
2017,2,12,17,30,169.0,17.0,4.8,13.0,24.0,41.39,0.0
2017,2,12,17,45,84.5,8.5,4.9,13.0,12.0,14.71,0.0
2017,2,12,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,13,7,15,83.5,15.5,3.65,11.0,22.5,24.99,0.0
2017,2,13,7,30,167.0,31.0,3.8,11.0,45.0,67.67,37.12
2017,2,13,7,45,245.5,46.5,3.95,11.5,82.5,111.88,78.25
2017,2,13,8,0,324.0,62.0,4.1,12.0,120.0,164.3,123.59
2017,2,13,8,15,375.5,75.5,4.0,12.0,161.5,213.63,167.84
2017,2,13,8,30,427.0,89.0,3.9,12.0,203.0,267.81,215.97
2017,2,13,8,45,492.0,90.5,3.8,12.5,245.0,319.18,260.8
2017,2,13,9,0,557.0,92.0,3.7,13.0,287.0,378.47,311.23
2017,2,13,9,15,338.0,137.0,3.5,13.0,260.0,328.9,271.44
2017,2,13,9,30,119.0,182.0,3.3,13.0,233.0,262.4,215.17
2017,2,13,9,45,211.5,192.0,3.15,13.0,292.0,333.9,274.75
2017,2,13,10,0,304.0,202.0,3.0,13.0,351.0,418.64,343.4
2017,2,13,10,15,420.5,188.5,2.8,13.0,409.0,500.34,408.84
2017,2,13,10,30,537.0,175.0,2.6,13.0,467.0,581.46,472.38
2017,2,13,10,45,587.0,166.5,2.45,13.5,499.5,626.81,505.53
2017,2,13,11,0,637.0,158.0,2.3,14.0,532.0,670.01,536.58
2017,2,13,11,15,492.0,210.5,2.3,14.0,505.0,623.87,498.22
2017,2,13,11,30,347.0,263.0,2.3,14.0,478.0,566.15,451.31
2017,2,13,11,45,323.0,273.5,2.3,14.0,476.0,562.78,448.28
2017,2,13,12,0,299.0,284.0,2.3,14.0,474.0,557.66,443.57
2017,2,13,12,15,368.0,268.0,2.25,14.0,502.5,597.61,475.18
2017,2,13,12,30,437.0,252.0,2.2,14.0,531.0,645.0,511.38
2017,2,13,12,45,307.5,274.5,2.2,14.0,470.5,554.45,440.6
2017,2,13,13,0,178.0,297.0,2.2,14.0,410.0,463.91,369.19
2017,2,13,13,15,387.5,238.5,2.05,14.0,476.0,572.33,457.53
2017,2,13,13,30,597.0,180.0,1.9,14.0,542.0,677.91,539.14
2017,2,13,13,45,435.5,216.0,1.8,14.5,475.5,579.26,460.48
2017,2,13,14,0,274.0,252.0,1.7,15.0,409.0,481.3,382.84
2017,2,13,14,15,182.5,242.5,1.8,15.0,345.0,390.57,312.82
2017,2,13,14,30,91.0,233.0,1.9,15.0,281.0,305.24,244.98
2017,2,13,14,45,235.0,204.5,2.0,15.0,317.0,378.87,306.9
2017,2,13,15,0,379.0,176.0,2.1,15.0,353.0,427.86,347.44
2017,2,13,15,15,483.0,139.5,2.2,15.0,345.0,439.9,357.74
2017,2,13,15,30,587.0,103.0,2.3,15.0,337.0,438.34,356.54
2017,2,13,15,45,541.0,101.0,2.45,15.0,297.5,386.53,313.72
2017,2,13,16,0,495.0,99.0,2.6,15.0,258.0,335.69,270.9
2017,2,13,16,15,453.0,88.0,2.6,14.5,215.5,282.38,225.43
2017,2,13,16,30,411.0,77.0,2.6,14.0,173.0,232.42,181.71
2017,2,13,16,45,352.5,63.0,2.65,14.0,132.0,178.03,133.91
2017,2,13,17,0,294.0,49.0,2.7,14.0,91.0,129.5,91.24
2017,2,13,17,15,147.0,35.5,2.65,14.0,56.5,71.42,43.85
2017,2,13,17,30,0.0,22.0,2.6,14.0,22.0,21.79,0.0
2017,2,13,17,45,0.0,11.0,2.6,14.0,11.0,10.81,0.0
2017,2,13,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,14,7,15,157.5,14.0,1.6,12.0,27.5,32.53,0.0
2017,2,14,7,30,315.0,28.0,1.6,12.0,55.0,91.4,50.4
2017,2,14,7,45,419.0,37.5,1.6,12.5,98.0,143.52,97.87
2017,2,14,8,0,523.0,47.0,1.6,13.0,141.0,206.83,152.34
2017,2,14,8,15,586.0,53.0,1.6,13.0,188.0,263.03,202.86
2017,2,14,8,30,649.0,59.0,1.6,13.0,235.0,324.8,257.39
2017,2,14,8,45,691.0,63.5,1.6,13.0,281.5,379.65,305.5
2017,2,14,9,0,733.0,68.0,1.6,13.0,328.0,438.16,355.12
2017,2,14,9,15,739.0,72.0,1.6,13.0,362.0,479.08,389.62
2017,2,14,9,30,745.0,76.0,1.6,13.0,396.0,518.56,421.92
2017,2,14,9,45,795.5,75.5,1.6,13.5,444.5,578.64,468.34
2017,2,14,10,0,846.0,75.0,1.6,14.0,493.0,640.08,514.25
2017,2,14,10,15,860.0,76.5,1.5,14.0,525.5,676.19,539.6
2017,2,14,10,30,874.0,78.0,1.4,14.0,558.0,713.65,564.62
2017,2,14,10,45,578.5,170.0,1.35,14.5,493.5,623.06,493.02
2017,2,14,11,0,283.0,262.0,1.3,15.0,429.0,504.76,397.99
2017,2,14,11,15,595.5,172.5,1.25,15.0,538.0,668.16,526.07
2017,2,14,11,30,908.0,83.0,1.2,15.0,647.0,820.63,632.88
2017,2,14,11,45,910.5,83.5,1.2,15.5,657.5,834.12,638.59
2017,2,14,12,0,913.0,84.0,1.2,16.0,668.0,844.19,643.8
2017,2,14,12,15,914.0,84.5,1.15,16.0,670.5,849.54,646.43
2017,2,14,12,30,915.0,85.0,1.1,16.0,673.0,851.35,646.83
2017,2,14,12,45,912.5,85.0,1.05,16.5,667.5,846.18,641.49
2017,2,14,13,0,910.0,85.0,1.0,17.0,662.0,837.52,634.03
2017,2,14,13,15,905.5,84.0,0.95,17.0,648.5,822.7,623.75
2017,2,14,13,30,901.0,83.0,0.9,17.0,635.0,804.56,611.42
2017,2,14,13,45,895.0,81.5,0.85,17.0,614.0,781.51,595.84
2017,2,14,14,0,889.0,80.0,0.8,17.0,593.0,755.45,578.28
2017,2,14,14,15,878.0,78.5,0.8,17.0,564.5,722.94,556.94
2017,2,14,14,30,867.0,77.0,0.8,17.0,536.0,688.02,533.79
2017,2,14,14,45,853.0,75.0,0.8,17.0,501.5,651.73,508.83
2017,2,14,15,0,839.0,73.0,0.8,17.0,467.0,610.07,478.38
2017,2,14,15,15,730.5,85.0,0.75,17.0,407.0,527.29,415.69
2017,2,14,15,30,622.0,97.0,0.7,17.0,347.0,452.44,357.88
2017,2,14,15,45,591.0,91.0,0.65,17.0,307.0,402.23,318.06
2017,2,14,16,0,560.0,85.0,0.6,17.0,267.0,353.35,277.92
2017,2,14,16,15,523.5,75.5,0.8,16.5,224.5,300.24,234.73
2017,2,14,16,30,487.0,66.0,1.0,16.0,182.0,249.72,191.77
2017,2,14,16,45,428.5,55.0,1.2,16.0,140.0,194.04,143.57
2017,2,14,17,0,370.0,44.0,1.4,16.0,98.0,144.03,99.81
2017,2,14,17,15,185.0,35.0,1.25,15.5,62.0,78.11,47.94
2017,2,14,17,30,0.0,26.0,1.1,15.0,26.0,26.07,0.0
2017,2,14,17,45,0.0,13.0,1.0,15.0,13.0,12.78,0.0
2017,2,14,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,14.5,1.85,13.0,14.5,14.01,0.0
2017,2,15,7,30,0.0,29.0,1.9,13.0,29.0,28.64,16.12
2017,2,15,7,45,15.5,48.0,2.0,13.5,51.0,52.91,37.74
2017,2,15,8,0,31.0,67.0,2.1,14.0,73.0,77.79,59.06
2017,2,15,8,15,41.0,87.0,2.25,14.0,97.0,103.54,81.35
2017,2,15,8,30,51.0,107.0,2.4,14.0,121.0,130.3,104.32
2017,2,15,8,45,57.5,126.0,2.6,14.5,144.5,155.37,125.42
2017,2,15,9,0,64.0,145.0,2.8,15.0,168.0,181.04,146.65
2017,2,15,9,15,53.5,160.0,2.85,15.0,181.0,193.74,156.97
2017,2,15,9,30,43.0,175.0,2.9,15.0,194.0,205.5,166.26
2017,2,15,9,45,191.0,187.5,3.0,15.0,281.5,317.17,259.1
2017,2,15,10,0,339.0,200.0,3.1,15.0,369.0,440.78,359.03
2017,2,15,10,15,318.0,219.0,3.05,15.0,385.5,458.8,371.77
2017,2,15,10,30,297.0,238.0,3.0,15.0,402.0,474.5,382.92
2017,2,15,10,45,270.0,254.5,3.0,15.5,409.0,480.82,385.95
2017,2,15,11,0,243.0,271.0,3.0,16.0,416.0,476.74,381.1
2017,2,15,11,15,193.5,283.0,2.95,16.0,401.0,455.9,363.39
2017,2,15,11,30,144.0,295.0,2.9,16.0,386.0,432.65,343.8
2017,2,15,11,45,336.0,258.0,2.85,16.0,473.5,557.87,444.49
2017,2,15,12,0,528.0,221.0,2.8,16.0,561.0,686.58,543.68
2017,2,15,12,15,564.0,208.5,2.8,16.0,573.0,705.0,557.16
2017,2,15,12,30,600.0,196.0,2.8,16.0,585.0,724.37,572.03
2017,2,15,12,45,754.0,138.0,2.85,16.0,622.5,785.97,618.74
2017,2,15,13,0,908.0,80.0,2.9,16.0,660.0,833.22,652.75
2017,2,15,13,15,730.0,140.0,2.95,16.0,600.0,754.65,596.37
2017,2,15,13,30,552.0,200.0,3.0,16.0,540.0,664.85,528.46
2017,2,15,13,45,720.0,138.0,3.1,16.0,566.0,719.52,573.76
2017,2,15,14,0,888.0,76.0,3.2,16.0,592.0,752.97,599.3
2017,2,15,14,15,877.0,74.5,3.25,16.0,563.5,720.41,576.17
2017,2,15,14,30,866.0,73.0,3.3,16.0,535.0,685.44,551.52
2017,2,15,14,45,648.5,121.5,3.4,16.0,455.0,572.75,464.09
2017,2,15,15,0,431.0,170.0,3.5,16.0,375.0,462.44,375.56
2017,2,15,15,15,327.0,169.0,3.5,15.5,317.0,376.9,307.62
2017,2,15,15,30,223.0,168.0,3.5,15.0,259.0,305.73,249.71
2017,2,15,15,45,216.0,149.5,3.5,15.0,229.5,272.08,222.04
2017,2,15,16,0,209.0,131.0,3.5,15.0,200.0,238.63,193.84
2017,2,15,16,15,196.5,111.5,3.5,15.0,168.5,202.13,162.54
2017,2,15,16,30,184.0,92.0,3.5,15.0,137.0,166.57,131.43
2017,2,15,16,45,164.0,72.5,3.5,15.0,106.0,129.8,99.04
2017,2,15,17,0,144.0,53.0,3.5,15.0,75.0,94.96,68.21
2017,2,15,17,15,91.0,36.0,3.7,14.5,48.0,58.75,37.24
2017,2,15,17,30,38.0,19.0,3.9,14.0,21.0,24.86,0.0
2017,2,15,17,45,19.0,9.5,4.1,14.0,10.5,10.87,0.0
2017,2,15,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,16,7,15,160.5,16.0,4.2,14.0,31.0,38.57,0.0
2017,2,16,7,30,321.0,32.0,4.1,14.0,62.0,98.01,57.48
2017,2,16,7,45,425.5,41.5,4.1,14.5,106.5,151.4,104.44
2017,2,16,8,0,530.0,51.0,4.1,15.0,151.0,215.95,160.08
2017,2,16,8,15,594.0,57.0,3.95,15.0,199.0,273.4,211.84
2017,2,16,8,30,658.0,63.0,3.8,15.0,247.0,336.48,267.74
2017,2,16,8,45,703.5,66.5,3.65,15.0,294.5,392.56,317.14
2017,2,16,9,0,749.0,70.0,3.5,15.0,342.0,452.67,368.4
2017,2,16,9,15,777.0,73.0,3.35,15.0,385.5,505.15,412.19
2017,2,16,9,30,805.0,76.0,3.2,15.0,429.0,557.98,454.9
2017,2,16,9,45,821.0,80.0,3.1,15.0,467.0,604.49,491.56
2017,2,16,10,0,837.0,84.0,3.0,15.0,505.0,649.74,526.26
2017,2,16,10,15,851.0,85.5,2.9,15.0,537.5,689.3,555.36
2017,2,16,10,30,865.0,87.0,2.8,15.0,570.0,726.92,581.51
2017,2,16,10,45,879.0,87.0,2.7,15.0,596.5,756.54,601.47
2017,2,16,11,0,893.0,87.0,2.6,15.0,623.0,787.64,622.36
2017,2,16,11,15,899.0,87.5,2.45,15.0,641.0,810.35,636.65
2017,2,16,11,30,905.0,88.0,2.3,15.0,659.0,829.94,648.63
2017,2,16,11,45,912.0,87.0,2.2,15.0,670.5,845.39,658.06
2017,2,16,12,0,919.0,86.0,2.1,15.0,682.0,857.5,665.17
2017,2,16,12,15,919.5,86.5,2.05,15.0,684.5,862.45,667.86
2017,2,16,12,30,920.0,87.0,2.0,15.0,687.0,863.82,668.26
2017,2,16,12,45,905.0,92.0,1.95,15.0,678.0,853.9,660.96
2017,2,16,13,0,890.0,97.0,1.9,15.0,669.0,840.59,651.55
2017,2,16,13,15,885.5,96.0,1.9,15.0,655.5,825.91,641.82
2017,2,16,13,30,881.0,95.0,1.9,15.0,642.0,807.98,629.9
2017,2,16,13,45,873.5,94.0,1.9,15.0,620.5,789.02,617.33
2017,2,16,14,0,866.0,93.0,1.9,15.0,599.0,762.54,599.43
2017,2,16,14,15,854.0,91.0,1.85,15.0,571.0,728.93,575.98
2017,2,16,14,30,842.0,89.0,1.8,15.0,543.0,693.01,550.78
2017,2,16,14,45,825.5,87.0,1.75,15.0,508.0,652.03,520.78
2017,2,16,15,0,809.0,85.0,1.7,15.0,473.0,609.51,488.39
2017,2,16,15,15,786.0,82.0,1.6,15.0,432.5,560.82,450.3
2017,2,16,15,30,763.0,79.0,1.5,15.0,392.0,511.69,411.01
2017,2,16,15,45,731.0,75.0,1.4,15.0,347.5,456.85,366.29
2017,2,16,16,0,699.0,71.0,1.3,15.0,303.0,404.37,322.18
2017,2,16,16,15,650.5,65.5,1.2,14.5,255.5,343.72,271.07
2017,2,16,16,30,602.0,60.0,1.1,14.0,208.0,286.58,221.45
2017,2,16,16,45,526.0,52.5,1.0,14.0,161.0,222.91,165.93
2017,2,16,17,0,450.0,45.0,0.9,14.0,114.0,166.58,116.55
2017,2,16,17,15,321.5,33.5,0.9,13.5,73.5,103.92,64.52
2017,2,16,17,30,193.0,22.0,0.9,13.0,33.0,52.2,5.05
2017,2,16,17,45,96.5,11.0,0.95,13.0,16.5,18.74,0.0
2017,2,16,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,8.45,12.5,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,9.85,12.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,11.6,12.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,12.0,13.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,3.5,12.1,13.0,3.5,3.37,0.0
2017,2,17,7,30,0.0,7.0,12.2,13.0,7.0,6.74,0.0
2017,2,17,7,45,0.0,12.5,12.35,13.5,12.5,12.05,4.4
2017,2,17,8,0,0.0,18.0,12.5,14.0,18.0,17.36,9.05
2017,2,17,8,15,0.0,24.0,12.45,14.0,24.0,23.15,14.11
2017,2,17,8,30,0.0,30.0,12.4,14.0,30.0,28.95,19.13
2017,2,17,8,45,0.0,35.5,12.35,14.5,35.5,34.27,23.63
2017,2,17,9,0,0.0,41.0,12.3,15.0,41.0,39.59,28.07
2017,2,17,9,15,0.0,39.0,12.2,15.0,39.0,37.66,26.36
2017,2,17,9,30,0.0,37.0,12.1,15.0,37.0,35.73,24.66
2017,2,17,9,45,2.5,104.0,12.0,15.0,105.5,102.82,81.1
2017,2,17,10,0,5.0,171.0,11.9,15.0,174.0,172.88,139.29
2017,2,17,10,15,2.5,147.5,11.55,15.0,149.0,146.76,117.25
2017,2,17,10,30,0.0,124.0,11.2,15.0,124.0,121.03,95.61
2017,2,17,10,45,0.5,148.0,10.85,15.0,148.5,145.58,115.78
2017,2,17,11,0,1.0,172.0,10.5,15.0,173.0,170.34,136.0
2017,2,17,11,15,48.0,234.0,10.05,15.0,265.0,279.27,226.5
2017,2,17,11,30,95.0,296.0,9.6,15.0,357.0,386.1,313.68
2017,2,17,11,45,55.0,265.0,9.15,15.0,300.5,319.91,258.77
2017,2,17,12,0,15.0,234.0,8.7,15.0,244.0,245.65,197.15
2017,2,17,12,15,7.5,189.5,8.4,15.0,194.5,193.37,154.38
2017,2,17,12,30,0.0,145.0,8.1,15.0,145.0,141.87,111.96
2017,2,17,12,45,0.0,118.5,7.85,15.0,118.5,115.31,90.16
2017,2,17,13,0,0.0,92.0,7.6,15.0,92.0,89.05,68.53
2017,2,17,13,15,0.0,116.0,7.4,14.5,116.0,112.83,88.41
2017,2,17,13,30,0.0,140.0,7.2,14.0,140.0,136.93,108.57
2017,2,17,13,45,0.0,109.5,7.05,14.0,109.5,106.39,83.39
2017,2,17,14,0,0.0,79.0,6.9,14.0,79.0,76.43,58.56
2017,2,17,14,15,4.0,132.0,6.75,14.0,134.5,131.99,105.09
2017,2,17,14,30,8.0,185.0,6.6,14.0,190.0,189.24,152.66
2017,2,17,14,45,28.5,193.0,6.5,14.0,207.5,217.33,176.59
2017,2,17,15,0,49.0,201.0,6.4,14.0,225.0,238.68,194.85
2017,2,17,15,15,24.5,103.5,6.25,14.0,115.5,118.1,94.67
2017,2,17,15,30,0.0,6.0,6.1,14.0,6.0,5.79,0.0
2017,2,17,15,45,0.0,5.5,5.95,14.0,5.5,5.3,0.0
2017,2,17,16,0,0.0,5.0,5.8,14.0,5.0,4.82,0.0
2017,2,17,16,15,0.0,4.0,5.6,13.5,4.0,3.86,0.0
2017,2,17,16,30,0.0,3.0,5.4,13.0,3.0,2.89,0.0
2017,2,17,16,45,0.0,2.0,5.25,13.0,2.0,1.93,0.0
2017,2,17,17,0,0.0,1.0,5.1,13.0,1.0,0.96,0.0
2017,2,17,17,15,0.0,0.5,4.85,13.0,0.5,0.48,0.0
2017,2,17,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,13.5,9.6,12.0,13.5,13.03,0.0
2017,2,18,7,30,0.0,27.0,9.8,12.0,27.0,26.15,15.2
2017,2,18,7,45,0.0,46.0,10.05,12.5,46.0,45.26,32.28
2017,2,18,8,0,0.0,65.0,10.3,13.0,65.0,64.3,48.93
2017,2,18,8,15,3.5,84.5,10.35,13.0,85.5,85.09,66.96
2017,2,18,8,30,7.0,104.0,10.4,13.0,106.0,106.26,85.17
2017,2,18,8,45,14.5,122.0,10.45,13.0,127.5,128.01,103.71
2017,2,18,9,0,22.0,140.0,10.5,13.0,149.0,150.52,122.75
2017,2,18,9,15,11.0,140.5,10.4,13.0,145.0,145.27,118.02
2017,2,18,9,30,0.0,141.0,10.3,13.0,141.0,139.25,112.5
2017,2,18,9,45,27.5,178.5,10.25,13.0,193.0,200.31,163.96
2017,2,18,10,0,55.0,216.0,10.2,13.0,245.0,259.92,213.76
2017,2,18,10,15,29.0,197.5,10.1,13.0,213.0,222.86,182.05
2017,2,18,10,30,3.0,179.0,10.0,13.0,181.0,179.26,144.82
2017,2,18,10,45,50.0,230.0,9.95,13.0,260.5,274.89,225.03
2017,2,18,11,0,97.0,281.0,9.9,13.0,340.0,368.34,302.28
2017,2,18,11,15,63.5,269.0,9.85,13.0,308.0,329.92,269.62
2017,2,18,11,30,30.0,257.0,9.8,13.0,276.0,290.33,235.99
2017,2,18,11,45,49.5,277.0,9.75,13.0,309.5,328.55,267.63
2017,2,18,12,0,69.0,297.0,9.7,13.0,343.0,367.16,299.37
2017,2,18,12,15,34.5,231.5,9.6,12.5,254.5,266.81,217.15
2017,2,18,12,30,0.0,166.0,9.5,12.0,166.0,163.09,130.82
2017,2,18,12,45,3.0,184.5,9.45,12.0,187.0,184.46,148.7
2017,2,18,13,0,6.0,203.0,9.4,12.0,208.0,205.96,166.61
2017,2,18,13,15,10.5,214.0,9.35,12.0,221.5,221.03,179.29
2017,2,18,13,30,15.0,225.0,9.3,12.0,235.0,236.06,191.97
2017,2,18,13,45,20.0,228.0,9.25,12.0,241.0,243.05,198.09
2017,2,18,14,0,25.0,231.0,9.2,12.0,247.0,249.85,204.11
2017,2,18,14,15,46.5,234.5,9.1,12.0,261.5,276.52,227.04
2017,2,18,14,30,68.0,238.0,9.0,12.0,276.0,294.66,242.87
2017,2,18,14,45,98.0,227.0,8.95,12.0,277.5,301.04,249.27
2017,2,18,15,0,128.0,216.0,8.9,12.0,279.0,311.35,258.7
2017,2,18,15,15,64.0,160.5,8.7,12.0,192.0,202.06,166.8
2017,2,18,15,30,0.0,105.0,8.5,12.0,105.0,102.61,82.03
2017,2,18,15,45,0.0,93.5,8.35,12.0,93.5,91.22,72.56
2017,2,18,16,0,0.0,82.0,8.2,12.0,82.0,79.86,62.98
2017,2,18,16,15,0.0,69.5,8.0,11.5,69.5,67.52,52.55
2017,2,18,16,30,0.0,57.0,7.8,11.0,57.0,55.21,41.97
2017,2,18,16,45,0.0,44.5,7.65,11.0,44.5,42.99,31.23
2017,2,18,17,0,0.0,32.0,7.5,11.0,32.0,30.9,20.53
2017,2,18,17,15,0.0,21.0,7.4,11.0,21.0,20.26,10.92
2017,2,18,17,30,0.0,10.0,7.3,11.0,10.0,9.64,0.0
2017,2,18,17,45,0.0,5.0,7.2,11.0,5.0,4.91,0.0
2017,2,18,18,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,6.5,6.25,12.0,6.5,6.26,0.0
2017,2,19,7,30,0.0,13.0,6.4,12.0,13.0,12.53,4.45
2017,2,19,7,45,0.0,22.0,6.6,12.0,22.0,21.22,12.24
2017,2,19,8,0,0.0,31.0,6.8,12.0,31.0,29.92,19.93
2017,2,19,8,15,0.0,40.5,7.05,12.0,40.5,39.11,27.99
2017,2,19,8,30,0.0,50.0,7.3,12.0,50.0,48.3,35.97
2017,2,19,8,45,0.0,59.5,7.6,12.5,59.5,57.5,43.77
2017,2,19,9,0,0.0,69.0,7.9,13.0,69.0,66.7,51.45
2017,2,19,9,15,1.5,111.0,8.1,13.0,111.5,109.55,87.68
2017,2,19,9,30,3.0,153.0,8.3,13.0,154.0,153.37,124.31
2017,2,19,9,45,2.5,160.0,8.5,13.0,161.0,159.95,129.48
2017,2,19,10,0,2.0,167.0,8.7,13.0,168.0,166.55,134.68
2017,2,19,10,15,12.5,193.0,8.75,13.0,200.5,200.58,162.94
2017,2,19,10,30,23.0,219.0,8.8,13.0,233.0,235.41,191.68
2017,2,19,10,45,20.5,223.0,8.95,13.0,236.0,237.95,193.39
2017,2,19,11,0,18.0,227.0,9.1,13.0,239.0,240.35,195.04
2017,2,19,11,15,29.5,248.5,8.9,13.0,268.0,280.25,227.77
2017,2,19,11,30,41.0,270.0,8.7,13.0,297.0,313.42,254.83
2017,2,19,11,45,92.0,293.5,8.55,13.0,354.0,381.79,311.63
2017,2,19,12,0,143.0,317.0,8.4,13.0,411.0,459.91,375.46
2017,2,19,12,15,87.5,293.5,8.45,13.0,351.5,378.95,308.77
2017,2,19,12,30,32.0,270.0,8.5,13.0,292.0,306.55,248.41
2017,2,19,12,45,16.0,221.0,8.55,13.0,232.5,232.84,188.08
2017,2,19,13,0,0.0,172.0,8.6,13.0,173.0,169.18,135.35
2017,2,19,13,15,27.5,224.5,8.6,13.0,242.5,252.91,205.27
2017,2,19,13,30,55.0,277.0,8.6,13.0,312.0,332.03,270.56
2017,2,19,13,45,54.5,267.0,8.6,13.0,301.0,319.88,260.88
2017,2,19,14,0,54.0,257.0,8.6,13.0,290.0,307.63,251.23
2017,2,19,14,15,27.0,167.5,8.35,13.0,184.0,189.86,154.17
2017,2,19,14,30,0.0,78.0,8.1,13.0,78.0,75.45,58.13
2017,2,19,14,45,0.0,95.5,7.9,13.0,95.5,92.59,72.73
2017,2,19,15,0,0.0,113.0,7.7,13.0,113.0,110.23,87.73
2017,2,19,15,15,0.0,100.0,7.75,13.0,100.0,97.3,77.04
2017,2,19,15,30,0.0,87.0,7.8,13.0,87.0,84.41,66.33
2017,2,19,15,45,0.0,76.5,7.85,13.0,76.5,74.06,57.69
2017,2,19,16,0,0.0,66.0,7.9,13.0,66.0,63.79,49.04
2017,2,19,16,15,0.0,55.5,7.75,13.0,55.5,53.63,40.37
2017,2,19,16,30,0.0,45.0,7.6,13.0,45.0,43.46,31.61
2017,2,19,16,45,0.0,35.0,7.5,13.0,35.0,33.79,23.17
2017,2,19,17,0,0.0,25.0,7.4,13.0,25.0,24.12,14.68
2017,2,19,17,15,0.0,16.0,7.25,13.0,16.0,15.43,6.94
2017,2,19,17,30,0.0,7.0,7.1,13.0,7.0,6.74,0.0
2017,2,19,17,45,0.0,3.5,6.95,13.0,3.5,3.44,0.0
2017,2,19,18,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,6.15,13.5,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,1.0,8.95,14.0,1.0,0.96,0.0
2017,2,20,7,30,0.0,2.0,9.0,14.0,2.0,1.93,0.0
2017,2,20,7,45,0.0,3.5,9.1,14.5,3.5,3.37,0.0
2017,2,20,8,0,0.0,5.0,9.2,15.0,5.0,4.82,0.0
2017,2,20,8,15,0.0,6.5,9.2,15.0,6.5,6.26,0.0
2017,2,20,8,30,0.0,8.0,9.2,15.0,8.0,7.71,0.93
2017,2,20,8,45,0.0,10.0,9.25,15.0,10.0,9.64,2.58
2017,2,20,9,0,0.0,12.0,9.3,15.0,12.0,11.58,4.21
2017,2,20,9,15,0.0,10.0,9.25,15.0,10.0,9.65,2.55
2017,2,20,9,30,0.0,8.0,9.2,15.0,8.0,7.72,0.89
2017,2,20,9,45,2.5,91.5,9.2,15.0,93.0,90.27,70.5
2017,2,20,10,0,5.0,175.0,9.2,15.0,178.0,176.75,142.21
2017,2,20,10,15,2.5,106.0,9.1,15.0,107.5,104.75,82.2
2017,2,20,10,30,0.0,37.0,9.0,15.0,37.0,35.76,24.39
2017,2,20,10,45,0.0,96.0,8.95,15.0,96.0,92.99,72.09
2017,2,20,11,0,0.0,155.0,8.9,15.0,155.0,152.07,120.75
2017,2,20,11,15,0.0,161.5,8.95,15.0,161.5,158.59,125.92
2017,2,20,11,30,0.0,168.0,9.0,15.0,168.0,165.13,131.16
2017,2,20,11,45,0.0,127.0,9.05,15.0,127.0,123.77,97.12
2017,2,20,12,0,0.0,86.0,9.1,15.0,86.0,83.24,63.64
2017,2,20,12,15,0.0,78.5,9.25,15.0,78.5,75.97,57.61
2017,2,20,12,30,0.0,71.0,9.4,15.0,71.0,68.7,51.59
2017,2,20,12,45,4.5,144.0,9.6,15.0,147.0,144.57,114.42
2017,2,20,13,0,9.0,217.0,9.8,15.0,223.0,222.78,178.53
2017,2,20,13,15,4.5,139.0,10.0,15.0,142.0,139.5,110.33
2017,2,20,13,30,0.0,61.0,10.2,15.0,61.0,59.0,43.63
2017,2,20,13,45,0.0,59.0,10.4,15.0,59.0,57.06,42.08
2017,2,20,14,0,0.0,57.0,10.6,15.0,57.0,55.12,40.53
2017,2,20,14,15,0.0,51.0,10.8,14.5,51.0,49.3,35.81
2017,2,20,14,30,0.0,45.0,11.0,14.0,45.0,43.49,31.07
2017,2,20,14,45,0.0,54.0,11.25,14.0,54.0,52.19,38.48
2017,2,20,15,0,0.0,63.0,11.5,14.0,63.0,60.9,45.93
2017,2,20,15,15,0.0,34.5,11.6,14.0,34.5,33.32,22.68
2017,2,20,15,30,0.0,6.0,11.7,14.0,6.0,5.79,0.0
2017,2,20,15,45,0.0,5.0,11.85,14.0,5.0,4.82,0.0
2017,2,20,16,0,0.0,4.0,12.0,14.0,4.0,3.86,0.0
2017,2,20,16,15,0.0,3.5,11.95,14.0,3.5,3.37,0.0
2017,2,20,16,30,0.0,3.0,11.9,14.0,3.0,2.89,0.0
2017,2,20,16,45,0.0,2.0,11.9,14.0,2.0,1.93,0.0
2017,2,20,17,0,0.0,1.0,11.9,14.0,1.0,0.96,0.0
2017,2,20,17,15,0.0,0.5,11.55,14.0,0.5,0.48,0.0
2017,2,20,17,30,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2017,2,20,17,45,0.0,0.0,10.9,14.0,0.0,0.0,0.0
2017,2,20,18,0,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,10.35,14.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,21,7,15,0.0,11.5,2.75,13.0,11.5,11.09,0.12
2017,2,21,7,30,0.0,23.0,2.5,13.0,23.0,22.2,12.48
2017,2,21,7,45,0.0,37.0,2.3,13.0,37.0,35.74,24.5
2017,2,21,8,0,0.0,51.0,2.1,13.0,51.0,49.48,36.56
2017,2,21,8,15,0.0,66.0,1.85,13.0,66.0,64.31,49.42
2017,2,21,8,30,0.0,81.0,1.6,13.0,81.0,79.17,62.12
2017,2,21,8,45,0.0,95.5,1.4,13.5,95.5,93.55,74.05
2017,2,21,9,0,0.0,110.0,1.2,14.0,110.0,107.96,85.78
2017,2,21,9,15,225.0,134.0,1.1,14.0,238.0,270.49,221.37
2017,2,21,9,30,450.0,158.0,1.0,14.0,366.0,446.98,361.01
2017,2,21,9,45,550.5,144.0,0.95,14.0,419.5,514.23,412.15
2017,2,21,10,0,651.0,130.0,0.9,14.0,473.0,590.95,469.84
2017,2,21,10,15,325.5,115.0,0.95,14.0,286.5,362.77,293.83
2017,2,21,10,30,0.0,100.0,1.0,14.0,100.0,96.97,74.91
2017,2,21,10,45,146.5,189.0,1.1,14.0,280.5,311.29,252.17
2017,2,21,11,0,293.0,278.0,1.2,14.0,461.0,535.38,423.81
2017,2,21,11,15,250.5,293.5,1.4,14.0,453.0,524.19,413.07
2017,2,21,11,30,208.0,309.0,1.6,14.0,445.0,501.93,396.09
2017,2,21,11,45,343.5,280.5,1.8,14.0,509.5,594.61,469.81
2017,2,21,12,0,479.0,252.0,2.0,14.0,574.0,688.97,542.52
2017,2,21,12,15,502.0,243.5,2.2,14.0,582.0,701.41,552.6
2017,2,21,12,30,525.0,235.0,2.4,14.0,590.0,711.83,561.94
2017,2,21,12,45,399.5,270.5,2.65,14.5,539.5,633.93,501.79
2017,2,21,13,0,274.0,306.0,2.9,15.0,489.0,565.3,447.51
2017,2,21,13,15,289.5,296.5,3.0,14.5,486.0,564.3,449.05
2017,2,21,13,30,305.0,287.0,3.1,14.0,483.0,561.76,449.01
2017,2,21,13,45,171.5,268.5,3.25,14.0,378.0,421.75,339.14
2017,2,21,14,0,38.0,250.0,3.4,14.0,273.0,287.51,230.49
2017,2,21,14,15,325.5,202.0,3.4,14.0,385.0,462.11,377.31
2017,2,21,14,30,613.0,154.0,3.4,14.0,497.0,615.6,500.54
2017,2,21,14,45,434.0,184.0,3.45,14.0,419.5,502.55,409.41
2017,2,21,15,0,255.0,214.0,3.5,14.0,342.0,397.34,323.94
2017,2,21,15,15,381.5,173.0,3.5,14.0,346.5,418.51,343.36
2017,2,21,15,30,508.0,132.0,3.5,14.0,351.0,434.84,357.1
2017,2,21,15,45,477.5,124.0,3.5,14.0,312.0,387.11,317.29
2017,2,21,16,0,447.0,116.0,3.5,14.0,273.0,341.02,278.24
2017,2,21,16,15,418.0,102.5,3.45,13.5,232.5,291.62,236.11
2017,2,21,16,30,389.0,89.0,3.4,13.0,192.0,244.37,194.72
2017,2,21,16,45,342.5,74.0,3.4,13.0,151.0,192.43,148.73
2017,2,21,17,0,296.0,59.0,3.4,13.0,110.0,145.09,106.57
2017,2,21,17,15,216.0,43.0,3.45,12.5,74.0,94.78,63.88
2017,2,21,17,30,136.0,27.0,3.5,12.0,38.0,52.16,23.87
2017,2,21,17,45,68.0,13.5,3.55,12.0,19.0,19.46,0.0
2017,2,21,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
