Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,4,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,5.5,5.5,10.5,5.5,0.0,0.0
2017,2,22,7,0,0.0,11.0,5.5,11.0,11.0,10.81,0.0
2017,2,22,7,15,142.0,25.0,5.55,11.0,42.5,49.41,19.61
2017,2,22,7,30,284.0,39.0,5.6,11.0,74.0,102.47,67.59
2017,2,22,7,45,341.5,53.0,5.65,11.0,113.5,148.32,108.57
2017,2,22,8,0,399.0,67.0,5.7,11.0,153.0,200.33,155.47
2017,2,22,8,15,433.0,79.5,5.75,11.0,194.5,247.94,199.38
2017,2,22,8,30,467.0,92.0,5.8,11.0,236.0,298.45,245.16
2017,2,22,8,45,489.0,103.5,5.9,11.5,275.0,344.89,286.3
2017,2,22,9,0,511.0,115.0,6.0,12.0,314.0,392.44,327.3
2017,2,22,9,15,434.5,147.0,6.1,12.0,329.5,408.05,340.78
2017,2,22,9,30,358.0,179.0,6.2,12.0,345.0,409.65,341.8
2017,2,22,9,45,230.5,208.0,6.3,12.0,318.0,374.24,310.89
2017,2,22,10,0,103.0,237.0,6.4,12.0,291.0,315.17,259.67
2017,2,22,10,15,240.5,237.0,6.5,12.0,375.0,429.68,355.95
2017,2,22,10,30,378.0,237.0,6.6,12.0,459.0,538.82,446.23
2017,2,22,10,45,495.0,209.5,6.7,12.0,513.0,617.03,510.82
2017,2,22,11,0,612.0,182.0,6.8,12.0,567.0,694.84,574.55
2017,2,22,11,15,536.5,218.0,6.9,12.0,562.5,682.04,562.05
2017,2,22,11,30,461.0,254.0,7.0,12.0,558.0,667.48,548.26
2017,2,22,11,45,504.0,240.5,7.15,12.0,577.5,694.86,571.16
2017,2,22,12,0,547.0,227.0,7.3,12.0,597.0,720.87,592.86
2017,2,22,12,15,437.0,265.0,7.4,12.0,561.5,670.91,550.6
2017,2,22,12,30,327.0,303.0,7.5,12.0,526.0,610.85,500.37
2017,2,22,12,45,473.0,251.0,7.65,12.0,569.5,684.74,563.48
2017,2,22,13,0,619.0,199.0,7.8,12.0,613.0,750.09,619.09
2017,2,22,13,15,589.0,204.0,7.9,12.0,592.5,720.11,595.24
2017,2,22,13,30,559.0,209.0,8.0,12.0,572.0,691.89,572.83
2017,2,22,13,45,728.0,151.0,8.1,12.0,607.0,755.49,627.03
2017,2,22,14,0,897.0,93.0,8.2,12.0,642.0,797.97,661.38
2017,2,22,14,15,886.5,91.5,8.25,12.0,613.0,768.94,639.55
2017,2,22,14,30,876.0,90.0,8.3,12.0,584.0,733.16,612.53
2017,2,22,14,45,865.5,86.0,8.35,12.0,549.0,692.31,581.29
2017,2,22,15,0,855.0,82.0,8.4,12.0,514.0,649.41,546.54
2017,2,22,15,15,707.0,102.5,8.35,11.5,440.0,549.83,463.85
2017,2,22,15,30,559.0,123.0,8.3,11.0,366.0,457.69,386.12
2017,2,22,15,45,659.0,96.0,8.3,11.0,352.5,454.93,382.89
2017,2,22,16,0,759.0,69.0,8.3,11.0,339.0,439.78,367.42
2017,2,22,16,15,715.5,64.5,8.25,11.0,290.0,378.33,311.79
2017,2,22,16,30,672.0,60.0,8.2,11.0,241.0,320.77,258.4
2017,2,22,16,45,599.5,54.0,8.2,11.0,190.5,254.75,197.8
2017,2,22,17,0,527.0,48.0,8.2,11.0,140.0,195.6,143.27
2017,2,22,17,15,408.5,38.0,8.2,10.5,95.0,130.21,86.68
2017,2,22,17,30,290.0,28.0,8.2,10.0,50.0,77.15,37.46
2017,2,22,17,45,145.0,14.0,8.2,10.0,25.0,27.22,0.0
2017,2,22,18,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,8.3,9.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,3.5,7.85,9.0,3.5,0.0,0.0
2017,2,23,7,0,0.0,7.0,7.8,9.0,7.0,6.88,0.0
2017,2,23,7,15,6.5,24.5,7.75,9.0,25.5,24.91,10.64
2017,2,23,7,30,13.0,42.0,7.7,9.0,44.0,45.29,31.61
2017,2,23,7,45,25.5,62.5,7.7,9.5,68.0,70.34,53.58
2017,2,23,8,0,38.0,83.0,7.7,10.0,92.0,96.72,76.68
2017,2,23,8,15,46.0,103.5,7.6,10.0,116.5,122.79,99.65
2017,2,23,8,30,54.0,124.0,7.5,10.0,141.0,149.69,123.11
2017,2,23,8,45,61.0,143.5,7.4,10.0,165.5,175.82,145.63
2017,2,23,9,0,68.0,163.0,7.3,10.0,190.0,202.59,168.42
2017,2,23,9,15,213.5,172.0,7.15,10.0,270.0,306.75,257.76
2017,2,23,9,30,359.0,181.0,7.0,10.0,350.0,413.48,348.39
2017,2,23,9,45,611.0,134.5,6.85,10.0,450.5,549.65,463.98
2017,2,23,10,0,863.0,88.0,6.7,10.0,551.0,691.47,581.77
2017,2,23,10,15,876.0,90.0,6.6,10.0,584.0,732.19,612.14
2017,2,23,10,30,889.0,92.0,6.5,10.0,617.0,770.8,640.89
2017,2,23,10,45,803.5,119.5,6.45,10.0,609.5,759.29,630.51
2017,2,23,11,0,718.0,147.0,6.4,10.0,602.0,743.41,617.08
2017,2,23,11,15,821.5,120.5,6.35,10.0,655.0,809.94,668.04
2017,2,23,11,30,925.0,94.0,6.3,10.0,708.0,874.6,716.55
2017,2,23,11,45,929.5,94.0,6.3,10.0,719.0,889.41,727.03
2017,2,23,12,0,934.0,94.0,6.3,10.0,730.0,900.72,735.2
2017,2,23,12,15,483.5,186.5,6.35,10.0,516.0,626.47,519.94
2017,2,23,12,30,33.0,279.0,6.4,10.0,302.0,316.76,257.91
2017,2,23,12,45,330.5,238.0,6.45,10.0,461.5,541.82,450.12
2017,2,23,13,0,628.0,197.0,6.5,10.0,621.0,757.5,626.47
2017,2,23,13,15,774.5,145.0,6.55,10.0,657.5,815.4,672.28
2017,2,23,13,30,921.0,93.0,6.6,10.0,694.0,857.64,705.41
2017,2,23,13,45,916.0,91.0,6.7,10.0,672.5,833.9,688.11
2017,2,23,14,0,911.0,89.0,6.8,10.0,651.0,807.0,668.63
2017,2,23,14,15,900.0,87.5,6.85,10.0,621.5,773.16,643.47
2017,2,23,14,30,889.0,86.0,6.9,10.0,592.0,736.81,616.23
2017,2,23,14,45,876.0,83.5,6.95,10.0,556.0,699.1,587.71
2017,2,23,15,0,863.0,81.0,7.0,10.0,520.0,655.79,553.07
2017,2,23,15,15,842.0,78.5,7.0,10.0,478.0,605.95,511.69
2017,2,23,15,30,821.0,76.0,7.0,10.0,436.0,555.37,468.79
2017,2,23,15,45,792.0,72.0,7.0,10.0,389.5,498.56,419.73
2017,2,23,16,0,763.0,68.0,7.0,10.0,343.0,442.43,369.98
2017,2,23,16,15,720.0,63.5,6.9,10.0,293.5,380.85,314.43
2017,2,23,16,30,677.0,59.0,6.8,10.0,244.0,322.08,260.1
2017,2,23,16,45,609.5,53.0,6.7,10.0,194.0,258.12,201.11
2017,2,23,17,0,542.0,47.0,6.6,10.0,144.0,199.59,146.82
2017,2,23,17,15,429.0,37.5,6.55,9.5,98.5,134.74,90.28
2017,2,23,17,30,316.0,28.0,6.5,9.0,53.0,82.09,41.94
2017,2,23,17,45,158.0,14.0,6.45,9.0,26.5,28.71,0.0
2017,2,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,24,6,45,50.5,6.5,2.7,9.0,8.0,0.0,0.0
2017,2,24,7,0,101.0,13.0,2.6,9.0,16.0,21.92,0.0
2017,2,24,7,15,248.0,26.5,2.6,9.0,54.0,68.84,33.89
2017,2,24,7,30,395.0,40.0,2.6,9.0,92.0,128.52,86.09
2017,2,24,7,45,483.0,49.0,2.65,9.5,139.5,184.16,135.01
2017,2,24,8,0,571.0,58.0,2.7,10.0,187.0,249.05,192.58
2017,2,24,8,15,626.0,64.5,2.75,10.0,236.5,307.83,246.11
2017,2,24,8,30,681.0,71.0,2.8,10.0,286.0,371.28,302.59
2017,2,24,8,45,473.5,115.0,2.85,10.0,276.0,353.06,291.65
2017,2,24,9,0,266.0,159.0,2.9,10.0,266.0,310.64,257.79
2017,2,24,9,15,341.5,165.0,2.95,10.0,318.0,371.83,309.31
2017,2,24,9,30,417.0,171.0,3.0,10.0,370.0,445.12,369.39
2017,2,24,9,45,477.0,171.0,3.15,10.0,416.0,501.31,415.2
2017,2,24,10,0,537.0,171.0,3.3,10.0,462.0,560.52,462.87
2017,2,24,10,15,704.0,133.5,3.4,10.0,538.5,661.81,544.5
2017,2,24,10,30,871.0,96.0,3.5,10.0,615.0,764.88,622.9
2017,2,24,10,45,714.5,150.5,3.6,10.5,588.5,729.75,593.99
2017,2,24,11,0,558.0,205.0,3.7,11.0,562.0,677.56,550.13
2017,2,24,11,15,727.5,154.0,3.8,11.0,632.5,775.67,627.33
2017,2,24,11,30,897.0,103.0,3.9,11.0,703.0,864.4,692.2
2017,2,24,11,45,901.0,103.0,4.05,11.0,713.5,878.47,702.11
2017,2,24,12,0,905.0,103.0,4.2,11.0,724.0,889.12,710.34
2017,2,24,12,15,906.0,103.0,4.35,11.0,726.0,893.71,714.66
2017,2,24,12,30,907.0,103.0,4.5,11.0,728.0,894.75,716.54
2017,2,24,12,45,909.0,100.5,4.65,11.0,723.0,890.31,714.54
2017,2,24,13,0,911.0,98.0,4.8,11.0,718.0,882.29,710.01
2017,2,24,13,15,906.5,97.5,4.85,11.0,703.5,867.5,699.89
2017,2,24,13,30,902.0,97.0,4.9,11.0,689.0,849.36,687.38
2017,2,24,13,45,893.5,96.5,5.0,11.0,667.0,824.78,670.39
2017,2,24,14,0,885.0,96.0,5.1,11.0,645.0,797.26,651.14
2017,2,24,14,15,874.0,94.0,5.1,11.0,615.5,767.47,629.56
2017,2,24,14,30,863.0,92.0,5.1,11.0,586.0,730.97,602.73
2017,2,24,14,45,848.5,89.5,5.1,11.0,550.5,689.28,571.7
2017,2,24,15,0,834.0,87.0,5.1,11.0,515.0,645.87,537.48
2017,2,24,15,15,813.0,84.0,5.0,11.0,473.5,596.46,497.14
2017,2,24,15,30,792.0,81.0,4.9,11.0,432.0,546.4,455.43
2017,2,24,15,45,699.0,83.5,4.8,11.0,369.5,465.44,387.53
2017,2,24,16,0,606.0,86.0,4.7,11.0,307.0,390.01,323.18
2017,2,24,16,15,626.5,74.5,4.55,10.5,274.5,355.45,291.62
2017,2,24,16,30,647.0,63.0,4.4,10.0,242.0,317.57,255.46
2017,2,24,16,45,581.5,56.0,4.3,10.0,193.0,253.6,197.28
2017,2,24,17,0,516.0,49.0,4.2,10.0,144.0,195.83,144.3
2017,2,24,17,15,406.5,39.0,4.15,9.5,99.0,132.36,89.33
2017,2,24,17,30,297.0,29.0,4.1,9.0,54.0,81.1,43.38
2017,2,24,17,45,148.5,14.5,4.1,9.0,27.0,28.56,0.0
2017,2,24,18,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,9.5,0.3,9.0,9.5,0.0,0.0
2017,2,25,7,0,0.0,19.0,0.2,9.0,19.0,18.68,0.0
2017,2,25,7,15,202.5,29.5,0.35,9.0,56.5,65.91,35.37
2017,2,25,7,30,405.0,40.0,0.5,9.0,94.0,131.83,88.61
2017,2,25,7,45,481.5,49.0,0.7,9.0,140.5,185.29,135.83
2017,2,25,8,0,558.0,58.0,0.9,9.0,187.0,246.74,190.57
2017,2,25,8,15,610.0,64.0,1.1,9.0,235.0,303.36,241.82
2017,2,25,8,30,662.0,70.0,1.3,9.0,283.0,364.36,295.82
2017,2,25,8,45,716.0,67.5,1.5,9.5,330.0,420.06,344.05
2017,2,25,9,0,770.0,65.0,1.7,10.0,377.0,480.16,394.6
2017,2,25,9,15,802.0,71.0,1.85,10.0,427.5,540.18,444.07
2017,2,25,9,30,834.0,77.0,2.0,10.0,478.0,600.87,492.83
2017,2,25,9,45,856.5,77.5,2.15,10.0,518.0,649.5,531.51
2017,2,25,10,0,879.0,78.0,2.3,10.0,558.0,693.89,565.42
2017,2,25,10,15,891.5,79.5,2.4,10.0,591.0,734.02,594.54
2017,2,25,10,30,904.0,81.0,2.5,10.0,624.0,771.97,621.88
2017,2,25,10,45,915.0,81.0,2.7,10.5,650.5,804.66,644.76
2017,2,25,11,0,926.0,81.0,2.9,11.0,677.0,834.62,665.58
2017,2,25,11,15,931.5,81.5,2.95,11.0,695.0,857.7,681.62
2017,2,25,11,30,937.0,82.0,3.0,11.0,713.0,877.47,695.4
2017,2,25,11,45,737.5,159.5,3.1,11.0,660.5,813.33,648.9
2017,2,25,12,0,538.0,237.0,3.2,11.0,608.0,729.18,584.13
2017,2,25,12,15,518.0,246.0,3.1,11.0,604.0,724.05,579.77
2017,2,25,12,30,498.0,255.0,3.0,11.0,600.0,716.64,573.19
2017,2,25,12,45,718.0,169.0,2.9,11.5,662.5,813.49,647.65
2017,2,25,13,0,938.0,83.0,2.8,12.0,725.0,891.31,701.18
2017,2,25,13,15,933.5,82.5,2.75,12.0,710.5,876.15,689.72
2017,2,25,13,30,929.0,82.0,2.7,12.0,696.0,857.54,676.78
2017,2,25,13,45,576.0,185.5,2.7,12.0,562.5,676.98,543.31
2017,2,25,14,0,223.0,289.0,2.7,12.0,429.0,481.63,387.39
2017,2,25,14,15,168.0,276.0,2.65,11.5,379.0,420.15,340.3
2017,2,25,14,30,113.0,263.0,2.6,11.0,329.0,354.19,288.12
2017,2,25,14,45,75.0,235.5,2.6,11.0,278.0,294.65,240.29
2017,2,25,15,0,37.0,208.0,2.6,11.0,227.0,237.73,193.83
2017,2,25,15,15,18.5,177.0,2.55,11.0,186.5,187.11,152.4
2017,2,25,15,30,0.0,146.0,2.5,11.0,146.0,144.13,116.75
2017,2,25,15,45,0.0,130.5,2.45,11.0,130.5,128.64,104.13
2017,2,25,16,0,0.0,115.0,2.4,11.0,115.0,113.2,91.34
2017,2,25,16,15,0.0,98.5,2.3,10.5,98.5,96.77,77.69
2017,2,25,16,30,0.0,82.0,2.2,10.0,82.0,80.37,63.82
2017,2,25,16,45,0.0,65.5,2.15,10.0,65.5,64.02,49.61
2017,2,25,17,0,0.0,49.0,2.1,10.0,49.0,47.68,35.23
2017,2,25,17,15,0.0,34.0,2.0,10.0,34.0,32.89,22.05
2017,2,25,17,30,0.0,19.0,1.9,10.0,19.0,18.34,8.36
2017,2,25,17,45,0.0,9.5,1.85,10.0,9.5,9.34,0.0
2017,2,25,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,26,6,45,91.5,7.5,1.05,9.5,11.0,7.37,0.0
2017,2,26,7,0,183.0,15.0,0.9,10.0,22.0,32.38,0.0
2017,2,26,7,15,324.5,27.0,0.75,10.0,63.0,83.21,44.83
2017,2,26,7,30,466.0,39.0,0.6,10.0,104.0,144.94,97.11
2017,2,26,7,45,545.5,47.0,0.5,10.0,153.0,201.82,147.09
2017,2,26,8,0,625.0,55.0,0.4,10.0,202.0,266.96,204.1
2017,2,26,8,15,676.0,60.5,0.35,10.0,252.5,326.4,256.36
2017,2,26,8,30,727.0,66.0,0.3,10.0,303.0,389.15,309.68
2017,2,26,8,45,759.5,70.5,0.3,10.5,351.0,446.52,356.81
2017,2,26,9,0,792.0,75.0,0.3,11.0,399.0,505.31,403.16
2017,2,26,9,15,816.0,78.0,0.45,11.0,443.5,558.63,446.12
2017,2,26,9,30,840.0,81.0,0.6,11.0,488.0,611.84,488.07
2017,2,26,9,45,857.5,83.0,0.8,11.5,527.5,659.23,524.56
2017,2,26,10,0,875.0,85.0,1.0,12.0,567.0,705.32,558.61
2017,2,26,10,15,887.0,87.0,1.15,12.0,600.0,742.18,585.11
2017,2,26,10,30,899.0,89.0,1.3,12.0,633.0,780.22,612.43
2017,2,26,10,45,906.0,90.5,1.5,12.0,658.5,811.36,635.34
2017,2,26,11,0,913.0,92.0,1.7,12.0,684.0,839.6,656.25
2017,2,26,11,15,918.0,93.0,1.9,12.0,702.0,862.58,673.48
2017,2,26,11,30,923.0,94.0,2.1,12.0,720.0,882.28,688.49
2017,2,26,11,45,925.0,95.0,2.35,12.0,730.0,896.02,699.87
2017,2,26,12,0,927.0,96.0,2.6,12.0,740.0,906.22,708.82
2017,2,26,12,15,927.0,96.0,2.8,12.0,742.0,909.97,712.87
2017,2,26,12,30,927.0,96.0,3.0,12.0,744.0,910.08,714.47
2017,2,26,12,45,917.5,98.5,3.25,12.5,735.5,901.16,708.74
2017,2,26,13,0,908.0,101.0,3.5,13.0,727.0,888.74,700.55
2017,2,26,13,15,720.0,164.5,3.65,12.5,654.5,798.08,637.26
2017,2,26,13,30,532.0,228.0,3.8,12.0,582.0,696.61,560.82
2017,2,26,13,45,299.0,253.5,3.95,12.0,451.5,517.61,420.13
2017,2,26,14,0,66.0,279.0,4.1,12.0,321.0,340.47,275.2
2017,2,26,14,15,33.0,198.0,4.2,12.0,219.0,226.53,183.64
2017,2,26,14,30,0.0,117.0,4.3,12.0,117.0,113.87,90.25
2017,2,26,14,45,176.5,162.5,4.4,12.0,254.5,298.76,247.96
2017,2,26,15,0,353.0,208.0,4.5,12.0,392.0,457.36,378.1
2017,2,26,15,15,368.0,187.5,4.5,11.5,365.5,430.12,356.68
2017,2,26,15,30,383.0,167.0,4.5,11.0,339.0,406.41,338.06
2017,2,26,15,45,384.5,147.5,4.55,11.0,305.5,368.35,306.45
2017,2,26,16,0,386.0,128.0,4.6,11.0,272.0,329.22,273.12
2017,2,26,16,15,513.5,96.5,4.55,10.5,259.5,330.62,272.14
2017,2,26,16,30,641.0,65.0,4.5,10.0,247.0,320.17,258.37
2017,2,26,16,45,575.0,58.0,4.45,10.0,197.5,255.95,200.06
2017,2,26,17,0,509.0,51.0,4.4,10.0,148.0,198.02,147.03
2017,2,26,17,15,402.5,41.0,4.35,10.0,103.0,135.03,92.18
2017,2,26,17,30,296.0,31.0,4.3,10.0,58.0,83.91,47.53
2017,2,26,17,45,148.0,15.5,4.3,10.0,29.0,31.64,0.0
2017,2,26,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,12.5,3.95,9.0,12.5,12.29,0.0
2017,2,27,7,0,0.0,25.0,3.9,9.0,25.0,24.49,0.0
2017,2,27,7,15,231.0,33.0,3.85,9.0,66.0,75.18,43.79
2017,2,27,7,30,462.0,41.0,3.8,9.0,107.0,147.62,100.87
2017,2,27,7,45,551.0,47.5,3.75,9.5,157.5,205.6,152.44
2017,2,27,8,0,640.0,54.0,3.7,10.0,208.0,272.82,212.62
2017,2,27,8,15,690.5,59.0,3.65,10.0,258.5,331.76,266.82
2017,2,27,8,30,741.0,64.0,3.6,10.0,309.0,395.55,323.89
2017,2,27,8,45,774.5,68.0,3.55,10.0,358.0,453.66,374.99
2017,2,27,9,0,808.0,72.0,3.5,10.0,407.0,513.25,425.74
2017,2,27,9,15,831.5,75.0,3.5,10.0,452.0,567.07,470.58
2017,2,27,9,30,855.0,78.0,3.5,10.0,497.0,620.7,514.05
2017,2,27,9,45,871.5,80.0,3.5,10.5,536.5,668.07,550.57
2017,2,27,10,0,888.0,82.0,3.5,11.0,576.0,710.67,581.33
2017,2,27,10,15,900.0,83.5,3.5,11.0,609.0,750.82,610.2
2017,2,27,10,30,912.0,85.0,3.5,11.0,642.0,788.72,637.14
2017,2,27,10,45,918.5,87.0,3.55,11.0,667.5,820.38,659.55
2017,2,27,11,0,925.0,89.0,3.6,11.0,693.0,849.07,679.76
2017,2,27,11,15,930.5,90.0,3.65,11.0,711.5,872.69,696.29
2017,2,27,11,30,936.0,91.0,3.7,11.0,730.0,892.99,710.52
2017,2,27,11,45,939.5,90.5,3.8,11.0,740.5,906.48,720.23
2017,2,27,12,0,943.0,90.0,3.9,11.0,751.0,916.38,727.54
2017,2,27,12,15,943.5,90.5,4.1,11.0,753.0,921.15,731.87
2017,2,27,12,30,944.0,91.0,4.3,11.0,755.0,922.21,734.09
2017,2,27,12,45,947.0,88.0,4.5,11.0,749.5,917.8,732.68
2017,2,27,13,0,950.0,85.0,4.7,11.0,744.0,909.64,728.61
2017,2,27,13,15,946.0,84.5,4.85,11.0,729.5,894.63,719.17
2017,2,27,13,30,942.0,84.0,5.0,11.0,715.0,876.1,707.16
2017,2,27,13,45,934.5,83.0,5.2,11.0,692.5,850.77,690.33
2017,2,27,14,0,927.0,82.0,5.4,11.0,670.0,822.31,670.98
2017,2,27,14,15,917.0,81.0,5.45,11.0,640.5,788.99,647.01
2017,2,27,14,30,907.0,80.0,5.5,11.0,611.0,753.06,620.88
2017,2,27,14,45,891.0,78.5,5.6,11.0,574.0,709.99,589.17
2017,2,27,15,0,875.0,77.0,5.7,11.0,537.0,665.18,555.29
2017,2,27,15,15,855.5,75.0,5.7,11.0,495.0,618.95,517.54
2017,2,27,15,30,836.0,73.0,5.7,11.0,453.0,568.79,475.83
2017,2,27,15,45,806.0,70.0,5.7,11.0,406.0,511.37,427.16
2017,2,27,16,0,776.0,67.0,5.7,11.0,359.0,454.69,377.83
2017,2,27,16,15,735.5,63.0,5.65,11.0,309.0,393.49,323.44
2017,2,27,16,30,695.0,59.0,5.6,11.0,259.0,334.83,269.91
2017,2,27,16,45,634.5,53.0,5.6,11.0,208.5,271.22,211.66
2017,2,27,17,0,574.0,47.0,5.6,11.0,158.0,212.48,157.25
2017,2,27,17,15,470.0,38.5,5.6,10.5,111.0,147.74,100.45
2017,2,27,17,30,366.0,30.0,5.6,10.0,64.0,94.52,53.84
2017,2,27,17,45,183.0,15.0,5.65,10.0,32.0,35.09,0.0
2017,2,27,18,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,2,28,6,45,99.5,9.0,6.15,9.5,13.5,13.59,0.0
2017,2,28,7,0,199.0,18.0,6.1,10.0,27.0,40.02,0.0
2017,2,28,7,15,336.0,29.0,6.0,10.0,68.5,89.05,51.24
2017,2,28,7,30,473.0,40.0,5.9,10.0,110.0,150.47,103.1
2017,2,28,7,45,552.0,47.5,5.85,10.0,159.5,207.67,154.85
2017,2,28,8,0,631.0,55.0,5.8,10.0,209.0,273.06,214.53
2017,2,28,8,15,680.0,60.0,5.65,10.0,259.5,331.15,268.49
2017,2,28,8,30,729.0,65.0,5.5,10.0,310.0,393.94,325.33
2017,2,28,8,45,763.5,68.5,5.4,10.5,358.5,451.54,375.97
2017,2,28,9,0,798.0,72.0,5.3,11.0,407.0,510.72,426.29
2017,2,28,9,15,821.0,74.5,5.2,11.0,451.5,563.33,470.63
2017,2,28,9,30,844.0,77.0,5.1,11.0,496.0,615.73,513.57
2017,2,28,9,45,862.5,79.0,5.0,11.0,535.5,660.98,549.88
2017,2,28,10,0,881.0,81.0,4.9,11.0,575.0,707.76,584.95
2017,2,28,10,15,893.0,82.5,4.9,11.0,608.0,747.71,614.33
2017,2,28,10,30,905.0,84.0,4.9,11.0,641.0,785.44,641.79
2017,2,28,10,45,912.5,85.5,4.9,11.5,667.0,817.15,663.31
2017,2,28,11,0,920.0,87.0,4.9,12.0,693.0,845.95,682.52
2017,2,28,11,15,925.5,88.0,4.9,12.0,711.0,869.46,699.04
2017,2,28,11,30,931.0,89.0,4.9,12.0,729.0,889.67,713.21
2017,2,28,11,45,933.0,89.5,4.95,12.0,739.5,902.9,722.68
2017,2,28,12,0,935.0,90.0,5.0,12.0,750.0,912.55,729.7
2017,2,28,12,15,936.0,90.5,5.05,12.0,752.0,917.68,733.59
2017,2,28,12,30,937.0,91.0,5.1,12.0,754.0,919.12,734.96
2017,2,28,12,45,935.5,90.5,5.15,12.0,748.0,913.6,731.38
2017,2,28,13,0,934.0,90.0,5.2,12.0,742.0,904.42,725.3
2017,2,28,13,15,930.0,89.0,5.25,12.0,727.5,888.97,714.71
2017,2,28,13,30,926.0,88.0,5.3,12.0,713.0,870.05,701.66
2017,2,28,13,45,919.5,87.0,5.4,12.5,691.0,845.76,683.63
2017,2,28,14,0,913.0,86.0,5.5,13.0,669.0,818.35,663.28
2017,2,28,14,15,903.0,84.5,5.5,13.0,639.5,784.75,638.99
2017,2,28,14,30,893.0,83.0,5.5,13.0,610.0,748.58,612.63
2017,2,28,14,45,879.5,81.0,5.55,13.0,574.0,707.06,582.15
2017,2,28,15,0,866.0,79.0,5.6,13.0,538.0,663.66,549.52
2017,2,28,15,15,846.5,76.5,5.55,12.5,496.0,617.12,512.73
2017,2,28,15,30,827.0,74.0,5.5,12.0,454.0,566.66,471.91
2017,2,28,15,45,802.0,70.5,5.5,12.0,408.0,511.63,425.51
2017,2,28,16,0,777.0,67.0,5.5,12.0,362.0,456.9,378.09
2017,2,28,16,15,738.0,62.5,5.4,12.0,312.0,395.61,323.92
2017,2,28,16,30,699.0,58.0,5.3,12.0,262.0,336.75,270.49
2017,2,28,16,45,643.5,52.0,5.25,12.0,212.0,273.66,212.87
2017,2,28,17,0,588.0,46.0,5.2,12.0,162.0,216.32,159.66
2017,2,28,17,15,488.5,37.5,5.15,11.5,115.0,151.53,102.79
2017,2,28,17,30,389.0,29.0,5.1,11.0,68.0,97.78,55.99
2017,2,28,17,45,194.5,14.5,5.1,11.0,34.0,36.21,0.0
2017,2,28,18,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,1,6,45,133.0,9.0,2.4,9.5,16.0,15.54,0.0
2017,3,1,7,0,266.0,18.0,2.3,10.0,32.0,48.02,0.0
2017,3,1,7,15,399.0,28.5,2.15,10.0,76.0,99.85,58.08
2017,3,1,7,30,532.0,39.0,2.0,10.0,120.0,163.99,112.15
2017,3,1,7,45,606.5,45.5,1.9,10.5,171.0,221.81,164.03
2017,3,1,8,0,681.0,52.0,1.8,11.0,222.0,287.94,223.03
2017,3,1,8,15,727.5,56.5,1.75,11.0,273.0,348.15,277.33
2017,3,1,8,30,774.0,61.0,1.7,11.0,324.0,411.91,333.0
2017,3,1,8,45,806.0,64.0,1.65,11.5,373.5,470.06,381.86
2017,3,1,9,0,838.0,67.0,1.6,12.0,423.0,529.46,429.78
2017,3,1,9,15,860.0,69.5,1.65,12.0,468.0,580.91,471.32
2017,3,1,9,30,882.0,72.0,1.7,12.0,513.0,634.1,512.97
2017,3,1,9,45,895.0,75.0,1.8,12.5,552.5,681.13,548.16
2017,3,1,10,0,908.0,78.0,1.9,13.0,592.0,726.42,579.52
2017,3,1,10,15,919.5,79.5,1.95,13.0,625.5,766.93,607.73
2017,3,1,10,30,931.0,81.0,2.0,13.0,659.0,805.09,634.06
2017,3,1,10,45,937.5,83.0,2.1,13.0,685.0,837.27,656.46
2017,3,1,11,0,944.0,85.0,2.2,13.0,711.0,866.39,676.74
2017,3,1,11,15,949.5,85.5,2.3,13.0,729.5,889.8,693.06
2017,3,1,11,30,955.0,86.0,2.4,13.0,748.0,909.81,707.13
2017,3,1,11,45,956.0,87.0,2.5,13.5,758.0,922.99,715.26
2017,3,1,12,0,957.0,88.0,2.6,14.0,768.0,932.46,720.98
2017,3,1,12,15,957.5,88.5,2.6,14.0,770.0,937.2,724.01
2017,3,1,12,30,958.0,89.0,2.6,14.0,772.0,938.17,724.63
2017,3,1,12,45,956.5,88.5,2.6,14.0,765.5,932.5,720.85
2017,3,1,13,0,955.0,88.0,2.6,14.0,759.0,923.1,714.69
2017,3,1,13,15,951.0,87.0,2.6,14.0,744.5,907.33,704.24
2017,3,1,13,30,947.0,86.0,2.6,14.0,730.0,888.02,691.47
2017,3,1,13,45,939.0,86.0,2.65,14.0,707.0,863.13,675.23
2017,3,1,14,0,931.0,86.0,2.7,14.0,684.0,835.11,656.75
2017,3,1,14,15,921.0,84.5,2.8,14.0,654.0,800.95,634.08
2017,3,1,14,30,911.0,83.0,2.9,14.0,624.0,764.15,609.25
2017,3,1,14,45,895.0,81.5,3.0,14.0,586.5,720.72,579.18
2017,3,1,15,0,879.0,80.0,3.1,14.0,549.0,675.55,547.12
2017,3,1,15,15,859.5,77.5,3.25,14.0,506.5,628.37,511.06
2017,3,1,15,30,840.0,75.0,3.4,14.0,464.0,577.24,470.9
2017,3,1,15,45,809.5,72.5,3.55,14.0,416.5,519.64,424.33
2017,3,1,16,0,779.0,70.0,3.7,14.0,369.0,462.81,376.86
2017,3,1,16,15,740.0,65.5,3.85,13.5,318.5,401.26,324.71
2017,3,1,16,30,701.0,61.0,4.0,13.0,268.0,342.12,272.78
2017,3,1,16,45,639.0,55.0,4.2,13.0,217.0,277.3,214.79
2017,3,1,17,0,577.0,49.0,4.4,13.0,166.0,217.54,160.43
2017,3,1,17,15,478.0,40.0,4.5,12.5,118.0,152.68,103.95
2017,3,1,17,30,379.0,31.0,4.6,12.0,70.0,98.81,57.6
2017,3,1,17,45,189.5,15.5,4.75,12.0,35.0,37.19,0.0
2017,3,1,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,2,6,45,125.5,10.0,3.2,10.5,17.0,16.48,0.0
2017,3,2,7,0,251.0,20.0,3.2,11.0,34.0,49.56,4.06
2017,3,2,7,15,381.5,31.0,3.15,11.0,78.0,100.78,60.09
2017,3,2,7,30,512.0,42.0,3.1,11.0,122.0,164.39,113.46
2017,3,2,7,45,586.5,49.0,3.1,11.0,173.0,222.62,165.96
2017,3,2,8,0,661.0,56.0,3.1,11.0,224.0,287.73,224.79
2017,3,2,8,15,708.5,61.0,3.05,11.0,275.5,348.04,279.58
2017,3,2,8,30,756.0,66.0,3.0,11.0,327.0,412.02,336.06
2017,3,2,8,45,789.0,69.5,3.0,11.5,376.5,470.49,386.02
2017,3,2,9,0,822.0,73.0,3.0,12.0,426.0,530.34,435.38
2017,3,2,9,15,844.5,76.0,2.95,12.5,471.5,584.48,478.49
2017,3,2,9,30,867.0,79.0,2.9,13.0,517.0,638.28,519.9
2017,3,2,9,45,884.5,80.5,2.85,13.5,557.0,683.34,553.53
2017,3,2,10,0,902.0,82.0,2.8,14.0,597.0,729.79,585.32
2017,3,2,10,15,913.5,84.0,2.65,14.0,630.5,770.69,612.94
2017,3,2,10,30,925.0,86.0,2.5,14.0,664.0,809.25,638.4
2017,3,2,10,45,932.0,87.5,2.35,14.0,690.0,841.11,658.64
2017,3,2,11,0,939.0,89.0,2.2,14.0,716.0,869.95,676.48
2017,3,2,11,15,944.0,90.0,2.15,14.0,734.0,893.39,691.31
2017,3,2,11,30,949.0,91.0,2.1,14.0,752.0,913.43,703.82
2017,3,2,11,45,950.5,91.5,2.1,14.5,762.0,926.37,710.73
2017,3,2,12,0,952.0,92.0,2.1,15.0,772.0,935.64,715.3
2017,3,2,12,15,952.5,92.0,2.2,15.0,774.0,939.76,718.93
2017,3,2,12,30,953.0,92.0,2.3,15.0,776.0,940.12,720.17
2017,3,2,12,45,950.5,92.0,2.4,15.0,769.5,934.1,717.18
2017,3,2,13,0,948.0,92.0,2.5,15.0,763.0,924.37,711.79
2017,3,2,13,15,944.0,91.5,2.6,15.0,748.0,909.17,702.69
2017,3,2,13,30,940.0,91.0,2.7,15.0,733.0,890.45,691.2
2017,3,2,13,45,932.0,90.0,2.85,15.5,710.0,864.5,673.7
2017,3,2,14,0,924.0,89.0,3.0,16.0,687.0,835.44,653.92
2017,3,2,14,15,913.5,87.5,3.05,16.0,656.5,800.98,630.73
2017,3,2,14,30,903.0,86.0,3.1,16.0,626.0,763.94,605.49
2017,3,2,14,45,888.0,84.0,3.2,16.0,589.0,720.83,575.73
2017,3,2,15,0,873.0,82.0,3.3,16.0,552.0,678.97,546.21
2017,3,2,15,15,853.5,79.5,3.45,15.5,509.5,628.86,509.15
2017,3,2,15,30,834.0,77.0,3.6,15.0,467.0,577.86,470.14
2017,3,2,15,45,805.5,74.0,3.8,15.0,419.5,520.92,424.31
2017,3,2,16,0,777.0,71.0,4.0,15.0,372.0,464.58,377.44
2017,3,2,16,15,738.0,66.5,4.15,14.5,321.5,402.98,325.43
2017,3,2,16,30,699.0,62.0,4.3,14.0,271.0,343.8,273.71
2017,3,2,16,45,639.5,56.0,4.5,14.0,220.0,279.73,216.45
2017,3,2,17,0,580.0,50.0,4.7,14.0,169.0,220.46,162.55
2017,3,2,17,15,482.5,41.0,4.85,13.5,121.0,155.53,106.06
2017,3,2,17,30,385.0,32.0,5.0,13.0,73.0,101.4,59.73
2017,3,2,17,45,192.5,16.0,5.15,13.0,36.5,38.5,0.48
2017,3,2,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,3,6,45,40.5,11.5,3.75,11.0,14.0,13.57,0.0
2017,3,3,7,0,81.0,23.0,3.8,11.0,28.0,33.26,6.7
2017,3,3,7,15,150.5,41.0,3.8,11.0,61.5,70.4,45.6
2017,3,3,7,30,220.0,59.0,3.8,11.0,95.0,116.35,84.51
2017,3,3,7,45,256.0,77.0,3.85,11.5,133.0,155.74,119.62
2017,3,3,8,0,292.0,95.0,3.9,12.0,171.0,201.37,160.04
2017,3,3,8,15,327.5,108.5,3.85,12.0,210.0,249.48,202.45
2017,3,3,8,30,363.0,122.0,3.8,12.0,249.0,297.47,244.17
2017,3,3,8,45,401.0,134.5,3.8,12.5,293.5,348.59,287.24
2017,3,3,9,0,439.0,147.0,3.8,13.0,338.0,402.55,331.63
2017,3,3,9,15,636.5,119.0,3.75,13.0,427.5,512.66,422.12
2017,3,3,9,30,834.0,91.0,3.7,13.0,517.0,633.61,518.94
2017,3,3,9,45,846.5,95.5,3.7,13.0,555.5,680.49,554.91
2017,3,3,10,0,859.0,100.0,3.7,13.0,594.0,725.72,588.31
2017,3,3,10,15,754.5,134.0,3.7,13.0,586.0,716.53,579.89
2017,3,3,10,30,650.0,168.0,3.7,13.0,578.0,695.89,562.1
2017,3,3,10,45,608.5,192.0,3.75,13.5,588.0,706.13,567.53
2017,3,3,11,0,567.0,216.0,3.8,14.0,598.0,709.45,567.53
2017,3,3,11,15,634.0,198.5,3.85,14.0,635.5,761.63,607.66
2017,3,3,11,30,701.0,181.0,3.9,14.0,673.0,810.77,644.12
2017,3,3,11,45,702.5,184.0,4.0,14.0,683.0,823.81,653.34
2017,3,3,12,0,704.0,187.0,4.1,14.0,693.0,834.02,660.87
2017,3,3,12,15,625.5,217.0,4.3,14.0,668.0,799.54,635.41
2017,3,3,12,30,547.0,247.0,4.5,14.0,643.0,759.81,605.31
2017,3,3,12,45,583.0,232.0,4.75,14.0,650.0,772.72,617.64
2017,3,3,13,0,619.0,217.0,5.0,14.0,657.0,785.72,629.66
2017,3,3,13,15,602.0,217.0,5.15,14.0,638.5,763.31,613.48
2017,3,3,13,30,585.0,217.0,5.3,14.0,620.0,736.32,593.97
2017,3,3,13,45,515.0,235.5,5.45,14.0,582.0,686.88,555.57
2017,3,3,14,0,445.0,254.0,5.6,14.0,544.0,638.08,517.26
2017,3,3,14,15,466.0,234.5,5.7,14.0,526.5,620.76,505.47
2017,3,3,14,30,487.0,215.0,5.8,14.0,509.0,600.54,491.09
2017,3,3,14,45,485.5,201.0,5.95,14.0,479.0,567.29,465.81
2017,3,3,15,0,484.0,187.0,6.1,14.0,449.0,532.57,438.94
2017,3,3,15,15,463.5,175.0,6.2,13.5,410.5,486.69,402.98
2017,3,3,15,30,443.0,163.0,6.3,13.0,372.0,441.18,366.54
2017,3,3,15,45,455.5,142.5,6.45,13.0,338.5,405.16,336.77
2017,3,3,16,0,468.0,122.0,6.6,13.0,305.0,366.87,304.1
2017,3,3,16,15,421.0,115.0,6.55,13.0,263.5,314.36,258.42
2017,3,3,16,30,374.0,108.0,6.5,13.0,222.0,265.78,215.49
2017,3,3,16,45,342.5,91.0,6.5,13.0,180.5,216.29,171.26
2017,3,3,17,0,311.0,74.0,6.5,13.0,139.0,169.82,129.2
2017,3,3,17,15,249.5,57.0,6.45,12.5,99.5,119.88,85.75
2017,3,3,17,30,188.0,40.0,6.4,12.0,60.0,76.92,48.84
2017,3,3,17,45,94.0,20.0,6.35,12.0,30.0,31.92,3.66
2017,3,3,18,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,6.0,3.55,11.5,6.0,5.9,0.0
2017,3,4,7,0,0.0,12.0,3.5,12.0,12.0,11.57,0.54
2017,3,4,7,15,0.0,26.0,3.45,12.0,26.0,25.1,14.96
2017,3,4,7,30,0.0,40.0,3.4,12.0,40.0,38.7,27.12
2017,3,4,7,45,0.0,56.0,3.35,12.0,56.0,54.45,40.96
2017,3,4,8,0,0.0,72.0,3.3,12.0,72.0,70.22,54.68
2017,3,4,8,15,0.0,88.5,3.35,12.0,88.5,86.54,68.65
2017,3,4,8,30,0.0,105.0,3.4,12.0,105.0,102.89,82.45
2017,3,4,8,45,28.0,142.5,3.45,12.5,155.0,158.26,128.81
2017,3,4,9,0,56.0,180.0,3.5,13.0,205.0,214.41,175.07
2017,3,4,9,15,86.0,204.5,3.55,13.0,246.5,260.45,212.85
2017,3,4,9,30,116.0,229.0,3.6,13.0,288.0,314.76,256.9
2017,3,4,9,45,113.0,246.5,3.7,13.0,308.0,329.97,268.58
2017,3,4,10,0,110.0,264.0,3.8,13.0,328.0,350.44,284.41
2017,3,4,10,15,327.5,235.5,3.9,13.0,440.5,499.07,406.87
