Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,10,30,545.0,207.0,4.0,13.0,553.0,655.14,530.85
2017,3,4,10,45,584.5,203.0,4.1,13.0,587.0,697.63,562.91
2017,3,4,11,0,624.0,199.0,4.2,13.0,621.0,743.05,597.52
2017,3,4,11,15,334.5,251.5,4.35,13.0,478.5,556.0,449.29
2017,3,4,11,30,45.0,304.0,4.5,13.0,336.0,352.55,281.96
2017,3,4,11,45,266.5,288.0,4.7,13.5,480.5,546.08,440.57
2017,3,4,12,0,488.0,272.0,4.9,14.0,625.0,734.28,587.71
2017,3,4,12,15,311.5,312.5,5.0,14.0,538.0,615.79,492.78
2017,3,4,12,30,135.0,353.0,5.1,14.0,451.0,495.32,395.2
2017,3,4,12,45,263.0,329.5,5.25,14.0,518.5,590.33,473.39
2017,3,4,13,0,391.0,306.0,5.4,14.0,586.0,673.71,540.98
2017,3,4,13,15,235.0,312.5,5.45,14.0,480.0,533.33,429.31
2017,3,4,13,30,79.0,319.0,5.5,14.0,374.0,396.91,318.4
2017,3,4,13,45,183.5,307.5,5.55,14.0,429.5,477.07,385.56
2017,3,4,14,0,288.0,296.0,5.6,14.0,485.0,551.63,446.75
2017,3,4,14,15,190.0,285.5,5.6,14.0,408.5,448.82,364.06
2017,3,4,14,30,92.0,275.0,5.6,14.0,332.0,351.9,285.06
2017,3,4,14,45,187.5,254.5,5.65,14.0,360.5,401.21,327.75
2017,3,4,15,0,283.0,234.0,5.7,14.0,389.0,442.59,363.09
2017,3,4,15,15,293.5,213.0,5.75,13.5,362.5,414.87,341.93
2017,3,4,15,30,304.0,192.0,5.8,13.0,336.0,385.52,319.08
2017,3,4,15,45,167.0,172.0,5.85,13.0,250.0,270.55,223.29
2017,3,4,16,0,30.0,152.0,5.9,13.0,164.0,169.29,137.95
2017,3,4,16,15,25.0,133.0,5.9,13.0,142.0,146.0,118.57
2017,3,4,16,30,20.0,114.0,5.9,13.0,120.0,120.66,97.14
2017,3,4,16,45,12.0,94.0,5.9,13.0,97.5,96.93,76.89
2017,3,4,17,0,4.0,74.0,5.9,13.0,75.0,74.1,57.25
2017,3,4,17,15,2.0,53.5,5.95,13.0,54.0,53.01,38.85
2017,3,4,17,30,0.0,33.0,6.0,13.0,33.0,32.15,20.45
2017,3,4,17,45,0.0,16.5,6.1,13.0,16.5,15.93,1.37
2017,3,4,18,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,7.45,10.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,3,5,6,45,20.0,13.5,8.75,10.0,15.0,14.51,0.0
2017,3,5,7,0,40.0,27.0,8.8,10.0,30.0,32.56,13.24
2017,3,5,7,15,103.5,47.5,8.7,10.0,63.5,69.8,47.92
2017,3,5,7,30,167.0,68.0,8.6,10.0,97.0,112.36,84.01
2017,3,5,7,45,216.0,87.0,8.55,10.0,137.0,156.28,122.73
2017,3,5,8,0,265.0,106.0,8.5,10.0,177.0,205.53,166.51
2017,3,5,8,15,315.5,116.0,8.45,10.0,217.5,250.77,207.01
2017,3,5,8,30,366.0,126.0,8.4,10.0,258.0,305.39,255.21
2017,3,5,8,45,545.5,104.5,8.4,10.0,331.5,394.64,332.8
2017,3,5,9,0,725.0,83.0,8.4,10.0,405.0,496.38,420.74
2017,3,5,9,15,532.5,146.0,8.4,10.0,395.5,480.86,406.72
2017,3,5,9,30,340.0,209.0,8.4,10.0,386.0,442.39,372.11
2017,3,5,9,45,190.5,225.0,8.45,10.5,325.5,365.61,305.39
2017,3,5,10,0,41.0,241.0,8.5,11.0,265.0,276.28,226.94
2017,3,5,10,15,22.0,214.5,8.5,11.0,227.5,228.89,187.03
2017,3,5,10,30,3.0,188.0,8.5,11.0,190.0,187.43,151.78
2017,3,5,10,45,424.0,159.0,8.5,11.0,448.0,522.29,439.43
2017,3,5,11,0,845.0,130.0,8.5,11.0,706.0,851.1,703.76
2017,3,5,11,15,851.5,131.0,8.4,10.5,724.5,874.23,720.97
2017,3,5,11,30,858.0,132.0,8.3,10.0,743.0,894.28,736.86
2017,3,5,11,45,443.0,210.0,8.25,10.0,526.0,625.52,520.7
2017,3,5,12,0,28.0,288.0,8.2,10.0,309.0,320.89,261.25
2017,3,5,12,15,446.0,212.0,8.1,10.0,538.5,635.67,529.82
2017,3,5,12,30,864.0,136.0,8.0,10.0,768.0,923.71,758.45
2017,3,5,12,45,886.5,124.0,7.9,10.0,767.5,926.76,759.54
2017,3,5,13,0,909.0,112.0,7.8,10.0,767.0,920.65,754.8
2017,3,5,13,15,905.0,111.5,7.7,10.0,752.5,905.68,743.46
2017,3,5,13,30,901.0,111.0,7.6,10.0,738.0,887.34,729.68
2017,3,5,13,45,893.5,109.5,7.5,10.5,715.5,866.42,712.72
2017,3,5,14,0,886.0,108.0,7.4,11.0,693.0,837.58,689.79
2017,3,5,14,15,874.5,106.5,7.35,10.5,662.5,802.79,665.01
2017,3,5,14,30,863.0,105.0,7.3,10.0,632.0,765.58,638.16
2017,3,5,14,45,842.0,104.5,7.25,10.0,594.0,720.49,603.68
2017,3,5,15,0,821.0,104.0,7.2,10.0,556.0,674.11,566.9
2017,3,5,15,15,497.0,156.5,7.1,10.0,424.0,490.05,412.67
2017,3,5,15,30,173.0,209.0,7.0,10.0,292.0,321.52,268.49
2017,3,5,15,45,325.5,166.0,6.9,10.0,303.0,355.62,298.85
2017,3,5,16,0,478.0,123.0,6.8,10.0,314.0,374.61,314.3
2017,3,5,16,15,431.5,116.5,6.6,10.0,271.5,322.08,267.91
2017,3,5,16,30,385.0,110.0,6.4,10.0,229.0,273.41,224.4
2017,3,5,16,45,344.0,94.0,6.25,10.0,186.5,220.97,177.34
2017,3,5,17,0,303.0,78.0,6.1,10.0,144.0,172.59,133.53
2017,3,5,17,15,240.0,60.5,5.95,10.0,104.0,121.98,89.02
2017,3,5,17,30,177.0,43.0,5.8,10.0,64.0,78.53,51.61
2017,3,5,17,45,88.5,21.5,5.7,10.0,32.0,32.45,9.01
2017,3,5,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,8.0,4.2,10.0,8.0,7.86,0.0
2017,3,6,7,0,0.0,16.0,4.1,10.0,16.0,15.44,4.83
2017,3,6,7,15,0.0,32.5,3.95,10.0,32.5,31.46,20.62
2017,3,6,7,30,0.0,49.0,3.8,10.0,49.0,47.71,35.14
2017,3,6,7,45,0.0,68.0,3.7,10.5,68.0,66.52,51.61
2017,3,6,8,0,0.0,87.0,3.6,11.0,87.0,85.36,67.86
2017,3,6,8,15,0.5,106.0,3.45,11.0,106.0,104.45,84.16
2017,3,6,8,30,1.0,125.0,3.3,11.0,125.0,123.63,100.28
2017,3,6,8,45,40.5,157.5,3.15,11.0,175.5,180.42,148.04
2017,3,6,9,0,80.0,190.0,3.0,11.0,226.0,238.43,196.21
2017,3,6,9,15,48.5,191.5,2.9,11.0,214.5,224.1,183.5
2017,3,6,9,30,17.0,193.0,2.8,11.0,203.0,202.11,164.38
2017,3,6,9,45,424.5,146.5,2.7,11.0,397.5,454.63,377.04
2017,3,6,10,0,832.0,100.0,2.6,11.0,592.0,715.25,580.9
2017,3,6,10,15,573.5,191.5,2.55,11.0,539.0,646.36,522.24
2017,3,6,10,30,315.0,283.0,2.5,11.0,486.0,552.86,444.68
2017,3,6,10,45,600.5,192.5,2.45,11.5,598.0,706.25,566.67
2017,3,6,11,0,886.0,102.0,2.4,12.0,710.0,852.79,671.52
2017,3,6,11,15,891.5,103.0,2.3,12.0,728.0,875.55,684.62
2017,3,6,11,30,897.0,104.0,2.2,12.0,746.0,895.11,696.6
2017,3,6,11,45,905.0,101.5,2.15,12.0,757.5,909.71,705.63
2017,3,6,12,0,913.0,99.0,2.1,12.0,769.0,920.92,712.42
2017,3,6,12,15,913.5,99.0,2.15,12.0,770.5,924.68,715.3
2017,3,6,12,30,914.0,99.0,2.2,12.0,772.0,924.83,715.9
2017,3,6,12,45,917.0,96.5,2.25,12.0,766.5,920.82,713.79
2017,3,6,13,0,920.0,94.0,2.3,12.0,761.0,913.16,709.31
2017,3,6,13,15,916.0,93.0,2.35,12.0,746.0,897.45,699.35
2017,3,6,13,30,912.0,92.0,2.4,12.0,731.0,878.31,687.11
2017,3,6,13,45,906.5,90.0,2.5,12.0,709.0,853.53,671.3
2017,3,6,14,0,901.0,88.0,2.6,12.0,687.0,825.62,653.18
2017,3,6,14,15,891.0,87.0,2.6,12.0,657.0,792.35,630.34
2017,3,6,14,30,881.0,86.0,2.6,12.0,627.0,756.54,605.54
2017,3,6,14,45,868.5,83.5,2.65,12.0,591.0,714.99,576.55
2017,3,6,15,0,856.0,81.0,2.7,12.0,555.0,671.52,545.76
2017,3,6,15,15,837.5,78.5,2.7,12.0,513.0,625.3,510.3
2017,3,6,15,30,819.0,76.0,2.7,12.0,471.0,575.18,470.69
2017,3,6,15,45,794.0,72.5,2.7,12.0,424.5,519.81,425.86
2017,3,6,16,0,769.0,69.0,2.7,12.0,378.0,464.78,379.96
2017,3,6,16,15,732.5,65.0,2.65,12.0,328.5,404.74,328.54
2017,3,6,16,30,696.0,61.0,2.6,12.0,279.0,346.9,277.47
2017,3,6,16,45,641.0,55.5,2.55,12.0,228.5,283.72,221.09
2017,3,6,17,0,586.0,50.0,2.5,12.0,178.0,226.11,168.61
2017,3,6,17,15,496.0,42.0,2.45,11.5,130.5,162.75,113.07
2017,3,6,17,30,406.0,34.0,2.4,11.0,83.0,109.33,67.25
2017,3,6,17,45,203.0,17.0,2.4,11.0,41.5,42.64,13.2
2017,3,6,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,7,6,45,125.5,14.0,1.05,11.0,24.5,22.32,0.0
2017,3,7,7,0,251.0,28.0,0.9,11.0,49.0,63.87,30.85
2017,3,7,7,15,362.5,39.0,0.8,11.0,92.5,111.76,72.25
2017,3,7,7,30,474.0,50.0,0.7,11.0,136.0,172.19,122.78
2017,3,7,7,45,383.0,76.0,0.65,11.5,159.5,198.7,151.83
2017,3,7,8,0,292.0,102.0,0.6,12.0,183.0,212.35,167.98
2017,3,7,8,15,318.0,117.5,0.55,12.0,222.0,255.33,204.96
2017,3,7,8,30,344.0,133.0,0.5,12.0,261.0,300.57,242.63
2017,3,7,8,45,377.5,147.0,0.45,12.0,304.5,355.0,286.36
2017,3,7,9,0,411.0,161.0,0.4,12.0,348.0,407.48,327.31
2017,3,7,9,15,394.5,183.0,0.35,12.0,377.0,440.27,351.59
2017,3,7,9,30,378.0,205.0,0.3,12.0,406.0,464.66,369.02
2017,3,7,9,45,502.5,183.0,0.3,12.5,470.0,548.76,432.35
2017,3,7,10,0,627.0,161.0,0.3,13.0,534.0,637.59,496.44
2017,3,7,10,15,628.5,171.5,0.4,13.0,563.0,671.65,520.26
2017,3,7,10,30,630.0,182.0,0.5,13.0,592.0,703.62,543.18
2017,3,7,10,45,559.0,218.5,0.6,13.0,592.0,699.23,538.85
2017,3,7,11,0,488.0,255.0,0.7,13.0,592.0,692.4,533.01
2017,3,7,11,15,556.5,236.0,0.8,13.0,630.0,740.54,569.54
2017,3,7,11,30,625.0,217.0,0.9,13.0,668.0,791.59,606.97
2017,3,7,11,45,456.0,280.5,1.0,13.0,612.0,715.36,549.81
2017,3,7,12,0,287.0,344.0,1.1,13.0,556.0,629.33,485.51
2017,3,7,12,15,315.5,338.0,1.25,13.0,571.5,649.31,502.84
2017,3,7,12,30,344.0,332.0,1.4,13.0,587.0,668.04,518.15
2017,3,7,12,45,345.5,328.0,1.6,13.0,582.5,663.43,516.43
2017,3,7,13,0,347.0,324.0,1.8,13.0,578.0,657.35,513.73
2017,3,7,13,15,406.0,297.5,2.0,13.0,588.5,675.17,530.21
2017,3,7,13,30,465.0,271.0,2.2,13.0,599.0,698.01,549.86
2017,3,7,13,45,383.5,285.0,2.4,13.5,550.0,627.68,496.61
2017,3,7,14,0,302.0,299.0,2.6,14.0,501.0,567.66,450.44
2017,3,7,14,15,408.0,255.0,2.75,14.0,515.0,594.08,474.76
2017,3,7,14,30,514.0,211.0,2.9,14.0,529.0,620.76,498.17
2017,3,7,14,45,656.0,154.5,3.1,14.0,536.0,646.99,521.96
2017,3,7,15,0,798.0,98.0,3.3,14.0,543.0,655.73,532.02
2017,3,7,15,15,777.5,95.0,3.4,13.5,501.5,606.8,495.08
2017,3,7,15,30,757.0,92.0,3.5,13.0,460.0,557.3,456.91
2017,3,7,15,45,730.5,87.5,3.6,13.0,414.5,503.66,413.41
2017,3,7,16,0,704.0,83.0,3.7,13.0,369.0,449.58,368.3
2017,3,7,16,15,664.5,78.0,3.8,13.0,320.0,390.09,317.51
2017,3,7,16,30,625.0,73.0,3.9,13.0,271.0,333.28,267.57
2017,3,7,16,45,567.5,66.0,4.05,13.0,222.0,271.22,212.51
2017,3,7,17,0,510.0,59.0,4.2,13.0,173.0,214.58,161.4
2017,3,7,17,15,419.0,49.0,4.25,12.5,126.5,152.95,107.81
2017,3,7,17,30,328.0,39.0,4.3,12.0,80.0,101.44,64.17
2017,3,7,17,45,164.0,25.0,4.4,12.0,45.5,46.42,18.27
2017,3,7,18,0,0.0,11.0,4.5,12.0,11.0,10.81,0.0
2017,3,7,18,15,0.0,5.5,4.5,12.0,5.5,0.0,0.0
2017,3,7,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,6,45,125.5,15.0,4.5,11.0,25.5,23.71,0.0
2017,3,8,7,0,251.0,30.0,4.5,11.0,51.0,67.04,34.7
2017,3,8,7,15,359.0,41.0,4.4,11.0,95.5,114.37,75.15
2017,3,8,7,30,467.0,52.0,4.3,11.0,140.0,174.18,126.06
2017,3,8,7,45,530.5,60.5,4.25,11.5,189.0,229.91,176.3
2017,3,8,8,0,594.0,69.0,4.2,12.0,238.0,292.08,231.88
2017,3,8,8,15,639.5,74.5,4.15,12.0,287.5,349.66,283.62
2017,3,8,8,30,685.0,80.0,4.1,12.0,337.0,410.85,337.14
2017,3,8,8,45,718.5,83.5,4.1,12.5,385.0,466.88,384.6
2017,3,8,9,0,752.0,87.0,4.1,13.0,433.0,523.53,431.14
2017,3,8,9,15,774.5,90.0,4.1,13.0,476.5,575.05,473.11
2017,3,8,9,30,797.0,93.0,4.1,13.0,520.0,626.37,513.94
2017,3,8,9,45,824.5,91.5,4.2,13.5,560.5,675.72,551.61
2017,3,8,10,0,852.0,90.0,4.3,14.0,601.0,724.52,586.58
2017,3,8,10,15,863.5,91.5,4.2,14.0,633.5,759.87,611.07
2017,3,8,10,30,875.0,93.0,4.1,14.0,666.0,796.46,636.51
2017,3,8,10,45,882.5,94.5,4.1,14.5,691.0,827.34,656.76
2017,3,8,11,0,890.0,96.0,4.1,15.0,716.0,855.39,674.85
2017,3,8,11,15,895.0,96.5,3.95,15.0,733.5,877.2,688.91
2017,3,8,11,30,900.0,97.0,3.8,15.0,751.0,895.77,700.64
2017,3,8,11,45,902.0,98.0,3.7,15.0,760.5,908.88,708.81
2017,3,8,12,0,904.0,99.0,3.6,15.0,770.0,918.5,714.61
2017,3,8,12,15,904.5,99.0,3.55,15.0,771.5,922.12,716.64
2017,3,8,12,30,905.0,99.0,3.5,15.0,773.0,922.16,716.33
2017,3,8,12,45,908.0,96.5,3.45,15.0,767.5,918.09,713.31
2017,3,8,13,0,911.0,94.0,3.4,15.0,762.0,910.4,707.91
2017,3,8,13,15,907.0,93.0,3.4,15.0,747.5,894.64,697.31
2017,3,8,13,30,903.0,92.0,3.4,15.0,733.0,875.5,684.45
2017,3,8,13,45,897.0,90.5,3.45,15.5,711.0,850.87,666.79
2017,3,8,14,0,891.0,89.0,3.5,16.0,689.0,823.17,647.0
2017,3,8,14,15,881.5,87.5,3.5,16.0,659.0,789.83,624.04
2017,3,8,14,30,872.0,86.0,3.5,16.0,629.0,753.96,599.14
2017,3,8,14,45,858.5,84.5,3.55,16.0,593.0,712.9,570.4
2017,3,8,15,0,845.0,83.0,3.6,16.0,557.0,673.04,542.25
2017,3,8,15,15,826.0,80.5,3.65,15.5,515.0,623.71,505.73
2017,3,8,15,30,807.0,78.0,3.7,15.0,473.0,573.57,467.19
2017,3,8,15,45,781.0,74.5,3.8,15.0,427.0,517.97,422.42
2017,3,8,16,0,755.0,71.0,3.9,15.0,381.0,462.85,376.67
2017,3,8,16,15,718.5,67.0,4.1,14.5,331.5,403.25,326.67
2017,3,8,16,30,682.0,63.0,4.3,14.0,282.0,345.9,276.89
2017,3,8,16,45,628.0,57.5,4.55,14.0,232.0,284.03,221.74
2017,3,8,17,0,574.0,52.0,4.8,14.0,182.0,226.62,169.5
2017,3,8,17,15,486.0,44.0,4.95,13.5,134.0,164.01,114.54
2017,3,8,17,30,398.0,36.0,5.1,13.0,86.0,111.11,69.24
2017,3,8,17,45,246.5,23.5,5.25,13.0,49.5,55.49,22.81
2017,3,8,18,0,95.0,11.0,5.4,13.0,13.0,16.4,0.0
2017,3,8,18,15,47.5,5.5,5.25,13.0,6.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,9,6,45,153.0,14.5,3.05,12.5,28.5,26.1,0.0
2017,3,9,7,0,306.0,29.0,2.9,13.0,57.0,74.21,38.88
2017,3,9,7,15,412.0,38.5,2.75,13.0,102.5,123.22,80.03
2017,3,9,7,30,518.0,48.0,2.6,13.0,148.0,184.4,132.03
2017,3,9,7,45,578.0,55.0,2.5,13.0,197.5,240.55,182.73
2017,3,9,8,0,638.0,62.0,2.4,13.0,247.0,302.67,238.19
2017,3,9,8,15,391.0,110.0,2.3,13.0,230.0,283.82,229.26
2017,3,9,8,30,144.0,158.0,2.2,13.0,213.0,231.75,188.77
2017,3,9,8,45,461.5,119.0,2.15,13.5,327.5,371.41,304.0
2017,3,9,9,0,779.0,80.0,2.1,14.0,442.0,533.97,433.61
2017,3,9,9,15,515.5,157.0,2.1,14.0,406.5,489.36,396.1
2017,3,9,9,30,252.0,234.0,2.1,14.0,371.0,415.76,334.94
2017,3,9,9,45,285.0,246.5,2.1,14.5,411.5,462.48,371.1
2017,3,9,10,0,318.0,259.0,2.1,15.0,452.0,510.87,407.18
2017,3,9,10,15,299.5,278.5,2.15,15.0,468.0,528.82,419.56
2017,3,9,10,30,281.0,298.0,2.2,15.0,484.0,544.64,430.37
2017,3,9,10,45,324.5,300.0,2.3,15.5,522.0,590.29,464.43
2017,3,9,11,0,368.0,302.0,2.4,16.0,560.0,636.86,498.52
2017,3,9,11,15,341.0,318.0,2.45,16.0,561.5,638.33,498.22
2017,3,9,11,30,314.0,334.0,2.5,16.0,563.0,637.54,496.61
2017,3,9,11,45,316.5,335.5,2.65,16.0,569.5,645.2,502.71
2017,3,9,12,0,319.0,337.0,2.8,16.0,576.0,651.57,507.86
2017,3,9,12,15,391.0,315.5,2.9,16.0,608.5,694.03,541.35
2017,3,9,12,30,463.0,294.0,3.0,16.0,641.0,743.64,579.3
2017,3,9,12,45,432.0,304.0,3.1,16.5,625.5,724.24,563.5
2017,3,9,13,0,401.0,314.0,3.2,17.0,610.0,695.69,541.76
2017,3,9,13,15,375.5,314.0,3.25,16.5,587.0,668.25,522.75
2017,3,9,13,30,350.0,314.0,3.3,16.0,564.0,640.0,502.95
2017,3,9,13,45,339.0,306.0,3.4,16.0,542.0,614.75,484.92
2017,3,9,14,0,328.0,298.0,3.5,16.0,520.0,588.7,466.11
2017,3,9,14,15,363.5,275.0,3.6,16.0,511.0,582.31,463.3
2017,3,9,14,30,399.0,252.0,3.7,16.0,502.0,572.64,457.74
2017,3,9,14,45,425.0,229.0,3.8,16.0,481.5,559.23,448.81
2017,3,9,15,0,451.0,206.0,3.9,16.0,461.0,535.88,432.13
2017,3,9,15,15,403.5,198.5,4.0,15.5,414.0,478.15,387.76
2017,3,9,15,30,356.0,191.0,4.1,15.0,367.0,417.85,340.63
2017,3,9,15,45,311.5,177.5,4.25,15.0,321.0,362.09,295.75
2017,3,9,16,0,267.0,164.0,4.4,15.0,275.0,309.83,252.9
2017,3,9,16,15,247.0,147.0,4.55,15.0,239.0,268.85,218.68
2017,3,9,16,30,227.0,130.0,4.7,15.0,203.0,229.53,185.13
2017,3,9,16,45,205.0,109.5,4.85,15.0,167.0,187.62,148.91
2017,3,9,17,0,183.0,89.0,5.0,15.0,131.0,147.93,114.12
2017,3,9,17,15,147.5,68.0,5.1,14.5,96.5,106.9,78.77
2017,3,9,17,30,112.0,47.0,5.2,14.0,62.0,69.91,47.25
2017,3,9,17,45,56.0,28.5,5.3,14.0,36.0,35.9,17.21
2017,3,9,18,0,0.0,10.0,5.4,14.0,10.0,9.83,0.0
2017,3,9,18,15,0.0,5.0,5.3,13.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,10,6,45,0.5,16.0,4.25,12.5,16.0,15.48,0.0
2017,3,10,7,0,1.0,32.0,4.2,13.0,32.0,31.43,18.87
2017,3,10,7,15,19.5,53.0,4.15,13.0,56.5,56.95,41.14
2017,3,10,7,30,38.0,74.0,4.1,13.0,81.0,84.05,64.36
2017,3,10,7,45,49.0,96.0,4.05,13.0,108.0,112.03,88.62
2017,3,10,8,0,60.0,118.0,4.0,13.0,135.0,141.26,113.76
2017,3,10,8,15,70.0,138.0,3.9,13.0,162.5,169.13,137.49
2017,3,10,8,30,80.0,158.0,3.8,13.0,190.0,198.03,161.73
2017,3,10,8,45,45.5,162.5,3.7,13.5,181.5,188.15,152.95
2017,3,10,9,0,11.0,167.0,3.6,14.0,173.0,171.08,137.85
2017,3,10,9,15,114.0,204.0,3.5,14.0,266.5,282.82,230.52
2017,3,10,9,30,217.0,241.0,3.4,14.0,360.0,394.99,321.13
2017,3,10,9,45,248.5,255.0,3.35,14.0,400.5,446.95,361.57
2017,3,10,10,0,280.0,269.0,3.3,14.0,441.0,494.65,398.45
2017,3,10,10,15,318.5,276.0,3.25,14.0,481.0,541.48,434.46
2017,3,10,10,30,357.0,283.0,3.2,14.0,521.0,589.65,471.01
2017,3,10,10,45,306.5,307.0,3.15,14.0,516.5,583.89,464.26
2017,3,10,11,0,256.0,331.0,3.1,14.0,512.0,574.58,455.07
2017,3,10,11,15,222.0,344.0,3.05,14.0,504.0,556.08,439.78
2017,3,10,11,30,188.0,357.0,3.0,14.0,496.0,543.81,429.07
2017,3,10,11,45,348.0,316.0,3.0,14.5,576.5,652.8,514.35
2017,3,10,12,0,508.0,275.0,3.0,15.0,657.0,763.63,597.61
2017,3,10,12,15,337.0,322.5,2.9,15.0,576.0,653.91,511.73
2017,3,10,12,30,166.0,370.0,2.8,15.0,495.0,542.37,424.03
2017,3,10,12,45,282.0,343.5,2.75,15.5,554.0,625.58,489.09
2017,3,10,13,0,398.0,317.0,2.7,16.0,613.0,697.16,543.09
2017,3,10,13,15,368.5,318.5,2.65,16.0,588.0,667.76,520.49
2017,3,10,13,30,339.0,320.0,2.6,16.0,563.0,637.71,498.09
2017,3,10,13,45,594.0,218.0,2.55,16.5,628.5,742.83,581.13
2017,3,10,14,0,849.0,116.0,2.5,17.0,694.0,827.13,641.8
2017,3,10,14,15,837.0,114.0,2.45,17.0,663.5,791.92,616.71
2017,3,10,14,30,825.0,112.0,2.4,17.0,633.0,754.44,590.96
2017,3,10,14,45,811.5,108.5,2.4,17.5,596.5,712.23,560.85
2017,3,10,15,0,798.0,105.0,2.4,18.0,560.0,668.35,528.74
2017,3,10,15,15,773.0,98.0,2.35,18.0,511.5,611.91,486.53
2017,3,10,15,30,748.0,91.0,2.3,18.0,463.0,555.32,443.28
2017,3,10,15,45,727.5,89.5,2.3,18.0,423.0,508.27,406.16
2017,3,10,16,0,707.0,88.0,2.3,18.0,383.0,460.31,367.17
2017,3,10,16,15,668.0,82.5,2.3,17.5,333.0,399.96,318.04
2017,3,10,16,30,629.0,77.0,2.3,17.0,283.0,342.26,269.49
2017,3,10,16,45,580.5,68.5,2.35,16.5,233.5,281.1,216.97
2017,3,10,17,0,532.0,60.0,2.4,16.0,184.0,224.42,167.02
2017,3,10,17,15,444.5,50.5,2.5,15.5,136.5,162.33,113.74
2017,3,10,17,30,357.0,41.0,2.6,15.0,89.0,109.94,69.76
2017,3,10,17,45,223.0,27.0,2.75,15.0,52.0,57.43,27.11
2017,3,10,18,0,89.0,13.0,2.9,15.0,15.0,18.25,0.0
2017,3,10,18,15,44.5,6.5,3.1,14.5,7.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,12.5,2.55,13.0,12.5,12.06,0.0
2017,3,11,7,0,0.0,25.0,2.7,13.0,25.0,24.14,13.54
2017,3,11,7,15,0.0,43.0,2.95,13.0,43.0,41.81,29.42
2017,3,11,7,30,0.0,61.0,3.2,13.0,61.0,59.55,44.98
2017,3,11,7,45,0.0,80.0,3.45,13.5,80.0,78.32,61.15
2017,3,11,8,0,0.0,99.0,3.7,14.0,99.0,97.14,77.06
2017,3,11,8,15,2.5,117.5,3.85,14.0,118.5,116.55,93.32
2017,3,11,8,30,5.0,136.0,4.0,14.0,138.0,136.27,109.64
2017,3,11,8,45,225.5,149.5,4.2,14.5,256.5,277.67,227.85
2017,3,11,9,0,446.0,163.0,4.4,15.0,375.0,435.06,356.32
2017,3,11,9,15,632.0,127.5,4.35,15.0,458.5,536.52,438.88
2017,3,11,9,30,818.0,92.0,4.3,15.0,542.0,647.49,527.43
2017,3,11,9,45,633.0,162.0,4.25,15.0,524.5,627.35,507.8
2017,3,11,10,0,448.0,232.0,4.2,15.0,507.0,586.23,471.95
2017,3,11,10,15,515.0,219.5,4.05,15.0,552.0,640.48,514.25
2017,3,11,10,30,582.0,207.0,3.9,15.0,597.0,696.85,557.0
2017,3,11,10,45,566.0,223.0,3.8,15.5,613.5,716.77,569.03
2017,3,11,11,0,550.0,239.0,3.7,16.0,630.0,733.78,578.93
2017,3,11,11,15,721.5,173.5,3.7,16.0,700.0,826.87,649.23
2017,3,11,11,30,893.0,108.0,3.7,16.0,770.0,910.0,707.3
2017,3,11,11,45,753.5,173.5,3.75,16.0,736.5,875.13,681.8
2017,3,11,12,0,614.0,239.0,3.8,16.0,703.0,824.4,644.13
2017,3,11,12,15,494.0,286.0,3.95,15.5,660.0,765.85,600.38
2017,3,11,12,30,374.0,333.0,4.1,15.0,617.0,699.23,549.9
2017,3,11,12,45,354.5,335.5,4.3,15.0,602.5,682.57,538.3
2017,3,11,13,0,335.0,338.0,4.5,15.0,588.0,664.68,525.55
2017,3,11,13,15,495.0,272.0,4.75,15.0,633.5,737.81,586.51
2017,3,11,13,30,655.0,206.0,5.0,15.0,679.0,799.68,638.24
2017,3,11,13,45,776.5,151.0,5.25,15.0,695.0,829.32,662.45
2017,3,11,14,0,898.0,96.0,5.5,15.0,711.0,843.01,674.65
2017,3,11,14,15,888.5,94.5,5.65,15.0,681.0,809.2,651.11
2017,3,11,14,30,879.0,93.0,5.8,15.0,651.0,772.84,625.63
2017,3,11,14,45,869.5,89.5,6.0,15.0,615.0,731.97,596.59
2017,3,11,15,0,860.0,86.0,6.2,15.0,579.0,688.99,565.48
2017,3,11,15,15,841.5,83.5,6.2,15.0,536.5,642.06,528.83
2017,3,11,15,30,823.0,81.0,6.2,15.0,494.0,591.24,487.67
2017,3,11,15,45,800.0,77.5,6.2,15.0,447.5,536.25,442.19
2017,3,11,16,0,777.0,74.0,6.2,15.0,401.0,481.41,395.64
2017,3,11,16,15,741.5,70.0,6.1,14.5,350.5,420.79,343.71
2017,3,11,16,30,706.0,66.0,6.0,14.0,300.0,362.28,292.06
2017,3,11,16,45,656.0,60.0,5.95,14.0,248.5,299.53,235.42
2017,3,11,17,0,606.0,54.0,5.9,14.0,197.0,240.79,181.46
2017,3,11,17,15,522.5,46.0,5.85,13.5,147.5,176.87,124.77
2017,3,11,17,30,439.0,38.0,5.8,13.0,98.0,122.13,77.36
2017,3,11,17,45,219.5,28.5,5.8,13.0,58.5,58.43,29.11
2017,3,11,18,0,0.0,19.0,5.8,13.0,19.0,18.68,0.0
2017,3,11,18,15,0.0,9.5,5.75,12.5,9.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,12,6,45,159.5,18.0,4.3,12.5,35.0,32.35,0.0
2017,3,12,7,0,319.0,36.0,4.3,13.0,70.0,86.2,50.15
2017,3,12,7,15,422.5,46.0,4.25,13.0,118.0,137.33,92.49
2017,3,12,7,30,526.0,56.0,4.2,13.0,166.0,200.27,146.56
2017,3,12,7,45,591.0,63.0,4.2,13.5,218.0,259.24,199.44
2017,3,12,8,0,656.0,70.0,4.2,14.0,270.0,324.7,257.35
2017,3,12,8,15,698.5,75.0,4.05,14.0,322.0,384.45,310.19
2017,3,12,8,30,741.0,80.0,3.9,14.0,374.0,446.61,363.66
2017,3,12,8,45,771.5,84.0,3.8,14.0,423.5,504.79,412.53
2017,3,12,9,0,802.0,88.0,3.7,14.0,473.0,564.1,460.81
2017,3,12,9,15,823.5,91.0,3.55,14.0,518.0,617.48,502.97
2017,3,12,9,30,845.0,94.0,3.4,14.0,563.0,670.43,543.56
2017,3,12,9,45,853.0,99.5,3.3,14.5,601.0,715.85,575.55
2017,3,12,10,0,861.0,105.0,3.2,15.0,639.0,759.2,604.5
2017,3,12,10,15,872.5,106.5,3.15,15.0,672.0,798.65,631.51
2017,3,12,10,30,884.0,108.0,3.1,15.0,705.0,835.81,656.62
2017,3,12,10,45,893.5,109.0,3.05,15.5,731.0,863.75,673.7
2017,3,12,11,0,903.0,110.0,3.0,16.0,757.0,893.13,691.71
2017,3,12,11,15,908.5,111.0,3.05,16.0,775.0,916.03,707.11
2017,3,12,11,30,914.0,112.0,3.1,16.0,793.0,935.63,720.34
2017,3,12,11,45,917.5,112.0,3.2,16.5,802.5,948.96,728.35
2017,3,12,12,0,921.0,112.0,3.3,17.0,812.0,958.74,734.07
2017,3,12,12,15,921.5,112.0,3.4,17.0,813.5,962.18,736.96
2017,3,12,12,30,922.0,112.0,3.5,17.0,815.0,961.96,737.5
2017,3,12,12,45,937.0,103.5,3.65,17.0,812.5,961.91,738.67
2017,3,12,13,0,952.0,95.0,3.8,17.0,810.0,957.91,737.2
2017,3,12,13,15,948.5,94.0,3.9,17.0,795.0,941.77,727.07
2017,3,12,13,30,945.0,93.0,4.0,17.0,780.0,922.07,714.57
2017,3,12,13,45,939.0,92.0,4.1,17.0,757.0,896.81,698.16
2017,3,12,14,0,933.0,91.0,4.2,17.0,734.0,868.33,679.42
2017,3,12,14,15,924.0,90.0,4.25,17.0,703.5,834.42,656.46
2017,3,12,14,30,915.0,89.0,4.3,17.0,673.0,797.81,631.44
2017,3,12,14,45,902.5,87.0,4.4,17.0,635.5,755.07,602.06
2017,3,12,15,0,890.0,85.0,4.5,17.0,598.0,710.34,570.76
2017,3,12,15,15,872.5,82.5,4.5,16.5,555.0,660.06,534.27
2017,3,12,15,30,855.0,80.0,4.5,16.0,512.0,611.09,496.62
2017,3,12,15,45,830.5,77.0,4.55,16.0,464.0,554.23,450.96
2017,3,12,16,0,806.0,74.0,4.6,16.0,416.0,497.6,404.14
2017,3,12,16,15,771.0,70.0,4.65,15.5,364.0,435.63,352.31
2017,3,12,16,30,736.0,66.0,4.7,15.0,312.0,375.67,300.39
2017,3,12,16,45,683.0,60.5,4.8,15.0,259.0,310.15,242.22
2017,3,12,17,0,630.0,55.0,4.9,15.0,206.0,249.86,187.47
2017,3,12,17,15,545.0,47.5,5.05,14.5,155.0,184.55,129.95
2017,3,12,17,30,460.0,40.0,5.2,14.0,104.0,128.55,81.65
2017,3,12,17,45,306.5,27.5,5.35,14.0,62.5,68.86,34.15
2017,3,12,18,0,153.0,15.0,5.5,14.0,21.0,24.56,0.0
2017,3,12,18,15,76.5,7.5,5.5,13.5,10.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,13,6,45,192.5,17.0,3.2,12.5,38.5,35.09,4.3
2017,3,13,7,0,385.0,34.0,3.2,13.0,77.0,95.09,55.07
2017,3,13,7,15,482.5,43.0,3.1,13.0,126.5,148.15,99.42
2017,3,13,7,30,580.0,52.0,3.0,13.0,176.0,212.3,155.01
2017,3,13,7,45,639.0,58.0,2.95,13.5,228.5,271.52,208.34
2017,3,13,8,0,698.0,64.0,2.9,14.0,281.0,336.03,265.37
2017,3,13,8,15,737.0,68.5,2.7,14.0,333.0,396.06,318.03
2017,3,13,8,30,776.0,73.0,2.5,14.0,385.0,458.78,371.1
2017,3,13,8,45,803.0,76.5,2.35,14.5,434.0,516.33,417.66
2017,3,13,9,0,830.0,80.0,2.2,15.0,483.0,574.58,462.87
2017,3,13,9,15,849.5,82.5,2.1,15.0,527.0,627.41,503.37
2017,3,13,9,30,869.0,85.0,2.0,15.0,571.0,679.57,542.07
2017,3,13,9,45,894.5,82.5,1.95,15.5,613.0,726.44,573.42
2017,3,13,10,0,920.0,80.0,1.9,16.0,655.0,775.21,605.19
2017,3,13,10,15,929.0,81.5,1.9,16.0,687.0,814.3,631.11
2017,3,13,10,30,938.0,83.0,1.9,16.0,719.0,850.78,655.06
2017,3,13,10,45,944.0,84.0,1.95,16.5,744.0,881.4,674.09
2017,3,13,11,0,950.0,85.0,2.0,17.0,769.0,908.88,690.93
2017,3,13,11,15,953.5,85.5,1.95,17.5,786.5,930.31,702.57
2017,3,13,11,30,957.0,86.0,1.9,18.0,804.0,948.21,711.85
2017,3,13,11,45,958.0,87.0,1.9,18.5,813.0,960.8,718.25
2017,3,13,12,0,959.0,88.0,1.9,19.0,822.0,969.63,722.32
2017,3,13,12,15,959.0,88.0,1.85,19.0,822.5,972.67,723.47
2017,3,13,12,30,959.0,88.0,1.8,19.0,823.0,971.9,722.31
2017,3,13,12,45,958.5,86.5,1.8,19.5,816.0,965.22,716.74
2017,3,13,13,0,958.0,85.0,1.8,20.0,809.0,954.76,708.91
2017,3,13,13,15,954.0,84.5,1.8,20.0,793.5,938.57,698.81
2017,3,13,13,30,950.0,84.0,1.8,20.0,778.0,918.82,686.49
2017,3,13,13,45,943.5,83.0,1.85,20.0,754.5,892.95,670.72
2017,3,13,14,0,937.0,82.0,1.9,20.0,731.0,863.88,652.75
2017,3,13,14,15,927.5,81.0,1.95,20.0,700.5,829.38,630.95
2017,3,13,14,30,918.0,80.0,2.0,20.0,670.0,792.2,607.11
2017,3,13,14,45,904.5,78.5,2.15,20.0,632.5,749.1,579.52
2017,3,13,15,0,891.0,77.0,2.3,20.0,595.0,704.06,549.95
2017,3,13,15,15,874.0,75.0,2.4,19.5,552.0,654.54,516.48
2017,3,13,15,30,857.0,73.0,2.5,19.0,509.0,603.93,479.55
2017,3,13,15,45,832.0,70.5,2.7,19.0,461.0,549.47,437.71
2017,3,13,16,0,807.0,68.0,2.9,19.0,413.0,493.01,392.81
2017,3,13,16,15,774.0,64.0,2.95,18.5,362.0,431.86,342.99
2017,3,13,16,30,741.0,60.0,3.0,18.0,311.0,372.53,292.8
2017,3,13,16,45,690.5,55.5,3.05,18.0,258.5,308.64,237.11
2017,3,13,17,0,640.0,51.0,3.1,18.0,206.0,249.21,184.04
2017,3,13,17,15,562.0,43.5,3.15,17.5,156.0,185.2,128.27
2017,3,13,17,30,484.0,36.0,3.2,17.0,106.0,129.42,80.52
2017,3,13,17,45,345.0,25.5,3.25,16.5,64.5,71.93,35.23
2017,3,13,18,0,206.0,15.0,3.3,16.0,23.0,28.21,0.0
2017,3,13,18,15,103.0,7.5,3.3,16.0,11.5,7.37,0.0
2017,3,13,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,14,6,45,161.0,19.0,0.65,14.5,38.0,35.17,8.34
2017,3,14,7,0,322.0,38.0,0.6,15.0,76.0,90.91,54.33
2017,3,14,7,15,415.0,49.0,0.6,15.0,123.5,141.8,95.93
2017,3,14,7,30,508.0,60.0,0.6,15.0,171.0,203.31,147.78
2017,3,14,7,45,566.5,68.0,0.6,15.5,222.0,260.71,197.46
2017,3,14,8,0,625.0,76.0,0.6,16.0,273.0,323.89,250.89
2017,3,14,8,15,666.5,81.5,0.6,16.0,323.5,382.42,299.98
2017,3,14,8,30,708.0,87.0,0.6,16.0,374.0,444.05,349.92
2017,3,14,8,45,736.0,91.5,0.6,16.0,422.0,500.07,394.03
2017,3,14,9,0,764.0,96.0,0.6,16.0,470.0,556.03,436.69
2017,3,14,9,15,785.5,99.0,0.55,16.0,514.0,607.85,474.44
2017,3,14,9,30,807.0,102.0,0.5,16.0,558.0,659.33,510.68
2017,3,14,9,45,844.0,96.5,0.5,16.5,602.0,711.98,545.59
2017,3,14,10,0,881.0,91.0,0.5,17.0,646.0,761.17,576.34
2017,3,14,10,15,891.5,92.5,0.45,17.0,678.5,800.14,599.88
2017,3,14,10,30,902.0,94.0,0.4,17.0,711.0,836.71,621.61
2017,3,14,10,45,910.0,95.0,0.4,17.5,736.0,868.04,639.42
2017,3,14,11,0,918.0,96.0,0.4,18.0,761.0,896.44,655.24
2017,3,14,11,15,923.0,96.5,0.4,18.0,779.0,918.54,668.25
2017,3,14,11,30,928.0,97.0,0.4,18.0,797.0,937.28,679.25
2017,3,14,11,45,932.0,96.5,0.4,18.5,807.0,950.55,685.62
2017,3,14,12,0,936.0,96.0,0.4,19.0,817.0,960.22,689.92
2017,3,14,12,15,936.5,96.0,0.45,19.0,818.0,963.58,692.86
2017,3,14,12,30,937.0,96.0,0.5,19.0,819.0,963.21,693.72
2017,3,14,12,45,931.0,98.0,0.6,19.5,811.0,955.41,689.9
2017,3,14,13,0,925.0,100.0,0.7,20.0,803.0,944.0,683.95
2017,3,14,13,15,921.0,99.5,0.75,20.0,787.5,928.15,675.5
2017,3,14,13,30,917.0,99.0,0.8,20.0,772.0,908.86,664.91
2017,3,14,13,45,910.5,97.5,0.85,20.0,749.0,883.02,650.08
2017,3,14,14,0,904.0,96.0,0.9,20.0,726.0,854.1,633.18
2017,3,14,14,15,894.0,94.5,0.85,19.5,695.5,819.46,611.94
2017,3,14,14,30,884.0,93.0,0.8,19.0,665.0,782.29,588.87
