Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,14,45,870.0,91.0,0.8,19.0,627.5,739.33,561.27
2017,3,14,15,0,856.0,89.0,0.8,19.0,590.0,697.59,534.18
2017,3,14,15,15,838.0,86.5,0.85,19.0,547.0,647.85,500.4
2017,3,14,15,30,820.0,84.0,0.9,19.0,504.0,597.2,464.16
2017,3,14,15,45,793.0,81.5,1.0,19.0,456.5,540.86,422.77
2017,3,14,16,0,766.0,79.0,1.1,19.0,409.0,485.07,380.12
2017,3,14,16,15,730.5,74.5,1.4,18.0,358.0,424.12,333.86
2017,3,14,16,30,695.0,70.0,1.7,17.0,307.0,365.83,286.92
2017,3,14,16,45,639.5,64.5,2.05,16.5,255.0,301.36,232.59
2017,3,14,17,0,584.0,59.0,2.4,16.0,203.0,242.03,180.82
2017,3,14,17,15,503.5,50.5,2.85,15.5,153.5,179.06,126.34
2017,3,14,17,30,423.0,42.0,3.3,15.0,104.0,124.94,80.18
2017,3,14,17,45,284.0,29.5,3.8,15.0,63.5,68.73,35.99
2017,3,14,18,0,145.0,17.0,4.3,15.0,23.0,26.45,0.0
2017,3,14,18,15,72.5,8.5,4.4,14.5,11.5,9.19,0.0
2017,3,14,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,2.0,2.05,12.0,2.0,0.0,0.0
2017,3,15,6,30,0.0,4.0,2.1,12.0,4.0,3.93,0.0
2017,3,15,6,45,0.0,18.5,2.15,12.5,18.5,17.86,5.15
2017,3,15,7,0,0.0,33.0,2.2,13.0,33.0,31.97,20.65
2017,3,15,7,15,0.0,52.5,2.1,13.0,52.5,51.15,37.56
2017,3,15,7,30,0.0,72.0,2.0,13.0,72.0,70.38,54.34
2017,3,15,7,45,2.5,92.0,1.95,13.5,93.0,90.98,71.85
2017,3,15,8,0,5.0,112.0,1.9,14.0,114.0,111.91,89.32
2017,3,15,8,15,9.5,130.5,1.7,14.0,134.5,132.5,106.34
2017,3,15,8,30,14.0,149.0,1.5,14.0,155.0,153.6,123.52
2017,3,15,8,45,69.0,183.0,1.3,14.0,217.0,222.39,179.78
2017,3,15,9,0,124.0,217.0,1.1,14.0,279.0,298.38,240.3
2017,3,15,9,15,62.0,188.5,1.05,14.0,219.5,229.41,183.99
2017,3,15,9,30,0.0,160.0,1.0,14.0,160.0,156.74,124.0
2017,3,15,9,45,0.0,152.5,0.95,14.5,152.5,149.08,117.5
2017,3,15,10,0,0.0,145.0,0.9,15.0,145.0,141.5,110.9
2017,3,15,10,15,0.0,117.0,0.85,15.0,117.0,113.66,88.19
2017,3,15,10,30,0.0,89.0,0.8,15.0,89.0,86.16,65.71
2017,3,15,10,45,2.0,142.0,0.8,15.0,143.5,140.11,109.45
2017,3,15,11,0,4.0,195.0,0.8,15.0,198.0,194.91,152.74
2017,3,15,11,15,50.0,278.0,0.85,15.0,316.5,327.68,256.83
2017,3,15,11,30,96.0,361.0,0.9,15.0,435.0,458.57,354.68
2017,3,15,11,45,93.0,364.5,1.0,15.0,436.5,460.64,355.29
2017,3,15,12,0,90.0,368.0,1.1,15.0,438.0,462.32,356.76
2017,3,15,12,15,64.5,347.5,1.15,15.0,398.0,417.05,322.72
2017,3,15,12,30,39.0,327.0,1.2,15.0,358.0,371.6,288.38
2017,3,15,12,45,23.5,276.5,1.25,15.0,295.5,295.6,230.75
2017,3,15,13,0,8.0,226.0,1.3,15.0,233.0,229.93,179.87
2017,3,15,13,15,60.5,290.0,1.2,15.0,335.5,350.15,274.84
2017,3,15,13,30,113.0,354.0,1.1,15.0,438.0,463.68,360.24
2017,3,15,13,45,112.0,342.5,1.05,15.0,423.5,448.2,348.0
2017,3,15,14,0,111.0,331.0,1.0,15.0,409.0,432.41,336.57
2017,3,15,14,15,118.0,317.5,1.0,15.0,397.0,427.85,333.95
2017,3,15,14,30,125.0,304.0,1.0,15.0,385.0,414.86,324.99
2017,3,15,14,45,105.0,283.0,1.0,15.0,348.5,366.73,288.83
2017,3,15,15,0,85.0,262.0,1.0,15.0,312.0,326.7,258.51
2017,3,15,15,15,43.0,212.0,1.05,14.5,237.5,242.9,193.46
2017,3,15,15,30,1.0,162.0,1.1,14.0,163.0,159.66,126.92
2017,3,15,15,45,5.0,157.5,1.2,14.0,160.0,157.6,126.02
2017,3,15,16,0,9.0,153.0,1.3,14.0,157.0,155.21,124.5
2017,3,15,16,15,4.5,135.0,1.4,14.0,137.0,134.75,107.92
2017,3,15,16,30,0.0,117.0,1.5,14.0,117.0,114.79,91.59
2017,3,15,16,45,0.0,98.0,1.65,14.0,98.0,95.97,75.93
2017,3,15,17,0,0.0,79.0,1.8,14.0,79.0,77.19,60.0
2017,3,15,17,15,0.0,59.5,1.8,13.5,59.5,57.96,43.51
2017,3,15,17,30,0.0,40.0,1.8,13.0,40.0,38.78,26.84
2017,3,15,17,45,0.0,24.5,1.85,13.0,24.5,23.66,13.0
2017,3,15,18,0,0.0,9.0,1.9,13.0,9.0,8.68,0.0
2017,3,15,18,15,0.0,4.5,1.9,13.0,4.5,4.42,0.0
2017,3,15,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,3.0,2.25,13.0,3.0,0.0,0.0
2017,3,16,6,30,0.0,6.0,2.3,13.0,6.0,5.9,0.0
2017,3,16,6,45,17.5,25.5,2.35,13.5,27.5,26.77,11.57
2017,3,16,7,0,35.0,45.0,2.4,14.0,49.0,50.26,34.2
2017,3,16,7,15,58.0,67.0,2.45,14.0,78.0,79.5,59.01
2017,3,16,7,30,81.0,89.0,2.5,14.0,107.0,113.43,88.0
2017,3,16,7,45,96.0,111.5,2.55,14.0,138.5,146.35,116.37
2017,3,16,8,0,111.0,134.0,2.6,14.0,170.0,180.94,145.82
2017,3,16,8,15,124.0,155.0,2.7,14.0,201.5,214.62,174.17
2017,3,16,8,30,137.0,176.0,2.8,14.0,233.0,249.55,203.12
2017,3,16,8,45,223.0,189.0,2.9,14.5,295.0,316.86,258.08
2017,3,16,9,0,309.0,202.0,3.0,15.0,357.0,397.09,322.37
2017,3,16,9,15,235.0,231.5,3.05,15.0,355.5,390.25,315.52
2017,3,16,9,30,161.0,261.0,3.1,15.0,354.0,381.47,306.77
2017,3,16,9,45,281.0,259.0,3.2,15.0,434.0,478.3,384.52
2017,3,16,10,0,401.0,257.0,3.3,15.0,514.0,577.37,462.13
2017,3,16,10,15,334.5,288.0,3.5,15.0,509.5,571.95,455.7
2017,3,16,10,30,268.0,319.0,3.7,15.0,505.0,561.33,445.65
2017,3,16,10,45,210.0,337.5,3.9,15.0,486.5,531.99,421.82
2017,3,16,11,0,152.0,356.0,4.1,15.0,468.0,506.69,400.72
2017,3,16,11,15,221.5,356.5,4.3,15.0,524.0,571.61,452.42
2017,3,16,11,30,291.0,357.0,4.5,15.0,580.0,646.63,510.67
2017,3,16,11,45,292.5,362.0,4.7,15.0,588.5,656.83,518.42
2017,3,16,12,0,294.0,367.0,4.9,15.0,597.0,665.81,525.63
2017,3,16,12,15,382.5,335.0,4.95,15.0,634.0,713.49,564.35
2017,3,16,12,30,471.0,303.0,5.0,15.0,671.0,768.26,607.59
2017,3,16,12,45,429.0,318.5,5.1,15.5,651.0,743.63,587.16
2017,3,16,13,0,387.0,334.0,5.2,16.0,631.0,710.36,560.87
2017,3,16,13,15,449.0,301.0,5.25,16.0,639.5,732.73,580.16
2017,3,16,13,30,511.0,268.0,5.3,16.0,648.0,743.96,591.07
2017,3,16,13,45,554.5,242.5,5.35,16.0,643.5,742.84,592.25
2017,3,16,14,0,598.0,217.0,5.4,16.0,639.0,740.16,592.21
2017,3,16,14,15,561.5,218.5,5.45,15.5,601.5,692.52,557.31
2017,3,16,14,30,525.0,220.0,5.5,15.0,564.0,647.55,523.99
2017,3,16,14,45,432.0,233.0,5.6,15.0,505.5,573.56,465.57
2017,3,16,15,0,339.0,246.0,5.7,15.0,447.0,498.97,405.99
2017,3,16,15,15,283.5,235.5,5.7,15.0,395.0,436.92,356.37
2017,3,16,15,30,228.0,225.0,5.7,15.0,343.0,373.58,305.16
2017,3,16,15,45,314.0,189.5,5.75,15.0,336.5,378.88,310.79
2017,3,16,16,0,400.0,154.0,5.8,15.0,330.0,374.88,307.61
2017,3,16,16,15,364.5,143.0,5.8,14.5,288.5,325.31,266.16
2017,3,16,16,30,329.0,132.0,5.8,14.0,247.0,275.28,223.68
2017,3,16,16,45,306.0,113.0,5.85,14.0,206.0,228.73,182.9
2017,3,16,17,0,283.0,94.0,5.9,14.0,165.0,184.37,143.38
2017,3,16,17,15,236.5,75.0,5.9,13.5,125.0,136.59,101.76
2017,3,16,17,30,190.0,56.0,5.9,13.0,85.0,94.1,65.24
2017,3,16,17,45,95.0,38.0,5.9,13.0,52.5,51.9,31.6
2017,3,16,18,0,0.0,20.0,5.9,13.0,20.0,19.23,0.0
2017,3,16,18,15,0.0,10.0,5.75,12.5,10.0,9.83,0.0
2017,3,16,18,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,7.5,1.25,13.0,7.5,0.0,0.0
2017,3,17,6,30,0.0,15.0,1.2,13.0,15.0,14.74,0.0
2017,3,17,6,45,197.0,27.0,1.15,13.0,53.0,49.25,22.34
2017,3,17,7,0,394.0,39.0,1.1,13.0,91.0,107.06,66.0
2017,3,17,7,15,482.0,47.5,1.0,13.0,140.0,159.57,110.05
2017,3,17,7,30,570.0,56.0,0.9,13.0,189.0,221.99,163.92
2017,3,17,7,45,396.5,93.5,0.85,13.5,196.5,234.38,182.36
2017,3,17,8,0,223.0,131.0,0.8,14.0,204.0,224.95,179.37
2017,3,17,8,15,237.0,150.5,0.7,14.0,240.0,264.05,211.99
2017,3,17,8,30,251.0,170.0,0.6,14.0,276.0,304.28,244.28
2017,3,17,8,45,342.5,174.5,0.55,14.5,337.5,372.09,297.39
2017,3,17,9,0,434.0,179.0,0.5,15.0,399.0,453.4,358.93
2017,3,17,9,15,640.5,134.0,0.5,15.0,489.5,561.69,441.55
2017,3,17,9,30,847.0,89.0,0.5,15.0,580.0,680.77,528.85
2017,3,17,9,45,859.5,91.5,0.5,15.5,618.0,723.01,554.4
2017,3,17,10,0,872.0,94.0,0.5,16.0,656.0,766.31,581.24
2017,3,17,10,15,882.5,96.0,0.5,16.0,688.5,805.48,605.92
2017,3,17,10,30,893.0,98.0,0.5,16.0,721.0,842.27,628.81
2017,3,17,10,45,897.5,100.5,0.55,16.5,745.5,871.94,646.63
2017,3,17,11,0,902.0,103.0,0.6,17.0,770.0,898.54,662.49
2017,3,17,11,15,907.0,103.5,0.65,17.0,787.0,920.21,676.45
2017,3,17,11,30,912.0,104.0,0.7,17.0,804.0,938.57,688.44
2017,3,17,11,45,911.5,106.0,0.75,17.0,812.5,950.11,696.2
2017,3,17,12,0,911.0,108.0,0.8,17.0,821.0,958.05,701.89
2017,3,17,12,15,910.5,108.0,0.85,17.0,821.5,960.21,704.06
2017,3,17,12,30,910.0,108.0,0.9,17.0,822.0,958.74,704.12
2017,3,17,12,45,909.5,107.0,0.95,17.0,815.0,952.57,701.31
2017,3,17,13,0,909.0,106.0,1.0,17.0,808.0,942.81,696.34
2017,3,17,13,15,904.0,105.5,1.05,17.0,792.0,926.03,686.89
2017,3,17,13,30,899.0,105.0,1.1,17.0,776.0,905.9,675.34
2017,3,17,13,45,889.5,104.5,1.2,17.0,751.5,878.69,659.84
2017,3,17,14,0,880.0,104.0,1.3,17.0,727.0,848.61,642.22
2017,3,17,14,15,869.0,102.5,1.35,17.0,696.0,813.57,620.31
2017,3,17,14,30,858.0,101.0,1.4,17.0,665.0,779.83,599.08
2017,3,17,14,45,842.5,99.0,1.5,17.0,627.5,736.08,570.97
2017,3,17,15,0,827.0,97.0,1.6,17.0,590.0,690.72,541.17
2017,3,17,15,15,696.0,124.5,1.7,17.0,518.5,600.82,474.94
2017,3,17,15,30,565.0,152.0,1.8,17.0,447.0,514.91,409.65
2017,3,17,15,45,618.5,122.5,1.9,17.0,418.0,489.91,391.5
2017,3,17,16,0,672.0,93.0,2.0,17.0,389.0,455.44,364.36
2017,3,17,16,15,669.5,84.0,2.05,16.5,349.5,409.52,326.85
2017,3,17,16,30,667.0,75.0,2.1,16.0,310.0,362.53,286.87
2017,3,17,16,45,615.5,69.0,2.2,15.5,258.5,300.11,233.51
2017,3,17,17,0,564.0,63.0,2.3,15.0,207.0,242.45,182.85
2017,3,17,17,15,486.5,54.0,2.25,15.0,158.0,180.39,128.67
2017,3,17,17,30,409.0,45.0,2.2,15.0,109.0,126.89,82.79
2017,3,17,17,45,284.5,32.0,2.2,15.0,68.5,72.2,39.84
2017,3,17,18,0,160.0,19.0,2.2,15.0,28.0,30.27,0.0
2017,3,17,18,15,80.0,9.5,2.05,14.5,14.0,10.49,0.0
2017,3,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,4.0,0.7,14.0,4.0,0.0,0.0
2017,3,18,6,30,0.0,8.0,0.8,14.0,8.0,7.86,0.0
2017,3,18,6,45,0.0,26.5,0.9,14.0,26.5,25.69,13.4
2017,3,18,7,0,0.0,45.0,1.0,14.0,45.0,43.84,30.73
2017,3,18,7,15,11.0,66.0,1.15,14.0,69.0,67.02,50.52
2017,3,18,7,30,22.0,87.0,1.3,14.0,93.0,92.96,72.61
2017,3,18,7,45,30.0,108.5,1.45,14.0,118.0,118.72,94.48
2017,3,18,8,0,38.0,130.0,1.6,14.0,143.0,145.43,116.88
2017,3,18,8,15,44.5,151.0,1.65,14.0,168.5,171.84,138.73
2017,3,18,8,30,51.0,172.0,1.7,14.0,194.0,198.96,160.83
2017,3,18,8,45,25.5,144.5,1.8,14.0,155.5,158.5,127.29
2017,3,18,9,0,0.0,117.0,1.9,14.0,117.0,113.84,89.88
2017,3,18,9,15,18.0,176.5,1.9,14.0,187.0,184.98,148.38
2017,3,18,9,30,36.0,236.0,1.9,14.0,257.0,264.08,211.62
2017,3,18,9,45,19.5,210.5,1.9,14.5,222.0,221.6,176.36
2017,3,18,10,0,3.0,185.0,1.9,15.0,187.0,183.78,145.09
2017,3,18,10,15,22.5,240.5,1.9,15.0,256.5,255.53,202.53
2017,3,18,10,30,42.0,296.0,1.9,15.0,326.0,336.93,265.82
2017,3,18,10,45,23.5,250.0,1.95,15.0,267.0,267.05,210.49
2017,3,18,11,0,5.0,204.0,2.0,15.0,208.0,204.75,160.83
2017,3,18,11,15,25.5,269.5,2.0,15.0,289.0,296.88,233.86
2017,3,18,11,30,46.0,335.0,2.0,15.0,370.0,385.41,301.76
2017,3,18,11,45,179.5,350.5,2.05,15.5,491.5,533.38,416.07
2017,3,18,12,0,313.0,366.0,2.1,16.0,613.0,683.28,526.46
2017,3,18,12,15,270.0,375.5,2.0,16.0,589.0,654.74,502.81
2017,3,18,12,30,227.0,385.0,1.9,16.0,565.0,616.08,473.51
2017,3,18,12,45,570.5,243.0,1.85,16.0,688.0,795.16,611.75
2017,3,18,13,0,914.0,101.0,1.8,16.0,811.0,944.07,713.64
2017,3,18,13,15,911.5,100.0,1.7,16.0,796.0,928.84,700.87
2017,3,18,13,30,909.0,99.0,1.6,16.0,781.0,910.16,687.83
2017,3,18,13,45,640.5,202.5,1.5,16.0,676.0,779.39,597.5
2017,3,18,14,0,372.0,306.0,1.4,16.0,571.0,638.41,491.55
2017,3,18,14,15,315.5,304.0,1.3,16.0,522.0,579.76,449.13
2017,3,18,14,30,259.0,302.0,1.2,16.0,473.0,523.32,407.0
2017,3,18,14,45,335.5,267.0,1.2,16.0,476.0,532.97,417.16
2017,3,18,15,0,412.0,232.0,1.2,16.0,479.0,542.12,425.87
2017,3,18,15,15,530.5,179.0,0.95,16.0,473.5,547.09,430.33
2017,3,18,15,30,649.0,126.0,0.7,16.0,468.0,543.11,426.95
2017,3,18,15,45,624.0,119.5,0.5,16.0,423.5,490.83,385.45
2017,3,18,16,0,599.0,113.0,0.3,16.0,379.0,439.37,344.29
2017,3,18,16,15,566.5,106.0,0.25,16.0,334.0,385.0,301.16
2017,3,18,16,30,534.0,99.0,0.2,16.0,289.0,332.83,258.55
2017,3,18,16,45,493.5,88.0,0.2,16.0,242.0,276.23,211.69
2017,3,18,17,0,453.0,77.0,0.2,16.0,195.0,222.08,165.71
2017,3,18,17,15,396.0,64.0,0.35,15.5,150.0,167.5,119.8
2017,3,18,17,30,339.0,51.0,0.5,15.0,105.0,119.26,79.11
2017,3,18,17,45,234.5,36.0,0.7,15.0,66.5,69.34,39.88
2017,3,18,18,0,130.0,21.0,0.9,15.0,28.0,30.02,0.4
2017,3,18,18,15,65.0,10.5,0.9,14.5,14.0,11.33,0.0
2017,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,4.0,1.5,13.0,4.0,3.93,0.0
2017,3,19,6,30,0.0,8.0,1.6,13.0,8.0,7.71,0.0
2017,3,19,6,45,0.0,24.0,1.75,13.0,24.0,23.18,12.12
2017,3,19,7,0,0.0,40.0,1.9,13.0,40.0,38.79,26.75
2017,3,19,7,15,0.0,59.5,1.8,13.0,59.5,57.93,43.53
2017,3,19,7,30,0.0,79.0,1.7,13.0,79.0,77.13,60.2
2017,3,19,7,45,2.5,99.0,1.65,13.5,100.0,97.74,77.59
2017,3,19,8,0,5.0,119.0,1.6,14.0,121.0,118.69,94.91
2017,3,19,8,15,93.0,150.5,1.55,14.0,190.5,196.61,159.15
2017,3,19,8,30,181.0,182.0,1.5,14.0,260.0,278.95,226.1
2017,3,19,8,45,146.0,204.0,1.45,14.0,272.0,291.74,235.64
2017,3,19,9,0,111.0,226.0,1.4,14.0,284.0,296.11,238.25
2017,3,19,9,15,158.0,246.5,1.45,14.0,336.0,358.11,287.44
2017,3,19,9,30,205.0,267.0,1.5,14.0,388.0,419.07,334.78
2017,3,19,9,45,132.0,276.0,1.55,14.5,356.0,383.68,304.69
2017,3,19,10,0,59.0,285.0,1.6,15.0,324.0,335.79,265.1
2017,3,19,10,15,172.0,304.5,1.65,15.0,425.0,455.45,359.54
2017,3,19,10,30,285.0,324.0,1.7,15.0,526.0,582.48,455.38
2017,3,19,10,45,248.0,343.0,1.8,15.0,523.0,579.24,450.83
2017,3,19,11,0,211.0,362.0,1.9,15.0,520.0,565.21,439.52
2017,3,19,11,15,207.5,371.0,1.95,15.0,529.5,575.86,447.12
2017,3,19,11,30,204.0,380.0,2.0,15.0,539.0,585.59,453.89
2017,3,19,11,45,122.5,359.0,2.15,15.0,454.5,490.48,381.89
2017,3,19,12,0,41.0,338.0,2.3,15.0,370.0,384.68,300.27
2017,3,19,12,15,37.5,332.5,2.15,15.0,362.0,375.67,293.51
2017,3,19,12,30,34.0,327.0,2.0,15.0,354.0,366.51,286.21
2017,3,19,12,45,160.5,348.0,1.9,15.0,473.5,513.99,401.38
2017,3,19,13,0,287.0,369.0,1.8,15.0,593.0,658.93,508.7
2017,3,19,13,15,154.0,325.5,1.75,15.0,445.5,480.12,374.11
2017,3,19,13,30,21.0,282.0,1.7,15.0,298.0,298.1,233.04
2017,3,19,13,45,61.0,309.5,1.65,15.0,354.0,368.88,289.78
2017,3,19,14,0,101.0,337.0,1.6,15.0,410.0,430.35,337.25
2017,3,19,14,15,120.5,325.0,1.65,15.0,408.5,437.74,343.61
2017,3,19,14,30,140.0,313.0,1.7,15.0,407.0,436.0,343.51
2017,3,19,14,45,87.0,277.5,1.75,15.0,335.0,347.34,275.21
2017,3,19,15,0,34.0,242.0,1.8,15.0,263.0,269.33,213.92
2017,3,19,15,15,17.0,197.5,1.8,15.0,208.0,205.77,163.79
2017,3,19,15,30,0.0,153.0,1.8,15.0,153.0,149.73,118.66
2017,3,19,15,45,0.0,90.5,1.85,15.0,90.5,87.64,67.98
2017,3,19,16,0,0.0,28.0,1.9,15.0,28.0,27.03,17.33
2017,3,19,16,15,0.0,24.5,1.75,14.5,24.5,23.65,14.57
2017,3,19,16,30,0.0,21.0,1.6,14.0,21.0,20.26,11.76
2017,3,19,16,45,0.0,17.5,1.5,14.0,17.5,16.88,8.87
2017,3,19,17,0,0.0,14.0,1.4,14.0,14.0,13.5,5.95
2017,3,19,17,15,0.0,10.5,1.25,14.0,10.5,10.12,3.0
2017,3,19,17,30,0.0,7.0,1.1,14.0,7.0,6.74,0.03
2017,3,19,17,45,0.0,4.5,1.0,14.0,4.5,4.33,0.0
2017,3,19,18,0,0.0,2.0,0.9,14.0,2.0,1.93,0.0
2017,3,19,18,15,0.0,1.0,0.95,13.5,1.0,0.98,0.0
2017,3,19,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,4.5,6.1,14.0,4.5,4.42,0.0
2017,3,20,6,30,0.0,9.0,6.2,14.0,9.0,8.68,0.0
2017,3,20,6,45,0.0,25.5,6.35,14.0,25.5,24.64,13.53
2017,3,20,7,0,0.0,42.0,6.5,14.0,42.0,40.74,28.28
2017,3,20,7,15,0.0,62.5,6.55,14.0,62.5,60.87,45.86
2017,3,20,7,30,0.0,83.0,6.6,14.0,83.0,81.08,63.37
2017,3,20,7,45,4.5,103.0,6.7,14.5,104.5,102.4,81.35
2017,3,20,8,0,9.0,123.0,6.8,15.0,126.0,124.27,99.54
2017,3,20,8,15,60.0,154.0,6.85,15.0,180.0,182.02,147.68
2017,3,20,8,30,111.0,185.0,6.9,15.0,234.0,246.93,201.62
2017,3,20,8,45,99.5,205.5,6.95,15.0,253.0,263.35,214.85
2017,3,20,9,0,88.0,226.0,7.0,15.0,272.0,282.33,229.87
2017,3,20,9,15,110.0,249.0,7.1,15.0,311.0,324.57,264.2
2017,3,20,9,30,132.0,272.0,7.2,15.0,350.0,374.27,304.16
2017,3,20,9,45,73.0,251.0,7.35,15.0,295.0,308.03,249.19
2017,3,20,10,0,14.0,230.0,7.5,15.0,240.0,237.68,190.28
2017,3,20,10,15,7.0,189.0,7.6,15.0,194.0,190.94,151.95
2017,3,20,10,30,0.0,148.0,7.7,15.0,148.0,144.32,113.51
2017,3,20,10,45,0.0,154.0,7.8,15.5,154.5,150.29,118.02
2017,3,20,11,0,0.0,160.0,7.9,16.0,161.0,156.26,122.49
2017,3,20,11,15,0.0,153.5,7.75,16.0,154.0,149.79,117.12
2017,3,20,11,30,0.0,147.0,7.6,16.0,147.0,143.35,111.8
2017,3,20,11,45,2.5,168.5,7.45,16.0,170.5,167.03,131.0
2017,3,20,12,0,5.0,190.0,7.3,16.0,194.0,190.85,150.22
2017,3,20,12,15,5.5,195.5,7.15,16.0,200.0,196.84,154.99
2017,3,20,12,30,6.0,201.0,7.0,16.0,206.0,202.82,159.79
2017,3,20,12,45,6.0,199.5,6.9,16.0,204.5,201.28,158.58
2017,3,20,13,0,6.0,198.0,6.8,16.0,203.0,199.72,157.39
2017,3,20,13,15,3.0,148.5,6.65,16.0,151.0,147.53,115.29
2017,3,20,13,30,0.0,99.0,6.5,16.0,99.0,95.96,73.35
2017,3,20,13,45,10.0,183.0,6.35,16.0,190.5,187.85,148.48
2017,3,20,14,0,20.0,267.0,6.2,16.0,282.0,281.1,223.47
2017,3,20,14,15,30.0,272.0,6.15,16.0,293.0,300.81,239.65
2017,3,20,14,30,40.0,277.0,6.1,16.0,304.0,313.03,250.01
2017,3,20,14,45,20.0,212.0,6.1,16.0,225.5,223.61,178.36
2017,3,20,15,0,0.0,147.0,6.1,16.0,147.0,143.45,113.08
2017,3,20,15,15,0.0,79.0,6.3,15.5,79.0,76.42,58.27
2017,3,20,15,30,0.0,11.0,6.5,15.0,11.0,10.62,3.31
2017,3,20,15,45,0.0,71.5,6.7,15.0,71.5,69.13,52.69
2017,3,20,16,0,0.0,132.0,6.9,15.0,132.0,128.99,102.97
2017,3,20,16,15,0.0,115.5,7.15,15.0,115.5,112.67,89.59
2017,3,20,16,30,0.0,99.0,7.4,15.0,99.0,96.4,76.13
2017,3,20,16,45,0.0,82.5,7.7,15.0,82.5,80.18,62.53
2017,3,20,17,0,0.0,66.0,8.0,15.0,66.0,64.0,48.77
2017,3,20,17,15,0.0,50.5,8.15,15.0,50.5,48.85,35.71
2017,3,20,17,30,0.0,35.0,8.3,15.0,35.0,33.8,22.62
2017,3,20,17,45,0.0,22.0,8.5,15.0,22.0,21.23,11.5
2017,3,20,18,0,0.0,9.0,8.7,15.0,9.0,8.68,0.0
2017,3,20,18,15,0.0,4.5,8.65,15.0,4.5,4.42,0.0
2017,3,20,18,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,10.5,4.85,15.0,10.5,10.32,0.0
2017,3,21,6,30,0.0,21.0,4.8,15.0,21.0,20.09,0.0
2017,3,21,6,45,102.0,37.5,4.75,15.0,53.0,50.55,30.03
2017,3,21,7,0,204.0,54.0,4.7,15.0,85.0,93.35,63.38
2017,3,21,7,15,248.5,72.0,4.55,15.0,124.5,133.25,97.63
2017,3,21,7,30,293.0,90.0,4.4,15.0,164.0,182.12,140.13
2017,3,21,7,45,324.0,106.0,4.25,15.0,205.0,227.14,179.81
2017,3,21,8,0,355.0,122.0,4.1,15.0,246.0,275.27,221.53
2017,3,21,8,15,390.5,136.5,4.05,15.0,292.5,326.78,265.31
2017,3,21,8,30,426.0,151.0,4.0,15.0,339.0,381.34,310.73
2017,3,21,8,45,590.5,125.5,4.0,15.0,418.0,471.95,385.31
2017,3,21,9,0,755.0,100.0,4.0,15.0,497.0,573.15,467.05
2017,3,21,9,15,776.5,103.5,3.9,15.0,541.0,625.36,507.58
2017,3,21,9,30,798.0,107.0,3.8,15.0,585.0,677.23,547.05
2017,3,21,9,45,811.0,111.0,3.75,15.0,623.5,722.72,579.57
2017,3,21,10,0,824.0,115.0,3.7,15.0,662.0,766.61,610.36
2017,3,21,10,15,837.0,116.5,3.55,15.0,695.0,805.96,637.0
2017,3,21,10,30,850.0,118.0,3.4,15.0,728.0,843.19,661.77
2017,3,21,10,45,868.5,115.0,3.3,15.0,756.5,873.3,681.45
2017,3,21,11,0,887.0,112.0,3.2,15.0,785.0,905.48,702.48
2017,3,21,11,15,893.5,113.0,3.1,15.0,803.0,928.55,716.97
2017,3,21,11,30,900.0,114.0,3.0,15.0,821.0,948.41,729.24
2017,3,21,11,45,910.0,111.0,2.9,15.0,832.5,963.84,738.49
2017,3,21,12,0,920.0,108.0,2.8,15.0,844.0,975.85,745.45
2017,3,21,12,15,921.0,108.0,2.75,15.0,845.5,979.14,747.03
2017,3,21,12,30,922.0,108.0,2.7,15.0,847.0,978.76,746.32
2017,3,21,12,45,928.0,104.0,2.7,15.0,841.5,975.01,743.97
2017,3,21,13,0,934.0,100.0,2.7,15.0,836.0,967.51,739.23
2017,3,21,13,15,930.5,99.0,2.75,15.0,820.5,950.88,728.85
2017,3,21,13,30,927.0,98.0,2.8,15.0,805.0,930.77,716.2
2017,3,21,13,45,921.0,97.0,2.9,15.0,781.5,905.13,700.12
2017,3,21,14,0,915.0,96.0,3.0,15.0,758.0,876.35,681.77
2017,3,21,14,15,905.5,94.5,3.15,15.0,726.5,841.21,659.05
2017,3,21,14,30,896.0,93.0,3.3,15.0,695.0,803.5,634.19
2017,3,21,14,45,882.0,91.5,3.5,15.0,657.0,760.06,604.98
2017,3,21,15,0,868.0,90.0,3.7,15.0,619.0,714.83,573.88
2017,3,21,15,15,849.5,87.5,3.9,15.0,575.0,666.55,539.33
2017,3,21,15,30,831.0,85.0,4.1,15.0,531.0,614.53,499.39
2017,3,21,15,45,802.0,83.0,4.35,15.0,482.0,556.43,453.76
2017,3,21,16,0,773.0,81.0,4.6,15.0,433.0,499.09,407.21
2017,3,21,16,15,739.0,77.0,4.7,15.0,381.5,438.37,356.13
2017,3,21,16,30,705.0,73.0,4.8,15.0,330.0,380.03,305.46
2017,3,21,16,45,647.0,69.0,4.9,15.0,277.0,314.87,248.22
2017,3,21,17,0,589.0,65.0,5.0,15.0,224.0,255.12,194.64
2017,3,21,17,15,513.0,57.0,5.0,14.5,173.5,192.52,139.46
2017,3,21,17,30,437.0,49.0,5.0,14.0,123.0,138.26,92.32
2017,3,21,17,45,306.5,37.0,5.05,14.0,79.5,81.33,47.44
2017,3,21,18,0,176.0,25.0,5.1,14.0,36.0,38.2,10.12
2017,3,21,18,15,88.0,12.5,5.1,14.0,18.0,13.93,0.0
2017,3,21,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,22,6,15,60.5,11.0,5.3,12.5,14.5,11.17,0.0
2017,3,22,6,30,121.0,22.0,5.3,12.0,29.0,28.6,0.0
2017,3,22,6,45,254.5,36.0,5.3,12.0,70.0,68.88,39.23
2017,3,22,7,0,388.0,50.0,5.3,12.0,111.0,124.07,82.39
2017,3,22,7,15,468.5,59.0,5.2,12.0,161.0,176.69,127.96
2017,3,22,7,30,549.0,68.0,5.1,12.0,211.0,238.31,182.71
2017,3,22,7,45,610.5,73.0,5.1,12.0,264.0,297.66,236.5
2017,3,22,8,0,672.0,78.0,5.1,12.0,317.0,362.96,294.73
2017,3,22,8,15,708.0,82.5,5.1,12.0,368.5,421.42,346.53
2017,3,22,8,30,744.0,87.0,5.1,12.0,420.0,481.69,398.53
2017,3,22,8,45,771.0,90.0,5.15,12.0,468.5,537.8,446.01
2017,3,22,9,0,798.0,93.0,5.2,12.0,517.0,594.62,492.9
2017,3,22,9,15,817.5,96.0,5.25,12.0,561.0,646.87,535.12
2017,3,22,9,30,837.0,99.0,5.3,12.0,605.0,698.5,575.44
2017,3,22,9,45,848.0,102.5,5.4,12.5,642.5,743.45,607.8
2017,3,22,10,0,859.0,106.0,5.5,13.0,680.0,786.53,638.4
2017,3,22,10,15,869.5,108.0,5.6,13.0,712.5,821.54,663.9
2017,3,22,10,30,880.0,110.0,5.7,13.0,745.0,857.81,690.33
2017,3,22,10,45,887.0,111.5,5.85,13.0,769.5,887.97,712.43
2017,3,22,11,0,894.0,113.0,6.0,13.0,794.0,915.2,732.43
2017,3,22,11,15,899.0,114.0,6.05,13.0,811.5,937.0,747.97
2017,3,22,11,30,904.0,115.0,6.1,13.0,829.0,955.5,761.2
2017,3,22,11,45,906.5,115.5,6.2,13.0,838.0,967.75,770.26
2017,3,22,12,0,909.0,116.0,6.3,13.0,847.0,976.47,776.91
2017,3,22,12,15,909.5,116.0,6.4,13.0,848.0,979.19,779.33
2017,3,22,12,30,910.0,116.0,6.5,13.0,849.0,978.28,779.27
2017,3,22,12,45,906.5,116.5,6.6,13.0,841.0,970.59,774.36
2017,3,22,13,0,903.0,117.0,6.7,13.0,833.0,959.35,766.99
2017,3,22,13,15,898.5,116.5,6.8,13.0,817.0,942.69,755.7
2017,3,22,13,30,894.0,116.0,6.9,13.0,801.0,922.69,742.0
2017,3,22,13,45,888.5,114.5,7.0,13.0,777.5,897.55,724.46
2017,3,22,14,0,883.0,113.0,7.1,13.0,754.0,869.36,704.62
2017,3,22,14,15,873.0,111.0,7.15,13.0,723.0,838.16,682.24
2017,3,22,14,30,863.0,109.0,7.2,13.0,692.0,800.13,654.53
2017,3,22,14,45,851.0,106.5,7.3,13.0,655.0,757.82,623.48
2017,3,22,15,0,839.0,104.0,7.4,13.0,618.0,713.66,590.68
2017,3,22,15,15,821.0,101.0,7.4,13.0,574.5,663.33,551.29
2017,3,22,15,30,803.0,98.0,7.4,13.0,531.0,612.18,509.64
2017,3,22,15,45,780.5,93.5,7.45,13.0,483.5,556.31,463.36
2017,3,22,16,0,758.0,89.0,7.5,13.0,436.0,500.66,416.11
2017,3,22,16,15,723.5,84.5,7.5,12.5,385.0,440.35,364.46
2017,3,22,16,30,689.0,80.0,7.5,12.0,334.0,381.55,312.65
2017,3,22,16,45,639.0,74.0,7.5,12.0,281.5,317.95,255.27
2017,3,22,17,0,589.0,68.0,7.5,12.0,229.0,258.92,201.02
2017,3,22,17,15,513.0,60.0,7.55,12.0,178.0,196.17,144.45
2017,3,22,17,30,437.0,52.0,7.6,12.0,127.0,141.76,96.29
2017,3,22,17,45,309.5,39.5,7.65,12.0,83.0,84.54,50.54
2017,3,22,18,0,182.0,27.0,7.7,12.0,39.0,40.96,13.35
2017,3,22,18,15,91.0,13.5,7.75,12.0,19.5,15.07,0.0
2017,3,22,18,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,7.0,3.9,11.0,7.0,6.88,0.0
2017,3,23,6,30,0.0,14.0,3.9,11.0,14.0,13.51,0.0
2017,3,23,6,45,0.0,32.5,3.95,11.5,32.5,31.46,20.02
2017,3,23,7,0,0.0,51.0,4.0,12.0,51.0,49.54,36.2
2017,3,23,7,15,3.0,72.0,3.8,12.0,72.5,70.91,54.82
2017,3,23,7,30,6.0,93.0,3.6,12.0,94.0,92.7,73.65
2017,3,23,7,45,12.0,112.5,3.4,12.0,116.5,114.45,92.14
2017,3,23,8,0,18.0,132.0,3.2,12.0,139.0,136.9,110.99
2017,3,23,8,15,117.0,160.5,3.1,12.0,212.5,218.91,179.38
2017,3,23,8,30,216.0,189.0,3.0,12.0,286.0,306.23,251.47
2017,3,23,8,45,264.5,204.0,2.9,12.5,336.5,364.84,298.52
2017,3,23,9,0,313.0,219.0,2.8,13.0,387.0,423.59,344.85
2017,3,23,9,15,331.0,235.5,2.9,13.0,426.0,467.46,379.24
2017,3,23,9,30,349.0,252.0,3.0,13.0,465.0,512.02,413.72
2017,3,23,9,45,361.5,266.5,3.15,13.0,499.0,550.85,443.43
2017,3,23,10,0,374.0,281.0,3.3,13.0,533.0,589.52,472.72
2017,3,23,10,15,365.0,298.5,3.35,13.0,554.0,613.61,489.93
2017,3,23,10,30,356.0,316.0,3.4,13.0,575.0,635.92,505.73
2017,3,23,10,45,530.0,258.5,3.45,13.5,658.0,742.65,588.46
2017,3,23,11,0,704.0,201.0,3.5,14.0,741.0,851.38,669.11
2017,3,23,11,15,468.5,293.5,3.5,14.0,656.0,746.53,586.12
2017,3,23,11,30,233.0,386.0,3.5,14.0,571.0,619.71,485.62
2017,3,23,11,45,228.5,392.0,3.5,14.0,575.0,624.54,489.52
2017,3,23,12,0,224.0,398.0,3.5,14.0,579.0,628.35,491.95
2017,3,23,12,15,362.5,351.0,3.65,14.0,644.5,717.06,562.39
2017,3,23,12,30,501.0,304.0,3.8,14.0,710.0,804.17,629.97
2017,3,23,12,45,703.0,212.5,4.0,14.0,775.5,895.18,701.15
2017,3,23,13,0,905.0,121.0,4.2,14.0,841.0,967.35,753.13
2017,3,23,13,15,900.0,120.0,4.1,14.0,824.0,949.6,739.96
2017,3,23,13,30,895.0,119.0,4.0,14.0,807.0,928.52,725.23
2017,3,23,13,45,900.5,111.0,3.95,14.0,786.0,905.9,709.8
2017,3,23,14,0,906.0,103.0,3.9,14.0,765.0,879.68,691.84
2017,3,23,14,15,895.5,101.0,3.75,14.0,732.5,843.28,666.05
2017,3,23,14,30,885.0,99.0,3.6,14.0,700.0,804.41,638.44
2017,3,23,14,45,875.0,95.5,3.5,14.0,662.5,762.04,608.39
2017,3,23,15,0,865.0,92.0,3.4,14.0,625.0,717.62,576.6
2017,3,23,15,15,847.0,89.5,3.3,14.0,581.0,669.63,541.39
2017,3,23,15,30,829.0,87.0,3.2,14.0,537.0,617.88,501.03
2017,3,23,15,45,625.5,123.5,3.1,14.0,445.5,500.14,406.75
2017,3,23,16,0,422.0,160.0,3.0,14.0,354.0,395.9,321.93
2017,3,23,16,15,306.5,154.5,2.95,13.5,287.5,308.2,250.92
2017,3,23,16,30,191.0,149.0,2.9,13.0,221.0,233.36,189.45
2017,3,23,16,45,171.0,129.0,2.85,13.0,186.0,194.65,156.57
2017,3,23,17,0,151.0,109.0,2.8,13.0,151.0,158.01,124.92
2017,3,23,17,15,130.5,87.0,2.8,13.0,117.5,121.39,93.07
2017,3,23,17,30,110.0,65.0,2.8,13.0,84.0,87.15,63.31
2017,3,23,17,45,66.5,45.0,2.8,13.0,55.5,54.25,36.09
2017,3,23,18,0,23.0,25.0,2.8,13.0,27.0,26.06,9.97
2017,3,23,18,15,11.5,12.5,2.65,13.0,13.5,12.53,0.0
2017,3,23,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,5.0,8.05,13.0,5.0,4.91,0.0
2017,3,24,6,30,0.0,10.0,8.3,13.0,10.0,9.64,0.0
2017,3,24,6,45,0.0,23.0,8.55,13.0,23.0,22.2,12.48
2017,3,24,7,0,0.0,36.0,8.8,13.0,36.0,34.77,23.67
2017,3,24,7,15,0.0,52.0,8.9,13.0,52.0,50.31,37.27
2017,3,24,7,30,0.0,68.0,9.0,13.0,68.0,65.93,50.83
2017,3,24,7,45,0.0,84.5,9.1,13.0,84.5,82.09,64.67
2017,3,24,8,0,0.0,101.0,9.2,13.0,101.0,98.3,78.36
2017,3,24,8,15,0.0,73.5,9.1,13.0,73.5,71.06,55.05
2017,3,24,8,30,0.0,46.0,9.0,13.0,46.0,44.44,32.27
2017,3,24,8,45,0.0,34.5,8.9,13.0,34.5,33.32,22.72
2017,3,24,9,0,0.0,23.0,8.8,13.0,23.0,22.21,13.22
2017,3,24,9,15,0.0,43.0,8.5,13.0,43.0,41.56,29.52
2017,3,24,9,30,0.0,63.0,8.2,13.0,63.0,60.93,45.72
2017,3,24,9,45,0.0,40.0,7.9,13.5,40.0,38.67,26.86
2017,3,24,10,0,0.0,17.0,7.6,14.0,17.0,16.43,8.13
2017,3,24,10,15,0.0,34.0,7.15,14.0,34.0,32.88,21.86
2017,3,24,10,30,0.0,51.0,6.7,14.0,51.0,49.35,35.52
2017,3,24,10,45,0.0,94.0,6.25,14.0,94.0,91.05,69.95
2017,3,24,11,0,0.0,137.0,5.8,14.0,137.0,133.39,104.53
2017,3,24,11,15,10.5,217.5,5.3,14.0,226.0,223.21,177.44
2017,3,24,11,30,21.0,298.0,4.8,14.0,315.0,314.68,249.92
2017,3,24,11,45,10.5,172.5,4.3,14.0,181.0,178.42,140.8
2017,3,24,12,0,0.0,47.0,3.8,14.0,47.0,45.5,32.1
2017,3,24,12,15,0.0,59.5,3.35,14.0,59.5,57.62,42.16
2017,3,24,12,30,0.0,72.0,2.9,14.0,72.0,69.74,52.14
2017,3,24,12,45,5.5,159.0,2.5,14.0,163.5,160.35,126.09
2017,3,24,13,0,11.0,246.0,2.1,14.0,255.0,252.58,199.26
2017,3,24,13,15,8.0,224.0,1.85,14.0,230.5,227.5,179.05
2017,3,24,13,30,5.0,202.0,1.6,14.0,206.0,202.58,159.31
2017,3,24,13,45,13.0,237.0,1.4,14.0,247.0,244.72,192.94
2017,3,24,14,0,21.0,272.0,1.2,14.0,288.0,286.79,225.76
2017,3,24,14,15,20.5,262.0,1.1,14.0,277.0,275.71,217.08
2017,3,24,14,30,20.0,252.0,1.0,14.0,266.0,264.61,208.68
2017,3,24,14,45,24.0,246.5,0.95,14.0,262.0,261.48,206.74
2017,3,24,15,0,28.0,241.0,0.9,14.0,258.0,263.39,208.69
2017,3,24,15,15,74.0,242.0,0.85,14.0,283.5,294.31,234.37
2017,3,24,15,30,120.0,243.0,0.8,14.0,309.0,326.01,259.92
2017,3,24,15,45,66.5,204.5,0.75,14.0,240.5,244.42,195.23
2017,3,24,16,0,13.0,166.0,0.7,14.0,172.0,169.88,135.5
2017,3,24,16,15,23.5,154.5,0.6,14.0,164.0,162.94,130.48
2017,3,24,16,30,34.0,143.0,0.5,14.0,156.0,157.31,125.95
2017,3,24,16,45,26.5,122.5,0.4,14.0,132.0,131.83,104.97
