Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,17,0,19.0,102.0,0.3,14.0,108.0,105.75,83.3
2017,3,24,17,15,9.5,81.0,0.3,13.5,84.0,81.48,63.11
2017,3,24,17,30,0.0,60.0,0.3,13.0,60.0,58.37,43.65
2017,3,24,17,45,0.0,39.5,0.3,13.0,39.5,38.29,26.01
2017,3,24,18,0,0.0,19.0,0.3,13.0,19.0,18.34,6.52
2017,3,24,18,15,0.0,9.5,0.3,13.0,9.5,9.34,0.0
2017,3,24,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,25,6,15,107.5,12.5,4.1,12.0,20.0,13.97,0.0
2017,3,25,6,30,215.0,25.0,4.1,12.0,40.0,40.86,13.31
2017,3,25,6,45,331.0,37.0,4.1,12.5,83.5,83.3,48.62
2017,3,25,7,0,447.0,49.0,4.1,13.0,127.0,138.62,92.64
2017,3,25,7,15,520.0,57.0,4.05,13.0,177.5,192.61,139.98
2017,3,25,7,30,593.0,65.0,4.0,13.0,228.0,254.66,195.25
2017,3,25,7,45,488.5,95.0,4.0,13.0,248.0,280.32,223.3
2017,3,25,8,0,384.0,125.0,4.0,13.0,268.0,295.19,239.73
2017,3,25,8,15,570.5,105.5,4.05,13.0,351.5,387.43,317.11
2017,3,25,8,30,757.0,86.0,4.1,13.0,435.0,495.08,406.26
2017,3,25,8,45,783.0,88.5,4.15,13.5,483.5,550.84,451.46
2017,3,25,9,0,809.0,91.0,4.2,14.0,532.0,607.18,495.98
2017,3,25,9,15,827.0,94.0,4.2,14.0,576.0,658.94,536.5
2017,3,25,9,30,845.0,97.0,4.2,14.0,620.0,709.91,574.38
2017,3,25,9,45,846.5,104.5,4.25,14.0,655.5,752.3,604.83
2017,3,25,10,0,848.0,112.0,4.3,14.0,691.0,792.11,633.19
2017,3,25,10,15,858.0,114.0,4.35,14.0,722.5,830.22,660.12
2017,3,25,10,30,868.0,116.0,4.4,14.0,754.0,861.59,682.04
2017,3,25,10,45,877.0,116.5,4.5,14.0,779.0,891.97,703.64
2017,3,25,11,0,886.0,117.0,4.6,14.0,804.0,919.55,723.25
2017,3,25,11,15,890.5,118.0,4.6,14.0,820.5,940.58,737.45
2017,3,25,11,30,895.0,119.0,4.6,14.0,837.0,958.32,749.42
2017,3,25,11,45,901.5,117.0,4.7,14.0,846.5,971.34,759.0
2017,3,25,12,0,908.0,115.0,4.8,14.0,856.0,980.91,766.3
2017,3,25,12,15,908.0,115.0,4.85,14.0,856.5,982.94,768.0
2017,3,25,12,30,908.0,115.0,4.9,14.0,857.0,981.36,767.33
2017,3,25,12,45,901.0,117.5,4.95,14.0,848.0,972.3,761.49
2017,3,25,13,0,894.0,120.0,5.0,14.0,839.0,959.78,753.35
2017,3,25,13,15,890.0,119.0,5.1,14.0,823.0,942.93,742.56
2017,3,25,13,30,886.0,118.0,5.2,14.0,807.0,922.77,729.42
2017,3,25,13,45,879.0,117.0,5.35,14.0,783.0,896.79,712.35
2017,3,25,14,0,872.0,116.0,5.5,14.0,759.0,867.89,693.01
2017,3,25,14,15,862.0,114.0,5.5,14.0,728.0,836.79,671.13
2017,3,25,14,30,852.0,112.0,5.5,14.0,697.0,798.88,644.07
2017,3,25,14,45,842.5,108.5,5.55,14.0,660.5,757.55,614.48
2017,3,25,15,0,833.0,105.0,5.6,14.0,624.0,714.22,583.07
2017,3,25,15,15,814.5,102.0,5.55,14.0,580.5,663.6,544.39
2017,3,25,15,30,796.0,99.0,5.5,14.0,537.0,612.22,503.4
2017,3,25,15,45,779.5,93.0,5.5,14.0,490.5,558.4,459.75
2017,3,25,16,0,763.0,87.0,5.5,14.0,444.0,504.25,414.68
2017,3,25,16,15,596.0,104.0,5.4,13.5,363.5,402.09,329.88
2017,3,25,16,30,429.0,121.0,5.3,13.0,283.0,313.12,255.28
2017,3,25,16,45,393.0,108.5,5.25,13.0,239.5,262.13,210.62
2017,3,25,17,0,357.0,96.0,5.2,13.0,196.0,214.61,168.26
2017,3,25,17,15,314.5,79.0,5.0,12.5,154.0,164.6,124.09
2017,3,25,17,30,272.0,62.0,4.8,12.0,112.0,119.33,84.36
2017,3,25,17,45,201.5,45.0,4.65,12.0,75.0,75.09,47.84
2017,3,25,18,0,131.0,28.0,4.5,12.0,38.0,38.83,17.03
2017,3,25,18,15,65.5,14.0,4.4,12.0,19.0,15.28,0.0
2017,3,25,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,26,6,15,15.0,13.0,1.3,12.0,14.0,13.06,0.0
2017,3,26,6,30,30.0,26.0,1.3,12.0,28.0,27.72,11.98
2017,3,26,6,45,63.5,46.0,1.35,12.5,55.5,54.5,36.69
2017,3,26,7,0,97.0,66.0,1.4,13.0,83.0,85.17,62.27
2017,3,26,7,15,116.5,88.0,1.4,13.0,115.5,118.32,90.94
2017,3,26,7,30,136.0,110.0,1.4,13.0,148.0,153.78,121.54
2017,3,26,7,45,146.0,132.0,1.45,13.0,180.5,187.91,150.91
2017,3,26,8,0,156.0,154.0,1.5,13.0,213.0,223.07,180.57
2017,3,26,8,15,81.0,156.5,1.6,13.0,187.5,195.01,158.07
2017,3,26,8,30,6.0,159.0,1.7,13.0,162.0,158.98,127.82
2017,3,26,8,45,23.0,190.5,1.85,13.0,203.0,200.68,161.96
2017,3,26,9,0,40.0,222.0,2.0,13.0,244.0,248.62,200.55
2017,3,26,9,15,63.5,251.0,2.1,13.0,289.0,296.33,238.58
2017,3,26,9,30,87.0,280.0,2.2,13.0,334.0,346.06,277.74
2017,3,26,9,45,210.5,289.5,2.35,13.5,431.5,458.21,366.89
2017,3,26,10,0,334.0,299.0,2.5,14.0,529.0,579.86,460.27
2017,3,26,10,15,252.5,328.0,2.6,14.0,506.0,555.34,438.61
2017,3,26,10,30,171.0,357.0,2.7,14.0,483.0,517.67,407.78
2017,3,26,10,45,147.0,367.5,2.8,14.0,479.0,512.57,403.17
2017,3,26,11,0,123.0,378.0,2.9,14.0,475.0,505.81,397.1
2017,3,26,11,15,149.5,388.5,2.95,14.0,508.0,543.68,426.14
2017,3,26,11,30,176.0,399.0,3.0,14.0,541.0,581.79,454.91
2017,3,26,11,45,127.5,393.5,3.15,14.0,497.0,532.45,416.63
2017,3,26,12,0,79.0,388.0,3.3,14.0,453.0,472.99,370.72
2017,3,26,12,15,82.0,386.5,3.4,14.0,454.0,474.39,372.34
2017,3,26,12,30,85.0,385.0,3.5,14.0,455.0,475.45,373.47
2017,3,26,12,45,164.5,388.5,3.6,14.0,522.5,561.83,441.61
2017,3,26,13,0,244.0,392.0,3.7,14.0,590.0,637.49,500.37
2017,3,26,13,15,164.5,380.0,3.8,14.0,512.0,548.48,431.7
2017,3,26,13,30,85.0,368.0,3.9,14.0,434.0,453.22,357.71
2017,3,26,13,45,57.0,331.0,4.0,14.0,375.0,387.53,307.16
2017,3,26,14,0,29.0,294.0,4.1,14.0,316.0,323.22,256.72
2017,3,26,14,15,92.5,310.5,4.2,14.0,375.5,391.94,313.45
2017,3,26,14,30,156.0,327.0,4.3,14.0,435.0,463.27,370.93
2017,3,26,14,45,109.5,299.5,4.45,14.0,373.5,387.06,310.92
2017,3,26,15,0,63.0,272.0,4.6,14.0,312.0,320.69,258.07
2017,3,26,15,15,35.5,228.5,4.6,14.0,251.0,254.1,204.71
2017,3,26,15,30,8.0,185.0,4.6,14.0,190.0,186.57,149.76
2017,3,26,15,45,5.5,170.0,4.65,14.0,173.0,169.82,136.48
2017,3,26,16,0,3.0,155.0,4.7,14.0,156.0,153.35,123.25
2017,3,26,16,15,1.5,92.0,4.65,14.0,92.5,89.91,70.61
2017,3,26,16,30,0.0,29.0,4.6,14.0,29.0,27.99,18.3
2017,3,26,16,45,0.0,24.5,4.55,14.0,24.5,23.64,14.63
2017,3,26,17,0,0.0,20.0,4.5,14.0,20.0,19.29,10.9
2017,3,26,17,15,0.0,15.5,4.4,14.0,15.5,14.95,7.13
2017,3,26,17,30,0.0,11.0,4.3,14.0,11.0,10.6,3.32
2017,3,26,17,45,0.0,7.0,4.25,14.0,7.0,6.74,0.0
2017,3,26,18,0,0.0,3.0,4.2,14.0,3.0,2.89,0.0
2017,3,26,18,15,0.0,1.5,4.1,14.0,1.5,1.47,0.0
2017,3,26,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,27,6,15,86.5,15.5,7.1,12.0,22.5,17.18,0.0
2017,3,27,6,30,173.0,31.0,7.0,12.0,45.0,45.08,20.75
2017,3,27,6,45,293.0,44.5,6.95,12.5,89.5,87.1,53.88
2017,3,27,7,0,413.0,58.0,6.9,13.0,134.0,143.99,99.3
2017,3,27,7,15,487.5,67.0,6.85,13.0,185.0,198.0,146.77
2017,3,27,7,30,562.0,76.0,6.8,13.0,236.0,260.24,202.38
2017,3,27,7,45,619.0,81.0,6.75,13.0,290.0,319.71,256.23
2017,3,27,8,0,676.0,86.0,6.7,13.0,344.0,384.58,313.92
2017,3,27,8,15,710.5,91.0,6.65,13.0,395.5,443.58,365.9
2017,3,27,8,30,745.0,96.0,6.6,13.0,447.0,504.78,418.41
2017,3,27,8,45,776.5,97.5,6.55,13.5,497.0,561.63,465.41
2017,3,27,9,0,808.0,99.0,6.5,14.0,547.0,620.2,512.46
2017,3,27,9,15,826.0,101.5,6.55,14.0,590.5,671.44,553.7
2017,3,27,9,30,844.0,104.0,6.6,14.0,634.0,721.86,592.41
2017,3,27,9,45,855.5,107.0,6.7,14.0,671.5,766.79,625.9
2017,3,27,10,0,867.0,110.0,6.8,14.0,709.0,809.85,657.77
2017,3,27,10,15,876.0,112.0,6.95,14.0,740.5,843.67,682.66
2017,3,27,10,30,885.0,114.0,7.1,14.0,772.0,878.66,708.47
2017,3,27,10,45,887.5,117.5,7.3,14.0,795.0,906.87,729.38
2017,3,27,11,0,890.0,121.0,7.5,14.0,818.0,931.93,748.03
2017,3,27,11,15,894.0,121.5,7.6,14.0,834.0,951.92,762.58
2017,3,27,11,30,898.0,122.0,7.7,14.0,850.0,968.59,774.8
2017,3,27,11,45,897.0,124.0,7.85,14.0,857.5,978.74,782.54
2017,3,27,12,0,896.0,126.0,8.0,14.0,865.0,985.34,787.79
2017,3,27,12,15,896.0,126.0,7.85,14.0,865.0,987.2,788.44
2017,3,27,12,30,896.0,126.0,7.7,14.0,865.0,985.5,786.59
2017,3,27,12,45,894.0,125.5,7.6,14.0,857.0,977.82,780.7
2017,3,27,13,0,892.0,125.0,7.5,14.0,849.0,966.65,772.38
2017,3,27,13,15,887.0,124.0,7.55,14.0,832.0,948.77,759.86
2017,3,27,13,30,882.0,123.0,7.6,14.0,815.0,927.62,745.0
2017,3,27,13,45,871.0,123.5,7.65,14.0,790.0,899.66,725.06
2017,3,27,14,0,860.0,124.0,7.7,14.0,765.0,873.52,706.51
2017,3,27,14,15,849.0,122.5,7.75,14.0,733.5,837.91,680.72
2017,3,27,14,30,838.0,121.0,7.8,14.0,702.0,799.99,653.05
2017,3,27,14,45,823.0,119.0,7.85,14.0,663.5,756.44,620.83
2017,3,27,15,0,808.0,117.0,7.9,14.0,625.0,711.35,587.14
2017,3,27,15,15,788.5,113.5,7.9,14.0,581.5,660.36,547.01
2017,3,27,15,30,769.0,110.0,7.9,14.0,538.0,608.79,505.19
2017,3,27,15,45,739.5,107.0,7.9,14.0,489.5,552.51,458.63
2017,3,27,16,0,710.0,104.0,7.9,14.0,441.0,496.22,411.09
2017,3,27,16,15,674.5,99.0,7.8,13.5,390.0,436.27,360.14
2017,3,27,16,30,639.0,94.0,7.7,13.0,339.0,378.67,309.87
2017,3,27,16,45,591.5,86.5,7.65,13.0,287.0,316.69,254.52
2017,3,27,17,0,544.0,79.0,7.6,13.0,235.0,259.11,202.19
2017,3,27,17,15,469.5,69.5,7.6,13.0,184.5,197.22,146.97
2017,3,27,17,30,395.0,60.0,7.6,13.0,134.0,142.7,99.15
2017,3,27,17,45,284.5,46.0,7.65,13.0,90.0,88.27,55.23
2017,3,27,18,0,174.0,32.0,7.7,13.0,46.0,46.97,22.77
2017,3,27,18,15,87.0,16.0,7.8,12.5,23.0,17.94,0.0
2017,3,27,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,28,6,15,42.0,15.5,4.85,12.0,19.5,16.32,0.0
2017,3,28,6,30,84.0,31.0,4.9,12.0,39.0,37.94,19.63
2017,3,28,6,45,148.0,50.5,4.95,12.5,74.5,72.25,48.04
2017,3,28,7,0,212.0,70.0,5.0,13.0,110.0,114.3,82.53
2017,3,28,7,15,251.5,89.0,5.0,13.0,151.0,156.98,119.79
2017,3,28,7,30,291.0,108.0,5.0,13.0,192.0,204.13,161.23
2017,3,28,7,45,332.5,120.5,5.05,13.5,235.0,249.64,200.88
2017,3,28,8,0,374.0,133.0,5.1,14.0,278.0,302.73,246.29
2017,3,28,8,15,389.5,151.5,5.1,14.0,320.5,350.39,286.93
2017,3,28,8,30,405.0,170.0,5.1,14.0,363.0,398.98,327.44
2017,3,28,8,45,592.5,137.5,5.15,14.5,452.0,498.87,409.65
2017,3,28,9,0,780.0,105.0,5.2,15.0,541.0,611.32,500.27
2017,3,28,9,15,798.5,108.0,5.2,15.0,584.0,662.22,540.11
2017,3,28,9,30,817.0,111.0,5.2,15.0,627.0,712.42,578.03
2017,3,28,9,45,828.5,114.0,5.25,15.5,664.5,756.31,608.81
2017,3,28,10,0,840.0,117.0,5.3,16.0,702.0,798.41,637.89
2017,3,28,10,15,850.0,119.0,5.3,16.0,733.0,836.16,664.48
2017,3,28,10,30,860.0,121.0,5.3,16.0,764.0,871.55,689.2
2017,3,28,10,45,865.5,123.0,5.3,16.0,787.5,895.66,705.64
2017,3,28,11,0,871.0,125.0,5.3,16.0,811.0,921.28,723.26
2017,3,28,11,15,875.5,126.0,5.25,16.0,827.5,941.86,736.93
2017,3,28,11,30,880.0,127.0,5.2,16.0,844.0,959.21,748.35
2017,3,28,11,45,882.0,127.5,5.2,16.5,852.0,970.34,754.34
2017,3,28,12,0,884.0,128.0,5.2,17.0,860.0,978.02,758.03
2017,3,28,12,15,884.0,128.0,5.25,17.0,860.0,979.79,759.52
2017,3,28,12,30,884.0,128.0,5.3,17.0,860.0,978.04,758.7
2017,3,28,12,45,892.5,122.0,5.35,17.0,855.0,974.42,756.72
2017,3,28,13,0,901.0,116.0,5.4,17.0,850.0,967.13,752.27
2017,3,28,13,15,896.5,115.0,5.35,17.0,833.5,949.51,739.93
2017,3,28,13,30,892.0,114.0,5.3,17.0,817.0,928.58,725.37
2017,3,28,13,45,882.5,114.0,5.25,17.0,792.0,901.13,706.22
2017,3,28,14,0,873.0,114.0,5.2,17.0,767.0,870.87,685.09
2017,3,28,14,15,862.5,112.5,5.2,17.0,735.5,835.57,660.54
2017,3,28,14,30,852.0,111.0,5.2,17.0,704.0,801.6,636.87
2017,3,28,14,45,835.0,110.5,5.25,17.0,665.5,757.63,605.83
2017,3,28,15,0,818.0,110.0,5.3,17.0,627.0,712.21,573.4
2017,3,28,15,15,799.5,107.0,5.2,16.5,584.0,662.0,536.45
2017,3,28,15,30,781.0,104.0,5.1,16.0,541.0,611.08,497.24
2017,3,28,15,45,757.5,100.0,5.1,16.0,493.5,555.78,453.0
2017,3,28,16,0,734.0,96.0,5.1,16.0,446.0,501.48,408.4
2017,3,28,16,15,700.5,91.0,5.1,16.0,395.0,441.28,357.96
2017,3,28,16,30,667.0,86.0,5.1,16.0,344.0,383.18,307.93
2017,3,28,16,45,619.0,80.0,5.15,16.0,292.0,321.03,253.64
2017,3,28,17,0,571.0,74.0,5.2,16.0,240.0,263.28,202.11
2017,3,28,17,15,501.0,65.0,5.35,15.5,189.5,201.47,147.92
2017,3,28,17,30,431.0,56.0,5.5,15.0,139.0,147.36,100.85
2017,3,28,17,45,320.0,43.5,5.65,15.0,94.5,91.86,56.32
2017,3,28,18,0,209.0,31.0,5.8,15.0,50.0,49.07,23.48
2017,3,28,18,15,104.5,15.5,5.85,14.5,25.0,18.01,0.0
2017,3,28,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,29,6,15,95.5,16.5,5.25,13.0,25.0,19.02,0.0
2017,3,29,6,30,191.0,33.0,5.3,13.0,50.0,50.06,25.62
2017,3,29,6,45,294.0,46.5,5.35,13.5,94.0,91.24,57.46
2017,3,29,7,0,397.0,60.0,5.4,14.0,138.0,144.66,100.64
2017,3,29,7,15,467.5,69.5,5.5,14.0,188.0,198.6,147.85
2017,3,29,7,30,538.0,79.0,5.6,14.0,238.0,259.39,201.77
2017,3,29,7,45,581.5,87.0,5.7,14.0,289.0,315.8,252.58
2017,3,29,8,0,625.0,95.0,5.8,14.0,340.0,376.2,305.94
2017,3,29,8,15,660.0,100.5,5.8,14.0,390.5,433.48,355.72
2017,3,29,8,30,695.0,106.0,5.8,14.0,441.0,493.1,406.24
2017,3,29,8,45,715.0,112.5,5.85,14.5,487.5,546.89,450.12
2017,3,29,9,0,735.0,119.0,5.9,15.0,534.0,600.87,492.97
2017,3,29,9,15,755.0,122.5,5.85,15.0,577.0,651.54,533.02
2017,3,29,9,30,775.0,126.0,5.8,15.0,620.0,700.26,570.73
2017,3,29,9,45,795.5,126.5,5.75,15.0,659.0,746.81,604.67
2017,3,29,10,0,816.0,127.0,5.7,15.0,698.0,792.27,637.41
2017,3,29,10,15,826.5,129.0,5.75,15.0,729.5,829.67,664.28
2017,3,29,10,30,837.0,131.0,5.8,15.0,761.0,864.8,689.41
2017,3,29,10,45,839.0,135.5,5.9,15.0,783.5,892.64,709.37
2017,3,29,11,0,841.0,140.0,6.0,15.0,806.0,917.45,727.2
2017,3,29,11,15,846.0,141.0,6.1,15.0,822.5,938.15,742.11
2017,3,29,11,30,851.0,142.0,6.2,15.0,839.0,955.71,754.85
2017,3,29,11,45,850.5,144.0,6.3,15.0,846.0,965.88,762.36
2017,3,29,12,0,850.0,146.0,6.4,15.0,853.0,972.63,767.55
2017,3,29,12,15,850.0,146.0,6.5,15.0,853.0,974.29,769.2
2017,3,29,12,30,850.0,146.0,6.6,15.0,853.0,972.5,768.5
2017,3,29,12,45,697.0,220.0,6.7,15.0,796.0,905.27,719.85
2017,3,29,13,0,544.0,294.0,6.8,15.0,739.0,830.32,660.99
2017,3,29,13,15,696.5,214.0,6.8,15.0,773.0,881.06,703.75
2017,3,29,13,30,849.0,134.0,6.8,15.0,807.0,917.64,731.34
2017,3,29,13,45,843.5,131.5,6.85,15.0,783.0,891.6,712.85
2017,3,29,14,0,838.0,129.0,6.9,15.0,759.0,862.68,692.46
2017,3,29,14,15,827.0,127.0,6.8,15.0,727.5,827.02,666.38
2017,3,29,14,30,816.0,125.0,6.7,15.0,696.0,789.13,638.58
2017,3,29,14,45,664.0,169.5,6.6,15.0,618.0,693.12,564.51
2017,3,29,15,0,512.0,214.0,6.5,15.0,540.0,600.54,489.44
2017,3,29,15,15,625.0,165.5,6.4,15.0,536.0,607.04,497.08
2017,3,29,15,30,738.0,117.0,6.3,15.0,532.0,599.42,492.56
2017,3,29,15,45,519.0,154.0,6.25,15.0,433.5,471.04,387.04
2017,3,29,16,0,300.0,191.0,6.2,15.0,335.0,360.36,294.88
2017,3,29,16,15,453.5,145.0,6.3,14.5,335.0,375.33,307.68
2017,3,29,16,30,607.0,99.0,6.4,14.0,335.0,371.31,302.21
2017,3,29,16,45,563.0,90.5,6.5,14.0,284.5,311.23,249.11
2017,3,29,17,0,519.0,82.0,6.6,14.0,234.0,255.24,198.73
2017,3,29,17,15,449.0,72.0,6.25,13.5,184.5,195.27,145.78
2017,3,29,17,30,379.0,62.0,5.9,13.0,135.0,142.19,99.51
2017,3,29,17,45,273.5,48.0,5.6,13.0,92.0,89.14,56.63
2017,3,29,18,0,168.0,34.0,5.3,13.0,49.0,48.63,25.3
2017,3,29,18,15,84.0,17.0,5.35,13.0,24.5,19.04,0.0
2017,3,29,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,3,30,6,15,117.5,18.5,8.4,12.0,29.5,20.07,0.0
2017,3,30,6,30,235.0,37.0,8.5,12.0,59.0,58.66,31.36
2017,3,30,6,45,356.0,48.5,8.6,12.5,107.0,104.34,66.14
2017,3,30,7,0,477.0,60.0,8.7,13.0,155.0,163.85,114.53
2017,3,30,7,15,547.0,68.5,8.75,13.0,208.5,220.64,165.31
2017,3,30,7,30,617.0,77.0,8.8,13.0,262.0,285.06,223.51
2017,3,30,7,45,665.0,82.5,8.9,13.0,316.0,345.19,278.57
2017,3,30,8,0,713.0,88.0,9.0,13.0,370.0,409.64,336.46
2017,3,30,8,15,746.0,92.5,9.05,13.0,423.0,469.58,389.65
2017,3,30,8,30,779.0,97.0,9.1,13.0,476.0,530.88,442.78
2017,3,30,8,45,802.5,101.0,9.15,13.0,525.0,588.07,491.4
2017,3,30,9,0,826.0,105.0,9.2,13.0,574.0,645.53,539.2
2017,3,30,9,15,843.5,107.5,9.15,13.0,618.5,697.23,581.33
2017,3,30,9,30,861.0,110.0,9.1,13.0,663.0,748.01,620.51
2017,3,30,9,45,883.0,108.0,9.05,13.5,703.5,796.19,655.56
2017,3,30,10,0,905.0,106.0,9.0,14.0,744.0,839.53,686.42
2017,3,30,10,15,914.0,107.5,8.85,14.0,775.5,877.54,713.94
2017,3,30,10,30,923.0,109.0,8.7,14.0,807.0,912.94,739.3
2017,3,30,10,45,925.5,112.0,8.55,14.0,830.5,941.35,759.25
2017,3,30,11,0,928.0,115.0,8.4,14.0,854.0,966.48,776.69
2017,3,30,11,15,931.5,116.0,8.35,14.0,870.0,986.99,791.08
2017,3,30,11,30,935.0,117.0,8.3,14.0,886.0,1004.03,802.96
2017,3,30,11,45,936.0,117.5,8.3,14.5,893.5,1014.62,808.83
2017,3,30,12,0,937.0,118.0,8.3,15.0,901.0,1021.52,812.12
2017,3,30,12,15,936.5,118.0,8.35,15.0,900.5,1022.76,813.15
2017,3,30,12,30,936.0,118.0,8.4,15.0,900.0,1020.28,811.6
2017,3,30,12,45,933.0,117.5,8.45,15.0,890.5,1011.21,805.34
2017,3,30,13,0,930.0,117.0,8.5,15.0,881.0,998.5,796.54
2017,3,30,13,15,925.0,116.0,8.65,14.5,863.5,979.88,785.32
2017,3,30,13,30,920.0,115.0,8.8,14.0,846.0,957.86,771.55
2017,3,30,13,45,908.0,116.0,9.0,14.0,819.5,928.51,750.9
2017,3,30,14,0,896.0,117.0,9.2,14.0,793.0,896.38,728.06
2017,3,30,14,15,885.5,115.5,9.4,14.0,760.5,860.29,702.04
2017,3,30,14,30,875.0,114.0,9.6,14.0,728.0,825.47,676.84
2017,3,30,14,45,849.5,116.0,9.85,14.0,686.5,776.72,640.61
2017,3,30,15,0,824.0,118.0,10.1,14.0,645.0,727.09,603.29
2017,3,30,15,15,804.5,115.0,10.2,13.5,600.5,675.79,563.91
2017,3,30,15,30,785.0,112.0,10.3,13.0,556.0,623.86,522.36
2017,3,30,15,45,743.5,113.0,10.5,13.0,504.5,563.75,472.06
2017,3,30,16,0,702.0,114.0,10.7,13.0,453.0,504.71,421.68
2017,3,30,16,15,665.5,108.0,10.65,13.0,401.5,443.4,368.46
2017,3,30,16,30,629.0,102.0,10.6,13.0,350.0,384.57,316.29
2017,3,30,16,45,564.5,97.5,10.6,13.0,295.5,319.45,258.3
2017,3,30,17,0,500.0,93.0,10.6,13.0,241.0,259.35,204.22
2017,3,30,17,15,426.5,81.5,10.55,12.5,190.5,198.16,150.04
2017,3,30,17,30,353.0,70.0,10.5,12.0,140.0,145.16,103.75
2017,3,30,17,45,241.0,54.0,10.5,12.0,95.5,90.52,59.57
2017,3,30,18,0,129.0,38.0,10.5,12.0,51.0,48.79,27.37
2017,3,30,18,15,64.5,19.0,10.45,12.0,25.5,18.88,0.0
2017,3,30,18,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,10.05,12.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,8.9,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,8.35,11.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,3,31,6,15,162.5,17.0,8.55,12.0,33.5,21.01,0.0
2017,3,31,6,30,325.0,34.0,8.7,12.0,67.0,65.67,33.91
2017,3,31,6,45,432.0,44.0,8.9,12.0,115.5,112.92,70.4
2017,3,31,7,0,539.0,54.0,9.1,12.0,164.0,172.81,120.55
2017,3,31,7,15,603.0,61.0,9.2,12.0,218.0,230.22,172.83
2017,3,31,7,30,667.0,68.0,9.3,12.0,272.0,294.48,231.78
2017,3,31,7,45,708.0,73.5,9.4,12.5,325.5,354.74,287.1
2017,3,31,8,0,749.0,79.0,9.5,13.0,379.0,418.3,344.06
2017,3,31,8,15,778.5,83.0,9.5,13.0,431.5,477.8,397.06
2017,3,31,8,30,808.0,87.0,9.5,13.0,484.0,538.79,450.03
2017,3,31,8,45,828.0,91.0,9.55,13.5,532.5,595.26,497.22
2017,3,31,9,0,848.0,95.0,9.6,14.0,581.0,651.6,543.08
2017,3,31,9,15,864.0,97.5,9.6,14.0,624.5,703.17,584.9
2017,3,31,9,30,880.0,100.0,9.6,14.0,668.0,750.75,621.09
2017,3,31,9,45,889.0,103.5,9.65,14.5,705.5,795.17,653.38
2017,3,31,10,0,898.0,107.0,9.7,15.0,743.0,837.42,683.67
2017,3,31,10,15,906.5,108.5,9.65,15.0,774.5,874.75,711.02
2017,3,31,10,30,915.0,110.0,9.6,15.0,806.0,909.44,736.26
2017,3,31,10,45,918.5,112.5,9.6,15.0,829.0,937.94,756.89
2017,3,31,11,0,922.0,115.0,9.6,15.0,852.0,963.21,775.11
2017,3,31,11,15,925.5,115.5,9.5,15.0,868.0,983.02,788.97
2017,3,31,11,30,929.0,116.0,9.4,15.0,884.0,999.38,800.32
2017,3,31,11,45,928.0,117.5,9.35,15.5,891.0,1009.0,805.38
2017,3,31,12,0,927.0,119.0,9.3,16.0,898.0,1014.94,807.83
2017,3,31,12,15,926.5,119.0,9.15,16.0,897.0,1016.08,808.06
2017,3,31,12,30,926.0,119.0,9.0,16.0,896.0,1013.55,805.72
2017,3,31,12,45,927.0,116.5,8.85,16.0,888.0,1006.13,799.92
2017,3,31,13,0,928.0,114.0,8.7,16.0,880.0,995.04,791.55
2017,3,31,13,15,923.5,113.5,8.55,16.0,863.0,977.36,778.46
2017,3,31,13,30,919.0,113.0,8.4,16.0,846.0,956.28,762.97
2017,3,31,13,45,911.5,112.0,8.3,16.0,821.0,928.74,742.95
2017,3,31,14,0,904.0,111.0,8.2,16.0,796.0,898.2,720.74
2017,3,31,14,15,894.0,109.5,8.1,16.0,764.0,862.23,694.45
2017,3,31,14,30,884.0,108.0,8.0,16.0,732.0,823.79,666.25
2017,3,31,14,45,867.5,107.5,7.95,16.0,692.5,782.46,635.86
2017,3,31,15,0,851.0,107.0,7.9,16.0,653.0,736.0,601.33
2017,3,31,15,15,833.0,104.0,7.75,16.0,609.0,684.61,561.98
2017,3,31,15,30,815.0,101.0,7.6,16.0,565.0,632.39,519.91
2017,3,31,15,45,751.0,100.5,7.5,16.0,499.5,555.11,456.89
2017,3,31,16,0,687.0,100.0,7.4,16.0,434.0,482.69,396.72
2017,3,31,16,15,699.5,91.5,7.3,15.5,399.5,443.58,363.26
2017,3,31,16,30,712.0,83.0,7.2,15.0,365.0,401.81,326.1
2017,3,31,16,45,670.0,76.5,7.1,15.0,311.5,338.79,270.01
2017,3,31,17,0,628.0,70.0,7.0,15.0,258.0,279.47,216.12
2017,3,31,17,15,560.5,62.5,6.9,14.5,205.5,216.35,159.81
2017,3,31,17,30,493.0,55.0,6.8,14.0,153.0,160.57,110.4
2017,3,31,17,45,383.5,44.0,6.75,14.0,106.0,102.71,63.15
2017,3,31,18,0,274.0,33.0,6.7,14.0,59.0,57.84,29.15
2017,3,31,18,15,137.0,16.5,6.55,14.0,29.5,18.42,0.0
2017,3,31,18,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,1,6,15,122.5,19.0,2.55,13.5,32.5,21.83,0.0
2017,4,1,6,30,245.0,38.0,2.5,14.0,65.0,62.22,34.38
2017,4,1,6,45,338.0,52.0,2.45,14.5,110.5,106.68,68.62
2017,4,1,7,0,431.0,66.0,2.4,15.0,156.0,163.09,114.77
2017,4,1,7,15,496.5,75.5,2.35,15.0,207.5,217.44,162.1
2017,4,1,7,30,562.0,85.0,2.3,15.0,259.0,278.93,215.69
2017,4,1,7,45,607.0,92.0,2.3,15.0,311.0,336.65,266.14
2017,4,1,8,0,652.0,99.0,2.3,15.0,363.0,398.45,318.77
2017,4,1,8,15,684.0,104.0,2.25,15.0,413.5,455.39,366.21
2017,4,1,8,30,716.0,109.0,2.2,15.0,464.0,514.27,413.72
2017,4,1,8,45,746.0,110.5,2.15,15.5,512.0,569.86,456.54
2017,4,1,9,0,776.0,112.0,2.1,16.0,560.0,625.49,498.01
2017,4,1,9,15,793.0,115.0,2.1,16.0,602.5,675.19,534.94
2017,4,1,9,30,810.0,118.0,2.1,16.0,645.0,724.06,569.47
2017,4,1,9,45,835.5,114.5,2.1,16.5,685.0,771.45,600.63
2017,4,1,10,0,861.0,111.0,2.1,17.0,725.0,814.27,628.04
2017,4,1,10,15,870.0,112.5,2.15,17.0,755.5,850.8,652.38
2017,4,1,10,30,879.0,114.0,2.2,17.0,786.0,884.84,674.95
2017,4,1,10,45,883.5,115.5,2.3,17.0,808.5,912.21,693.4
2017,4,1,11,0,888.0,117.0,2.4,17.0,831.0,936.52,709.87
2017,4,1,11,15,892.0,118.0,2.45,17.0,847.0,956.67,723.13
2017,4,1,11,30,896.0,119.0,2.5,17.0,863.0,973.51,734.29
2017,4,1,11,45,896.0,120.0,2.65,17.5,870.0,983.14,740.31
2017,4,1,12,0,896.0,121.0,2.8,18.0,877.0,989.25,744.1
2017,4,1,12,15,896.0,121.0,2.9,18.0,876.5,990.75,745.88
2017,4,1,12,30,896.0,121.0,3.0,18.0,876.0,988.69,745.43
2017,4,1,12,45,896.0,119.0,3.1,18.0,868.0,980.97,741.28
2017,4,1,13,0,896.0,117.0,3.2,18.0,860.0,969.73,734.86
2017,4,1,13,15,891.5,116.5,3.3,18.0,843.0,952.42,724.38
2017,4,1,13,30,887.0,116.0,3.4,18.0,826.0,931.85,711.7
2017,4,1,13,45,879.0,115.0,3.5,18.0,801.5,904.48,694.29
2017,4,1,14,0,871.0,114.0,3.6,18.0,777.0,874.27,674.82
2017,4,1,14,15,861.0,112.5,3.7,18.0,745.5,839.19,651.76
2017,4,1,14,30,851.0,111.0,3.8,18.0,714.0,805.36,629.38
2017,4,1,14,45,835.5,109.5,3.9,18.0,676.0,761.24,599.28
2017,4,1,15,0,820.0,108.0,4.0,18.0,638.0,715.61,567.71
2017,4,1,15,15,802.5,105.5,4.0,17.5,595.0,666.32,533.03
2017,4,1,15,30,785.0,103.0,4.0,17.0,552.0,616.26,495.63
2017,4,1,15,45,697.5,112.5,4.05,17.0,486.5,537.58,433.7
2017,4,1,16,0,610.0,122.0,4.1,17.0,421.0,464.53,375.01
2017,4,1,16,15,611.5,107.0,4.2,16.5,379.0,417.21,336.78
2017,4,1,16,30,613.0,92.0,4.3,16.0,337.0,368.58,295.84
2017,4,1,16,45,575.5,87.5,4.4,16.0,291.5,314.65,248.78
2017,4,1,17,0,538.0,83.0,4.5,16.0,246.0,263.99,203.48
2017,4,1,17,15,470.5,73.5,4.6,15.5,196.0,203.87,151.15
2017,4,1,17,30,403.0,64.0,4.7,15.0,146.0,150.26,104.78
2017,4,1,17,45,300.0,50.5,4.8,14.5,101.0,96.27,61.34
2017,4,1,18,0,197.0,37.0,4.9,14.0,56.0,54.49,29.71
2017,4,1,18,15,98.5,18.5,5.0,14.0,28.0,19.18,0.0
2017,4,1,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,2,6,15,84.0,22.5,4.4,12.0,32.0,24.37,2.17
2017,4,2,6,30,168.0,45.0,4.4,12.0,64.0,61.51,37.46
2017,4,2,6,45,264.0,61.0,4.45,12.5,109.0,104.7,70.93
2017,4,2,7,0,360.0,77.0,4.5,13.0,154.0,158.83,115.29
2017,4,2,7,15,180.0,62.0,4.3,13.0,100.5,113.56,86.19
2017,4,2,7,30,0.0,47.0,4.1,13.0,47.0,45.39,33.33
2017,4,2,7,45,0.0,57.0,3.9,13.0,57.0,55.08,41.59
2017,4,2,8,0,0.0,67.0,3.7,13.0,67.0,64.76,49.71
2017,4,2,8,15,0.0,100.5,3.45,13.0,100.5,97.46,77.12
2017,4,2,8,30,0.0,134.0,3.2,13.0,134.0,130.47,104.35
2017,4,2,8,45,0.0,149.5,3.0,13.5,149.5,145.77,116.37
2017,4,2,9,0,0.0,165.0,2.8,14.0,165.0,161.11,128.28
2017,4,2,9,15,9.0,201.5,2.6,14.0,207.5,203.74,162.63
2017,4,2,9,30,18.0,238.0,2.4,14.0,250.0,247.34,197.15
2017,4,2,9,45,33.0,272.5,2.2,14.5,296.0,300.23,238.12
2017,4,2,10,0,48.0,307.0,2.0,15.0,342.0,349.54,275.33
2017,4,2,10,15,99.0,340.5,2.0,15.0,415.5,429.06,336.81
2017,4,2,10,30,150.0,374.0,2.0,15.0,489.0,518.74,404.19
2017,4,2,10,45,149.0,386.0,2.05,15.5,503.5,534.68,414.2
2017,4,2,11,0,148.0,398.0,2.1,16.0,518.0,550.01,424.22
2017,4,2,11,15,100.0,385.0,2.2,16.0,466.5,486.33,375.99
2017,4,2,11,30,52.0,372.0,2.3,16.0,415.0,428.72,331.8
2017,4,2,11,45,79.5,393.5,2.4,16.0,460.5,478.25,370.05
2017,4,2,12,0,107.0,415.0,2.5,16.0,506.0,527.95,407.5
2017,4,2,12,15,225.5,402.5,2.6,16.0,594.0,637.1,491.27
2017,4,2,12,30,344.0,390.0,2.7,16.0,682.0,745.1,571.76
2017,4,2,12,45,618.0,256.0,2.85,16.5,773.0,871.94,669.21
2017,4,2,13,0,892.0,122.0,3.0,17.0,864.0,972.68,738.94
2017,4,2,13,15,887.5,121.0,3.2,17.0,847.5,954.84,727.88
2017,4,2,13,30,883.0,120.0,3.4,17.0,831.0,933.74,715.55
2017,4,2,13,45,875.5,119.0,3.6,17.0,806.0,906.84,699.04
2017,4,2,14,0,868.0,118.0,3.8,17.0,781.0,877.08,680.32
2017,4,2,14,15,858.0,116.0,4.0,17.0,749.5,841.5,657.2
2017,4,2,14,30,848.0,114.0,4.2,17.0,718.0,807.22,634.71
2017,4,2,14,45,834.0,112.0,4.45,17.0,680.0,763.76,605.71
2017,4,2,15,0,820.0,110.0,4.7,17.0,642.0,718.68,575.06
2017,4,2,15,15,803.0,107.0,4.65,16.5,599.0,669.15,539.56
2017,4,2,15,30,786.0,104.0,4.6,16.0,556.0,618.81,501.38
2017,4,2,15,45,763.5,100.0,4.55,16.0,508.5,563.63,457.53
2017,4,2,16,0,741.0,96.0,4.5,16.0,461.0,509.23,413.2
2017,4,2,16,15,710.0,91.5,4.6,15.5,410.5,450.17,365.01
2017,4,2,16,30,679.0,87.0,4.7,15.0,360.0,392.96,316.71
2017,4,2,16,45,635.0,81.0,4.85,15.0,308.0,331.38,263.05
2017,4,2,17,0,591.0,75.0,5.0,15.0,256.0,273.76,211.58
2017,4,2,17,15,526.5,67.0,5.05,14.5,205.0,212.89,157.81
2017,4,2,17,30,462.0,59.0,5.1,14.0,154.0,159.04,110.42
2017,4,2,17,45,356.0,47.5,5.2,14.0,107.5,102.78,64.56
2017,4,2,18,0,250.0,36.0,5.3,14.0,61.0,58.52,31.12
2017,4,2,18,15,125.0,18.0,5.15,14.0,30.5,19.76,0.0
2017,4,2,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,7.15,10.5,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,3,6,15,166.0,20.0,6.4,11.0,39.5,26.14,4.55
2017,4,3,6,30,332.0,40.0,6.2,11.0,79.0,75.72,42.73
2017,4,3,6,45,442.0,49.5,6.05,11.5,129.5,124.55,80.5
2017,4,3,7,0,552.0,59.0,5.9,12.0,180.0,186.33,132.26
2017,4,3,7,15,615.5,66.0,5.65,12.0,235.0,244.98,185.36
2017,4,3,7,30,679.0,73.0,5.4,12.0,290.0,310.38,244.47
2017,4,3,7,45,727.5,76.5,5.15,12.5,346.0,372.55,299.98
2017,4,3,8,0,776.0,80.0,4.9,13.0,402.0,438.83,357.3
2017,4,3,8,15,805.0,83.5,4.75,13.0,455.0,499.1,408.98
2017,4,3,8,30,834.0,87.0,4.6,13.0,508.0,560.74,460.1
2017,4,3,8,45,857.0,89.5,4.45,13.5,558.0,618.7,505.77
2017,4,3,9,0,880.0,92.0,4.3,14.0,608.0,676.72,549.83
2017,4,3,9,15,895.5,94.5,4.2,14.0,652.5,726.8,586.79
2017,4,3,9,30,911.0,97.0,4.1,14.0,697.0,777.74,622.69
2017,4,3,9,45,922.0,99.0,4.1,14.0,735.5,823.14,654.41
2017,4,3,10,0,933.0,101.0,4.1,14.0,774.0,866.4,684.3
2017,4,3,10,15,941.0,102.5,4.05,14.0,805.5,904.23,709.77
2017,4,3,10,30,949.0,104.0,4.0,14.0,837.0,939.28,733.1
2017,4,3,10,45,952.5,105.5,3.95,14.5,860.5,967.33,749.98
2017,4,3,11,0,956.0,107.0,3.9,15.0,884.0,992.04,764.47
2017,4,3,11,15,959.0,108.0,3.8,15.0,899.5,1012.27,776.94
2017,4,3,11,30,962.0,109.0,3.7,15.0,915.0,1028.92,786.99
2017,4,3,11,45,963.0,109.5,3.65,15.0,922.0,1039.45,793.31
2017,4,3,12,0,964.0,110.0,3.6,15.0,929.0,1046.2,797.22
2017,4,3,12,15,963.0,109.5,3.65,15.0,928.0,1046.17,797.47
2017,4,3,12,30,962.0,109.0,3.7,15.0,927.0,1042.32,795.33
2017,4,3,12,45,961.5,107.5,3.75,15.5,918.0,1034.1,788.87
2017,4,3,13,0,961.0,106.0,3.8,16.0,909.0,1022.11,780.02
2017,4,3,13,15,957.0,105.5,3.9,16.0,891.5,1004.22,769.06
2017,4,3,13,30,953.0,105.0,4.0,16.0,874.0,982.8,755.71
2017,4,3,13,45,946.0,104.0,4.15,16.0,848.5,954.78,738.05
2017,4,3,14,0,939.0,103.0,4.3,16.0,823.0,923.62,718.07
2017,4,3,14,15,930.0,101.5,4.4,16.0,790.5,887.31,694.33
2017,4,3,14,30,921.0,100.0,4.5,16.0,758.0,848.36,668.42
2017,4,3,14,45,909.0,98.0,4.65,16.0,719.0,804.15,638.63
2017,4,3,15,0,897.0,96.0,4.8,16.0,680.0,757.98,606.87
2017,4,3,15,15,881.0,93.5,4.9,15.5,635.0,706.82,571.63
2017,4,3,15,30,865.0,91.0,5.0,15.0,590.0,656.58,534.43
2017,4,3,15,45,843.5,88.0,5.1,15.0,541.0,599.38,489.2
2017,4,3,16,0,822.0,85.0,5.2,15.0,492.0,542.21,442.66
2017,4,3,16,15,792.5,81.0,5.4,14.5,439.0,480.39,391.91
2017,4,3,16,30,763.0,77.0,5.6,14.0,386.0,420.09,340.55
2017,4,3,16,45,715.0,73.0,5.85,14.0,330.5,354.51,282.85
2017,4,3,17,0,667.0,69.0,6.1,14.0,275.0,293.15,227.46
2017,4,3,17,15,602.5,62.5,6.1,13.5,221.5,229.41,170.31
2017,4,3,17,30,538.0,56.0,6.1,13.0,168.0,172.59,119.52
