Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,17,45,425.5,46.0,6.15,12.5,118.5,112.23,69.95
2017,4,3,18,0,313.0,36.0,6.2,12.0,69.0,65.18,34.49
2017,4,3,18,15,156.5,18.0,6.15,12.0,34.5,21.11,0.0
2017,4,3,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,4.5,2.35,11.0,4.5,0.0,0.0
2017,4,4,6,0,0.0,9.0,2.1,11.0,9.0,8.85,0.0
2017,4,4,6,15,143.0,25.5,2.15,11.0,42.5,30.69,9.51
2017,4,4,6,30,286.0,42.0,2.2,11.0,76.0,73.12,42.69
2017,4,4,6,45,377.5,53.5,2.25,11.5,123.0,119.1,78.74
2017,4,4,7,0,469.0,65.0,2.3,12.0,170.0,175.21,125.71
2017,4,4,7,15,455.0,84.0,2.45,12.0,208.0,217.78,166.32
2017,4,4,7,30,441.0,103.0,2.6,12.0,246.0,259.44,205.35
2017,4,4,7,45,485.5,110.5,2.8,12.0,293.0,310.85,250.64
2017,4,4,8,0,530.0,118.0,3.0,12.0,340.0,366.44,298.66
2017,4,4,8,15,634.5,110.0,3.15,12.0,409.0,442.72,362.58
2017,4,4,8,30,739.0,102.0,3.3,12.0,478.0,526.23,431.26
2017,4,4,8,45,690.0,125.5,3.45,12.5,503.0,558.04,456.04
2017,4,4,9,0,641.0,149.0,3.6,13.0,528.0,583.42,474.97
2017,4,4,9,15,732.0,130.0,3.6,13.0,592.5,656.17,532.43
2017,4,4,9,30,823.0,111.0,3.6,13.0,657.0,732.83,589.81
2017,4,4,9,45,837.0,112.5,3.6,13.5,694.0,777.03,619.64
2017,4,4,10,0,851.0,114.0,3.6,14.0,731.0,819.56,648.04
2017,4,4,10,15,859.5,115.5,3.7,14.0,761.5,851.49,670.23
2017,4,4,10,30,868.0,117.0,3.8,14.0,792.0,884.64,693.33
2017,4,4,10,45,868.5,121.5,3.9,14.0,813.5,911.11,711.62
2017,4,4,11,0,869.0,126.0,4.0,14.0,835.0,934.4,727.75
2017,4,4,11,15,873.0,127.0,4.05,14.0,850.5,954.01,741.1
2017,4,4,11,30,877.0,128.0,4.1,14.0,866.0,970.4,752.28
2017,4,4,11,45,707.5,222.5,4.2,14.0,821.5,925.97,721.07
2017,4,4,12,0,538.0,317.0,4.3,14.0,777.0,863.49,672.73
2017,4,4,12,15,701.0,227.5,4.3,14.0,826.0,930.03,725.2
2017,4,4,12,30,864.0,138.0,4.3,14.0,875.0,980.33,760.24
2017,4,4,12,45,705.0,221.5,4.3,14.0,819.0,920.92,718.17
2017,4,4,13,0,546.0,305.0,4.3,14.0,763.0,848.01,662.54
2017,4,4,13,15,478.0,324.0,4.3,14.0,719.5,796.13,623.9
2017,4,4,13,30,410.0,343.0,4.3,14.0,676.0,744.21,584.67
2017,4,4,13,45,387.0,340.5,4.35,14.0,647.5,704.86,556.3
2017,4,4,14,0,364.0,338.0,4.4,14.0,619.0,671.78,532.05
2017,4,4,14,15,590.5,233.5,4.45,14.0,667.0,749.16,597.5
2017,4,4,14,30,817.0,129.0,4.5,14.0,715.0,800.22,638.94
2017,4,4,14,45,550.0,209.5,4.55,14.0,595.0,648.74,522.59
2017,4,4,15,0,283.0,290.0,4.6,14.0,475.0,509.68,410.32
2017,4,4,15,15,416.5,233.0,4.5,14.0,485.0,534.61,433.54
2017,4,4,15,30,550.0,176.0,4.4,14.0,495.0,542.02,441.62
2017,4,4,15,45,513.0,169.5,4.35,14.0,447.5,486.28,396.83
2017,4,4,16,0,476.0,163.0,4.3,14.0,400.0,432.86,353.36
2017,4,4,16,15,432.5,151.5,4.1,14.0,349.0,373.82,304.45
2017,4,4,16,30,389.0,140.0,3.9,14.0,298.0,318.53,257.98
2017,4,4,16,45,347.5,128.5,3.75,14.0,255.0,268.1,214.88
2017,4,4,17,0,306.0,117.0,3.6,14.0,212.0,219.74,173.08
2017,4,4,17,15,269.5,98.0,3.45,14.0,170.0,172.23,131.73
2017,4,4,17,30,233.0,79.0,3.3,14.0,128.0,128.83,94.01
2017,4,4,17,45,180.5,59.5,3.15,14.0,91.0,86.77,58.96
2017,4,4,18,0,128.0,40.0,3.0,14.0,54.0,51.04,30.29
2017,4,4,18,15,64.0,20.0,3.0,14.0,27.0,20.41,0.0
2017,4,4,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,5.5,0.2,13.0,5.5,0.0,0.0
2017,4,5,6,0,0.0,11.0,0.2,13.0,11.0,10.81,0.0
2017,4,5,6,15,143.5,27.5,0.25,13.0,45.5,33.31,12.7
2017,4,5,6,30,287.0,44.0,0.3,13.0,80.0,76.14,44.95
2017,4,5,6,45,384.5,55.5,0.35,13.5,128.5,123.56,81.44
2017,4,5,7,0,482.0,67.0,0.4,14.0,177.0,181.78,129.01
2017,4,5,7,15,541.5,75.5,0.45,14.0,229.0,237.13,176.96
2017,4,5,7,30,601.0,84.0,0.5,14.0,281.0,298.84,229.94
2017,4,5,7,45,679.0,75.5,0.6,14.0,334.5,356.52,279.22
2017,4,5,8,0,757.0,67.0,0.7,14.0,388.0,421.41,333.48
2017,4,5,8,15,695.0,95.0,0.7,14.0,418.0,459.98,365.3
2017,4,5,8,30,633.0,123.0,0.7,14.0,448.0,490.61,389.47
2017,4,5,8,45,599.0,149.5,0.75,14.5,480.0,529.07,417.93
2017,4,5,9,0,565.0,176.0,0.8,15.0,512.0,560.46,440.06
2017,4,5,9,15,587.5,183.5,0.7,15.0,555.5,612.17,476.47
2017,4,5,9,30,610.0,191.0,0.6,15.0,599.0,661.84,510.04
2017,4,5,9,45,578.5,217.0,0.55,15.5,620.5,685.92,523.37
2017,4,5,10,0,547.0,243.0,0.5,16.0,642.0,708.46,535.41
2017,4,5,10,15,551.0,255.0,0.45,16.0,671.5,742.55,556.9
2017,4,5,10,30,555.0,267.0,0.4,16.0,701.0,774.95,576.66
2017,4,5,10,45,477.0,310.0,0.4,16.5,690.5,764.05,564.94
2017,4,5,11,0,399.0,353.0,0.4,17.0,680.0,741.03,545.92
2017,4,5,11,15,480.0,328.0,0.55,17.0,729.0,805.21,593.06
2017,4,5,11,30,561.0,303.0,0.7,17.0,778.0,862.97,634.56
2017,4,5,11,45,723.0,222.5,0.85,17.5,839.5,942.01,689.82
2017,4,5,12,0,885.0,142.0,1.0,18.0,901.0,1007.15,731.54
2017,4,5,12,15,791.5,192.5,1.05,18.0,871.0,977.03,712.39
2017,4,5,12,30,698.0,243.0,1.1,18.0,841.0,942.39,691.55
2017,4,5,12,45,651.0,263.0,1.2,18.0,817.0,913.17,673.91
2017,4,5,13,0,604.0,283.0,1.3,18.0,793.0,880.41,653.11
2017,4,5,13,15,570.0,288.0,1.3,18.0,761.5,844.76,629.36
2017,4,5,13,30,536.0,293.0,1.3,18.0,730.0,807.85,604.58
2017,4,5,13,45,484.5,302.5,1.3,18.0,688.5,759.18,571.08
2017,4,5,14,0,433.0,312.0,1.3,18.0,647.0,710.91,537.53
2017,4,5,14,15,364.5,319.0,1.3,17.5,593.5,641.09,489.1
2017,4,5,14,30,296.0,326.0,1.3,17.0,540.0,580.67,446.3
2017,4,5,14,45,282.5,310.0,1.3,17.0,505.5,542.11,419.32
2017,4,5,15,0,269.0,294.0,1.3,17.0,471.0,503.7,391.85
2017,4,5,15,15,300.5,267.0,1.3,16.5,452.0,485.17,380.45
2017,4,5,15,30,332.0,240.0,1.3,16.0,433.0,463.22,365.85
2017,4,5,15,45,332.0,218.0,1.35,16.0,397.5,424.03,336.64
2017,4,5,16,0,332.0,196.0,1.4,16.0,362.0,384.15,306.21
2017,4,5,16,15,246.5,183.0,1.35,15.5,299.0,310.49,248.25
2017,4,5,16,30,161.0,170.0,1.3,15.0,236.0,242.6,194.21
2017,4,5,16,45,143.5,149.5,1.3,15.0,202.5,205.7,164.06
2017,4,5,17,0,126.0,129.0,1.3,15.0,169.0,170.64,134.8
2017,4,5,17,15,109.0,106.0,1.2,14.5,136.0,135.18,105.0
2017,4,5,17,30,92.0,83.0,1.1,14.0,103.0,101.74,76.63
2017,4,5,17,45,65.0,61.0,1.05,14.0,73.0,69.87,49.95
2017,4,5,18,0,38.0,39.0,1.0,14.0,43.0,41.42,26.3
2017,4,5,18,15,19.0,19.5,0.95,14.0,21.5,19.33,1.29
2017,4,5,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.5,3.3,14.0,0.5,0.0,0.0
2017,4,6,6,0,0.0,1.0,3.4,14.0,1.0,0.98,0.0
2017,4,6,6,15,0.0,5.5,3.55,14.0,5.5,5.3,0.0
2017,4,6,6,30,0.0,10.0,3.7,14.0,10.0,9.64,2.32
2017,4,6,6,45,0.0,16.0,3.9,14.0,16.0,15.43,7.41
2017,4,6,7,0,0.0,22.0,4.1,14.0,22.0,21.22,12.49
2017,4,6,7,15,0.0,28.5,4.25,14.0,28.5,27.5,17.93
2017,4,6,7,30,0.0,35.0,4.4,14.0,35.0,33.79,23.31
2017,4,6,7,45,0.0,41.5,4.6,14.5,41.5,40.08,28.56
2017,4,6,8,0,0.0,48.0,4.8,15.0,48.0,46.37,33.73
2017,4,6,8,15,0.0,88.0,4.9,15.0,88.0,85.16,66.19
2017,4,6,8,30,0.0,128.0,5.0,15.0,128.0,124.42,98.57
2017,4,6,8,45,21.0,186.0,5.15,15.0,199.0,194.83,156.47
2017,4,6,9,0,42.0,244.0,5.3,15.0,270.0,272.22,219.04
2017,4,6,9,15,42.5,261.5,5.55,15.0,289.0,292.51,234.79
2017,4,6,9,30,43.0,279.0,5.8,15.0,308.0,312.8,250.56
2017,4,6,9,45,65.5,309.5,6.05,15.5,356.5,363.82,290.74
2017,4,6,10,0,88.0,340.0,6.3,16.0,405.0,416.44,331.66
2017,4,6,10,15,90.0,356.0,6.55,15.5,424.5,437.79,348.6
2017,4,6,10,30,92.0,372.0,6.8,15.0,444.0,458.99,365.54
2017,4,6,10,45,53.5,322.5,7.05,15.0,365.0,374.75,298.38
2017,4,6,11,0,15.0,273.0,7.3,15.0,286.0,282.7,224.16
2017,4,6,11,15,9.0,221.5,7.4,15.0,229.5,225.64,178.42
2017,4,6,11,30,3.0,170.0,7.5,15.0,173.0,168.82,132.47
2017,4,6,11,45,3.5,171.0,7.65,15.0,174.0,170.34,133.71
2017,4,6,12,0,4.0,172.0,7.8,15.0,175.0,171.84,134.93
2017,4,6,12,15,25.0,274.5,7.8,15.0,295.5,301.31,239.36
2017,4,6,12,30,46.0,377.0,7.8,15.0,416.0,428.54,339.77
2017,4,6,12,45,30.0,325.5,7.85,15.0,351.0,358.82,284.6
2017,4,6,13,0,14.0,274.0,7.9,15.0,286.0,283.16,224.42
2017,4,6,13,15,56.0,334.0,7.95,15.0,380.5,391.0,311.63
2017,4,6,13,30,98.0,394.0,8.0,15.0,475.0,491.37,391.48
2017,4,6,13,45,68.0,358.5,8.1,15.0,414.0,424.9,338.87
2017,4,6,14,0,38.0,323.0,8.2,15.0,353.0,359.84,287.07
2017,4,6,14,15,24.5,278.0,8.25,14.5,297.0,294.49,235.62
2017,4,6,14,30,11.0,233.0,8.3,14.0,241.0,237.54,190.13
2017,4,6,14,45,14.5,235.5,8.4,14.0,245.5,242.39,194.62
2017,4,6,15,0,18.0,238.0,8.5,14.0,250.0,246.96,198.86
2017,4,6,15,15,9.0,199.5,8.45,14.0,205.5,201.48,161.91
2017,4,6,15,30,0.0,161.0,8.4,14.0,161.0,156.99,125.48
2017,4,6,15,45,0.0,107.0,8.4,14.0,107.0,103.73,81.6
2017,4,6,16,0,0.0,53.0,8.4,14.0,53.0,51.22,37.73
2017,4,6,16,15,0.0,30.5,8.45,14.0,30.5,29.45,19.41
2017,4,6,16,30,0.0,8.0,8.5,14.0,8.0,7.72,0.93
2017,4,6,16,45,0.0,6.5,8.55,14.0,6.5,6.27,0.0
2017,4,6,17,0,0.0,5.0,8.6,14.0,5.0,4.82,0.0
2017,4,6,17,15,0.0,4.0,8.85,13.5,4.0,3.85,0.0
2017,4,6,17,30,0.0,3.0,9.1,13.0,3.0,2.89,0.0
2017,4,6,17,45,0.0,2.0,9.35,13.0,2.0,1.93,0.0
2017,4,6,18,0,0.0,1.0,9.6,13.0,1.0,0.96,0.0
2017,4,6,18,15,0.0,0.5,9.75,13.0,0.5,0.48,0.0
2017,4,6,18,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,10.1,13.5,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,10.95,14.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,11.25,14.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,11.4,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,11.55,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,11.6,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,11.65,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,11.7,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,11.65,14.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,11.6,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,11.55,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,10.35,14.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,2.0,2.55,14.0,2.0,0.0,0.0
2017,4,7,6,0,0.0,4.0,2.4,14.0,4.0,3.93,0.0
2017,4,7,6,15,0.0,16.0,2.35,14.0,16.0,15.44,5.63
2017,4,7,6,30,0.0,28.0,2.3,14.0,28.0,27.03,16.78
2017,4,7,6,45,0.0,44.0,2.25,14.0,44.0,42.51,30.32
2017,4,7,7,0,0.0,60.0,2.2,14.0,60.0,58.02,43.8
2017,4,7,7,15,0.0,78.0,2.2,14.0,78.0,75.54,58.8
2017,4,7,7,30,0.0,96.0,2.2,14.0,96.0,93.12,73.61
2017,4,7,7,45,47.0,138.5,2.25,14.0,158.5,156.01,125.66
2017,4,7,8,0,94.0,181.0,2.3,14.0,221.0,223.45,180.91
2017,4,7,8,15,76.0,199.0,2.4,14.0,234.0,237.45,191.97
2017,4,7,8,30,58.0,217.0,2.5,14.0,247.0,249.5,201.19
2017,4,7,8,45,138.5,243.5,2.6,14.5,325.0,333.39,268.65
2017,4,7,9,0,219.0,270.0,2.7,15.0,403.0,421.03,337.46
2017,4,7,9,15,151.0,288.0,2.8,15.0,382.5,401.65,320.28
2017,4,7,9,30,83.0,306.0,2.9,15.0,362.0,370.67,294.16
2017,4,7,9,45,52.0,288.5,3.0,15.0,324.5,331.36,262.57
2017,4,7,10,0,21.0,271.0,3.1,15.0,287.0,284.06,224.39
2017,4,7,10,15,16.0,256.5,3.15,15.0,269.0,265.82,209.74
2017,4,7,10,30,11.0,242.0,3.2,15.0,251.0,247.3,194.78
2017,4,7,10,45,25.0,295.5,3.3,15.0,316.0,320.88,252.66
2017,4,7,11,0,39.0,349.0,3.4,15.0,381.0,390.24,306.06
2017,4,7,11,15,71.0,382.5,3.45,15.0,443.0,456.31,356.97
2017,4,7,11,30,103.0,416.0,3.5,15.0,505.0,523.24,407.78
2017,4,7,11,45,127.0,424.5,3.55,15.0,534.5,564.7,438.97
2017,4,7,12,0,151.0,433.0,3.6,15.0,564.0,597.71,463.93
2017,4,7,12,15,207.0,427.0,3.65,15.0,606.5,645.79,501.2
2017,4,7,12,30,263.0,421.0,3.7,15.0,649.0,701.13,543.17
2017,4,7,12,45,373.5,375.5,3.8,15.0,694.5,756.97,587.8
2017,4,7,13,0,484.0,330.0,3.9,15.0,740.0,816.98,634.76
2017,4,7,13,15,493.5,318.5,4.0,15.0,730.0,806.24,627.86
2017,4,7,13,30,503.0,307.0,4.1,15.0,720.0,793.17,619.77
2017,4,7,13,45,526.0,288.0,4.2,15.0,708.5,782.03,613.52
2017,4,7,14,0,549.0,269.0,4.3,15.0,697.0,767.8,605.12
2017,4,7,14,15,356.5,308.5,4.35,15.0,582.0,623.75,494.39
2017,4,7,14,30,164.0,348.0,4.4,15.0,467.0,491.08,389.42
2017,4,7,14,45,191.5,326.5,4.5,15.0,459.0,483.41,385.75
2017,4,7,15,0,219.0,305.0,4.6,15.0,451.0,473.18,379.43
2017,4,7,15,15,195.5,285.5,4.7,14.5,409.5,427.03,344.37
2017,4,7,15,30,172.0,266.0,4.8,14.0,368.0,382.45,310.04
2017,4,7,15,45,156.5,243.5,4.9,14.0,330.0,341.37,277.55
2017,4,7,16,0,141.0,221.0,5.0,14.0,292.0,301.51,245.59
2017,4,7,16,15,70.5,129.0,5.15,14.0,164.5,165.03,133.57
2017,4,7,16,30,0.0,37.0,5.3,14.0,37.0,35.73,24.82
2017,4,7,16,45,0.0,31.5,5.45,14.0,31.5,30.41,20.38
2017,4,7,17,0,0.0,26.0,5.6,14.0,26.0,25.09,15.86
2017,4,7,17,15,0.0,21.0,5.6,14.0,21.0,20.26,11.7
2017,4,7,17,30,0.0,16.0,5.6,14.0,16.0,15.43,7.5
2017,4,7,17,45,0.0,11.0,5.6,14.0,11.0,10.6,3.27
2017,4,7,18,0,0.0,6.0,5.6,14.0,6.0,5.78,0.0
2017,4,7,18,15,0.0,3.0,5.45,13.5,3.0,2.89,0.0
2017,4,7,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,8,5,45,35.5,7.5,4.75,10.5,9.0,7.37,0.0
2017,4,8,6,0,71.0,15.0,4.7,11.0,18.0,15.18,0.0
2017,4,8,6,15,198.0,31.5,4.85,11.0,55.5,42.63,20.6
2017,4,8,6,30,325.0,48.0,5.0,11.0,93.0,87.6,53.58
2017,4,8,6,45,191.0,70.5,5.2,11.5,100.0,104.9,75.54
2017,4,8,7,0,57.0,93.0,5.4,12.0,107.0,104.68,81.91
2017,4,8,7,15,72.5,114.5,5.5,11.5,137.0,134.18,107.57
2017,4,8,7,30,88.0,136.0,5.6,11.0,167.0,165.5,134.75
2017,4,8,7,45,44.0,119.5,5.75,11.0,135.0,135.81,110.43
2017,4,8,8,0,0.0,103.0,5.9,11.0,103.0,99.88,79.89
2017,4,8,8,15,55.5,166.5,5.95,11.0,196.0,193.87,159.32
2017,4,8,8,30,111.0,230.0,6.0,11.0,289.0,296.79,244.8
2017,4,8,8,45,376.5,192.0,6.05,11.0,417.0,437.12,363.7
2017,4,8,9,0,642.0,154.0,6.1,11.0,545.0,595.96,495.43
2017,4,8,9,15,710.0,149.0,6.1,11.0,609.5,667.99,553.08
2017,4,8,9,30,778.0,144.0,6.1,11.0,674.0,743.49,612.29
2017,4,8,9,45,668.5,194.0,6.15,11.0,666.0,739.51,606.39
2017,4,8,10,0,559.0,244.0,6.2,11.0,658.0,722.82,590.28
2017,4,8,10,15,634.5,224.5,6.2,11.0,713.0,787.79,641.64
2017,4,8,10,30,710.0,205.0,6.2,11.0,768.0,852.75,691.28
2017,4,8,10,45,791.0,172.5,6.2,11.5,816.0,906.47,729.12
2017,4,8,11,0,872.0,140.0,6.2,12.0,864.0,964.0,769.3
2017,4,8,11,15,877.0,141.0,6.25,12.0,880.0,978.97,779.66
2017,4,8,11,30,882.0,142.0,6.3,12.0,896.0,996.1,791.94
2017,4,8,11,45,883.5,143.0,6.35,12.0,904.0,1006.52,799.42
2017,4,8,12,0,885.0,144.0,6.4,12.0,912.0,1013.5,804.57
2017,4,8,12,15,885.5,143.5,6.45,12.0,911.5,1014.47,805.5
2017,4,8,12,30,886.0,143.0,6.5,12.0,911.0,1011.94,804.05
2017,4,8,12,45,883.0,143.0,6.6,12.0,901.5,1003.07,798.4
2017,4,8,13,0,880.0,143.0,6.7,12.0,892.0,990.8,790.38
2017,4,8,13,15,875.5,142.0,6.75,12.0,875.0,978.31,782.04
2017,4,8,13,30,871.0,141.0,6.8,12.0,858.0,956.82,767.12
2017,4,8,13,45,867.0,138.0,6.9,12.0,834.0,930.55,748.94
2017,4,8,14,0,863.0,135.0,7.0,12.0,810.0,901.28,728.48
2017,4,8,14,15,853.5,133.0,7.0,12.0,778.5,865.59,702.68
2017,4,8,14,30,844.0,131.0,7.0,12.0,747.0,827.55,675.0
2017,4,8,14,45,832.0,128.0,7.0,12.0,709.0,784.38,643.21
2017,4,8,15,0,820.0,125.0,7.0,12.0,671.0,739.49,609.86
2017,4,8,15,15,802.0,122.0,6.95,12.0,627.0,688.97,570.79
2017,4,8,15,30,784.0,119.0,6.9,12.0,583.0,637.75,529.53
2017,4,8,15,45,761.0,114.5,6.85,12.0,534.5,582.33,484.06
2017,4,8,16,0,738.0,110.0,6.8,12.0,486.0,526.4,437.21
2017,4,8,16,15,705.5,105.0,6.65,11.5,434.0,465.92,386.15
2017,4,8,16,30,673.0,100.0,6.5,11.0,382.0,407.48,335.47
2017,4,8,16,45,628.0,93.5,6.4,11.0,328.5,344.98,279.84
2017,4,8,17,0,583.0,87.0,6.3,11.0,275.0,286.58,226.82
2017,4,8,17,15,517.5,78.5,6.1,11.0,222.5,224.94,171.3
2017,4,8,17,30,452.0,70.0,5.9,11.0,170.0,170.46,122.56
2017,4,8,17,45,355.5,57.0,5.7,11.0,122.5,113.29,74.77
2017,4,8,18,0,259.0,44.0,5.5,11.0,75.0,68.45,40.17
2017,4,8,18,15,129.5,22.0,5.4,10.5,37.5,24.75,6.41
2017,4,8,18,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,5.5,3.05,10.0,5.5,5.41,0.0
2017,4,9,6,0,0.0,11.0,3.0,10.0,11.0,10.61,0.0
2017,4,9,6,15,42.5,35.0,3.05,10.0,41.5,36.22,21.3
2017,4,9,6,30,85.0,59.0,3.1,10.0,72.0,67.93,47.88
2017,4,9,6,45,147.0,82.0,3.15,10.5,114.5,107.73,80.13
2017,4,9,7,0,209.0,105.0,3.2,11.0,157.0,156.16,120.59
2017,4,9,7,15,291.5,110.0,3.15,11.0,201.0,199.38,157.15
2017,4,9,7,30,374.0,115.0,3.1,11.0,245.0,254.0,203.99
2017,4,9,7,45,401.0,131.0,3.1,11.5,291.0,303.56,246.73
2017,4,9,8,0,428.0,147.0,3.1,12.0,337.0,355.55,290.43
2017,4,9,8,15,525.0,152.5,2.95,12.0,412.5,435.75,356.23
2017,4,9,8,30,622.0,158.0,2.8,12.0,488.0,526.84,428.94
2017,4,9,8,45,522.5,194.5,2.65,12.0,489.0,531.52,431.13
2017,4,9,9,0,423.0,231.0,2.5,12.0,490.0,527.51,426.01
2017,4,9,9,15,576.0,201.5,2.4,12.0,580.0,625.9,503.31
2017,4,9,9,30,729.0,172.0,2.3,12.0,670.0,737.67,587.45
2017,4,9,9,45,755.0,169.5,2.25,12.5,709.5,783.96,618.32
2017,4,9,10,0,781.0,167.0,2.2,13.0,749.0,829.58,647.73
2017,4,9,10,15,791.5,169.5,2.3,13.0,779.5,866.22,672.88
2017,4,9,10,30,802.0,172.0,2.4,13.0,810.0,897.64,694.4
2017,4,9,10,45,819.5,168.0,2.5,13.0,836.0,929.17,716.04
2017,4,9,11,0,837.0,164.0,2.6,13.0,862.0,958.35,736.05
2017,4,9,11,15,842.0,165.0,2.75,13.0,877.5,978.33,750.28
2017,4,9,11,30,847.0,166.0,2.9,13.0,893.0,995.18,762.53
2017,4,9,11,45,859.0,160.5,3.05,13.0,903.5,1008.72,772.65
2017,4,9,12,0,871.0,155.0,3.2,13.0,914.0,1018.96,780.65
2017,4,9,12,15,871.5,155.0,3.35,13.0,913.5,1020.38,782.74
2017,4,9,12,30,872.0,155.0,3.5,13.0,913.0,1018.31,782.6
2017,4,9,12,45,862.0,159.0,3.65,13.0,902.0,1006.84,776.08
2017,4,9,13,0,852.0,163.0,3.8,13.0,891.0,992.09,767.38
2017,4,9,13,15,847.5,161.5,3.85,13.0,873.5,973.62,755.46
2017,4,9,13,30,843.0,160.0,3.9,13.0,856.0,952.03,741.4
2017,4,9,13,45,840.5,155.5,4.0,13.0,833.0,926.09,724.58
2017,4,9,14,0,838.0,151.0,4.1,13.0,810.0,897.17,705.57
2017,4,9,14,15,828.0,149.0,4.1,13.0,778.0,861.69,681.23
2017,4,9,14,30,818.0,147.0,4.1,13.0,746.0,823.97,655.14
2017,4,9,14,45,810.0,141.0,4.2,13.0,708.5,781.64,625.91
2017,4,9,15,0,802.0,135.0,4.3,13.0,671.0,737.37,595.07
2017,4,9,15,15,784.0,131.5,4.35,13.0,627.0,688.27,558.53
2017,4,9,15,30,766.0,128.0,4.4,13.0,583.0,637.1,519.17
2017,4,9,15,45,726.0,117.0,4.5,13.0,520.0,564.55,462.39
2017,4,9,16,0,686.0,106.0,4.6,13.0,457.0,494.18,405.84
2017,4,9,16,15,674.5,105.5,4.6,13.0,420.5,451.54,369.52
2017,4,9,16,30,663.0,105.0,4.6,13.0,384.0,408.68,331.81
2017,4,9,16,45,614.0,98.5,4.65,13.0,330.0,345.1,276.63
2017,4,9,17,0,565.0,92.0,4.7,13.0,276.0,286.07,224.29
2017,4,9,17,15,502.5,82.0,4.65,12.5,223.5,224.73,170.26
2017,4,9,17,30,440.0,72.0,4.6,12.0,171.0,169.24,121.44
2017,4,9,17,45,350.5,58.0,4.55,12.0,123.5,113.79,75.16
2017,4,9,18,0,261.0,44.0,4.5,12.0,76.0,68.88,40.37
2017,4,9,18,15,130.5,26.0,4.45,11.5,42.0,28.65,9.63
2017,4,9,18,30,0.0,8.0,4.4,11.0,8.0,7.86,0.0
2017,4,9,18,45,0.0,4.0,4.35,11.0,4.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,10.5,1.9,11.5,10.5,10.32,0.0
2017,4,10,6,0,0.0,21.0,1.9,12.0,21.0,19.65,0.0
2017,4,10,6,15,140.5,37.0,1.9,12.0,58.0,45.13,25.22
2017,4,10,6,30,281.0,53.0,1.9,12.0,95.0,88.81,56.48
2017,4,10,6,45,357.5,66.0,1.95,12.5,141.5,134.16,93.11
2017,4,10,7,0,434.0,79.0,2.0,13.0,188.0,188.42,139.04
2017,4,10,7,15,512.5,79.5,2.0,13.0,238.5,240.8,184.68
2017,4,10,7,30,591.0,80.0,2.0,13.0,289.0,300.42,236.59
2017,4,10,7,45,559.5,104.0,2.0,13.0,326.5,345.75,277.27
2017,4,10,8,0,528.0,128.0,2.0,13.0,364.0,384.88,311.21
2017,4,10,8,15,311.5,180.0,1.85,13.0,323.5,348.9,282.81
2017,4,10,8,30,95.0,232.0,1.7,13.0,283.0,286.24,230.57
2017,4,10,8,45,201.0,246.5,1.6,13.5,367.0,376.19,302.46
2017,4,10,9,0,307.0,261.0,1.5,14.0,451.0,476.69,379.53
2017,4,10,9,15,383.0,258.5,1.45,14.0,511.5,542.62,429.25
2017,4,10,9,30,459.0,256.0,1.4,14.0,572.0,619.37,485.87
2017,4,10,9,45,624.0,203.0,1.35,14.0,657.0,716.34,558.14
2017,4,10,10,0,789.0,150.0,1.3,14.0,742.0,817.76,628.56
2017,4,10,10,15,799.0,152.5,1.3,14.0,771.5,853.91,651.08
2017,4,10,10,30,809.0,155.0,1.3,14.0,801.0,887.84,672.7
2017,4,10,10,45,820.5,153.5,1.35,14.0,825.0,916.53,691.46
2017,4,10,11,0,832.0,152.0,1.4,14.0,849.0,942.63,708.55
2017,4,10,11,15,836.5,153.0,1.45,14.0,864.0,961.97,721.23
2017,4,10,11,30,841.0,154.0,1.5,14.0,879.0,978.19,732.01
2017,4,10,11,45,687.0,241.5,1.6,14.5,837.0,932.45,701.28
2017,4,10,12,0,533.0,329.0,1.7,15.0,795.0,875.3,658.45
2017,4,10,12,15,545.0,324.0,1.85,15.0,800.5,882.35,665.89
2017,4,10,12,30,557.0,319.0,2.0,15.0,806.0,887.04,671.0
2017,4,10,12,45,721.5,222.5,2.15,15.0,846.0,943.08,714.9
2017,4,10,13,0,886.0,126.0,2.3,15.0,886.0,981.0,741.84
2017,4,10,13,15,882.0,125.5,2.4,15.0,869.0,963.76,731.36
2017,4,10,13,30,878.0,125.0,2.5,15.0,852.0,943.3,719.24
2017,4,10,13,45,867.5,125.5,2.7,15.0,826.5,914.94,702.48
2017,4,10,14,0,857.0,126.0,2.9,15.0,801.0,883.92,683.59
2017,4,10,14,15,847.5,124.0,3.15,14.5,769.5,852.69,665.76
2017,4,10,14,30,838.0,122.0,3.4,14.0,738.0,814.81,642.6
2017,4,10,14,45,826.0,119.5,3.65,14.0,700.5,772.35,614.35
2017,4,10,15,0,814.0,117.0,3.9,14.0,663.0,728.21,584.25
2017,4,10,15,15,797.0,114.0,4.1,14.0,620.0,678.62,548.8
2017,4,10,15,30,780.0,111.0,4.3,14.0,577.0,628.28,510.74
2017,4,10,15,45,762.5,105.5,4.55,14.0,530.0,574.58,469.17
2017,4,10,16,0,745.0,100.0,4.8,14.0,483.0,521.09,426.29
2017,4,10,16,15,715.5,95.5,4.8,13.5,432.5,462.31,377.91
2017,4,10,16,30,686.0,91.0,4.8,13.0,382.0,405.23,329.44
2017,4,10,16,45,648.5,84.5,4.8,13.0,330.0,344.99,276.54
2017,4,10,17,0,611.0,78.0,4.8,13.0,278.0,287.98,225.25
2017,4,10,17,15,552.5,70.0,4.7,12.5,226.5,227.17,171.06
2017,4,10,17,30,494.0,62.0,4.6,12.0,175.0,172.65,122.44
2017,4,10,17,45,408.5,51.0,4.55,12.0,128.0,117.41,75.8
2017,4,10,18,0,323.0,40.0,4.5,12.0,81.0,72.22,40.67
2017,4,10,18,15,161.5,26.0,4.35,12.0,46.5,30.2,10.8
2017,4,10,18,30,0.0,12.0,4.2,12.0,12.0,11.8,0.0
2017,4,10,18,45,0.0,6.0,4.1,12.0,6.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,2.5,3.65,12.5,2.5,2.46,0.0
2017,4,11,6,0,0.0,5.0,3.9,13.0,5.0,4.82,0.0
2017,4,11,6,15,0.0,14.5,4.0,13.0,14.5,13.98,5.52
2017,4,11,6,30,0.0,24.0,4.1,13.0,24.0,23.16,13.82
2017,4,11,6,45,0.0,36.0,4.2,13.0,36.0,34.76,24.0
2017,4,11,7,0,0.0,48.0,4.3,13.0,48.0,46.37,34.12
2017,4,11,7,15,0.0,61.0,4.35,13.0,61.0,58.95,44.95
2017,4,11,7,30,0.0,74.0,4.4,13.0,74.0,71.57,55.64
2017,4,11,7,45,0.0,72.0,4.5,13.5,72.0,69.61,53.73
2017,4,11,8,0,0.0,70.0,4.6,14.0,70.0,67.67,51.82
2017,4,11,8,15,0.0,109.0,4.7,14.0,109.0,105.69,83.5
2017,4,11,8,30,0.0,148.0,4.8,14.0,148.0,144.04,114.98
2017,4,11,8,45,58.0,214.5,4.9,14.5,251.0,249.95,202.04
2017,4,11,9,0,116.0,281.0,5.0,15.0,354.0,364.46,293.65
2017,4,11,9,15,77.0,282.0,5.1,15.0,332.0,338.12,271.21
2017,4,11,9,30,38.0,283.0,5.2,15.0,310.0,312.85,249.66
2017,4,11,9,45,100.0,323.0,5.35,15.0,397.5,405.09,323.84
2017,4,11,10,0,162.0,363.0,5.5,15.0,485.0,507.99,404.68
2017,4,11,10,15,123.0,370.5,5.6,15.0,465.5,487.87,387.27
2017,4,11,10,30,84.0,378.0,5.7,15.0,446.0,458.01,362.64
2017,4,11,10,45,57.0,357.5,5.85,15.5,404.0,414.13,327.11
2017,4,11,11,0,30.0,337.0,6.0,16.0,362.0,368.92,290.39
2017,4,11,11,15,18.5,268.5,6.05,16.0,284.0,281.6,221.77
2017,4,11,11,30,7.0,200.0,6.1,16.0,206.0,202.38,158.62
2017,4,11,11,45,16.5,271.0,6.2,16.0,286.0,282.61,222.57
2017,4,11,12,0,26.0,342.0,6.3,16.0,366.0,371.92,292.47
2017,4,11,12,15,80.0,389.5,6.35,16.0,460.5,474.3,373.45
2017,4,11,12,30,134.0,437.0,6.4,16.0,555.0,584.84,459.02
2017,4,11,12,45,74.0,355.5,6.5,16.0,420.5,431.98,340.75
2017,4,11,13,0,14.0,274.0,6.6,16.0,286.0,282.96,222.69
2017,4,11,13,15,29.5,317.0,6.65,15.5,342.0,347.96,275.22
2017,4,11,13,30,45.0,360.0,6.7,15.0,398.0,406.31,322.01
2017,4,11,13,45,34.0,329.5,6.8,15.0,358.0,363.47,288.42
2017,4,11,14,0,23.0,299.0,6.9,15.0,318.0,314.8,250.15
2017,4,11,14,15,11.5,230.5,6.9,15.0,240.0,235.61,187.09
2017,4,11,14,30,0.0,162.0,6.9,15.0,162.0,157.83,124.22
2017,4,11,14,45,0.0,118.5,6.9,15.0,118.5,114.99,89.52
2017,4,11,15,0,0.0,75.0,6.9,15.0,75.0,72.58,54.77
2017,4,11,15,15,0.0,80.5,6.8,15.0,80.5,77.9,59.34
2017,4,11,15,30,0.0,86.0,6.7,15.0,86.0,83.21,63.93
2017,4,11,15,45,31.5,150.5,6.65,15.0,167.0,167.72,134.78
2017,4,11,16,0,63.0,215.0,6.6,15.0,248.0,248.68,201.67
2017,4,11,16,15,31.5,174.0,6.5,14.5,190.5,187.97,152.04
2017,4,11,16,30,0.0,133.0,6.4,14.0,133.0,129.31,103.7
2017,4,11,16,45,0.0,114.0,6.3,14.0,114.0,110.65,88.34
2017,4,11,17,0,0.0,95.0,6.2,14.0,95.0,92.05,72.8
2017,4,11,17,15,0.0,76.5,6.1,14.0,76.5,74.01,57.5
2017,4,11,17,30,0.0,58.0,6.0,14.0,58.0,56.04,42.05
2017,4,11,17,45,0.0,42.0,5.95,14.0,42.0,40.57,28.57
2017,4,11,18,0,0.0,26.0,5.9,14.0,26.0,25.1,15.03
2017,4,11,18,15,0.0,14.0,5.7,14.0,14.0,13.5,3.53
2017,4,11,18,30,0.0,2.0,5.5,14.0,2.0,1.97,0.0
2017,4,11,18,45,0.0,1.0,5.35,14.0,1.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,4.0,2.6,14.0,4.0,3.93,0.0
2017,4,12,6,0,0.0,8.0,2.7,14.0,8.0,7.71,0.0
2017,4,12,6,15,0.0,21.5,2.8,14.0,21.5,20.75,11.04
2017,4,12,6,30,0.0,35.0,2.9,14.0,35.0,33.8,22.71
2017,4,12,6,45,0.0,51.5,3.05,14.0,51.5,49.74,36.61
2017,4,12,7,0,0.0,68.0,3.2,14.0,68.0,65.74,50.44
2017,4,12,7,15,0.0,85.5,3.25,14.0,85.5,82.77,64.94
2017,4,12,7,30,0.0,103.0,3.3,14.0,103.0,99.86,79.25
2017,4,12,7,45,2.5,127.5,3.4,14.0,129.0,124.95,100.03
2017,4,12,8,0,5.0,152.0,3.5,14.0,155.0,150.42,120.85
2017,4,12,8,15,12.0,175.0,3.55,14.0,182.0,177.15,142.53
2017,4,12,8,30,19.0,198.0,3.6,14.0,209.0,204.66,164.65
2017,4,12,8,45,20.0,214.5,3.7,14.0,226.5,222.61,178.75
2017,4,12,9,0,21.0,231.0,3.8,14.0,244.0,240.65,192.83
2017,4,12,9,15,66.5,277.5,3.9,14.0,323.0,325.95,261.52
2017,4,12,9,30,112.0,324.0,4.0,14.0,402.0,411.4,328.88
2017,4,12,9,45,204.5,335.0,4.1,14.0,486.5,506.71,404.28
2017,4,12,10,0,297.0,346.0,4.2,14.0,571.0,608.85,483.39
2017,4,12,10,15,566.0,242.0,4.25,14.0,691.5,749.25,595.53
2017,4,12,10,30,835.0,138.0,4.3,14.0,812.0,896.16,703.85
2017,4,12,10,45,849.0,135.5,4.35,14.5,836.5,926.49,722.63
2017,4,12,11,0,863.0,133.0,4.4,15.0,861.0,949.11,736.72
2017,4,12,11,15,867.5,133.5,4.45,15.0,876.5,968.04,749.73
2017,4,12,11,30,872.0,134.0,4.5,15.0,892.0,983.79,760.63
2017,4,12,11,45,573.5,281.0,4.55,15.0,781.0,864.47,673.44
2017,4,12,12,0,275.0,428.0,4.6,15.0,670.0,721.22,559.94
2017,4,12,12,15,382.5,386.5,4.65,15.0,722.5,782.72,609.65
2017,4,12,12,30,490.0,345.0,4.7,15.0,775.0,849.85,661.56
2017,4,12,12,45,501.0,337.0,4.8,15.0,773.0,848.41,661.33
2017,4,12,13,0,512.0,329.0,4.9,15.0,771.0,844.64,659.88
2017,4,12,13,15,696.5,225.5,5.05,15.0,814.5,904.77,710.24
2017,4,12,13,30,881.0,122.0,5.2,15.0,858.0,944.77,740.28
2017,4,12,13,45,873.5,121.5,5.35,15.0,833.0,917.91,722.46
2017,4,12,14,0,866.0,121.0,5.5,15.0,808.0,888.25,702.84
2017,4,12,14,15,856.5,119.0,5.6,15.0,776.5,852.69,678.45
2017,4,12,14,30,847.0,117.0,5.7,15.0,745.0,818.31,654.75
2017,4,12,14,45,711.5,161.5,5.8,15.0,670.5,730.42,590.29
2017,4,12,15,0,576.0,206.0,5.9,15.0,596.0,645.07,522.71
2017,4,12,15,15,316.5,230.5,5.95,15.0,442.5,459.23,373.5
2017,4,12,15,30,57.0,255.0,6.0,15.0,289.0,291.84,234.93
2017,4,12,15,45,29.5,209.0,6.1,15.0,227.0,225.51,181.55
2017,4,12,16,0,2.0,163.0,6.2,15.0,165.0,159.95,127.9
2017,4,12,16,15,11.0,160.0,6.25,14.5,165.5,161.44,129.94
2017,4,12,16,30,20.0,157.0,6.3,14.0,166.0,161.95,130.96
2017,4,12,16,45,14.5,137.0,6.35,14.0,143.5,138.94,111.96
2017,4,12,17,0,9.0,117.0,6.4,14.0,121.0,116.58,93.33
2017,4,12,17,15,4.5,96.5,6.4,14.0,98.5,94.7,74.89
2017,4,12,17,30,0.0,76.0,6.4,14.0,76.0,73.41,56.76
2017,4,12,17,45,0.0,55.5,6.45,14.0,55.5,53.5,39.46
2017,4,12,18,0,0.0,35.0,6.5,14.0,35.0,33.75,22.19
2017,4,12,18,15,0.0,20.0,6.5,14.0,20.0,19.31,7.94
2017,4,12,18,30,0.0,5.0,6.5,14.0,5.0,4.91,0.0
2017,4,12,18,45,0.0,2.5,6.5,14.0,2.5,0.0,0.0
2017,4,12,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,5.0,4.4,12.5,5.0,4.91,0.0
2017,4,13,6,0,0.0,10.0,4.6,13.0,10.0,9.64,0.0
2017,4,13,6,15,0.0,23.5,4.8,13.0,23.5,22.68,12.78
2017,4,13,6,30,0.0,37.0,5.0,13.0,37.0,35.74,24.47
2017,4,13,6,45,0.0,53.0,5.25,13.5,53.0,51.19,37.93
2017,4,13,7,0,0.0,69.0,5.5,14.0,69.0,66.7,51.27
2017,4,13,7,15,0.0,86.5,5.65,14.0,86.5,83.73,65.78
2017,4,13,7,30,0.0,104.0,5.8,14.0,104.0,100.82,80.12
2017,4,13,7,45,191.0,134.0,6.0,14.0,222.0,218.04,177.37
2017,4,13,8,0,382.0,164.0,6.2,14.0,340.0,354.89,290.82
2017,4,13,8,15,574.0,135.0,6.3,14.0,432.5,451.68,371.9
2017,4,13,8,30,766.0,106.0,6.4,14.0,525.0,563.86,465.02
2017,4,13,8,45,777.0,113.5,6.55,14.0,570.5,616.14,507.71
2017,4,13,9,0,788.0,121.0,6.7,14.0,616.0,667.53,549.01
2017,4,13,9,15,804.5,124.0,6.8,13.5,658.5,717.11,588.92
2017,4,13,9,30,821.0,127.0,6.9,13.0,701.0,765.73,626.51
2017,4,13,9,45,447.5,237.0,7.0,13.0,552.5,611.64,499.92
2017,4,13,10,0,74.0,347.0,7.1,13.0,404.0,411.98,331.07
2017,4,13,10,15,466.0,243.5,7.1,13.0,619.0,665.37,542.72
2017,4,13,10,30,858.0,140.0,7.1,13.0,834.0,920.24,740.31
2017,4,13,10,45,864.5,141.0,7.15,13.0,857.0,947.92,759.24
2017,4,13,11,0,871.0,142.0,7.2,13.0,880.0,972.67,776.98
2017,4,13,11,15,875.0,143.0,7.2,13.0,895.0,986.32,786.37
2017,4,13,11,30,879.0,144.0,7.2,13.0,910.0,1002.14,797.5
2017,4,13,11,45,880.0,145.0,7.2,13.0,916.5,1011.71,804.15
2017,4,13,12,0,881.0,146.0,7.2,13.0,923.0,1017.86,808.44
2017,4,13,12,15,880.5,145.5,7.2,13.0,922.0,1017.54,808.15
2017,4,13,12,30,880.0,145.0,7.2,13.0,921.0,1013.77,805.5
2017,4,13,12,45,886.0,139.5,7.25,13.0,914.0,1007.68,801.56
2017,4,13,13,0,892.0,134.0,7.3,13.0,907.0,998.03,795.13
2017,4,13,13,15,887.5,133.0,7.35,13.0,889.5,979.56,782.31
2017,4,13,13,30,883.0,132.0,7.4,13.0,872.0,957.88,767.2
2017,4,13,13,45,876.0,131.0,7.45,13.0,847.0,930.86,748.14
2017,4,13,14,0,869.0,130.0,7.5,13.0,822.0,905.37,730.24
2017,4,13,14,15,859.5,128.5,7.55,13.0,790.0,869.87,704.73
2017,4,13,14,30,850.0,127.0,7.6,13.0,758.0,832.01,677.32
2017,4,13,14,45,839.5,123.5,7.65,13.0,720.5,789.15,645.89
2017,4,13,15,0,829.0,120.0,7.7,13.0,683.0,744.46,612.78
2017,4,13,15,15,812.5,117.0,7.7,12.5,639.0,694.53,575.84
2017,4,13,15,30,796.0,114.0,7.7,12.0,595.0,643.76,535.96
2017,4,13,15,45,772.0,111.0,7.7,12.0,546.5,587.9,490.01
2017,4,13,16,0,748.0,108.0,7.7,12.0,498.0,532.92,443.76
2017,4,13,16,15,717.5,103.5,7.6,12.0,446.5,473.37,392.65
2017,4,13,16,30,687.0,99.0,7.5,12.0,395.0,415.63,341.91
2017,4,13,16,45,640.0,93.5,7.45,12.0,341.5,352.47,285.83
2017,4,13,17,0,593.0,88.0,7.4,12.0,288.0,293.59,232.54
2017,4,13,17,15,531.5,80.0,7.2,11.5,235.5,232.77,178.0
2017,4,13,17,30,470.0,72.0,7.0,11.0,183.0,178.62,129.51
2017,4,13,17,45,376.5,60.0,6.8,11.0,135.0,121.34,81.17
2017,4,13,18,0,283.0,48.0,6.6,11.0,87.0,76.01,45.85
2017,4,13,18,15,160.0,31.0,6.45,11.0,51.0,35.58,16.41
2017,4,13,18,30,37.0,14.0,6.3,11.0,15.0,13.76,0.0
2017,4,13,18,45,18.5,7.0,6.2,11.0,7.5,0.0,0.0
2017,4,13,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
