Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,21,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,4,14,5,45,62.5,13.0,7.3,10.5,17.0,12.78,0.0
2017,4,14,6,0,125.0,26.0,7.4,11.0,34.0,25.43,6.38
2017,4,14,6,15,243.0,41.5,7.5,11.0,76.0,59.82,34.15
2017,4,14,6,30,361.0,57.0,7.6,11.0,118.0,107.7,69.66
2017,4,14,6,45,427.0,69.5,7.7,11.5,167.0,156.07,110.49
2017,4,14,7,0,493.0,82.0,7.8,12.0,216.0,213.16,160.67
2017,4,14,7,15,548.5,90.5,7.75,12.0,269.0,269.32,211.52
2017,4,14,7,30,604.0,99.0,7.7,12.0,322.0,331.28,267.22
2017,4,14,7,45,632.5,108.0,7.7,12.0,373.0,387.52,317.85
2017,4,14,8,0,661.0,117.0,7.7,12.0,424.0,445.9,369.17
2017,4,14,8,15,690.5,122.5,7.6,12.0,474.5,503.11,418.37
2017,4,14,8,30,720.0,128.0,7.5,12.0,525.0,561.9,467.73
2017,4,14,8,45,743.0,132.0,7.45,12.5,572.5,616.25,511.58
2017,4,14,9,0,766.0,136.0,7.4,13.0,620.0,670.89,554.56
2017,4,14,9,15,783.0,139.0,7.35,13.0,662.0,720.1,593.37
2017,4,14,9,30,800.0,142.0,7.3,13.0,704.0,766.9,628.43
2017,4,14,9,45,823.0,139.0,7.25,13.0,743.0,812.53,662.0
2017,4,14,10,0,846.0,136.0,7.2,13.0,782.0,857.07,694.43
2017,4,14,10,15,855.0,138.0,7.1,13.0,812.5,893.31,720.15
2017,4,14,10,30,864.0,140.0,7.0,13.0,843.0,927.08,743.88
2017,4,14,10,45,868.0,142.5,6.95,13.5,865.0,954.12,761.31
2017,4,14,11,0,872.0,145.0,6.9,14.0,887.0,978.12,776.43
2017,4,14,11,15,875.5,146.0,6.8,14.0,902.0,991.17,784.76
2017,4,14,11,30,879.0,147.0,6.7,14.0,917.0,1006.45,794.84
2017,4,14,11,45,877.5,149.5,6.65,14.0,922.5,1015.06,800.43
2017,4,14,12,0,876.0,152.0,6.6,14.0,928.0,1026.5,808.2
2017,4,14,12,15,875.5,152.0,6.6,14.0,927.0,1026.64,808.23
2017,4,14,12,30,875.0,152.0,6.6,14.0,926.0,1023.29,805.92
2017,4,14,12,45,870.5,153.0,6.6,14.0,916.0,1013.64,799.21
2017,4,14,13,0,866.0,154.0,6.6,14.0,906.0,1000.63,790.21
2017,4,14,13,15,861.0,153.0,6.7,14.0,888.5,981.79,777.62
2017,4,14,13,30,856.0,152.0,6.8,14.0,871.0,959.8,762.78
2017,4,14,13,45,844.5,152.5,6.9,14.0,845.0,930.5,742.53
2017,4,14,14,0,833.0,153.0,7.0,14.0,819.0,898.65,720.32
2017,4,14,14,15,822.5,150.5,7.05,14.0,786.5,862.2,694.35
2017,4,14,14,30,812.0,148.0,7.1,14.0,754.0,823.59,666.61
2017,4,14,14,45,801.5,143.5,7.2,14.0,716.0,780.98,635.76
2017,4,14,15,0,791.0,139.0,7.3,14.0,678.0,736.65,603.29
2017,4,14,15,15,772.5,135.5,7.35,14.0,634.0,687.5,565.29
2017,4,14,15,30,754.0,132.0,7.4,14.0,590.0,636.41,524.66
2017,4,14,15,45,735.5,125.5,7.45,14.0,542.5,581.97,480.6
2017,4,14,16,0,717.0,119.0,7.5,14.0,495.0,527.6,435.56
2017,4,14,16,15,685.5,113.5,7.5,13.5,443.5,468.02,385.84
2017,4,14,16,30,654.0,108.0,7.5,13.0,392.0,410.42,336.44
2017,4,14,16,45,609.5,101.0,7.55,13.0,339.0,348.45,281.83
2017,4,14,17,0,565.0,94.0,7.6,13.0,286.0,290.56,229.81
2017,4,14,17,15,503.5,85.0,7.6,12.5,234.0,230.28,176.2
2017,4,14,17,30,442.0,76.0,7.6,12.0,182.0,175.67,127.74
2017,4,14,17,45,349.0,63.5,7.65,12.0,134.0,120.53,81.47
2017,4,14,18,0,256.0,51.0,7.7,12.0,86.0,76.26,47.06
2017,4,14,18,15,128.0,33.0,7.65,11.5,50.5,36.51,18.3
2017,4,14,18,30,0.0,15.0,7.6,11.0,15.0,14.74,0.0
2017,4,14,18,45,0.0,7.5,7.55,11.0,7.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,15,5,45,25.5,13.0,4.25,11.0,15.0,12.78,0.0
2017,4,15,6,0,51.0,26.0,4.2,11.0,30.0,25.31,9.01
2017,4,15,6,15,120.5,45.5,4.25,11.0,64.0,53.67,33.97
2017,4,15,6,30,190.0,65.0,4.3,11.0,98.0,90.96,63.11
2017,4,15,6,45,236.0,84.0,4.4,11.5,139.5,131.26,97.01
2017,4,15,7,0,282.0,103.0,4.5,12.0,181.0,176.96,136.42
2017,4,15,7,15,334.0,113.5,4.45,12.0,224.5,223.15,176.74
2017,4,15,7,30,386.0,124.0,4.4,12.0,268.0,273.68,220.76
2017,4,15,7,45,510.5,115.0,4.4,12.5,335.5,341.43,277.93
2017,4,15,8,0,635.0,106.0,4.4,13.0,403.0,423.7,346.54
2017,4,15,8,15,590.0,135.5,4.25,13.0,435.0,463.66,379.69
2017,4,15,8,30,545.0,165.0,4.1,13.0,467.0,495.73,405.2
2017,4,15,8,45,603.0,161.0,4.0,13.5,522.0,558.22,454.35
2017,4,15,9,0,661.0,157.0,3.9,14.0,577.0,622.45,503.55
2017,4,15,9,15,749.0,140.5,3.6,14.0,646.5,698.59,561.45
2017,4,15,9,30,837.0,124.0,3.3,14.0,716.0,778.26,617.82
2017,4,15,9,45,742.0,172.5,3.0,14.5,717.0,785.81,618.71
2017,4,15,10,0,647.0,221.0,2.7,15.0,718.0,782.24,610.72
2017,4,15,10,15,775.0,169.5,2.55,15.0,786.5,857.97,663.79
2017,4,15,10,30,903.0,118.0,2.4,15.0,855.0,935.88,714.82
2017,4,15,10,45,905.5,121.0,2.25,15.0,877.0,962.57,729.81
2017,4,15,11,0,908.0,124.0,2.1,15.0,899.0,986.04,742.9
2017,4,15,11,15,727.5,225.0,2.1,15.0,853.0,943.14,713.29
2017,4,15,11,30,547.0,326.0,2.1,15.0,807.0,880.78,666.5
2017,4,15,11,45,528.5,335.5,2.1,15.5,803.0,877.62,662.96
2017,4,15,12,0,510.0,345.0,2.1,16.0,799.0,871.97,657.18
2017,4,15,12,15,518.0,342.0,2.15,16.0,802.5,877.07,661.41
2017,4,15,12,30,526.0,339.0,2.2,16.0,806.0,879.92,664.07
2017,4,15,12,45,509.0,338.5,2.3,16.0,786.5,858.77,650.29
2017,4,15,13,0,492.0,338.0,2.4,16.0,767.0,835.75,635.33
2017,4,15,13,15,521.0,320.5,2.45,16.0,767.0,837.03,638.15
2017,4,15,13,30,550.0,303.0,2.5,16.0,767.0,835.23,638.65
2017,4,15,13,45,542.0,293.5,2.65,16.0,739.0,804.97,619.06
2017,4,15,14,0,534.0,284.0,2.8,16.0,711.0,773.07,598.19
2017,4,15,14,15,527.5,271.5,2.9,16.0,680.0,737.87,574.43
2017,4,15,14,30,521.0,259.0,3.0,16.0,649.0,701.28,549.28
2017,4,15,14,45,538.5,237.5,3.1,16.0,622.5,672.91,530.35
2017,4,15,15,0,556.0,216.0,3.2,16.0,596.0,641.6,508.74
2017,4,15,15,15,520.5,212.5,3.35,15.5,551.0,588.72,470.27
2017,4,15,15,30,485.0,209.0,3.5,15.0,506.0,537.43,432.12
2017,4,15,15,45,461.5,196.5,3.7,15.0,460.5,486.29,392.76
2017,4,15,16,0,438.0,184.0,3.9,15.0,415.0,436.37,353.37
2017,4,15,16,15,477.0,155.0,4.15,14.5,383.5,403.0,327.28
2017,4,15,16,30,516.0,126.0,4.4,14.0,352.0,364.76,295.7
2017,4,15,16,45,476.0,118.5,4.7,14.0,306.0,311.73,250.26
2017,4,15,17,0,436.0,111.0,5.0,14.0,260.0,262.46,207.08
2017,4,15,17,15,398.5,96.0,5.05,13.5,214.0,210.52,161.44
2017,4,15,17,30,361.0,81.0,5.1,13.0,168.0,162.64,119.11
2017,4,15,17,45,294.5,65.0,5.2,13.0,124.5,113.19,77.33
2017,4,15,18,0,228.0,49.0,5.3,13.0,81.0,71.58,44.23
2017,4,15,18,15,114.0,32.5,5.15,13.0,48.5,35.54,18.2
2017,4,15,18,30,0.0,16.0,5.0,13.0,16.0,15.73,0.0
2017,4,15,18,45,0.0,8.0,4.9,13.0,8.0,7.86,0.0
2017,4,15,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,6.0,3.1,12.5,6.0,5.9,0.0
2017,4,16,6,0,0.0,12.0,3.3,13.0,12.0,11.57,1.99
2017,4,16,6,15,0.0,24.5,3.5,13.0,24.5,23.65,13.89
2017,4,16,6,30,0.0,37.0,3.7,13.0,37.0,35.73,24.62
2017,4,16,6,45,0.0,51.5,3.9,13.5,51.5,49.75,36.81
2017,4,16,7,0,0.0,66.0,4.1,14.0,66.0,63.78,48.84
2017,4,16,7,15,0.0,81.5,4.3,14.0,81.5,78.83,61.62
2017,4,16,7,30,0.0,97.0,4.5,14.0,97.0,93.93,74.24
2017,4,16,7,45,0.0,104.5,4.75,14.0,104.5,101.26,80.18
2017,4,16,8,0,0.0,112.0,5.0,14.0,112.0,108.58,86.06
2017,4,16,8,15,0.0,110.5,5.1,14.0,110.5,107.11,84.54
2017,4,16,8,30,0.0,109.0,5.2,14.0,109.0,105.63,83.04
2017,4,16,8,45,10.0,171.0,5.35,14.0,177.5,172.99,138.56
2017,4,16,9,0,20.0,233.0,5.5,14.0,246.0,241.87,194.37
2017,4,16,9,15,47.5,276.5,5.5,14.0,309.5,311.07,250.08
2017,4,16,9,30,75.0,320.0,5.5,14.0,373.0,379.02,304.02
2017,4,16,9,45,41.5,269.0,5.5,14.0,298.5,302.59,242.09
2017,4,16,10,0,8.0,218.0,5.5,14.0,224.0,219.95,174.66
2017,4,16,10,15,4.0,159.5,5.6,13.5,162.5,158.82,125.33
2017,4,16,10,30,0.0,101.0,5.7,13.0,101.0,97.96,75.53
2017,4,16,10,45,3.0,147.5,5.8,13.0,150.5,146.36,115.2
2017,4,16,11,0,6.0,194.0,5.9,13.0,200.0,195.2,154.76
2017,4,16,11,15,3.0,152.5,5.95,13.0,155.5,151.45,119.08
2017,4,16,11,30,0.0,111.0,6.0,13.0,111.0,107.84,83.36
2017,4,16,11,45,4.0,158.5,6.1,13.0,162.5,158.45,124.78
2017,4,16,12,0,8.0,206.0,6.2,13.0,214.0,209.41,166.05
2017,4,16,12,15,10.5,236.5,6.25,13.0,246.0,242.22,192.41
2017,4,16,12,30,13.0,267.0,6.3,13.0,278.0,275.1,218.72
2017,4,16,12,45,11.0,247.0,6.4,13.0,256.5,253.04,201.12
2017,4,16,13,0,9.0,227.0,6.5,13.0,235.0,231.02,183.56
2017,4,16,13,15,11.0,245.0,6.5,13.0,254.5,250.69,199.56
2017,4,16,13,30,13.0,263.0,6.5,13.0,274.0,270.29,215.45
2017,4,16,13,45,17.0,279.0,6.55,13.0,293.0,289.61,231.24
2017,4,16,14,0,21.0,295.0,6.6,13.0,312.0,308.72,246.89
2017,4,16,14,15,32.5,306.0,6.5,13.0,331.0,334.97,268.49
2017,4,16,14,30,44.0,317.0,6.4,13.0,350.0,354.41,284.63
2017,4,16,14,45,38.0,294.5,6.35,13.0,322.0,324.78,261.28
2017,4,16,15,0,32.0,272.0,6.3,13.0,294.0,295.58,238.22
2017,4,16,15,15,34.0,258.0,6.2,13.0,280.5,281.14,227.16
2017,4,16,15,30,36.0,244.0,6.1,13.0,267.0,266.48,215.83
2017,4,16,15,45,55.5,234.5,6.05,13.0,266.0,266.8,217.0
2017,4,16,16,0,75.0,225.0,6.0,13.0,265.0,265.11,216.31
2017,4,16,16,15,49.0,194.0,5.95,13.0,219.0,216.58,176.44
2017,4,16,16,30,23.0,163.0,5.9,13.0,173.0,169.09,137.24
2017,4,16,16,45,17.0,142.5,5.85,13.0,149.5,145.21,117.53
2017,4,16,17,0,11.0,122.0,5.8,13.0,126.0,122.03,98.21
2017,4,16,17,15,5.5,101.5,5.7,13.0,103.5,99.73,79.43
2017,4,16,17,30,0.0,81.0,5.6,13.0,81.0,78.15,61.08
2017,4,16,17,45,0.0,60.0,5.6,13.0,60.0,57.77,43.36
2017,4,16,18,0,0.0,39.0,5.6,13.0,39.0,37.56,25.68
2017,4,16,18,15,0.0,23.0,5.45,13.0,23.0,22.21,11.4
2017,4,16,18,30,0.0,7.0,5.3,13.0,7.0,6.75,0.0
2017,4,16,18,45,0.0,3.5,5.2,13.0,3.5,3.44,0.0
2017,4,16,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,5.0,1.7,13.0,5.0,4.91,0.0
2017,4,17,6,0,0.0,10.0,1.7,13.0,10.0,9.64,1.12
2017,4,17,6,15,0.0,21.0,1.65,13.0,21.0,20.26,11.18
2017,4,17,6,30,0.0,32.0,1.6,13.0,32.0,30.89,20.6
2017,4,17,6,45,0.0,45.0,1.6,13.5,45.0,43.47,31.53
2017,4,17,7,0,0.0,58.0,1.6,14.0,58.0,56.05,42.3
2017,4,17,7,15,0.0,72.0,1.55,14.0,72.0,69.61,53.8
2017,4,17,7,30,0.0,86.0,1.5,14.0,86.0,83.21,65.14
2017,4,17,7,45,0.0,98.0,1.45,14.0,98.0,94.9,74.71
2017,4,17,8,0,0.0,110.0,1.4,14.0,110.0,106.61,84.18
2017,4,17,8,15,19.5,167.0,1.35,14.0,178.0,173.24,138.79
2017,4,17,8,30,39.0,224.0,1.3,14.0,246.0,245.49,196.43
2017,4,17,8,45,27.5,225.0,1.3,14.0,241.0,241.17,191.99
2017,4,17,9,0,16.0,226.0,1.3,14.0,236.0,232.12,184.1
2017,4,17,9,15,59.0,278.5,1.35,14.0,320.0,321.48,254.82
2017,4,17,9,30,102.0,331.0,1.4,14.0,404.0,411.15,323.48
2017,4,17,9,45,98.5,347.5,1.5,14.5,420.5,429.36,335.6
2017,4,17,10,0,95.0,364.0,1.6,15.0,437.0,447.07,347.71
2017,4,17,10,15,79.0,369.0,1.7,15.0,431.5,441.43,342.72
2017,4,17,10,30,63.0,374.0,1.8,15.0,426.0,434.62,336.97
2017,4,17,10,45,65.5,386.5,1.9,15.0,442.0,451.64,349.65
2017,4,17,11,0,68.0,399.0,2.0,15.0,458.0,468.54,362.1
2017,4,17,11,15,50.5,380.5,2.05,15.0,424.5,433.76,335.5
2017,4,17,11,30,33.0,362.0,2.1,15.0,391.0,398.29,308.46
2017,4,17,11,45,22.5,313.5,2.2,15.0,333.5,331.03,257.55
2017,4,17,12,0,12.0,265.0,2.3,15.0,276.0,272.13,212.24
2017,4,17,12,15,33.0,334.5,2.3,15.0,364.5,370.36,288.51
2017,4,17,12,30,54.0,404.0,2.3,15.0,453.0,463.12,358.2
2017,4,17,12,45,52.0,397.0,2.35,15.0,443.5,453.36,350.61
2017,4,17,13,0,50.0,390.0,2.4,15.0,434.0,443.4,343.47
2017,4,17,13,15,34.5,345.5,2.35,15.0,376.0,381.52,296.69
2017,4,17,13,30,19.0,301.0,2.3,15.0,318.0,313.93,245.07
2017,4,17,13,45,16.0,281.0,2.25,15.0,295.0,290.66,227.49
2017,4,17,14,0,13.0,261.0,2.2,15.0,272.0,267.54,209.76
2017,4,17,14,15,7.0,211.5,2.15,15.0,217.5,212.69,166.88
2017,4,17,14,30,1.0,162.0,2.1,15.0,163.0,158.55,123.96
2017,4,17,14,45,0.5,151.0,2.05,15.0,151.5,147.27,115.22
2017,4,17,15,0,0.0,140.0,2.0,15.0,140.0,136.04,106.4
2017,4,17,15,15,0.0,112.5,1.9,15.0,112.5,109.06,84.71
2017,4,17,15,30,0.0,85.0,1.8,15.0,85.0,82.25,62.94
2017,4,17,15,45,0.0,50.0,1.75,15.0,50.0,48.33,34.97
2017,4,17,16,0,0.0,15.0,1.7,15.0,15.0,14.48,6.61
2017,4,17,16,15,0.0,68.5,1.65,14.5,68.5,66.23,50.4
2017,4,17,16,30,0.0,122.0,1.6,14.0,122.0,118.34,94.21
2017,4,17,16,45,0.0,106.0,1.55,14.0,106.0,102.69,81.33
2017,4,17,17,0,0.0,90.0,1.5,14.0,90.0,87.09,68.44
2017,4,17,17,15,0.0,73.5,1.35,14.0,73.5,71.04,54.97
2017,4,17,17,30,0.0,57.0,1.2,14.0,57.0,55.06,41.33
2017,4,17,17,45,0.0,42.5,1.1,14.0,42.5,41.05,29.18
2017,4,17,18,0,0.0,28.0,1.0,14.0,28.0,27.03,16.93
2017,4,17,18,15,0.0,16.5,0.95,14.0,16.5,15.92,6.72
2017,4,17,18,30,0.0,5.0,0.9,14.0,5.0,4.82,0.0
2017,4,17,18,45,0.0,2.5,0.85,14.0,2.5,2.46,0.0
2017,4,17,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,18,5,45,21.0,14.5,0.65,13.0,16.5,14.25,0.0
2017,4,18,6,0,42.0,29.0,0.7,13.0,33.0,28.52,14.35
2017,4,18,6,15,90.5,49.5,0.8,13.0,64.5,55.8,36.99
2017,4,18,6,30,139.0,70.0,0.9,13.0,96.0,89.41,63.78
2017,4,18,6,45,171.5,90.5,1.0,13.5,133.0,125.63,94.08
2017,4,18,7,0,204.0,111.0,1.1,14.0,170.0,165.71,127.94
2017,4,18,7,15,233.0,129.0,1.15,14.0,209.0,205.9,162.17
2017,4,18,7,30,262.0,147.0,1.2,14.0,248.0,249.22,198.64
2017,4,18,7,45,131.0,144.0,1.25,14.0,194.5,201.48,161.86
2017,4,18,8,0,0.0,141.0,1.3,14.0,141.0,136.96,108.93
2017,4,18,8,15,0.0,133.0,1.25,14.0,133.0,129.12,102.3
2017,4,18,8,30,0.0,125.0,1.2,14.0,125.0,121.28,95.55
2017,4,18,8,45,5.0,168.5,1.2,14.0,172.0,167.28,132.78
2017,4,18,9,0,10.0,212.0,1.2,14.0,219.0,214.03,169.77
2017,4,18,9,15,14.5,236.0,1.15,14.0,246.5,241.64,191.03
2017,4,18,9,30,19.0,260.0,1.1,14.0,274.0,269.67,212.42
2017,4,18,9,45,192.0,298.5,1.1,14.5,447.5,460.19,361.53
2017,4,18,10,0,365.0,337.0,1.1,15.0,621.0,658.87,506.1
2017,4,18,10,15,597.0,243.0,1.1,15.0,727.0,784.68,597.7
2017,4,18,10,30,829.0,149.0,1.1,15.0,833.0,910.44,682.17
2017,4,18,10,45,568.5,277.5,1.1,15.0,752.5,823.8,618.92
2017,4,18,11,0,308.0,406.0,1.1,15.0,672.0,716.76,538.04
2017,4,18,11,15,290.0,418.5,1.1,15.0,672.0,718.11,539.18
2017,4,18,11,30,272.0,431.0,1.1,15.0,672.0,717.74,537.94
2017,4,18,11,45,567.0,290.5,1.15,15.0,798.0,869.92,651.67
2017,4,18,12,0,862.0,150.0,1.2,15.0,924.0,1008.33,743.83
2017,4,18,12,15,862.0,150.0,1.3,15.0,923.0,1008.74,743.89
2017,4,18,12,30,862.0,150.0,1.4,15.0,922.0,1005.77,743.8
2017,4,18,12,45,853.0,153.5,1.5,15.5,910.5,1000.39,740.84
2017,4,18,13,0,844.0,157.0,1.6,16.0,899.0,985.68,731.84
2017,4,18,13,15,839.5,156.0,1.8,16.0,882.0,967.47,723.3
2017,4,18,13,30,835.0,155.0,2.0,16.0,865.0,946.2,712.43
2017,4,18,13,45,831.0,152.0,2.25,16.0,841.0,920.37,698.64
2017,4,18,14,0,827.0,149.0,2.5,16.0,817.0,891.72,682.43
2017,4,18,14,15,817.5,146.5,2.75,15.5,785.5,856.22,662.19
2017,4,18,14,30,808.0,144.0,3.0,15.0,754.0,818.53,639.76
2017,4,18,14,45,798.5,139.5,3.25,15.0,717.0,776.81,612.58
2017,4,18,15,0,789.0,135.0,3.5,15.0,680.0,733.33,583.48
2017,4,18,15,15,772.0,131.5,3.65,15.0,637.5,684.08,548.15
2017,4,18,15,30,755.0,128.0,3.8,15.0,595.0,635.02,511.31
2017,4,18,15,45,735.0,123.0,3.95,15.0,548.0,581.19,469.82
2017,4,18,16,0,715.0,118.0,4.1,15.0,501.0,527.57,427.29
2017,4,18,16,15,685.5,113.0,4.15,15.0,450.5,469.61,379.92
2017,4,18,16,30,656.0,108.0,4.2,15.0,400.0,413.42,332.73
2017,4,18,16,45,619.5,100.5,4.3,15.0,348.5,353.99,281.83
2017,4,18,17,0,583.0,93.0,4.4,15.0,297.0,297.76,232.38
2017,4,18,17,15,525.5,84.5,4.35,14.5,245.0,237.96,180.09
2017,4,18,17,30,468.0,76.0,4.3,14.0,193.0,184.36,133.03
2017,4,18,17,45,387.0,64.0,4.25,14.0,145.0,128.87,86.36
2017,4,18,18,0,306.0,52.0,4.2,14.0,97.0,83.82,51.01
2017,4,18,18,15,188.5,35.0,4.1,13.5,59.0,41.68,21.56
2017,4,18,18,30,71.0,18.0,4.0,13.0,21.0,15.24,0.0
2017,4,18,18,45,35.5,9.0,3.95,13.0,10.5,8.85,0.0
2017,4,18,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,19,5,45,91.5,16.5,1.6,12.5,24.5,16.22,0.0
2017,4,19,6,0,183.0,33.0,1.8,13.0,49.0,36.88,17.86
2017,4,19,6,15,287.0,47.0,1.8,13.0,92.5,73.15,43.29
2017,4,19,6,30,391.0,61.0,1.8,13.0,136.0,121.67,79.97
2017,4,19,6,45,456.5,72.5,1.8,13.5,186.0,172.56,122.69
2017,4,19,7,0,522.0,84.0,1.8,14.0,236.0,230.05,172.16
2017,4,19,7,15,571.5,92.0,1.6,14.0,289.0,285.94,221.03
2017,4,19,7,30,621.0,100.0,1.4,14.0,342.0,346.85,273.04
2017,4,19,7,45,524.0,132.5,1.2,14.0,356.5,370.07,294.56
2017,4,19,8,0,427.0,165.0,1.0,14.0,371.0,383.61,306.25
2017,4,19,8,15,449.0,180.5,1.05,14.0,418.0,434.8,347.0
2017,4,19,8,30,471.0,196.0,1.1,14.0,465.0,487.36,387.55
2017,4,19,8,45,474.5,212.0,1.15,14.5,502.0,529.57,418.48
2017,4,19,9,0,478.0,228.0,1.2,15.0,539.0,570.97,448.1
2017,4,19,9,15,411.5,268.5,1.2,15.0,548.5,584.75,455.79
2017,4,19,9,30,345.0,309.0,1.2,15.0,558.0,587.34,455.3
2017,4,19,9,45,583.5,229.0,1.3,15.0,674.5,720.0,556.58
2017,4,19,10,0,822.0,149.0,1.4,15.0,791.0,857.59,653.52
2017,4,19,10,15,831.0,151.0,1.4,15.0,820.5,892.84,674.68
2017,4,19,10,30,840.0,153.0,1.4,15.0,850.0,925.7,695.32
2017,4,19,10,45,840.0,158.0,1.4,15.5,870.5,950.77,709.42
2017,4,19,11,0,840.0,163.0,1.4,16.0,891.0,972.73,721.5
2017,4,19,11,15,843.5,164.0,1.4,16.0,905.0,990.7,732.38
2017,4,19,11,30,847.0,165.0,1.4,16.0,919.0,1005.51,741.33
2017,4,19,11,45,849.0,165.0,1.45,16.0,925.0,1014.55,747.52
2017,4,19,12,0,851.0,165.0,1.5,16.0,931.0,1020.25,751.75
2017,4,19,12,15,850.0,164.5,1.55,16.0,928.5,1019.1,751.72
2017,4,19,12,30,849.0,164.0,1.6,16.0,926.0,1014.57,749.7
2017,4,19,12,45,851.5,160.0,1.7,16.0,917.5,1006.44,746.21
2017,4,19,13,0,854.0,156.0,1.8,16.0,909.0,994.92,740.56
2017,4,19,13,15,849.0,155.0,1.85,16.0,891.0,976.05,729.43
2017,4,19,13,30,844.0,154.0,1.9,16.0,873.0,954.12,716.34
2017,4,19,13,45,835.0,153.0,1.95,16.0,847.0,925.61,698.82
2017,4,19,14,0,826.0,152.0,2.0,16.0,821.0,894.51,679.47
2017,4,19,14,15,814.5,149.5,2.05,16.0,788.5,857.31,655.77
2017,4,19,14,30,803.0,147.0,2.1,16.0,756.0,818.06,630.42
2017,4,19,14,45,790.0,143.5,2.2,16.0,717.5,774.79,602.28
2017,4,19,15,0,777.0,140.0,2.3,16.0,679.0,730.05,572.58
2017,4,19,15,15,758.5,136.5,2.35,16.0,635.0,681.33,537.99
2017,4,19,15,30,740.0,133.0,2.4,16.0,591.0,630.84,500.81
2017,4,19,15,45,724.5,125.0,2.45,16.0,544.5,577.34,460.52
2017,4,19,16,0,709.0,117.0,2.5,16.0,498.0,523.69,418.89
2017,4,19,16,15,678.5,112.0,2.55,15.5,447.5,465.53,373.08
2017,4,19,16,30,648.0,107.0,2.6,15.0,397.0,409.27,327.24
2017,4,19,16,45,613.5,98.5,2.7,15.0,345.5,350.09,277.21
2017,4,19,17,0,579.0,90.0,2.8,15.0,294.0,293.89,228.33
2017,4,19,17,15,523.0,82.0,2.8,15.0,243.0,235.25,177.08
2017,4,19,17,30,467.0,74.0,2.8,15.0,192.0,182.61,130.91
2017,4,19,17,45,390.0,62.0,2.85,15.0,145.0,127.85,85.04
2017,4,19,18,0,313.0,50.0,2.9,15.0,98.0,83.06,49.9
2017,4,19,18,15,200.0,34.5,2.95,14.5,60.5,42.07,21.58
2017,4,19,18,30,87.0,19.0,3.0,14.0,23.0,14.87,0.0
2017,4,19,18,45,43.5,9.5,3.05,14.0,11.5,9.34,0.0
2017,4,19,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,5,45,106.5,17.0,3.2,13.5,26.5,13.34,0.0
2017,4,20,6,0,213.0,34.0,3.2,14.0,53.0,39.72,19.48
2017,4,20,6,15,321.0,46.5,3.3,14.0,98.0,77.03,44.93
2017,4,20,6,30,429.0,59.0,3.4,14.0,143.0,127.84,83.43
2017,4,20,6,45,504.5,67.0,3.5,14.0,194.5,178.98,126.61
2017,4,20,7,0,580.0,75.0,3.6,14.0,246.0,238.7,178.72
2017,4,20,7,15,628.0,81.0,3.7,14.0,299.5,295.43,229.61
2017,4,20,7,30,676.0,87.0,3.8,14.0,353.0,356.91,283.89
2017,4,20,7,45,713.0,91.0,3.9,14.5,406.5,415.84,334.65
2017,4,20,8,0,750.0,95.0,4.0,15.0,460.0,477.66,386.3
2017,4,20,8,15,775.0,99.0,4.0,15.0,511.0,535.17,433.72
2017,4,20,8,30,800.0,103.0,4.0,15.0,562.0,593.59,480.57
2017,4,20,8,45,819.5,105.5,4.0,15.0,609.0,647.48,522.77
2017,4,20,9,0,839.0,108.0,4.0,15.0,656.0,701.11,563.66
2017,4,20,9,15,853.0,110.5,4.05,15.0,698.0,750.13,598.67
2017,4,20,9,30,867.0,113.0,4.1,15.0,740.0,794.97,630.26
2017,4,20,9,45,872.5,117.5,4.15,15.0,775.0,835.9,658.74
2017,4,20,10,0,878.0,122.0,4.2,15.0,810.0,874.42,685.31
2017,4,20,10,15,886.0,123.5,4.25,15.0,839.5,909.47,709.22
2017,4,20,10,30,894.0,125.0,4.3,15.0,869.0,941.91,731.41
2017,4,20,10,45,900.5,125.5,4.35,15.5,891.5,969.14,748.49
2017,4,20,11,0,907.0,126.0,4.4,16.0,914.0,993.36,763.45
2017,4,20,11,15,910.0,127.0,4.4,16.0,928.5,1011.56,775.32
2017,4,20,11,30,913.0,128.0,4.4,16.0,943.0,1026.4,784.98
2017,4,20,11,45,914.5,128.0,4.4,16.0,949.0,1035.28,790.68
2017,4,20,12,0,916.0,128.0,4.4,16.0,955.0,1040.64,794.13
2017,4,20,12,15,915.0,128.0,4.45,16.0,953.0,1039.98,794.13
2017,4,20,12,30,914.0,128.0,4.5,16.0,951.0,1035.76,791.86
2017,4,20,12,45,915.5,125.5,4.55,16.0,942.5,1027.86,787.19
2017,4,20,13,0,917.0,123.0,4.6,16.0,934.0,1016.42,780.2
2017,4,20,13,15,912.5,122.0,4.75,16.0,915.5,997.3,768.86
2017,4,20,13,30,908.0,121.0,4.9,16.0,897.0,974.92,755.19
2017,4,20,13,45,902.0,119.0,5.1,16.0,872.0,947.0,737.84
2017,4,20,14,0,896.0,117.0,5.3,16.0,847.0,916.14,718.16
2017,4,20,14,15,886.5,115.5,5.4,16.0,814.0,880.04,693.82
2017,4,20,14,30,877.0,114.0,5.5,16.0,781.0,841.57,667.53
2017,4,20,14,45,866.5,111.0,5.65,16.0,742.5,798.59,637.83
2017,4,20,15,0,856.0,108.0,5.8,16.0,704.0,756.25,608.21
2017,4,20,15,15,840.0,105.5,5.85,16.0,660.0,706.06,571.83
2017,4,20,15,30,824.0,103.0,5.9,16.0,616.0,654.97,532.76
2017,4,20,15,45,804.0,99.5,5.95,16.0,567.5,599.76,488.99
2017,4,20,16,0,784.0,96.0,6.0,16.0,519.0,544.61,444.14
2017,4,20,16,15,756.5,92.0,6.05,15.5,467.5,485.45,395.66
2017,4,20,16,30,729.0,88.0,6.1,15.0,416.0,427.54,346.71
2017,4,20,16,45,689.0,83.5,6.2,15.0,362.5,365.9,292.87
2017,4,20,17,0,649.0,79.0,6.3,15.0,309.0,307.7,240.79
2017,4,20,17,15,595.5,72.5,6.35,14.5,256.5,247.33,186.98
2017,4,20,17,30,542.0,66.0,6.4,14.0,204.0,192.6,137.93
2017,4,20,17,45,454.5,57.0,6.5,14.0,154.5,135.41,89.34
2017,4,20,18,0,367.0,48.0,6.6,14.0,105.0,88.4,52.35
2017,4,20,18,15,243.0,34.0,6.6,13.5,66.0,44.26,22.23
2017,4,20,18,30,119.0,20.0,6.6,13.0,27.0,15.65,0.0
2017,4,20,18,45,59.5,10.0,6.6,13.0,13.5,9.83,0.0
2017,4,20,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,21,5,45,104.0,17.0,3.15,12.5,27.5,13.27,0.0
2017,4,21,6,0,208.0,34.0,3.1,13.0,55.0,40.15,20.23
2017,4,21,6,15,311.0,47.5,3.0,13.0,99.5,77.84,46.22
2017,4,21,6,30,414.0,61.0,2.9,13.0,144.0,128.5,85.07
2017,4,21,6,45,483.5,70.5,2.85,13.5,195.0,179.08,127.82
2017,4,21,7,0,553.0,80.0,2.8,14.0,246.0,237.55,178.47
2017,4,21,7,15,601.0,87.0,2.8,14.0,299.0,293.84,228.47
2017,4,21,7,30,649.0,94.0,2.8,14.0,352.0,354.92,281.76
2017,4,21,7,45,686.0,99.0,2.8,14.5,405.0,413.48,331.47
2017,4,21,8,0,723.0,104.0,2.8,15.0,458.0,474.93,381.97
2017,4,21,8,15,749.0,108.0,2.75,15.0,508.5,531.78,428.02
2017,4,21,8,30,775.0,112.0,2.7,15.0,559.0,589.35,473.28
2017,4,21,8,45,796.5,114.5,2.7,15.5,606.5,643.38,513.87
2017,4,21,9,0,818.0,117.0,2.7,16.0,654.0,697.38,553.25
2017,4,21,9,15,832.5,119.5,2.7,16.0,695.5,745.87,587.13
2017,4,21,9,30,847.0,122.0,2.7,16.0,737.0,793.15,619.47
2017,4,21,9,45,874.0,116.0,2.7,16.5,777.5,836.98,647.75
2017,4,21,10,0,901.0,110.0,2.7,17.0,818.0,882.86,677.05
2017,4,21,10,15,908.5,111.0,2.65,17.0,847.5,917.56,699.13
2017,4,21,10,30,916.0,112.0,2.6,17.0,877.0,949.56,719.27
2017,4,21,10,45,921.5,113.0,2.55,17.0,899.5,976.81,736.09
2017,4,21,11,0,927.0,114.0,2.5,17.0,922.0,1000.94,750.79
2017,4,21,11,15,930.0,114.5,2.45,17.0,936.0,1018.88,761.38
2017,4,21,11,30,933.0,115.0,2.4,17.0,950.0,1033.37,769.8
2017,4,21,11,45,934.0,115.5,2.4,17.5,956.5,1042.38,773.83
2017,4,21,12,0,935.0,116.0,2.4,18.0,963.0,1047.8,775.66
2017,4,21,12,15,934.5,116.0,2.45,18.0,961.0,1047.59,776.02
2017,4,21,12,30,934.0,116.0,2.5,18.0,959.0,1043.75,774.2
2017,4,21,12,45,930.5,116.5,2.55,18.0,948.5,1033.9,768.57
2017,4,21,13,0,927.0,117.0,2.6,18.0,938.0,1020.54,760.77
2017,4,21,13,15,923.0,116.0,2.65,18.0,920.5,1001.72,749.44
2017,4,21,13,30,919.0,115.0,2.7,18.0,903.0,979.58,735.95
2017,4,21,13,45,908.5,116.0,2.8,18.0,876.5,950.42,718.15
2017,4,21,14,0,898.0,117.0,2.9,18.0,850.0,918.52,698.36
2017,4,21,14,15,889.5,115.5,2.95,18.0,818.0,883.2,675.66
2017,4,21,14,30,881.0,114.0,3.0,18.0,786.0,845.44,651.06
2017,4,21,14,45,864.0,114.5,3.05,18.0,746.5,800.83,621.35
2017,4,21,15,0,847.0,115.0,3.1,18.0,707.0,757.43,592.16
2017,4,21,15,15,831.5,112.5,3.15,17.5,663.0,707.94,559.15
2017,4,21,15,30,816.0,110.0,3.2,17.0,619.0,657.53,523.07
2017,4,21,15,45,727.5,119.0,3.3,17.0,547.0,573.96,459.04
2017,4,21,16,0,639.0,128.0,3.4,17.0,475.0,496.48,398.28
2017,4,21,16,15,689.0,101.5,3.5,16.5,442.0,461.18,370.62
2017,4,21,16,30,739.0,75.0,3.6,16.0,409.0,419.65,335.99
2017,4,21,16,45,677.5,81.0,3.7,16.0,358.0,359.3,284.25
2017,4,21,17,0,616.0,87.0,3.8,16.0,307.0,304.82,236.5
2017,4,21,17,15,580.5,77.0,3.85,15.5,257.5,248.02,186.32
2017,4,21,17,30,545.0,67.0,3.9,15.0,208.0,194.84,138.74
2017,4,21,17,45,464.0,57.5,3.95,15.0,158.0,138.04,90.67
2017,4,21,18,0,383.0,48.0,4.0,15.0,108.0,90.66,53.31
2017,4,21,18,15,260.5,34.0,4.1,14.5,68.0,46.04,23.08
2017,4,21,18,30,138.0,20.0,4.2,14.0,28.0,15.6,0.0
2017,4,21,18,45,69.0,10.0,4.3,14.0,14.0,9.83,0.0
2017,4,21,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,22,5,45,49.5,18.0,0.35,13.5,23.0,15.25,0.0
2017,4,22,6,0,99.0,36.0,0.4,14.0,46.0,37.77,21.51
2017,4,22,6,15,154.5,55.0,0.45,14.0,81.5,68.82,45.2
2017,4,22,6,30,210.0,74.0,0.5,14.0,117.0,106.63,75.12
2017,4,22,6,45,241.5,93.5,0.55,14.0,156.5,146.09,108.51
2017,4,22,7,0,273.0,113.0,0.6,14.0,196.0,189.23,145.31
2017,4,22,7,15,306.0,128.0,0.65,14.0,237.5,231.98,181.64
2017,4,22,7,30,339.0,143.0,0.7,14.0,279.0,278.17,220.33
2017,4,22,7,45,182.0,164.0,0.75,14.0,238.0,245.43,196.28
2017,4,22,8,0,25.0,185.0,0.8,14.0,197.0,192.72,153.77
2017,4,22,8,15,43.0,215.0,0.9,14.0,238.5,236.35,188.82
2017,4,22,8,30,61.0,245.0,1.0,14.0,280.0,279.88,222.94
2017,4,22,8,45,60.5,264.5,1.1,14.5,302.0,302.45,239.55
2017,4,22,9,0,60.0,284.0,1.2,15.0,324.0,324.91,255.97
2017,4,22,9,15,107.0,315.0,1.45,15.0,391.0,394.19,310.03
2017,4,22,9,30,154.0,346.0,1.7,15.0,458.0,472.3,369.64
2017,4,22,9,45,221.0,355.5,1.95,15.0,525.0,543.12,423.89
2017,4,22,10,0,288.0,365.0,2.2,15.0,592.0,623.82,484.63
2017,4,22,10,15,243.5,388.0,2.55,15.0,585.0,618.07,479.37
2017,4,22,10,30,199.0,411.0,2.9,15.0,578.0,602.44,467.3
2017,4,22,10,45,190.5,423.0,3.3,15.5,586.5,612.2,474.15
2017,4,22,11,0,182.0,435.0,3.7,16.0,595.0,620.88,479.93
2017,4,22,11,15,209.0,439.5,4.1,16.0,625.5,654.92,506.42
2017,4,22,11,30,236.0,444.0,4.5,16.0,656.0,688.82,533.09
2017,4,22,11,45,245.5,445.5,4.9,16.0,667.5,709.47,549.65
2017,4,22,12,0,255.0,447.0,5.3,16.0,679.0,721.64,560.23
2017,4,22,12,15,280.0,439.5,5.45,16.0,694.0,738.59,574.09
2017,4,22,12,30,305.0,432.0,5.6,16.0,709.0,754.18,586.98
2017,4,22,12,45,252.0,438.0,5.85,16.0,665.0,706.0,550.74
2017,4,22,13,0,199.0,444.0,6.1,16.0,621.0,650.36,508.75
2017,4,22,13,15,213.5,432.5,6.1,15.5,619.5,648.67,509.57
2017,4,22,13,30,228.0,421.0,6.1,15.0,618.0,645.63,509.22
2017,4,22,13,45,282.0,395.5,6.1,15.0,631.5,669.14,529.26
2017,4,22,14,0,336.0,370.0,6.1,15.0,645.0,682.16,541.36
2017,4,22,14,15,337.0,353.5,6.1,15.0,620.5,655.08,521.62
2017,4,22,14,30,338.0,337.0,6.1,15.0,596.0,626.84,500.98
2017,4,22,14,45,265.5,332.0,6.15,15.0,529.5,551.54,442.06
2017,4,22,15,0,193.0,327.0,6.2,15.0,463.0,476.0,382.34
2017,4,22,15,15,146.5,304.0,6.15,14.5,403.5,410.91,331.45
2017,4,22,15,30,100.0,281.0,6.1,14.0,344.0,345.65,279.66
2017,4,22,15,45,90.0,257.0,6.1,14.0,310.5,310.19,251.57
2017,4,22,16,0,80.0,233.0,6.1,14.0,277.0,275.59,223.86
2017,4,22,16,15,64.0,206.5,5.95,14.0,239.5,236.38,191.97
2017,4,22,16,30,48.0,180.0,5.8,14.0,202.0,198.88,161.26
2017,4,22,16,45,90.0,162.0,5.65,14.0,197.0,195.08,158.01
2017,4,22,17,0,132.0,144.0,5.5,14.0,192.0,187.92,150.95
2017,4,22,17,15,111.5,123.5,5.35,14.0,159.5,153.46,121.56
2017,4,22,17,30,91.0,103.0,5.2,14.0,127.0,121.37,94.16
2017,4,22,17,45,228.5,78.0,5.05,14.0,119.0,115.59,82.35
2017,4,22,18,0,366.0,53.0,4.9,14.0,111.0,93.17,56.39
2017,4,22,18,15,245.0,38.0,4.8,13.5,70.5,48.65,25.8
2017,4,22,18,30,124.0,23.0,4.7,13.0,30.0,18.19,0.61
2017,4,22,18,45,62.0,11.5,4.65,13.0,15.0,11.3,0.0
2017,4,22,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,5,45,126.5,18.5,6.2,13.0,32.0,14.37,0.0
2017,4,23,6,0,253.0,37.0,6.3,13.0,64.0,46.54,24.15
2017,4,23,6,15,355.0,48.5,6.35,13.0,109.5,86.13,51.31
2017,4,23,6,30,457.0,60.0,6.4,13.0,155.0,137.04,90.92
2017,4,23,6,45,521.5,68.5,6.45,13.5,206.0,188.3,135.2
2017,4,23,7,0,586.0,77.0,6.5,14.0,257.0,246.81,187.0
2017,4,23,7,15,632.0,83.0,6.4,14.0,310.5,303.4,238.32
2017,4,23,7,30,678.0,89.0,6.3,14.0,364.0,364.49,292.83
2017,4,23,7,45,708.0,95.0,6.25,14.0,416.0,422.47,343.99
2017,4,23,8,0,738.0,101.0,6.2,14.0,468.0,482.55,395.62
2017,4,23,8,15,762.5,105.0,6.2,14.0,518.0,539.17,443.34
2017,4,23,8,30,787.0,109.0,6.2,14.0,568.0,596.63,490.58
2017,4,23,8,45,797.5,115.5,6.2,14.0,613.0,648.04,531.83
2017,4,23,9,0,808.0,122.0,6.2,14.0,658.0,698.43,571.39
2017,4,23,9,15,822.0,124.5,6.15,14.0,699.0,746.05,606.67
2017,4,23,9,30,836.0,127.0,6.1,14.0,740.0,792.44,640.29
2017,4,23,9,45,824.5,141.5,6.1,14.5,769.5,828.91,665.06
2017,4,23,10,0,813.0,156.0,6.1,15.0,799.0,861.91,687.05
2017,4,23,10,15,821.5,157.5,6.1,15.0,828.0,895.72,710.84
2017,4,23,10,30,830.0,159.0,6.1,15.0,857.0,927.15,732.79
2017,4,23,10,45,834.5,161.5,6.1,15.0,878.0,953.31,750.88
2017,4,23,11,0,839.0,164.0,6.1,15.0,899.0,976.58,766.91
2017,4,23,11,15,842.5,164.5,6.1,15.0,912.5,993.79,778.64
2017,4,23,11,30,846.0,165.0,6.1,15.0,926.0,1007.85,788.23
2017,4,23,11,45,850.0,163.5,6.1,15.0,933.0,1017.09,794.48
2017,4,23,12,0,854.0,162.0,6.1,15.0,940.0,1023.02,798.53
2017,4,23,12,15,853.5,162.0,6.1,15.0,937.5,1022.71,798.26
2017,4,23,12,30,853.0,162.0,6.1,15.0,935.0,1019.01,795.75
2017,4,23,12,45,874.5,146.0,6.15,15.0,932.0,1010.9,790.55
2017,4,23,13,0,896.0,130.0,6.2,15.0,929.0,1005.35,787.32
2017,4,23,13,15,891.5,129.0,6.2,15.0,911.0,986.47,774.29
2017,4,23,13,30,887.0,128.0,6.2,15.0,893.0,964.42,759.11
2017,4,23,13,45,880.0,127.0,6.2,15.0,868.0,937.03,740.09
2017,4,23,14,0,873.0,126.0,6.2,15.0,843.0,906.85,719.04
2017,4,23,14,15,864.0,124.5,6.4,14.5,810.5,871.82,696.61
2017,4,23,14,30,855.0,123.0,6.6,14.0,778.0,837.84,674.62
2017,4,23,14,45,835.0,124.5,6.8,14.0,738.0,792.48,642.35
2017,4,23,15,0,815.0,126.0,7.0,14.0,698.0,746.01,608.81
2017,4,23,15,15,798.0,123.0,7.1,14.0,654.5,696.24,571.72
2017,4,23,15,30,781.0,120.0,7.2,14.0,611.0,645.77,531.87
2017,4,23,15,45,753.0,118.0,7.35,14.0,562.0,589.56,486.53
2017,4,23,16,0,725.0,116.0,7.5,14.0,513.0,533.7,440.46
2017,4,23,16,15,671.0,111.0,7.5,14.0,450.5,462.66,380.92
2017,4,23,16,30,617.0,106.0,7.5,14.0,388.0,395.99,323.91
2017,4,23,16,45,519.5,109.5,7.55,14.0,327.0,324.9,262.71
2017,4,23,17,0,422.0,113.0,7.6,14.0,266.0,262.29,208.59
2017,4,23,17,15,364.0,104.0,7.5,13.5,221.0,210.92,163.81
2017,4,23,17,30,306.0,95.0,7.4,13.0,176.0,165.85,124.68
2017,4,23,17,45,253.0,77.5,7.35,13.0,134.5,119.7,85.24
2017,4,23,18,0,200.0,60.0,7.3,13.0,93.0,80.54,53.3
2017,4,23,18,15,122.0,41.5,7.1,13.0,59.5,45.31,27.13
2017,4,23,18,30,44.0,23.0,6.9,13.0,26.0,20.52,3.31
2017,4,23,18,45,22.0,11.5,6.75,13.0,13.0,11.3,0.0
2017,4,23,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
