Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,9.5,4.15,13.0,9.5,9.16,0.0
2017,4,24,6,0,0.0,19.0,4.1,13.0,19.0,18.33,9.17
2017,4,24,6,15,0.0,32.0,4.1,13.0,32.0,30.9,20.36
2017,4,24,6,30,0.0,45.0,4.1,13.0,45.0,43.47,31.43
2017,4,24,6,45,0.0,60.0,4.15,13.5,60.0,57.95,43.92
2017,4,24,7,0,0.0,75.0,4.2,14.0,75.0,72.46,56.23
2017,4,24,7,15,0.0,91.0,4.1,14.0,91.0,87.99,69.28
2017,4,24,7,30,0.0,107.0,4.0,14.0,107.0,103.57,82.19
2017,4,24,7,45,10.0,145.0,3.95,14.0,150.0,145.24,116.64
2017,4,24,8,0,20.0,183.0,3.9,14.0,193.0,188.21,151.7
2017,4,24,8,15,10.0,146.0,3.9,14.0,151.0,147.37,117.65
2017,4,24,8,30,0.0,109.0,3.9,14.0,109.0,105.6,82.73
2017,4,24,8,45,18.0,188.0,3.9,14.0,200.5,194.96,156.12
2017,4,24,9,0,36.0,267.0,3.9,14.0,292.0,290.74,232.71
2017,4,24,9,15,25.0,256.0,3.9,14.0,274.0,269.19,214.6
2017,4,24,9,30,14.0,245.0,3.9,14.0,256.0,250.65,199.15
2017,4,24,9,45,54.5,310.0,3.95,14.5,353.0,354.74,281.58
2017,4,24,10,0,95.0,375.0,4.0,15.0,450.0,458.15,360.88
2017,4,24,10,15,53.0,310.5,4.1,15.0,353.0,357.9,282.22
2017,4,24,10,30,11.0,246.0,4.2,15.0,256.0,250.89,197.23
2017,4,24,10,45,14.5,275.5,4.35,15.0,289.0,283.86,223.35
2017,4,24,11,0,18.0,305.0,4.5,15.0,322.0,317.04,249.18
2017,4,24,11,15,28.5,344.5,4.65,15.0,370.5,374.52,293.91
2017,4,24,11,30,39.0,384.0,4.8,15.0,419.0,426.12,333.66
2017,4,24,11,45,80.0,419.5,5.0,15.0,492.5,503.86,394.37
2017,4,24,12,0,121.0,455.0,5.2,15.0,566.0,589.66,460.2
2017,4,24,12,15,108.5,449.5,5.3,15.0,549.0,563.79,440.39
2017,4,24,12,30,96.0,444.0,5.4,15.0,532.0,545.24,426.35
2017,4,24,12,45,168.5,442.0,5.55,15.0,593.5,620.85,486.42
2017,4,24,13,0,241.0,440.0,5.7,15.0,655.0,686.6,538.3
2017,4,24,13,15,179.0,432.0,5.65,15.0,590.0,615.09,482.77
2017,4,24,13,30,117.0,424.0,5.6,15.0,525.0,544.95,428.15
2017,4,24,13,45,106.0,407.5,5.55,15.0,497.5,507.94,400.31
2017,4,24,14,0,95.0,391.0,5.5,15.0,470.0,478.04,377.57
2017,4,24,14,15,57.5,334.5,5.55,15.0,382.0,384.63,304.92
2017,4,24,14,30,20.0,278.0,5.6,15.0,294.0,289.06,229.28
2017,4,24,14,45,97.0,304.5,5.65,15.0,373.5,380.48,304.63
2017,4,24,15,0,174.0,331.0,5.7,15.0,453.0,465.73,373.47
2017,4,24,15,15,160.5,309.5,5.75,14.5,417.0,426.22,343.31
2017,4,24,15,30,147.0,288.0,5.8,14.0,381.0,387.52,313.69
2017,4,24,15,45,239.0,253.0,5.9,14.0,390.5,404.57,329.66
2017,4,24,16,0,331.0,218.0,6.0,14.0,400.0,408.55,334.17
2017,4,24,16,15,273.0,203.5,6.1,14.0,344.0,346.1,282.83
2017,4,24,16,30,215.0,189.0,6.2,14.0,288.0,287.0,233.92
2017,4,24,16,45,188.5,167.0,6.35,14.0,246.5,241.88,196.15
2017,4,24,17,0,162.0,145.0,6.5,14.0,205.0,199.55,160.32
2017,4,24,17,15,140.5,125.0,6.55,13.5,171.0,163.56,129.7
2017,4,24,17,30,119.0,105.0,6.6,13.0,137.0,130.02,100.99
2017,4,24,17,45,92.0,83.0,6.7,13.0,104.5,96.15,72.19
2017,4,24,18,0,65.0,61.0,6.8,13.0,72.0,65.65,46.73
2017,4,24,18,15,32.5,41.0,6.85,13.0,46.5,40.57,26.29
2017,4,24,18,30,0.0,21.0,6.9,13.0,21.0,20.04,4.61
2017,4,24,18,45,0.0,10.5,6.95,13.0,10.5,10.32,0.0
2017,4,24,19,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,25,5,45,95.0,19.5,4.5,13.0,30.5,15.18,1.48
2017,4,25,6,0,190.0,39.0,4.5,13.0,61.0,46.11,25.77
2017,4,25,6,15,263.0,54.0,4.5,13.0,101.0,81.71,51.62
2017,4,25,6,30,336.0,69.0,4.5,13.0,141.0,125.91,86.89
2017,4,25,6,45,390.5,81.0,4.55,13.5,187.0,171.39,125.83
2017,4,25,7,0,445.0,93.0,4.6,14.0,233.0,222.99,170.83
2017,4,25,7,15,479.0,104.5,4.6,14.0,280.0,272.87,215.29
2017,4,25,7,30,513.0,116.0,4.6,14.0,327.0,326.09,261.97
2017,4,25,7,45,573.5,116.0,4.6,14.0,381.5,384.81,312.31
2017,4,25,8,0,634.0,116.0,4.6,14.0,436.0,447.47,365.08
2017,4,25,8,15,589.5,146.5,4.65,14.0,467.5,486.85,397.47
2017,4,25,8,30,545.0,177.0,4.7,14.0,499.0,518.59,422.7
2017,4,25,8,45,536.0,197.0,4.8,14.5,534.0,559.74,454.2
2017,4,25,9,0,527.0,217.0,4.9,15.0,569.0,598.82,483.27
2017,4,25,9,15,552.0,224.5,4.95,15.0,613.5,648.44,521.36
2017,4,25,9,30,577.0,232.0,5.0,15.0,658.0,698.49,559.2
2017,4,25,9,45,379.5,309.0,5.1,15.0,595.0,631.43,503.0
2017,4,25,10,0,182.0,386.0,5.2,15.0,532.0,549.59,434.56
2017,4,25,10,15,144.0,397.5,5.15,15.0,515.5,533.99,421.1
2017,4,25,10,30,106.0,409.0,5.1,15.0,499.0,509.22,400.43
2017,4,25,10,45,311.0,372.0,5.1,15.0,645.0,678.45,534.64
2017,4,25,11,0,516.0,335.0,5.1,15.0,791.0,848.59,664.17
2017,4,25,11,15,505.5,346.0,5.15,15.0,798.0,858.44,669.8
2017,4,25,11,30,495.0,357.0,5.2,15.0,805.0,865.94,674.68
2017,4,25,11,45,457.0,372.0,5.3,15.0,787.5,848.09,660.89
2017,4,25,12,0,419.0,387.0,5.4,15.0,770.0,827.79,645.4
2017,4,25,12,15,344.5,416.0,5.4,15.0,730.5,777.86,606.6
2017,4,25,12,30,270.0,445.0,5.4,15.0,691.0,733.04,571.23
2017,4,25,12,45,257.5,442.5,5.45,15.0,675.5,715.76,558.69
2017,4,25,13,0,245.0,440.0,5.5,15.0,660.0,697.56,545.34
2017,4,25,13,15,287.0,420.0,5.55,15.0,672.5,712.41,558.52
2017,4,25,13,30,329.0,400.0,5.6,15.0,685.0,724.69,569.66
2017,4,25,13,45,233.0,401.0,5.7,15.0,600.0,623.43,491.89
2017,4,25,14,0,137.0,402.0,5.8,15.0,515.0,532.68,420.83
2017,4,25,14,15,137.5,386.0,5.8,15.0,496.0,511.83,405.77
2017,4,25,14,30,138.0,370.0,5.8,15.0,477.0,490.52,390.06
2017,4,25,14,45,190.0,347.0,5.85,15.0,486.5,502.16,401.47
2017,4,25,15,0,242.0,324.0,5.9,15.0,496.0,509.43,409.2
2017,4,25,15,15,404.0,255.5,5.8,15.0,521.0,552.09,446.75
2017,4,25,15,30,566.0,187.0,5.7,15.0,546.0,571.04,464.78
2017,4,25,15,45,632.5,151.0,5.65,15.0,523.5,550.01,448.83
2017,4,25,16,0,699.0,115.0,5.6,15.0,501.0,518.93,424.12
2017,4,25,16,15,553.5,137.0,5.55,14.5,424.0,429.21,350.46
2017,4,25,16,30,408.0,159.0,5.5,14.0,347.0,351.34,285.92
2017,4,25,16,45,493.5,124.5,5.45,14.0,325.0,328.47,264.7
2017,4,25,17,0,579.0,90.0,5.4,14.0,303.0,297.0,234.05
2017,4,25,17,15,526.5,82.5,5.25,14.0,253.0,239.75,182.99
2017,4,25,17,30,474.0,75.0,5.1,14.0,203.0,188.07,136.87
2017,4,25,17,45,402.0,64.5,5.0,14.0,156.0,134.93,91.5
2017,4,25,18,0,330.0,54.0,4.9,14.0,109.0,91.04,56.29
2017,4,25,18,15,222.5,39.5,4.7,13.5,71.0,49.55,27.35
2017,4,25,18,30,115.0,25.0,4.5,13.0,33.0,20.46,6.09
2017,4,25,18,45,57.5,12.5,4.35,13.0,16.5,12.29,0.0
2017,4,25,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,15.0,3.15,14.0,15.0,14.47,2.45
2017,4,26,6,0,0.0,30.0,3.4,14.0,30.0,28.93,17.92
2017,4,26,6,15,0.0,50.0,3.4,14.0,50.0,47.96,34.64
2017,4,26,6,30,0.0,70.0,3.4,14.0,70.0,67.22,51.41
2017,4,26,6,45,4.5,90.5,3.45,14.0,92.0,88.16,69.25
2017,4,26,7,0,9.0,111.0,3.5,14.0,114.0,109.73,87.41
2017,4,26,7,15,14.5,131.0,3.4,14.0,137.0,131.76,105.71
2017,4,26,7,30,20.0,151.0,3.3,14.0,160.0,154.45,124.35
2017,4,26,7,45,10.0,143.5,3.2,14.5,148.0,143.77,115.0
2017,4,26,8,0,0.0,136.0,3.1,15.0,136.0,131.9,104.6
2017,4,26,8,15,3.5,163.5,3.1,15.0,165.5,160.84,128.02
2017,4,26,8,30,7.0,191.0,3.1,15.0,195.0,190.25,151.49
2017,4,26,8,45,19.0,227.0,3.15,15.0,239.5,234.13,186.52
2017,4,26,9,0,31.0,263.0,3.2,15.0,284.0,283.05,225.06
2017,4,26,9,15,22.5,256.5,3.3,15.0,272.5,267.78,212.25
2017,4,26,9,30,14.0,250.0,3.4,15.0,261.0,255.57,202.01
2017,4,26,9,45,29.0,295.0,3.5,15.0,318.5,318.36,251.42
2017,4,26,10,0,44.0,340.0,3.6,15.0,376.0,378.43,297.79
2017,4,26,10,15,33.5,328.5,3.7,15.0,356.5,358.95,281.94
2017,4,26,10,30,23.0,317.0,3.8,15.0,337.0,332.66,261.09
2017,4,26,10,45,19.5,307.0,3.9,15.0,324.5,319.96,251.03
2017,4,26,11,0,16.0,297.0,4.0,15.0,312.0,307.06,240.77
2017,4,26,11,15,34.5,352.5,4.05,15.0,384.5,388.36,304.0
2017,4,26,11,30,53.0,408.0,4.1,15.0,457.0,464.46,361.9
2017,4,26,11,45,53.0,411.0,4.15,15.5,460.0,468.12,363.65
2017,4,26,12,0,53.0,414.0,4.2,16.0,463.0,471.51,365.52
2017,4,26,12,15,68.5,427.0,4.3,16.0,490.5,500.41,387.94
2017,4,26,12,30,84.0,440.0,4.4,16.0,518.0,528.93,409.93
2017,4,26,12,45,47.0,335.5,4.55,16.0,379.0,383.69,299.81
2017,4,26,13,0,10.0,231.0,4.7,16.0,240.0,235.78,184.28
2017,4,26,13,15,7.0,204.0,4.9,15.5,210.5,205.97,161.36
2017,4,26,13,30,4.0,177.0,5.1,15.0,181.0,176.32,138.08
2017,4,26,13,45,6.5,203.0,5.35,15.0,209.0,204.12,160.67
2017,4,26,14,0,9.0,229.0,5.6,15.0,237.0,231.86,183.12
2017,4,26,14,15,8.5,224.5,5.85,15.0,232.0,226.64,179.23
2017,4,26,14,30,8.0,220.0,6.1,15.0,227.0,221.44,175.4
2017,4,26,14,45,19.0,249.0,6.35,15.0,263.5,258.53,205.9
2017,4,26,15,0,30.0,278.0,6.6,15.0,300.0,299.11,239.07
2017,4,26,15,15,17.5,235.0,6.55,15.0,248.0,241.92,193.31
2017,4,26,15,30,5.0,192.0,6.5,15.0,196.0,190.3,151.66
2017,4,26,15,45,39.0,213.5,6.5,15.0,235.5,234.83,189.14
2017,4,26,16,0,73.0,235.0,6.5,15.0,275.0,273.4,221.27
2017,4,26,16,15,39.5,195.0,6.5,14.5,216.5,212.1,171.54
2017,4,26,16,30,6.0,155.0,6.5,14.0,158.0,153.15,123.3
2017,4,26,16,45,31.0,149.5,6.55,14.0,161.5,158.7,128.21
2017,4,26,17,0,56.0,144.0,6.6,14.0,165.0,159.95,128.94
2017,4,26,17,15,46.5,122.5,6.6,14.0,138.0,132.5,105.77
2017,4,26,17,30,37.0,101.0,6.6,14.0,111.0,106.22,83.45
2017,4,26,17,45,25.0,79.5,6.6,14.0,86.0,80.74,61.79
2017,4,26,18,0,13.0,58.0,6.6,14.0,61.0,56.99,41.65
2017,4,26,18,15,6.5,38.5,6.55,14.0,40.0,37.12,24.44
2017,4,26,18,30,0.0,19.0,6.5,14.0,19.0,18.34,5.73
2017,4,26,18,45,0.0,9.5,6.5,14.0,9.5,9.34,0.0
2017,4,26,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,4,27,5,15,11.5,4.5,7.1,12.0,5.0,0.0,0.0
2017,4,27,5,30,23.0,9.0,7.1,12.0,10.0,8.85,0.0
2017,4,27,5,45,138.5,26.0,7.15,12.5,41.5,21.6,7.96
2017,4,27,6,0,254.0,43.0,7.2,13.0,73.0,54.92,30.8
2017,4,27,6,15,345.5,55.0,7.1,13.0,118.5,94.09,58.52
2017,4,27,6,30,437.0,67.0,7.0,13.0,164.0,144.8,98.96
2017,4,27,6,45,478.0,78.0,6.95,13.0,210.0,192.23,141.2
2017,4,27,7,0,519.0,89.0,6.9,13.0,256.0,244.19,188.22
2017,4,27,7,15,582.0,88.0,6.8,13.0,306.5,296.32,235.17
2017,4,27,7,30,645.0,87.0,6.7,13.0,357.0,354.73,287.22
2017,4,27,7,45,675.5,92.5,6.65,13.5,407.5,410.61,336.06
2017,4,27,8,0,706.0,98.0,6.6,14.0,458.0,468.67,385.38
2017,4,27,8,15,672.5,122.5,6.6,14.0,493.5,511.75,421.53
2017,4,27,8,30,639.0,147.0,6.6,14.0,529.0,550.09,452.63
2017,4,27,8,45,536.0,202.5,6.65,14.5,539.5,566.88,463.44
2017,4,27,9,0,433.0,258.0,6.7,15.0,550.0,574.99,466.43
2017,4,27,9,15,339.0,301.5,6.65,15.0,539.0,563.63,454.79
2017,4,27,9,30,245.0,345.0,6.6,15.0,528.0,548.2,439.48
2017,4,27,9,45,403.5,308.0,6.55,15.0,625.5,655.99,526.49
2017,4,27,10,0,562.0,271.0,6.5,15.0,723.0,768.84,615.4
2017,4,27,10,15,722.0,197.0,6.45,15.0,798.0,854.6,682.0
2017,4,27,10,30,882.0,123.0,6.4,15.0,873.0,936.36,740.86
2017,4,27,10,45,889.5,122.0,6.4,15.5,895.0,962.3,757.14
2017,4,27,11,0,897.0,121.0,6.4,16.0,917.0,985.31,771.52
2017,4,27,11,15,900.0,121.5,6.45,16.0,930.5,1002.44,783.48
2017,4,27,11,30,903.0,122.0,6.5,16.0,944.0,1016.26,793.2
2017,4,27,11,45,904.0,122.5,6.6,16.0,949.5,1024.73,799.51
2017,4,27,12,0,905.0,123.0,6.7,16.0,955.0,1029.75,803.51
2017,4,27,12,15,904.0,123.0,6.85,16.0,952.5,1028.79,803.64
2017,4,27,12,30,903.0,123.0,7.0,16.0,950.0,1024.35,801.41
2017,4,27,12,45,898.5,124.0,7.2,16.0,939.5,1014.06,795.31
2017,4,27,13,0,894.0,125.0,7.4,16.0,929.0,1000.43,786.85
2017,4,27,13,15,889.5,124.0,7.45,16.0,911.0,981.51,773.87
2017,4,27,13,30,885.0,123.0,7.5,16.0,893.0,959.44,758.66
2017,4,27,13,45,875.5,123.5,7.6,16.0,867.5,931.32,739.21
2017,4,27,14,0,866.0,124.0,7.7,16.0,842.0,900.56,717.76
2017,4,27,14,15,857.0,122.0,7.75,15.5,810.0,865.22,693.94
2017,4,27,14,30,848.0,120.0,7.8,15.0,778.0,827.59,668.16
2017,4,27,14,45,837.0,117.5,7.9,15.0,740.5,788.65,640.03
2017,4,27,15,0,826.0,115.0,8.0,15.0,703.0,744.77,607.85
2017,4,27,15,15,811.0,112.5,8.1,15.0,660.5,696.58,571.98
2017,4,27,15,30,796.0,110.0,8.2,15.0,618.0,647.49,533.4
2017,4,27,15,45,572.5,163.5,8.3,15.0,514.5,526.25,433.02
2017,4,27,16,0,349.0,217.0,8.4,15.0,411.0,418.15,342.49
2017,4,27,16,15,345.0,195.5,8.5,14.5,372.0,375.69,308.2
2017,4,27,16,30,341.0,174.0,8.6,14.0,333.0,333.12,272.84
2017,4,27,16,45,401.0,142.0,8.75,14.0,307.0,308.51,250.55
2017,4,27,17,0,461.0,110.0,8.9,14.0,281.0,274.58,218.76
2017,4,27,17,15,410.0,101.0,8.9,13.5,236.0,222.98,173.25
2017,4,27,17,30,359.0,92.0,8.9,13.0,191.0,176.83,132.55
2017,4,27,17,45,364.0,73.5,8.9,13.0,155.0,137.49,95.97
2017,4,27,18,0,369.0,55.0,8.9,13.0,119.0,97.62,60.47
2017,4,27,18,15,262.0,41.0,8.85,13.0,78.5,54.11,29.81
2017,4,27,18,30,155.0,27.0,8.8,13.0,38.0,22.92,9.54
2017,4,27,18,45,77.5,13.5,8.8,13.0,19.0,13.27,0.0
2017,4,27,19,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,28,5,15,15.5,5.5,6.1,12.0,5.5,0.0,0.0
2017,4,28,5,30,31.0,11.0,6.1,12.0,11.0,10.81,0.0
2017,4,28,5,45,160.5,27.0,6.2,12.5,45.5,23.12,8.56
2017,4,28,6,0,290.0,43.0,6.3,13.0,80.0,57.99,32.04
2017,4,28,6,15,384.5,54.5,6.3,13.0,127.0,100.12,61.91
2017,4,28,6,30,479.0,66.0,6.3,13.0,174.0,152.53,103.83
2017,4,28,6,45,414.0,91.0,6.3,13.0,202.0,189.39,141.07
2017,4,28,7,0,349.0,116.0,6.3,13.0,230.0,219.55,171.84
2017,4,28,7,15,393.0,125.5,6.3,13.0,274.5,265.87,212.72
2017,4,28,7,30,437.0,135.0,6.3,13.0,319.0,316.67,257.14
2017,4,28,7,45,604.5,117.5,6.3,13.5,408.0,404.02,330.39
2017,4,28,8,0,772.0,100.0,6.3,14.0,497.0,506.34,415.28
2017,4,28,8,15,795.5,104.0,6.2,14.0,548.0,563.96,463.26
2017,4,28,8,30,819.0,108.0,6.1,14.0,599.0,622.27,510.64
2017,4,28,8,45,838.0,110.5,6.1,14.5,646.0,676.42,552.85
2017,4,28,9,0,857.0,113.0,6.1,15.0,693.0,730.21,593.01
2017,4,28,9,15,870.0,115.5,6.05,15.0,735.0,778.81,628.2
2017,4,28,9,30,883.0,118.0,6.0,15.0,777.0,823.13,659.79
2017,4,28,9,45,880.0,126.5,5.95,15.5,809.0,861.13,685.08
2017,4,28,10,0,877.0,135.0,5.9,16.0,841.0,900.01,710.72
2017,4,28,10,15,884.5,136.5,5.8,16.0,870.0,930.22,730.91
2017,4,28,10,30,892.0,138.0,5.7,16.0,899.0,961.7,751.92
2017,4,28,10,45,901.5,136.5,5.65,16.0,921.5,989.2,770.27
2017,4,28,11,0,911.0,135.0,5.6,16.0,944.0,1013.81,786.56
2017,4,28,11,15,914.0,135.5,5.55,16.0,958.0,1031.11,797.71
2017,4,28,11,30,917.0,136.0,5.5,16.0,972.0,1045.05,806.6
2017,4,28,11,45,923.0,133.0,5.45,16.0,979.0,1054.94,812.77
2017,4,28,12,0,929.0,130.0,5.4,16.0,986.0,1061.37,816.65
2017,4,28,12,15,928.0,130.0,5.4,16.0,983.5,1060.37,815.91
2017,4,28,12,30,927.0,130.0,5.4,16.0,981.0,1055.81,812.88
2017,4,28,12,45,934.5,123.5,5.45,16.5,973.5,1049.38,807.52
2017,4,28,13,0,942.0,117.0,5.5,17.0,966.0,1039.23,799.7
2017,4,28,13,15,937.5,116.5,5.6,17.0,948.0,1020.08,787.62
2017,4,28,13,30,933.0,116.0,5.7,17.0,930.0,997.61,773.25
2017,4,28,13,45,928.0,114.0,5.8,17.0,904.5,969.95,755.15
2017,4,28,14,0,923.0,112.0,5.9,17.0,879.0,939.25,734.8
2017,4,28,14,15,914.5,110.5,5.95,16.5,846.5,903.19,711.53
2017,4,28,14,30,906.0,109.0,6.0,16.0,814.0,864.63,686.19
2017,4,28,14,45,895.0,107.0,6.05,16.0,775.0,821.31,655.72
2017,4,28,15,0,884.0,105.0,6.1,16.0,736.0,776.1,623.55
2017,4,28,15,15,869.5,102.5,6.05,16.0,691.5,726.26,587.16
2017,4,28,15,30,855.0,100.0,6.0,16.0,647.0,676.91,549.86
2017,4,28,15,45,836.5,96.5,6.0,16.0,598.5,621.32,505.85
2017,4,28,16,0,818.0,93.0,6.0,16.0,550.0,565.6,460.67
2017,4,28,16,15,793.0,89.5,6.0,15.5,498.5,506.65,412.53
2017,4,28,16,30,768.0,86.0,6.0,15.0,447.0,448.83,363.81
2017,4,28,16,45,734.0,81.5,6.0,15.0,393.0,387.7,310.44
2017,4,28,17,0,700.0,77.0,6.0,15.0,339.0,328.7,257.68
2017,4,28,17,15,651.0,71.5,5.95,14.5,285.5,267.68,203.17
2017,4,28,17,30,602.0,66.0,5.9,14.0,232.0,211.69,152.67
2017,4,28,17,45,530.0,58.0,5.9,14.0,181.5,154.29,102.75
2017,4,28,18,0,458.0,50.0,5.9,14.0,131.0,105.14,62.64
2017,4,28,18,15,341.5,38.5,5.75,14.0,87.5,58.01,30.12
2017,4,28,18,30,225.0,27.0,5.6,14.0,44.0,24.4,9.23
2017,4,28,18,45,112.5,13.5,5.45,14.0,22.0,13.27,0.0
2017,4,28,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,29,5,15,45.0,6.0,3.0,13.0,7.5,0.0,0.0
2017,4,29,5,30,90.0,12.0,2.9,13.0,15.0,11.8,0.0
2017,4,29,5,45,233.0,25.5,2.8,13.5,51.0,23.41,8.79
2017,4,29,6,0,376.0,39.0,2.7,14.0,87.0,61.51,31.72
2017,4,29,6,15,466.0,48.0,2.6,14.0,136.0,105.04,62.2
2017,4,29,6,30,556.0,57.0,2.5,14.0,185.0,159.11,105.54
2017,4,29,6,45,614.0,63.5,2.45,14.5,238.0,213.23,152.66
2017,4,29,7,0,672.0,70.0,2.4,15.0,291.0,273.67,205.78
2017,4,29,7,15,711.0,75.0,2.4,15.0,345.0,331.84,257.57
2017,4,29,7,30,750.0,80.0,2.4,15.0,399.0,394.06,311.55
2017,4,29,7,45,780.0,83.0,2.45,15.5,452.0,452.67,360.86
2017,4,29,8,0,810.0,86.0,2.5,16.0,505.0,513.2,410.07
2017,4,29,8,15,831.0,89.0,2.55,16.0,555.5,570.19,455.81
2017,4,29,8,30,852.0,92.0,2.6,16.0,606.0,627.54,500.55
2017,4,29,8,45,868.5,94.5,2.7,16.0,652.5,679.95,540.74
2017,4,29,9,0,885.0,97.0,2.8,16.0,699.0,732.84,578.79
2017,4,29,9,15,897.0,99.0,2.85,16.0,740.5,780.88,612.07
2017,4,29,9,30,909.0,101.0,2.9,16.0,782.0,827.32,643.88
2017,4,29,9,45,916.5,103.0,2.95,16.5,817.0,868.2,670.21
2017,4,29,10,0,924.0,105.0,3.0,17.0,852.0,906.69,694.63
2017,4,29,10,15,930.5,106.0,3.05,17.0,880.5,940.68,717.09
2017,4,29,10,30,937.0,107.0,3.1,17.0,909.0,971.85,737.58
2017,4,29,10,45,941.5,107.5,3.15,17.5,930.0,997.63,753.0
2017,4,29,11,0,946.0,108.0,3.2,18.0,951.0,1020.2,766.28
2017,4,29,11,15,948.5,108.5,3.2,18.0,964.5,1037.49,777.1
2017,4,29,11,30,951.0,109.0,3.2,18.0,978.0,1051.28,785.73
2017,4,29,11,45,951.0,109.5,3.25,18.0,983.5,1059.04,790.93
2017,4,29,12,0,951.0,110.0,3.3,18.0,989.0,1063.17,793.91
2017,4,29,12,15,950.0,110.0,3.4,18.0,986.5,1062.14,794.05
2017,4,29,12,30,949.0,110.0,3.5,18.0,984.0,1057.47,791.91
2017,4,29,12,45,947.5,109.5,3.6,18.0,973.5,1048.18,786.8
2017,4,29,13,0,946.0,109.0,3.7,18.0,963.0,1035.32,779.4
2017,4,29,13,15,941.5,108.0,3.8,18.0,945.0,1015.57,767.4
2017,4,29,13,30,937.0,107.0,3.9,18.0,927.0,992.51,753.18
2017,4,29,13,45,928.5,107.5,4.05,18.0,900.5,964.14,735.59
2017,4,29,14,0,920.0,108.0,4.2,18.0,874.0,932.92,715.87
2017,4,29,14,15,912.0,106.5,4.35,17.5,842.0,897.39,694.31
2017,4,29,14,30,904.0,105.0,4.5,17.0,810.0,859.34,671.01
2017,4,29,14,45,892.0,103.5,4.65,17.0,771.0,815.83,642.0
2017,4,29,15,0,880.0,102.0,4.8,17.0,732.0,770.53,611.19
2017,4,29,15,15,866.0,100.0,4.9,17.0,688.5,721.76,577.0
2017,4,29,15,30,852.0,98.0,5.0,17.0,645.0,673.38,541.76
2017,4,29,15,45,833.5,95.0,5.1,17.0,596.5,618.49,499.27
2017,4,29,16,0,815.0,92.0,5.2,17.0,548.0,563.47,455.48
2017,4,29,16,15,790.5,88.5,5.2,16.5,497.0,504.96,408.25
2017,4,29,16,30,766.0,85.0,5.2,16.0,446.0,447.53,360.37
2017,4,29,16,45,733.0,80.5,5.25,15.5,393.0,386.95,308.6
2017,4,29,17,0,700.0,76.0,5.3,15.0,340.0,328.37,257.04
2017,4,29,17,15,652.5,70.5,5.35,14.5,287.0,267.81,203.11
2017,4,29,17,30,605.0,65.0,5.4,14.0,234.0,212.1,152.93
2017,4,29,17,45,533.0,57.0,5.45,14.0,183.0,154.49,102.86
2017,4,29,18,0,461.0,49.0,5.5,14.0,132.0,105.11,62.51
2017,4,29,18,15,347.0,38.0,5.45,13.5,88.5,58.33,30.21
2017,4,29,18,30,233.0,27.0,5.4,13.0,45.0,24.78,9.87
2017,4,29,18,45,116.5,13.5,5.35,13.0,22.5,13.27,0.0
2017,4,29,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,5,15,25.5,7.0,3.5,12.0,7.5,0.0,0.0
2017,4,30,5,30,51.0,14.0,3.5,12.0,15.0,13.76,0.0
2017,4,30,5,45,174.0,29.5,3.55,12.5,49.5,26.5,11.8
2017,4,30,6,0,297.0,45.0,3.6,13.0,84.0,61.79,34.78
2017,4,30,6,15,386.0,56.0,3.55,13.0,130.5,103.54,64.74
2017,4,30,6,30,475.0,67.0,3.5,13.0,177.0,154.89,106.02
2017,4,30,6,45,537.0,74.0,3.5,13.0,228.5,205.92,150.55
2017,4,30,7,0,599.0,81.0,3.5,13.0,280.0,263.8,201.83
2017,4,30,7,15,640.5,87.0,3.35,13.0,332.5,319.86,251.92
2017,4,30,7,30,682.0,93.0,3.2,13.0,385.0,379.83,304.3
2017,4,30,7,45,716.0,96.0,3.1,13.5,437.0,436.86,352.55
2017,4,30,8,0,750.0,99.0,3.0,14.0,489.0,496.48,401.29
2017,4,30,8,15,772.5,102.5,2.9,14.0,538.0,551.83,445.9
2017,4,30,8,30,795.0,106.0,2.8,14.0,587.0,607.81,489.62
2017,4,30,8,45,815.0,107.5,2.7,14.5,633.0,660.38,528.55
2017,4,30,9,0,835.0,109.0,2.6,15.0,679.0,712.72,565.2
2017,4,30,9,15,847.5,111.0,2.6,15.0,719.5,759.38,597.41
2017,4,30,9,30,860.0,113.0,2.6,15.0,760.0,801.92,626.3
2017,4,30,9,45,878.5,110.0,2.6,15.5,797.0,844.98,654.04
2017,4,30,10,0,897.0,107.0,2.6,16.0,834.0,886.48,680.29
2017,4,30,10,15,903.5,108.0,2.65,16.0,862.0,919.62,702.2
2017,4,30,10,30,910.0,109.0,2.7,16.0,890.0,950.04,722.25
2017,4,30,10,45,913.0,110.5,2.8,16.5,910.5,974.79,737.52
2017,4,30,11,0,916.0,112.0,2.9,17.0,931.0,996.37,750.69
2017,4,30,11,15,918.5,112.5,3.0,17.0,944.0,1013.15,762.14
2017,4,30,11,30,921.0,113.0,3.1,17.0,957.0,1026.56,771.46
2017,4,30,11,45,920.5,114.5,3.25,17.5,962.0,1034.59,776.28
2017,4,30,12,0,920.0,116.0,3.4,18.0,967.0,1039.1,778.86
2017,4,30,12,15,919.5,116.0,3.55,18.0,965.0,1038.54,779.64
2017,4,30,12,30,919.0,116.0,3.7,18.0,963.0,1034.46,778.17
2017,4,30,12,45,916.5,115.5,3.9,18.0,953.0,1024.39,773.1
2017,4,30,13,0,914.0,115.0,4.1,18.0,943.0,1010.91,765.72
2017,4,30,13,15,910.5,114.0,4.25,18.0,925.5,992.6,754.73
2017,4,30,13,30,907.0,113.0,4.4,18.0,908.0,971.05,741.64
2017,4,30,13,45,899.0,113.5,4.6,18.0,883.0,943.81,725.3
2017,4,30,14,0,891.0,114.0,4.8,18.0,858.0,913.79,706.75
2017,4,30,14,15,883.5,112.5,4.95,17.5,826.5,879.54,685.89
2017,4,30,14,30,876.0,111.0,5.1,17.0,795.0,842.85,662.89
2017,4,30,14,45,864.0,109.5,5.25,17.0,757.5,800.35,633.95
2017,4,30,15,0,852.0,108.0,5.4,17.0,720.0,756.14,603.32
2017,4,30,15,15,838.5,105.5,5.55,16.5,677.5,710.3,572.07
2017,4,30,15,30,825.0,103.0,5.7,16.0,635.0,661.11,536.52
2017,4,30,15,45,806.0,100.5,5.9,16.0,587.5,607.68,494.74
2017,4,30,16,0,787.0,98.0,6.1,16.0,540.0,554.22,451.74
2017,4,30,16,15,762.5,94.0,6.25,15.5,490.0,496.62,404.9
2017,4,30,16,30,738.0,90.0,6.4,15.0,440.0,440.15,357.45
2017,4,30,16,45,703.5,85.5,6.6,15.0,387.5,379.97,305.06
2017,4,30,17,0,669.0,81.0,6.8,15.0,335.0,322.94,254.09
2017,4,30,17,15,621.0,75.0,6.9,14.5,283.0,263.45,200.96
2017,4,30,17,30,573.0,69.0,7.0,14.0,231.0,208.88,151.77
2017,4,30,17,45,497.5,61.5,7.15,14.0,181.0,152.9,103.23
2017,4,30,18,0,422.0,54.0,7.3,14.0,131.0,105.56,64.66
2017,4,30,18,15,310.5,42.0,7.15,13.5,88.5,60.13,32.93
2017,4,30,18,30,199.0,30.0,7.0,13.0,46.0,26.93,11.93
2017,4,30,18,45,99.5,15.0,6.9,13.0,23.0,14.74,0.0
2017,4,30,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,1,5,15,52.5,7.5,4.55,12.0,9.0,7.37,0.0
2017,5,1,5,30,105.0,15.0,4.6,12.0,18.0,14.74,0.0
2017,5,1,5,45,244.0,27.5,4.7,12.5,55.0,26.73,11.47
2017,5,1,6,0,383.0,40.0,4.8,13.0,92.0,64.74,34.01
2017,5,1,6,15,468.0,48.5,4.65,13.0,140.0,107.91,64.91
2017,5,1,6,30,553.0,57.0,4.5,13.0,188.0,160.97,108.23
2017,5,1,6,45,609.5,63.0,4.4,13.5,240.0,214.2,155.21
2017,5,1,7,0,666.0,69.0,4.3,14.0,292.0,273.55,208.08
2017,5,1,7,15,704.0,73.5,4.2,14.0,345.0,331.16,260.03
2017,5,1,7,30,742.0,78.0,4.1,14.0,398.0,391.47,313.19
2017,5,1,7,45,771.5,81.0,4.1,14.5,450.5,449.36,362.67
2017,5,1,8,0,801.0,84.0,4.1,15.0,503.0,509.13,412.1
2017,5,1,8,15,821.0,86.5,4.0,15.0,552.0,564.48,457.2
2017,5,1,8,30,841.0,89.0,3.9,15.0,601.0,619.01,500.39
2017,5,1,8,45,858.5,90.0,3.85,15.5,646.5,671.08,539.65
2017,5,1,9,0,876.0,91.0,3.8,16.0,692.0,722.59,575.46
2017,5,1,9,15,887.5,93.0,3.75,16.0,732.5,769.74,608.29
2017,5,1,9,30,899.0,95.0,3.7,16.0,773.0,815.3,639.53
2017,5,1,9,45,915.0,92.5,3.65,16.5,810.0,858.06,667.15
2017,5,1,10,0,931.0,90.0,3.6,17.0,847.0,899.01,693.06
2017,5,1,10,15,937.5,90.5,3.55,17.5,875.0,932.55,713.48
2017,5,1,10,30,944.0,91.0,3.5,18.0,903.0,963.25,731.77
2017,5,1,10,45,947.5,92.5,3.45,18.5,924.0,989.18,746.66
2017,5,1,11,0,951.0,94.0,3.4,19.0,945.0,1011.85,759.28
2017,5,1,11,15,953.5,94.5,3.45,19.0,958.5,1029.11,770.52
2017,5,1,11,30,956.0,95.0,3.5,19.0,972.0,1042.87,779.57
2017,5,1,11,45,956.0,95.5,3.55,19.0,977.5,1050.59,784.73
2017,5,1,12,0,956.0,96.0,3.6,19.0,983.0,1054.67,787.65
2017,5,1,12,15,955.5,96.5,3.8,19.0,981.0,1054.6,789.09
2017,5,1,12,30,955.0,97.0,4.0,19.0,979.0,1050.88,788.17
2017,5,1,12,45,942.5,102.5,4.2,19.0,965.5,1036.93,780.41
2017,5,1,13,0,930.0,108.0,4.4,19.0,952.0,1019.64,770.42
2017,5,1,13,15,925.5,107.5,4.6,19.0,934.0,1000.64,759.94
2017,5,1,13,30,921.0,107.0,4.8,19.0,916.0,978.39,747.06
2017,5,1,13,45,912.0,107.5,5.0,19.0,890.0,949.92,729.66
2017,5,1,14,0,903.0,108.0,5.2,19.0,864.0,918.69,710.07
2017,5,1,14,15,894.5,106.5,5.25,18.5,831.5,883.25,687.63
2017,5,1,14,30,886.0,105.0,5.3,18.0,799.0,845.39,663.18
2017,5,1,14,45,874.0,103.5,5.4,18.0,760.5,802.56,633.77
2017,5,1,15,0,862.0,102.0,5.5,18.0,722.0,758.0,602.72
2017,5,1,15,15,847.5,99.5,5.4,18.0,679.0,709.15,567.28
2017,5,1,15,30,833.0,97.0,5.3,18.0,636.0,660.75,531.11
2017,5,1,15,45,815.0,94.0,5.25,18.0,588.5,607.11,489.06
2017,5,1,16,0,797.0,91.0,5.2,18.0,541.0,553.34,445.93
2017,5,1,16,15,772.5,87.5,5.2,17.5,490.5,495.81,399.62
2017,5,1,16,30,748.0,84.0,5.2,17.0,440.0,439.39,352.76
2017,5,1,16,45,716.5,79.5,5.25,16.5,388.5,380.45,302.55
2017,5,1,17,0,685.0,75.0,5.3,16.0,337.0,323.33,252.45
2017,5,1,17,15,638.5,69.5,5.35,15.5,284.5,263.94,199.76
2017,5,1,17,30,592.0,64.0,5.4,15.0,232.0,209.26,150.71
2017,5,1,17,45,525.5,56.5,5.45,15.0,183.0,153.86,102.46
2017,5,1,18,0,459.0,49.0,5.5,15.0,134.0,106.01,63.17
2017,5,1,18,15,349.5,38.5,5.5,14.5,91.0,59.89,31.16
2017,5,1,18,30,240.0,28.0,5.5,14.0,48.0,26.52,11.45
2017,5,1,18,45,120.0,14.0,5.5,14.0,24.0,13.76,0.0
2017,5,1,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,9.0,3.35,13.0,9.0,8.85,0.0
2017,5,2,5,30,0.0,18.0,3.3,13.0,18.0,17.69,0.0
2017,5,2,5,45,167.5,30.0,3.3,13.5,53.0,27.83,13.24
2017,5,2,6,0,335.0,42.0,3.3,14.0,88.0,63.87,34.81
2017,5,2,6,15,416.0,51.5,3.15,14.0,134.0,104.84,64.37
2017,5,2,6,30,497.0,61.0,3.0,14.0,180.0,155.25,105.3
2017,5,2,6,45,552.0,68.0,2.85,14.5,230.5,205.94,149.47
2017,5,2,7,0,607.0,75.0,2.7,15.0,281.0,262.63,199.2
2017,5,2,7,15,656.5,75.5,2.7,15.0,332.0,316.53,247.05
2017,5,2,7,30,706.0,76.0,2.7,15.0,383.0,375.64,298.4
2017,5,2,7,45,737.0,81.5,2.7,15.5,437.0,434.82,348.06
2017,5,2,8,0,768.0,87.0,2.7,16.0,491.0,496.11,397.75
2017,5,2,8,15,789.0,90.5,2.75,16.0,539.5,551.37,442.24
2017,5,2,8,30,810.0,94.0,2.8,16.0,588.0,607.08,485.89
2017,5,2,8,45,827.5,95.5,2.9,16.0,633.5,658.51,525.51
2017,5,2,9,0,845.0,97.0,3.0,16.0,679.0,707.69,561.19
2017,5,2,9,15,857.0,99.0,3.0,16.0,719.0,753.9,593.29
2017,5,2,9,30,869.0,101.0,3.0,16.0,759.0,798.63,623.94
2017,5,2,9,45,884.0,99.5,3.0,16.5,795.0,840.51,651.01
2017,5,2,10,0,899.0,98.0,3.0,17.0,831.0,880.61,676.47
2017,5,2,10,15,905.5,99.5,3.0,17.5,859.0,914.21,697.13
2017,5,2,10,30,912.0,101.0,3.0,18.0,887.0,945.08,715.79
2017,5,2,10,45,916.0,102.0,3.0,18.5,907.5,970.19,730.43
2017,5,2,11,0,920.0,103.0,3.0,19.0,928.0,992.17,742.96
2017,5,2,11,15,922.5,103.5,3.0,19.0,941.5,1008.92,753.44
2017,5,2,11,30,925.0,104.0,3.0,19.0,955.0,1022.29,761.8
2017,5,2,11,45,925.5,104.5,3.05,19.0,960.5,1030.23,767.14
2017,5,2,12,0,926.0,105.0,3.1,19.0,966.0,1034.66,770.31
2017,5,2,12,15,925.5,105.0,3.2,19.0,964.0,1034.04,770.73
2017,5,2,12,30,925.0,105.0,3.3,19.0,962.0,1029.89,768.95
2017,5,2,12,45,915.5,109.5,3.4,19.5,950.0,1018.04,760.68
2017,5,2,13,0,906.0,114.0,3.5,20.0,938.0,1002.9,750.34
2017,5,2,13,15,902.5,113.0,3.65,20.0,920.5,984.7,739.77
2017,5,2,13,30,899.0,112.0,3.8,20.0,903.0,963.31,727.0
2017,5,2,13,45,892.5,111.5,3.95,20.0,878.5,936.6,710.5
2017,5,2,14,0,886.0,111.0,4.1,20.0,854.0,907.07,691.95
2017,5,2,14,15,878.0,109.5,4.2,19.5,822.5,872.56,670.78
2017,5,2,14,30,870.0,108.0,4.3,19.0,791.0,835.68,647.64
2017,5,2,14,45,858.5,106.5,4.45,19.0,753.5,793.83,619.86
2017,5,2,15,0,847.0,105.0,4.6,19.0,716.0,750.26,590.48
2017,5,2,15,15,833.0,102.5,4.6,18.5,674.0,702.41,557.8
2017,5,2,15,30,819.0,100.0,4.6,18.0,632.0,655.02,524.04
2017,5,2,15,45,800.5,97.5,4.65,18.0,585.0,602.26,483.33
2017,5,2,16,0,782.0,95.0,4.7,18.0,538.0,549.43,441.5
2017,5,2,16,15,757.5,91.5,4.7,17.5,488.0,492.67,396.08
2017,5,2,16,30,733.0,88.0,4.7,17.0,438.0,437.03,350.14
2017,5,2,16,45,699.5,83.5,4.75,17.0,386.5,377.55,299.27
2017,5,2,17,0,666.0,79.0,4.8,17.0,335.0,321.15,249.71
2017,5,2,17,15,619.0,73.5,4.85,16.5,283.5,262.64,198.28
2017,5,2,17,30,572.0,68.0,4.9,16.0,232.0,208.92,150.5
2017,5,2,17,45,502.5,60.0,5.0,16.0,182.5,153.55,102.78
2017,5,2,18,0,433.0,52.0,5.1,16.0,133.0,106.09,64.14
2017,5,2,18,15,325.5,41.0,5.05,15.5,91.0,61.03,32.76
2017,5,2,18,30,218.0,30.0,5.0,15.0,49.0,27.94,12.77
2017,5,2,18,45,109.0,15.0,4.95,15.0,24.5,14.74,0.0
2017,5,2,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,3,5,15,52.5,8.0,0.9,16.0,10.0,7.86,0.0
2017,5,3,5,30,105.0,16.0,0.9,16.0,20.0,12.5,0.0
2017,5,3,5,45,234.0,28.5,0.9,16.5,56.5,28.58,12.84
2017,5,3,6,0,363.0,41.0,0.9,17.0,93.0,65.81,34.85
2017,5,3,6,15,445.5,50.0,0.85,17.0,140.0,108.28,65.09
2017,5,3,6,30,528.0,59.0,0.8,17.0,187.0,160.33,106.64
2017,5,3,6,45,583.0,65.0,0.8,17.5,238.0,211.87,150.64
2017,5,3,7,0,638.0,71.0,0.8,18.0,289.0,269.37,199.81
2017,5,3,7,15,676.0,75.5,0.65,18.0,341.0,324.81,247.05
2017,5,3,7,30,714.0,80.0,0.5,18.0,393.0,384.24,295.76
2017,5,3,7,45,742.0,84.0,0.4,18.5,444.0,440.91,340.18
2017,5,3,8,0,770.0,88.0,0.3,19.0,495.0,499.34,383.85
2017,5,3,8,15,790.5,91.0,0.3,19.0,543.5,553.86,424.56
2017,5,3,8,30,811.0,94.0,0.3,19.0,592.0,608.77,464.23
2017,5,3,8,45,826.5,96.5,0.35,19.0,636.5,659.9,500.69
2017,5,3,9,0,842.0,99.0,0.4,19.0,681.0,708.59,533.29
2017,5,3,9,15,854.0,101.0,0.5,19.0,721.0,754.63,564.02
2017,5,3,9,30,866.0,103.0,0.6,19.0,761.0,799.19,593.56
2017,5,3,9,45,886.0,99.0,0.75,19.5,798.5,842.5,621.77
2017,5,3,10,0,906.0,95.0,0.9,20.0,836.0,884.34,648.79
2017,5,3,10,15,912.0,96.5,1.0,20.0,863.5,917.63,670.52
2017,5,3,10,30,918.0,98.0,1.1,20.0,891.0,948.16,690.56
2017,5,3,10,45,922.0,99.0,1.2,20.0,912.0,973.35,707.24
2017,5,3,11,0,926.0,100.0,1.3,20.0,933.0,995.4,722.01
2017,5,3,11,15,680.5,241.0,1.4,20.0,858.5,924.46,677.26
2017,5,3,11,30,435.0,382.0,1.5,20.0,784.0,833.37,611.53
2017,5,3,11,45,441.5,383.0,1.6,20.0,793.0,844.55,621.04
2017,5,3,12,0,448.0,384.0,1.7,20.0,802.0,853.89,628.23
2017,5,3,12,15,443.0,384.5,1.75,20.0,796.5,849.33,625.51
2017,5,3,12,30,438.0,385.0,1.8,20.0,791.0,842.86,621.7
2017,5,3,12,45,440.5,379.0,1.9,20.0,784.0,835.34,618.05
2017,5,3,13,0,443.0,373.0,2.0,20.0,777.0,825.91,613.1
2017,5,3,13,15,680.5,237.0,2.05,19.5,844.0,908.6,678.36
2017,5,3,13,30,918.0,101.0,2.1,19.0,911.0,970.14,720.81
2017,5,3,13,45,913.5,100.0,2.2,19.0,887.0,944.32,704.84
2017,5,3,14,0,909.0,99.0,2.3,19.0,863.0,915.53,687.66
2017,5,3,14,15,667.0,207.0,2.4,19.0,756.5,797.16,608.55
2017,5,3,14,30,425.0,315.0,2.5,19.0,650.0,681.17,521.76
2017,5,3,14,45,333.0,324.0,2.6,19.0,579.0,596.31,460.3
2017,5,3,15,0,241.0,333.0,2.7,19.0,508.0,517.58,401.59
2017,5,3,15,15,219.5,314.0,2.8,18.5,466.0,472.18,369.26
2017,5,3,15,30,198.0,295.0,2.9,18.0,424.0,428.1,337.05
2017,5,3,15,45,174.0,273.0,3.0,18.0,380.5,380.99,301.27
2017,5,3,16,0,150.0,251.0,3.1,18.0,337.0,335.87,266.48
2017,5,3,16,15,115.5,225.0,3.1,17.5,287.5,283.47,225.73
2017,5,3,16,30,81.0,199.0,3.1,17.0,238.0,232.69,185.69
2017,5,3,16,45,67.0,174.5,3.15,17.0,204.5,197.89,157.78
2017,5,3,17,0,53.0,150.0,3.2,17.0,171.0,164.69,130.83
2017,5,3,17,15,46.5,128.5,3.2,16.5,145.0,138.32,109.3
2017,5,3,17,30,40.0,107.0,3.2,16.0,119.0,112.78,88.11
