Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,17,45,266.5,76.5,3.25,16.0,129.5,124.22,87.95
2017,5,3,18,0,493.0,46.0,3.3,16.0,140.0,108.78,63.77
2017,5,3,18,15,389.0,36.5,3.25,15.5,96.5,61.85,31.06
2017,5,3,18,30,285.0,27.0,3.2,15.0,53.0,26.98,11.37
2017,5,3,18,45,142.5,13.5,3.15,15.0,26.5,10.22,0.0
2017,5,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,4,5,15,55.0,8.5,0.35,13.0,11.0,8.36,0.0
2017,5,4,5,30,110.0,17.0,0.3,13.0,22.0,13.27,0.0
2017,5,4,5,45,236.5,29.5,0.3,13.0,58.5,30.12,14.25
2017,5,4,6,0,363.0,42.0,0.3,13.0,95.0,67.55,36.82
2017,5,4,6,15,443.0,51.0,0.3,13.0,142.0,109.82,67.48
2017,5,4,6,30,523.0,60.0,0.3,13.0,189.0,161.36,109.14
2017,5,4,6,45,362.0,96.0,0.3,13.5,195.5,185.9,138.23
2017,5,4,7,0,201.0,132.0,0.3,14.0,202.0,191.69,149.33
2017,5,4,7,15,453.0,107.0,0.3,14.0,297.5,273.91,213.25
2017,5,4,7,30,705.0,82.0,0.3,14.0,393.0,383.61,299.27
2017,5,4,7,45,524.5,143.5,0.3,14.0,390.5,395.98,310.89
2017,5,4,8,0,344.0,205.0,0.3,14.0,388.0,387.55,304.83
2017,5,4,8,15,352.0,225.5,0.35,14.0,427.5,431.09,338.51
2017,5,4,8,30,360.0,246.0,0.4,14.0,467.0,474.8,371.04
2017,5,4,8,45,460.5,230.0,0.45,14.5,535.0,548.08,425.5
2017,5,4,9,0,561.0,214.0,0.5,15.0,603.0,625.64,481.5
2017,5,4,9,15,406.0,284.0,0.5,15.0,574.0,602.84,460.37
2017,5,4,9,30,251.0,354.0,0.5,15.0,545.0,562.69,427.52
2017,5,4,9,45,227.0,375.5,0.55,15.5,554.0,569.56,431.32
2017,5,4,10,0,203.0,397.0,0.6,16.0,563.0,578.93,436.12
2017,5,4,10,15,246.0,403.5,0.6,16.0,612.0,636.48,476.59
2017,5,4,10,30,289.0,410.0,0.6,16.0,661.0,690.03,513.15
2017,5,4,10,45,253.0,428.5,0.65,16.0,652.0,682.5,506.34
2017,5,4,11,0,217.0,447.0,0.7,16.0,643.0,666.01,494.28
2017,5,4,11,15,251.5,447.0,0.75,16.0,677.5,710.17,525.74
2017,5,4,11,30,286.0,447.0,0.8,16.0,712.0,747.58,551.8
2017,5,4,11,45,303.5,434.0,0.85,16.0,716.5,754.04,556.98
2017,5,4,12,0,321.0,421.0,0.9,16.0,721.0,759.32,561.81
2017,5,4,12,15,210.0,439.0,1.0,16.0,635.5,660.15,492.14
2017,5,4,12,30,99.0,457.0,1.1,16.0,550.0,560.29,420.48
2017,5,4,12,45,119.5,457.0,1.25,16.0,567.5,586.67,441.86
2017,5,4,13,0,140.0,457.0,1.4,16.0,585.0,604.81,456.34
2017,5,4,13,15,91.5,418.5,1.5,15.5,501.5,509.15,388.19
2017,5,4,13,30,43.0,380.0,1.6,15.0,418.0,421.93,324.65
2017,5,4,13,45,144.0,392.5,1.75,15.0,514.5,532.27,410.96
2017,5,4,14,0,245.0,405.0,1.9,15.0,611.0,636.35,489.32
2017,5,4,14,15,172.5,388.5,1.95,15.0,531.0,543.26,419.96
2017,5,4,14,30,100.0,372.0,2.0,15.0,451.0,454.75,353.7
2017,5,4,14,45,112.0,356.0,2.15,15.0,440.5,443.96,347.52
2017,5,4,15,0,124.0,340.0,2.3,15.0,430.0,436.29,343.05
2017,5,4,15,15,64.5,267.0,2.4,14.5,313.5,310.33,246.28
2017,5,4,15,30,5.0,194.0,2.5,14.0,197.0,192.06,152.32
2017,5,4,15,45,7.0,192.0,2.7,14.0,196.0,191.03,152.3
2017,5,4,16,0,9.0,190.0,2.9,14.0,195.0,189.76,151.8
2017,5,4,16,15,101.0,196.0,3.2,13.5,245.5,247.22,200.39
2017,5,4,16,30,193.0,202.0,3.5,13.0,296.0,290.36,235.92
2017,5,4,16,45,96.5,163.5,3.8,13.0,210.5,200.99,162.7
2017,5,4,17,0,0.0,125.0,4.1,13.0,125.0,120.7,96.89
2017,5,4,17,15,0.0,105.5,4.35,13.0,105.5,101.7,81.17
2017,5,4,17,30,0.0,86.0,4.6,13.0,86.0,82.79,65.19
2017,5,4,17,45,0.0,67.5,4.9,13.0,67.5,64.93,49.84
2017,5,4,18,0,0.0,49.0,5.2,13.0,49.0,47.18,34.4
2017,5,4,18,15,0.0,33.5,5.3,12.5,33.5,32.36,21.38
2017,5,4,18,30,0.0,18.0,5.4,12.0,18.0,17.37,7.75
2017,5,4,18,45,0.0,9.0,5.5,12.0,9.0,8.68,0.0
2017,5,4,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,9.5,5.2,12.0,9.5,9.34,0.0
2017,5,5,5,30,0.0,19.0,5.1,12.0,19.0,17.97,0.0
2017,5,5,5,45,81.0,36.0,5.1,12.5,48.0,33.34,19.28
2017,5,5,6,0,162.0,53.0,5.1,13.0,77.0,61.96,39.82
2017,5,5,6,15,203.5,71.5,5.1,13.0,114.0,95.91,66.64
2017,5,5,6,30,245.0,90.0,5.1,13.0,151.0,134.81,99.21
2017,5,5,6,45,280.0,105.5,5.15,13.0,191.0,174.03,133.32
2017,5,5,7,0,315.0,121.0,5.2,13.0,231.0,217.13,171.08
2017,5,5,7,15,244.0,152.0,5.45,13.0,245.5,239.86,193.39
2017,5,5,7,30,173.0,183.0,5.7,13.0,260.0,253.13,206.14
2017,5,5,7,45,142.0,207.0,5.95,13.5,275.0,272.1,221.85
2017,5,5,8,0,111.0,231.0,6.2,14.0,290.0,287.71,233.99
2017,5,5,8,15,66.0,228.5,6.4,14.0,265.0,262.93,213.12
2017,5,5,8,30,21.0,226.0,6.6,14.0,240.0,233.25,187.77
2017,5,5,8,45,52.5,269.5,6.8,14.0,305.5,301.81,243.56
2017,5,5,9,0,84.0,313.0,7.0,14.0,371.0,370.91,299.06
2017,5,5,9,15,104.0,337.5,7.1,14.0,414.0,414.78,333.79
2017,5,5,9,30,124.0,362.0,7.2,14.0,457.0,464.77,373.06
2017,5,5,9,45,487.0,246.5,7.3,14.0,643.0,665.33,540.53
2017,5,5,10,0,850.0,131.0,7.4,14.0,829.0,874.26,703.68
2017,5,5,10,15,858.0,132.5,7.4,14.0,857.5,907.64,726.94
2017,5,5,10,30,866.0,134.0,7.4,14.0,886.0,938.53,748.94
2017,5,5,10,45,868.5,137.0,7.45,14.0,906.5,963.11,766.48
2017,5,5,11,0,871.0,140.0,7.5,14.0,927.0,984.65,781.85
2017,5,5,11,15,461.0,277.5,7.5,14.0,695.0,746.31,598.42
2017,5,5,11,30,51.0,415.0,7.5,14.0,463.0,468.55,369.91
2017,5,5,11,45,90.0,442.0,7.55,14.0,526.5,535.75,423.76
2017,5,5,12,0,129.0,469.0,7.6,14.0,590.0,610.31,481.92
2017,5,5,12,15,231.0,455.5,7.65,14.0,671.5,698.06,552.45
2017,5,5,12,30,333.0,442.0,7.7,14.0,753.0,791.3,625.96
2017,5,5,12,45,312.5,440.5,7.8,14.0,730.0,766.53,606.89
2017,5,5,13,0,292.0,439.0,7.9,14.0,707.0,740.82,587.43
2017,5,5,13,15,374.5,396.0,8.0,14.0,732.5,770.44,613.74
2017,5,5,13,30,457.0,353.0,8.1,14.0,758.0,801.69,640.88
2017,5,5,13,45,649.0,253.5,8.2,14.0,811.0,866.89,697.5
2017,5,5,14,0,841.0,154.0,8.3,14.0,864.0,916.24,736.76
2017,5,5,14,15,833.0,152.0,8.4,14.0,833.5,882.16,712.17
2017,5,5,14,30,825.0,150.0,8.5,14.0,803.0,845.82,686.0
2017,5,5,14,45,795.5,157.0,8.6,14.0,762.0,799.46,651.94
2017,5,5,15,0,766.0,164.0,8.7,14.0,721.0,754.26,618.36
2017,5,5,15,15,749.5,160.5,8.75,13.5,678.5,706.21,581.85
2017,5,5,15,30,733.0,157.0,8.8,13.0,636.0,657.58,544.08
2017,5,5,15,45,694.0,159.0,8.95,13.0,586.0,600.08,497.21
2017,5,5,16,0,655.0,161.0,9.1,13.0,536.0,544.59,451.13
2017,5,5,16,15,624.5,154.5,9.15,13.0,486.0,487.6,403.13
2017,5,5,16,30,594.0,148.0,9.2,13.0,436.0,431.1,354.64
2017,5,5,16,45,539.5,143.5,9.3,13.0,382.5,370.42,301.96
2017,5,5,17,0,485.0,139.0,9.4,13.0,329.0,314.87,253.06
2017,5,5,17,15,431.0,127.0,9.4,12.5,277.5,257.69,203.05
2017,5,5,17,30,377.0,115.0,9.4,12.0,226.0,206.26,157.94
2017,5,5,17,45,292.5,100.5,9.4,12.0,176.5,152.27,112.39
2017,5,5,18,0,208.0,86.0,9.4,12.0,127.0,108.38,77.18
2017,5,5,18,15,132.5,63.0,9.4,12.0,86.0,67.31,45.6
2017,5,5,18,30,57.0,40.0,9.4,12.0,45.0,36.35,21.87
2017,5,5,18,45,28.5,20.0,9.45,12.0,22.5,17.66,0.0
2017,5,5,19,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,9.85,12.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,10.4,11.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,5,6,5,15,16.5,10.5,10.75,11.0,11.5,10.32,0.0
2017,5,6,5,30,33.0,21.0,10.7,11.0,23.0,18.6,0.0
2017,5,6,5,45,126.0,41.0,10.7,11.0,59.0,38.99,23.21
2017,5,6,6,0,219.0,61.0,10.7,11.0,95.0,74.25,48.2
2017,5,6,6,15,301.5,76.0,10.65,11.0,141.0,114.26,78.54
2017,5,6,6,30,384.0,91.0,10.6,11.0,187.0,164.27,119.8
2017,5,6,6,45,413.5,97.0,10.55,11.5,223.0,201.39,153.63
2017,5,6,7,0,443.0,103.0,10.5,12.0,259.0,241.52,190.42
2017,5,6,7,15,464.0,118.5,10.4,12.0,304.5,290.65,235.06
2017,5,6,7,30,485.0,134.0,10.3,12.0,350.0,341.69,280.64
2017,5,6,7,45,559.5,142.5,10.25,12.0,420.5,413.18,342.41
2017,5,6,8,0,634.0,151.0,10.2,12.0,491.0,493.36,410.66
2017,5,6,8,15,659.5,156.5,10.15,12.0,539.0,546.93,456.19
2017,5,6,8,30,685.0,162.0,10.1,12.0,587.0,601.64,501.82
2017,5,6,8,45,699.5,168.5,10.05,12.0,630.5,650.76,542.03
2017,5,6,9,0,714.0,175.0,10.0,12.0,674.0,699.44,581.21
2017,5,6,9,15,729.0,179.0,9.95,12.0,713.5,745.3,617.62
2017,5,6,9,30,744.0,183.0,9.9,12.0,753.0,790.26,652.52
2017,5,6,9,45,757.5,184.5,9.9,12.5,787.0,830.25,681.29
2017,5,6,10,0,771.0,186.0,9.9,13.0,821.0,868.72,708.64
2017,5,6,10,15,779.5,188.0,9.85,13.0,848.5,898.65,730.46
2017,5,6,10,30,788.0,190.0,9.8,13.0,876.0,928.94,752.55
2017,5,6,10,45,545.5,310.0,9.75,13.0,790.5,842.64,681.2
2017,5,6,11,0,303.0,430.0,9.7,13.0,705.0,737.46,591.17
2017,5,6,11,15,223.0,448.0,9.65,13.0,652.0,676.48,541.32
2017,5,6,11,30,143.0,466.0,9.6,13.0,599.0,618.99,493.57
2017,5,6,11,45,169.0,469.5,9.6,13.0,627.5,649.83,518.33
2017,5,6,12,0,195.0,473.0,9.6,13.0,656.0,680.16,542.48
2017,5,6,12,15,293.5,440.5,9.6,13.0,715.0,751.76,601.21
2017,5,6,12,30,392.0,408.0,9.6,13.0,774.0,814.69,652.84
2017,5,6,12,45,367.0,416.5,9.6,13.0,756.5,795.38,637.18
2017,5,6,13,0,342.0,425.0,9.6,13.0,739.0,774.98,620.91
2017,5,6,13,15,562.5,311.0,9.55,13.0,815.5,869.74,701.88
2017,5,6,13,30,783.0,197.0,9.5,13.0,892.0,947.23,765.02
2017,5,6,13,45,774.5,195.5,9.5,13.0,867.0,923.04,747.18
2017,5,6,14,0,766.0,194.0,9.5,13.0,842.0,893.08,725.25
2017,5,6,14,15,755.5,191.0,9.45,13.0,810.5,857.68,698.99
2017,5,6,14,30,745.0,188.0,9.4,13.0,779.0,820.42,671.23
2017,5,6,14,45,636.5,215.5,9.4,13.0,703.5,734.41,603.07
2017,5,6,15,0,528.0,243.0,9.4,13.0,628.0,652.48,536.46
2017,5,6,15,15,606.0,207.0,9.35,13.0,624.0,650.66,537.12
2017,5,6,15,30,684.0,171.0,9.3,13.0,620.0,639.18,529.4
2017,5,6,15,45,661.0,165.5,9.3,13.0,573.5,586.36,486.22
2017,5,6,16,0,638.0,160.0,9.3,13.0,527.0,534.22,442.9
2017,5,6,16,15,607.5,153.5,9.25,13.0,477.5,478.11,395.49
2017,5,6,16,30,577.0,147.0,9.2,13.0,428.0,422.52,347.69
2017,5,6,16,45,537.5,138.5,9.15,13.0,377.0,365.14,297.67
2017,5,6,17,0,498.0,130.0,9.1,13.0,326.0,311.32,249.98
2017,5,6,17,15,445.5,119.0,8.95,12.5,275.5,254.89,200.41
2017,5,6,17,30,393.0,108.0,8.8,12.0,225.0,204.03,155.58
2017,5,6,17,45,323.5,93.5,8.75,12.0,177.5,152.3,111.21
2017,5,6,18,0,254.0,79.0,8.7,12.0,130.0,108.63,75.41
2017,5,6,18,15,170.0,59.5,8.6,12.0,89.5,67.47,44.34
2017,5,6,18,30,86.0,40.0,8.5,12.0,49.0,37.22,22.34
2017,5,6,18,45,43.0,20.0,8.4,12.0,24.5,17.73,0.0
2017,5,6,19,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,5,7,5,15,30.5,11.0,6.8,11.0,12.5,10.81,0.0
2017,5,7,5,30,61.0,22.0,6.7,11.0,25.0,18.47,0.0
2017,5,7,5,45,164.0,39.0,6.6,11.5,61.5,37.69,21.47
2017,5,7,6,0,267.0,56.0,6.5,12.0,98.0,73.83,45.74
2017,5,7,6,15,347.0,68.5,6.45,12.0,144.0,114.41,76.36
2017,5,7,6,30,427.0,81.0,6.4,12.0,190.0,164.18,117.45
2017,5,7,6,45,482.5,90.5,6.35,12.0,240.0,213.77,161.26
2017,5,7,7,0,538.0,100.0,6.3,12.0,290.0,270.56,211.89
2017,5,7,7,15,579.5,107.0,6.15,12.0,341.5,324.43,260.3
2017,5,7,7,30,621.0,114.0,6.0,12.0,393.0,382.25,311.32
2017,5,7,7,45,647.5,121.0,5.9,12.5,442.5,436.5,357.9
2017,5,7,8,0,674.0,128.0,5.8,13.0,492.0,492.53,404.6
2017,5,7,8,15,697.5,133.0,5.45,13.0,539.5,546.27,448.52
2017,5,7,8,30,721.0,138.0,5.1,13.0,587.0,600.87,491.73
2017,5,7,8,45,734.0,144.0,4.75,13.5,630.0,649.96,528.16
2017,5,7,9,0,747.0,150.0,4.4,14.0,673.0,698.41,562.64
2017,5,7,9,15,761.0,153.0,4.1,14.0,712.0,743.66,594.52
2017,5,7,9,30,775.0,156.0,3.8,14.0,751.0,786.4,623.36
2017,5,7,9,45,791.0,155.0,3.5,14.5,785.5,826.66,648.53
2017,5,7,10,0,807.0,154.0,3.2,15.0,820.0,865.45,671.9
2017,5,7,10,15,814.5,156.0,3.1,15.0,847.5,897.99,692.85
2017,5,7,10,30,822.0,158.0,3.0,15.0,875.0,928.13,711.98
2017,5,7,10,45,825.0,160.5,2.95,15.0,894.5,952.0,727.03
2017,5,7,11,0,828.0,163.0,2.9,15.0,914.0,972.98,740.14
2017,5,7,11,15,831.5,163.5,2.95,15.0,927.0,989.42,751.07
2017,5,7,11,30,835.0,164.0,3.0,15.0,940.0,1002.81,760.07
2017,5,7,11,45,836.5,164.5,3.05,15.5,945.5,1011.07,764.29
2017,5,7,12,0,838.0,165.0,3.1,16.0,951.0,1016.13,766.5
2017,5,7,12,15,838.0,165.0,3.25,16.0,949.5,1015.93,767.59
2017,5,7,12,30,838.0,165.0,3.4,16.0,948.0,1012.48,766.6
2017,5,7,12,45,837.5,163.0,3.6,16.0,939.0,1003.24,762.11
2017,5,7,13,0,837.0,161.0,3.8,16.0,930.0,990.82,755.46
2017,5,7,13,15,833.0,160.0,4.0,16.0,913.0,972.93,745.0
2017,5,7,13,30,829.0,159.0,4.2,16.0,896.0,952.09,732.45
2017,5,7,13,45,825.0,156.0,4.45,16.0,872.5,926.35,717.08
2017,5,7,14,0,821.0,153.0,4.7,16.0,849.0,897.91,699.81
2017,5,7,14,15,812.0,151.0,4.85,16.0,818.0,863.6,677.31
2017,5,7,14,30,803.0,149.0,5.0,16.0,787.0,827.17,652.99
2017,5,7,14,45,791.5,146.0,5.2,16.0,750.0,785.82,624.94
2017,5,7,15,0,780.0,143.0,5.4,16.0,713.0,742.95,595.28
2017,5,7,15,15,764.0,140.0,5.6,15.5,671.0,695.57,562.12
2017,5,7,15,30,748.0,137.0,5.8,15.0,629.0,648.11,526.98
2017,5,7,15,45,722.5,134.5,6.0,15.0,581.5,594.03,484.58
2017,5,7,16,0,697.0,132.0,6.2,15.0,534.0,540.7,441.72
2017,5,7,16,15,676.0,118.0,6.25,14.5,479.5,479.28,392.07
2017,5,7,16,30,655.0,104.0,6.3,14.0,425.0,418.85,341.78
2017,5,7,16,45,603.0,108.5,6.4,14.0,378.0,365.07,294.91
2017,5,7,17,0,551.0,113.0,6.5,14.0,331.0,315.94,251.27
2017,5,7,17,15,501.5,104.0,6.4,13.5,280.5,258.24,200.67
2017,5,7,17,30,452.0,95.0,6.3,13.0,230.0,206.99,155.34
2017,5,7,17,45,377.5,83.5,6.25,13.0,181.5,153.82,109.83
2017,5,7,18,0,303.0,72.0,6.2,13.0,133.0,109.09,73.35
2017,5,7,18,15,215.0,55.5,5.9,12.5,92.5,67.18,42.29
2017,5,7,18,30,127.0,39.0,5.6,12.0,52.0,36.59,21.36
2017,5,7,18,45,63.5,19.5,5.35,12.0,26.0,16.46,0.0
2017,5,7,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,8,5,15,17.5,11.0,3.35,11.0,12.0,10.81,0.0
2017,5,8,5,30,35.0,22.0,3.5,11.0,24.0,19.52,1.31
2017,5,8,5,45,122.5,42.5,3.65,11.5,60.0,40.84,24.89
2017,5,8,6,0,210.0,63.0,3.8,12.0,96.0,76.15,49.94
2017,5,8,6,15,146.5,83.0,3.8,12.0,110.0,99.49,72.54
2017,5,8,6,30,83.0,103.0,3.8,12.0,124.0,115.04,89.38
2017,5,8,6,45,110.5,122.0,3.8,12.0,157.0,146.26,115.74
2017,5,8,7,0,138.0,141.0,3.8,12.0,190.0,180.62,144.86
2017,5,8,7,15,94.0,159.5,3.6,12.0,195.0,189.72,153.79
2017,5,8,7,30,50.0,178.0,3.4,12.0,200.0,194.59,158.2
2017,5,8,7,45,40.5,192.5,3.25,12.5,212.0,207.44,168.19
2017,5,8,8,0,31.0,207.0,3.1,13.0,224.0,219.22,176.97
2017,5,8,8,15,45.0,235.5,2.95,13.0,262.5,257.6,207.64
2017,5,8,8,30,59.0,264.0,2.8,13.0,301.0,297.43,239.01
2017,5,8,8,45,51.0,276.5,2.65,13.5,310.5,307.67,245.7
2017,5,8,9,0,43.0,289.0,2.5,14.0,320.0,317.08,251.69
2017,5,8,9,15,56.0,317.5,2.45,14.0,359.5,357.87,283.08
2017,5,8,9,30,69.0,346.0,2.4,14.0,399.0,399.67,314.72
2017,5,8,9,45,107.5,374.5,2.35,14.0,461.5,463.67,363.55
2017,5,8,10,0,146.0,403.0,2.3,14.0,524.0,535.41,417.01
2017,5,8,10,15,194.5,413.5,2.35,14.0,580.5,594.66,461.27
2017,5,8,10,30,243.0,424.0,2.4,14.0,637.0,661.74,510.54
2017,5,8,10,45,358.5,393.0,2.45,14.5,715.0,745.28,572.44
2017,5,8,11,0,474.0,362.0,2.5,15.0,793.0,837.83,638.84
2017,5,8,11,15,416.0,393.5,2.6,15.0,776.0,820.8,624.51
2017,5,8,11,30,358.0,425.0,2.7,15.0,759.0,795.58,605.45
2017,5,8,11,45,307.0,444.5,2.85,15.0,732.0,767.92,585.17
2017,5,8,12,0,256.0,464.0,3.0,15.0,705.0,738.35,563.3
2017,5,8,12,15,357.5,424.0,3.25,15.0,759.5,798.39,611.02
2017,5,8,12,30,459.0,384.0,3.5,15.0,814.0,862.44,660.37
2017,5,8,12,45,516.5,359.0,3.8,15.0,838.0,889.78,682.77
2017,5,8,13,0,574.0,334.0,4.1,15.0,862.0,913.81,703.11
2017,5,8,13,15,497.5,351.5,4.4,15.0,803.5,848.58,656.88
2017,5,8,13,30,421.0,369.0,4.7,15.0,745.0,783.8,610.69
2017,5,8,13,45,382.0,376.0,5.05,15.0,709.5,739.42,579.69
2017,5,8,14,0,343.0,383.0,5.4,15.0,674.0,700.88,552.0
2017,5,8,14,15,425.5,333.5,5.55,15.0,681.5,715.47,566.97
2017,5,8,14,30,508.0,284.0,5.7,15.0,689.0,719.16,573.51
2017,5,8,14,45,608.0,228.5,5.85,15.0,691.0,725.09,581.95
2017,5,8,15,0,708.0,173.0,6.0,15.0,693.0,720.49,582.07
2017,5,8,15,15,731.5,156.0,6.0,14.5,665.5,689.82,560.35
2017,5,8,15,30,755.0,139.0,6.0,14.0,638.0,655.28,535.07
2017,5,8,15,45,727.5,138.0,6.0,14.0,590.0,601.15,491.88
2017,5,8,16,0,700.0,137.0,6.0,14.0,542.0,547.94,448.59
2017,5,8,16,15,672.0,131.5,6.0,13.5,492.5,491.21,402.41
2017,5,8,16,30,644.0,126.0,6.0,13.0,443.0,436.12,356.33
2017,5,8,16,45,603.5,120.5,6.0,13.0,391.0,377.69,305.84
2017,5,8,17,0,563.0,115.0,6.0,13.0,339.0,322.84,257.47
2017,5,8,17,15,513.0,106.0,5.85,13.0,288.0,264.29,205.66
2017,5,8,17,30,463.0,97.0,5.7,13.0,237.0,212.22,159.31
2017,5,8,17,45,407.5,83.5,5.6,13.0,189.5,160.21,114.0
2017,5,8,18,0,352.0,70.0,5.5,13.0,142.0,114.48,75.75
2017,5,8,18,15,257.0,55.0,5.25,12.5,99.5,70.5,43.41
2017,5,8,18,30,162.0,40.0,5.0,12.0,57.0,38.58,22.43
2017,5,8,18,45,81.0,20.0,4.75,12.0,28.5,16.87,0.0
2017,5,8,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,9,5,15,32.0,12.0,2.6,11.0,14.0,11.8,0.0
2017,5,9,5,30,64.0,24.0,2.6,11.0,28.0,20.09,3.43
2017,5,9,5,45,167.5,41.5,2.6,11.5,65.5,40.74,23.88
2017,5,9,6,0,271.0,59.0,2.6,12.0,103.0,77.94,48.97
2017,5,9,6,15,349.0,72.0,2.4,12.0,149.5,119.19,80.24
2017,5,9,6,30,427.0,85.0,2.2,12.0,196.0,169.37,121.45
2017,5,9,6,45,528.0,78.5,2.05,12.5,247.0,216.58,160.95
2017,5,9,7,0,629.0,72.0,1.9,13.0,298.0,273.67,209.74
2017,5,9,7,15,622.5,87.5,1.8,13.0,340.0,322.87,254.21
2017,5,9,7,30,616.0,103.0,1.7,13.0,382.0,370.75,296.0
2017,5,9,7,45,628.5,114.5,1.6,13.5,428.0,422.36,338.42
2017,5,9,8,0,641.0,126.0,1.5,14.0,474.0,474.32,379.42
2017,5,9,8,15,644.0,140.5,1.5,14.0,517.5,523.89,418.12
2017,5,9,8,30,647.0,155.0,1.5,14.0,561.0,572.48,454.93
2017,5,9,8,45,722.5,143.5,1.55,14.0,627.0,642.89,508.42
2017,5,9,9,0,798.0,132.0,1.6,14.0,693.0,717.31,563.31
2017,5,9,9,15,811.0,134.5,1.65,14.0,733.0,762.99,594.31
2017,5,9,9,30,824.0,137.0,1.7,14.0,773.0,807.39,624.36
2017,5,9,9,45,837.5,137.0,1.8,14.5,808.0,848.11,650.9
2017,5,9,10,0,851.0,137.0,1.9,15.0,843.0,887.08,676.02
2017,5,9,10,15,858.5,138.5,1.95,15.0,870.5,916.11,694.95
2017,5,9,10,30,866.0,140.0,2.0,15.0,898.0,946.39,714.81
2017,5,9,10,45,871.5,140.5,2.05,15.5,919.0,971.09,729.54
2017,5,9,11,0,877.0,141.0,2.1,16.0,940.0,992.9,742.37
2017,5,9,11,15,880.0,142.0,2.1,16.0,953.5,1009.75,752.77
2017,5,9,11,30,883.0,143.0,2.1,16.0,967.0,1023.42,761.2
2017,5,9,11,45,884.0,143.5,2.15,16.0,972.0,1031.34,766.62
2017,5,9,12,0,885.0,144.0,2.2,16.0,977.0,1035.95,770.06
2017,5,9,12,15,884.5,144.0,2.35,16.0,975.0,1035.22,771.33
2017,5,9,12,30,884.0,144.0,2.5,16.0,973.0,1031.16,770.48
2017,5,9,12,45,874.0,148.5,2.65,16.0,961.0,1018.93,764.24
2017,5,9,13,0,864.0,153.0,2.8,16.0,949.0,1003.62,755.96
2017,5,9,13,15,860.0,152.0,3.05,16.0,932.0,985.62,746.67
2017,5,9,13,30,856.0,151.0,3.3,16.0,915.0,969.68,738.57
2017,5,9,13,45,847.0,151.0,3.55,16.0,889.5,941.89,722.05
2017,5,9,14,0,838.0,151.0,3.8,16.0,864.0,911.54,703.5
2017,5,9,14,15,829.0,149.0,4.05,15.5,833.0,876.79,682.76
2017,5,9,14,30,820.0,147.0,4.3,15.0,802.0,839.88,660.13
2017,5,9,14,45,807.0,145.5,4.55,15.0,764.5,798.32,632.88
2017,5,9,15,0,794.0,144.0,4.8,15.0,727.0,755.31,603.9
2017,5,9,15,15,778.0,140.5,4.95,14.5,684.5,706.91,570.36
2017,5,9,15,30,762.0,137.0,5.1,14.0,642.0,658.37,534.66
2017,5,9,15,45,742.0,133.0,5.25,14.0,595.5,605.63,493.63
2017,5,9,16,0,722.0,129.0,5.4,14.0,549.0,553.11,451.68
2017,5,9,16,15,695.5,124.0,5.35,14.0,499.0,496.64,405.08
2017,5,9,16,30,669.0,119.0,5.3,14.0,449.0,441.62,358.57
2017,5,9,16,45,633.5,113.0,5.3,14.0,397.5,383.53,308.66
2017,5,9,17,0,598.0,107.0,5.3,14.0,346.0,328.44,260.23
2017,5,9,17,15,549.5,99.0,5.2,13.5,294.5,270.61,209.49
2017,5,9,17,30,501.0,91.0,5.1,13.0,243.0,216.75,161.82
2017,5,9,17,45,431.5,81.0,5.05,13.0,194.0,163.12,115.51
2017,5,9,18,0,362.0,71.0,5.0,13.0,145.0,117.29,77.69
2017,5,9,18,15,267.5,56.0,4.8,12.5,102.5,72.66,44.79
2017,5,9,18,30,173.0,41.0,4.6,12.0,60.0,38.9,22.53
2017,5,9,18,45,86.5,20.5,4.4,12.0,30.0,17.29,0.0
2017,5,9,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,8.5,2.1,12.0,8.5,8.36,0.0
2017,5,10,5,30,0.0,17.0,2.1,12.0,17.0,16.41,2.97
2017,5,10,5,45,6.5,36.0,2.1,12.5,37.5,34.39,22.26
2017,5,10,6,0,13.0,55.0,2.1,13.0,58.0,53.41,38.77
2017,5,10,6,15,25.5,76.5,2.1,13.0,83.0,76.31,58.12
2017,5,10,6,30,38.0,98.0,2.1,13.0,108.0,101.34,79.26
2017,5,10,6,45,51.0,119.0,2.1,13.0,135.5,127.64,101.38
2017,5,10,7,0,64.0,140.0,2.1,13.0,163.0,155.53,124.7
2017,5,10,7,15,47.0,155.5,2.1,13.0,174.0,168.32,135.71
2017,5,10,7,30,30.0,171.0,2.1,13.0,185.0,179.2,144.62
2017,5,10,7,45,61.5,202.5,2.1,13.5,235.0,227.38,183.39
2017,5,10,8,0,93.0,234.0,2.1,14.0,285.0,279.0,224.28
2017,5,10,8,15,142.0,258.5,2.1,14.0,344.5,339.78,272.46
2017,5,10,8,30,191.0,283.0,2.1,14.0,404.0,403.01,321.83
2017,5,10,8,45,145.5,303.0,2.15,14.0,399.0,401.73,319.24
2017,5,10,9,0,100.0,323.0,2.2,14.0,394.0,392.33,310.47
2017,5,10,9,15,120.5,346.0,2.2,14.0,436.0,439.93,346.73
2017,5,10,9,30,141.0,369.0,2.2,14.0,478.0,485.11,380.44
2017,5,10,9,45,163.0,386.5,2.25,14.0,518.0,527.12,411.66
2017,5,10,10,0,185.0,404.0,2.3,14.0,558.0,570.13,443.32
2017,5,10,10,15,199.5,417.0,2.35,14.0,588.5,602.55,466.8
2017,5,10,10,30,214.0,430.0,2.4,14.0,619.0,635.08,490.28
2017,5,10,10,45,211.5,441.5,2.5,14.0,631.5,649.92,500.62
2017,5,10,11,0,209.0,453.0,2.6,14.0,644.0,663.85,510.44
2017,5,10,11,15,288.5,436.5,2.65,14.0,704.0,734.75,563.67
2017,5,10,11,30,368.0,420.0,2.7,14.0,764.0,800.13,611.92
2017,5,10,11,45,350.0,433.5,2.75,14.5,762.5,799.16,608.95
2017,5,10,12,0,332.0,447.0,2.8,15.0,761.0,796.49,605.4
2017,5,10,12,15,332.5,446.0,2.85,15.0,759.5,795.85,605.31
2017,5,10,12,30,333.0,445.0,2.9,15.0,758.0,793.75,604.24
2017,5,10,12,45,276.0,452.0,2.95,15.0,709.5,741.62,566.16
2017,5,10,13,0,219.0,459.0,3.0,15.0,661.0,682.94,523.36
2017,5,10,13,15,341.0,406.5,2.95,15.0,714.5,748.62,575.21
2017,5,10,13,30,463.0,354.0,2.9,15.0,768.0,808.14,620.93
2017,5,10,13,45,297.0,385.0,2.9,15.0,648.0,670.33,517.88
2017,5,10,14,0,131.0,416.0,2.9,15.0,528.0,539.38,417.9
2017,5,10,14,15,199.5,394.0,2.85,14.5,557.5,571.54,445.99
2017,5,10,14,30,268.0,372.0,2.8,14.0,587.0,603.74,472.84
2017,5,10,14,45,202.5,359.0,2.8,14.0,517.0,523.14,411.62
2017,5,10,15,0,137.0,346.0,2.8,14.0,447.0,451.61,356.76
2017,5,10,15,15,441.5,243.0,2.8,14.0,541.0,567.95,453.81
2017,5,10,15,30,746.0,140.0,2.8,14.0,635.0,651.08,521.38
2017,5,10,15,45,592.0,173.5,2.8,14.0,549.0,552.51,443.5
2017,5,10,16,0,438.0,207.0,2.8,14.0,463.0,464.75,373.78
2017,5,10,16,15,490.5,172.5,2.8,14.0,435.0,435.04,350.81
2017,5,10,16,30,543.0,138.0,2.8,14.0,407.0,399.21,321.37
2017,5,10,16,45,553.5,119.0,2.85,14.0,367.0,356.07,284.57
2017,5,10,17,0,564.0,100.0,2.9,14.0,327.0,309.57,243.7
2017,5,10,17,15,493.5,100.0,2.75,13.5,278.0,253.45,195.52
2017,5,10,17,30,423.0,100.0,2.6,13.0,229.0,205.85,154.54
2017,5,10,17,45,366.0,86.5,2.5,13.0,183.0,155.73,111.61
2017,5,10,18,0,309.0,73.0,2.4,13.0,137.0,112.06,75.52
2017,5,10,18,15,228.0,57.0,2.2,13.0,97.0,70.59,44.47
2017,5,10,18,30,147.0,41.0,2.0,13.0,57.0,39.64,23.53
2017,5,10,18,45,73.5,20.5,1.8,13.0,28.5,17.3,0.73
2017,5,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,11,5,15,58.0,12.5,0.55,12.0,16.5,12.29,0.0
2017,5,11,5,30,116.0,25.0,0.6,12.0,33.0,19.52,5.79
2017,5,11,5,45,226.0,39.5,0.7,12.5,71.5,41.85,23.31
2017,5,11,6,0,336.0,54.0,0.8,13.0,110.0,80.46,48.19
2017,5,11,6,15,411.0,64.0,0.85,13.0,156.5,122.27,79.76
2017,5,11,6,30,486.0,74.0,0.9,13.0,203.0,173.4,121.82
2017,5,11,6,45,243.0,90.0,0.95,13.0,154.5,151.94,115.47
2017,5,11,7,0,0.0,106.0,1.0,13.0,106.0,102.18,81.19
2017,5,11,7,15,9.5,135.5,1.0,13.0,139.5,134.34,107.77
2017,5,11,7,30,19.0,165.0,1.0,13.0,173.0,167.7,134.81
2017,5,11,7,45,124.0,198.5,1.05,13.5,265.5,255.65,205.53
2017,5,11,8,0,229.0,232.0,1.1,14.0,358.0,352.38,281.54
2017,5,11,8,15,157.0,254.5,1.1,14.0,344.5,344.68,274.05
2017,5,11,8,30,85.0,277.0,1.1,14.0,331.0,326.78,258.61
2017,5,11,8,45,112.0,303.0,1.15,14.0,379.0,375.55,296.33
2017,5,11,9,0,139.0,329.0,1.2,14.0,427.0,430.3,337.58
2017,5,11,9,15,135.5,348.5,1.2,14.0,449.0,453.85,354.04
2017,5,11,9,30,132.0,368.0,1.2,14.0,471.0,476.8,370.1
2017,5,11,9,45,264.0,359.0,1.3,14.5,575.5,588.66,454.62
2017,5,11,10,0,396.0,350.0,1.4,15.0,680.0,703.83,538.16
2017,5,11,10,15,487.5,327.0,1.45,15.0,747.0,780.28,592.5
2017,5,11,10,30,579.0,304.0,1.5,15.0,814.0,855.0,645.15
2017,5,11,10,45,520.0,335.0,1.6,15.0,800.5,844.33,635.9
2017,5,11,11,0,461.0,366.0,1.7,15.0,787.0,829.29,624.53
2017,5,11,11,15,687.5,240.0,1.8,15.0,878.0,931.51,701.64
2017,5,11,11,30,914.0,114.0,1.9,15.0,969.0,1025.06,763.34
2017,5,11,11,45,915.5,113.5,2.0,15.0,974.5,1032.66,768.28
2017,5,11,12,0,917.0,113.0,2.1,15.0,980.0,1036.84,772.13
2017,5,11,12,15,916.5,113.0,2.3,15.0,977.5,1036.09,774.08
2017,5,11,12,30,916.0,113.0,2.5,15.0,975.0,1031.89,773.73
2017,5,11,12,45,909.5,115.0,2.7,15.0,963.5,1020.39,768.47
2017,5,11,13,0,903.0,117.0,2.9,15.0,952.0,1005.64,760.96
2017,5,11,13,15,899.0,116.5,3.15,15.0,934.5,987.58,751.5
2017,5,11,13,30,895.0,116.0,3.4,15.0,917.0,966.39,739.68
2017,5,11,13,45,588.5,259.0,3.7,15.0,779.5,817.25,635.56
2017,5,11,14,0,282.0,402.0,4.0,15.0,642.0,665.47,517.82
2017,5,11,14,15,352.5,361.5,4.2,15.0,650.5,675.95,530.02
2017,5,11,14,30,423.0,321.0,4.4,15.0,659.0,685.64,540.79
2017,5,11,14,45,387.5,317.0,4.6,15.0,616.0,632.68,501.83
2017,5,11,15,0,352.0,313.0,4.8,15.0,573.0,585.7,466.85
2017,5,11,15,15,369.0,288.5,4.9,14.5,547.0,557.65,447.74
2017,5,11,15,30,386.0,264.0,5.0,14.0,521.0,527.31,426.22
2017,5,11,15,45,418.0,234.0,5.15,14.0,494.5,501.73,407.36
2017,5,11,16,0,450.0,204.0,5.3,14.0,468.0,469.01,382.14
2017,5,11,16,15,376.0,199.0,5.4,14.0,406.5,398.24,324.55
2017,5,11,16,30,302.0,194.0,5.5,14.0,345.0,337.16,274.2
2017,5,11,16,45,224.0,179.0,5.6,14.0,284.0,271.86,220.24
2017,5,11,17,0,146.0,164.0,5.7,14.0,223.0,213.7,172.18
2017,5,11,17,15,359.0,118.5,5.75,13.5,236.5,229.42,180.15
2017,5,11,17,30,572.0,73.0,5.8,13.0,250.0,219.77,162.62
2017,5,11,17,45,504.0,66.0,5.85,13.0,200.5,165.25,114.75
2017,5,11,18,0,436.0,59.0,5.9,13.0,151.0,118.39,75.53
2017,5,11,18,15,343.0,48.0,5.8,13.0,108.0,73.29,42.2
2017,5,11,18,30,250.0,37.0,5.7,13.0,65.0,38.32,20.42
2017,5,11,18,45,125.0,18.5,5.6,13.0,32.5,14.25,0.76
2017,5,11,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,12,5,15,76.5,13.5,4.8,12.0,18.5,13.27,0.0
2017,5,12,5,30,153.0,27.0,5.1,12.0,37.0,21.14,7.67
2017,5,12,5,45,268.5,40.0,5.4,12.5,77.5,44.37,24.16
2017,5,12,6,0,384.0,53.0,5.7,13.0,118.0,85.47,50.4
2017,5,12,6,15,461.0,62.0,5.9,13.0,166.5,129.36,83.97
2017,5,12,6,30,538.0,71.0,6.1,13.0,215.0,182.12,128.36
2017,5,12,6,45,591.0,77.5,6.35,13.0,267.0,234.66,175.49
2017,5,12,7,0,644.0,84.0,6.6,13.0,319.0,292.85,228.09
2017,5,12,7,15,682.0,89.0,6.7,13.0,372.0,349.23,279.29
2017,5,12,7,30,720.0,94.0,6.8,13.0,425.0,409.0,332.55
2017,5,12,7,45,749.0,98.0,6.95,13.0,477.5,466.92,383.4
2017,5,12,8,0,778.0,102.0,7.1,13.0,530.0,526.07,434.18
2017,5,12,8,15,799.0,105.5,7.15,13.0,579.0,581.51,480.76
2017,5,12,8,30,820.0,109.0,7.2,13.0,628.0,637.34,526.65
2017,5,12,8,45,838.5,110.5,7.25,13.5,674.5,689.54,567.73
2017,5,12,9,0,857.0,112.0,7.3,14.0,721.0,741.3,606.08
2017,5,12,9,15,869.5,114.5,7.3,14.0,761.5,786.55,639.44
2017,5,12,9,30,882.0,117.0,7.3,14.0,802.0,832.19,672.83
2017,5,12,9,45,900.0,113.5,7.35,14.0,839.5,874.63,703.73
2017,5,12,10,0,918.0,110.0,7.4,14.0,877.0,915.43,733.25
2017,5,12,10,15,924.5,111.5,7.4,14.0,905.0,949.1,757.14
2017,5,12,10,30,931.0,113.0,7.4,14.0,933.0,980.0,778.96
2017,5,12,10,45,934.0,114.5,7.45,14.0,953.0,1004.67,796.42
2017,5,12,11,0,937.0,116.0,7.5,14.0,973.0,1026.14,811.63
2017,5,12,11,15,939.5,116.5,7.5,14.0,986.5,1042.8,823.16
2017,5,12,11,30,942.0,117.0,7.5,14.0,1000.0,1056.06,832.34
2017,5,12,11,45,940.0,119.0,7.55,14.0,1004.5,1062.91,837.25
2017,5,12,12,0,938.0,121.0,7.6,14.0,1009.0,1066.22,839.75
2017,5,12,12,15,937.0,121.0,7.7,14.0,1006.0,1064.95,839.35
2017,5,12,12,30,936.0,121.0,7.8,14.0,1003.0,1060.18,836.53
2017,5,12,12,45,932.0,121.5,7.9,14.0,992.5,1049.47,829.49
2017,5,12,13,0,928.0,122.0,8.0,14.0,982.0,1035.36,820.09
2017,5,12,13,15,924.0,121.0,8.1,14.0,964.0,1016.43,807.21
2017,5,12,13,30,920.0,120.0,8.2,14.0,946.0,994.29,792.01
2017,5,12,13,45,912.0,120.0,8.35,14.0,920.0,966.39,772.72
2017,5,12,14,0,904.0,120.0,8.5,14.0,894.0,935.72,751.3
2017,5,12,14,15,896.0,118.5,8.55,14.0,862.5,900.93,726.34
2017,5,12,14,30,888.0,117.0,8.6,14.0,831.0,863.74,699.44
2017,5,12,14,45,875.0,116.5,8.7,14.0,792.5,821.35,668.55
2017,5,12,15,0,862.0,116.0,8.8,14.0,754.0,777.34,636.14
2017,5,12,15,15,848.0,113.5,8.85,13.5,711.0,731.03,602.67
2017,5,12,15,30,834.0,111.0,8.9,13.0,668.0,681.49,565.27
2017,5,12,15,45,813.0,109.0,8.95,13.0,620.0,627.27,521.06
2017,5,12,16,0,792.0,107.0,9.0,13.0,572.0,573.2,476.05
2017,5,12,16,15,768.0,103.0,8.95,13.0,521.5,515.96,427.41
2017,5,12,16,30,744.0,99.0,8.9,13.0,471.0,459.31,378.2
2017,5,12,16,45,709.0,95.0,8.9,13.0,418.0,399.62,325.49
2017,5,12,17,0,674.0,91.0,8.9,13.0,365.0,342.75,274.17
2017,5,12,17,15,628.5,85.0,8.85,12.5,312.5,283.67,220.98
2017,5,12,17,30,583.0,79.0,8.8,12.0,260.0,229.17,171.38
2017,5,12,17,45,516.0,71.5,8.8,12.0,209.5,173.68,122.18
2017,5,12,18,0,449.0,64.0,8.8,12.0,159.0,125.73,81.6
2017,5,12,18,15,351.0,52.5,8.7,12.0,114.5,78.07,46.03
2017,5,12,18,30,253.0,41.0,8.6,12.0,70.0,42.34,23.6
2017,5,12,18,45,126.5,20.5,8.55,12.0,35.0,15.85,2.57
2017,5,12,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,8.8,11.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,13,5,15,69.5,14.5,7.85,11.0,19.5,14.25,0.0
2017,5,13,5,30,139.0,29.0,7.9,11.0,39.0,22.76,9.59
2017,5,13,5,45,252.0,43.0,7.95,11.0,79.0,46.81,26.62
2017,5,13,6,0,365.0,57.0,8.0,11.0,119.0,87.12,52.96
2017,5,13,6,15,442.5,66.5,7.9,11.0,167.5,131.52,87.4
2017,5,13,6,30,520.0,76.0,7.8,11.0,216.0,183.88,131.79
2017,5,13,6,45,576.0,82.5,7.7,11.5,268.5,236.25,178.64
2017,5,13,7,0,632.0,89.0,7.6,12.0,321.0,294.62,231.09
2017,5,13,7,15,670.0,94.0,7.45,12.0,374.0,350.36,281.86
2017,5,13,7,30,708.0,99.0,7.3,12.0,427.0,409.5,334.64
2017,5,13,7,45,737.5,103.0,7.15,12.0,478.5,466.59,384.73
2017,5,13,8,0,767.0,107.0,7.0,12.0,530.0,525.84,435.35
2017,5,13,8,15,788.0,110.5,6.85,12.0,579.0,580.71,481.22
2017,5,13,8,30,809.0,114.0,6.7,12.0,628.0,636.01,526.28
2017,5,13,8,45,826.0,116.5,6.6,12.5,673.0,687.68,566.48
2017,5,13,9,0,843.0,119.0,6.5,13.0,718.0,738.83,604.08
2017,5,13,9,15,855.0,121.0,6.45,13.0,758.0,784.82,637.69
2017,5,13,9,30,867.0,123.0,6.4,13.0,798.0,826.63,667.81
2017,5,13,9,45,883.5,120.5,6.4,13.5,834.0,868.3,696.46
2017,5,13,10,0,900.0,118.0,6.4,14.0,870.0,908.28,723.54
2017,5,13,10,15,906.0,119.5,6.45,14.0,898.0,940.95,746.67
2017,5,13,10,30,912.0,121.0,6.5,14.0,926.0,970.89,767.81
2017,5,13,10,45,915.5,122.5,6.55,14.0,946.0,995.59,785.15
2017,5,13,11,0,919.0,124.0,6.6,14.0,966.0,1017.17,800.32
2017,5,13,11,15,921.5,124.5,6.65,14.0,979.0,1033.54,811.81
2017,5,13,11,30,924.0,125.0,6.7,14.0,992.0,1046.58,821.03
2017,5,13,11,45,922.5,127.0,6.8,14.0,997.0,1053.78,826.48
2017,5,13,12,0,921.0,129.0,6.9,14.0,1002.0,1057.5,829.59
2017,5,13,12,15,921.0,128.5,7.0,14.0,999.5,1056.74,829.61
2017,5,13,12,30,921.0,128.0,7.1,14.0,997.0,1052.52,827.28
2017,5,13,12,45,918.5,127.5,7.25,14.0,987.0,1042.4,821.06
2017,5,13,13,0,916.0,127.0,7.4,14.0,977.0,1028.91,812.48
2017,5,13,13,15,912.5,126.5,7.45,14.0,959.5,1011.17,800.36
2017,5,13,13,30,909.0,126.0,7.5,14.0,942.0,990.25,785.98
2017,5,13,13,45,904.5,124.0,7.6,14.0,917.5,963.81,767.77
2017,5,13,14,0,900.0,122.0,7.7,14.0,893.0,934.47,747.37
2017,5,13,14,15,892.0,120.5,7.75,13.5,861.5,899.83,724.11
2017,5,13,14,30,884.0,119.0,7.8,13.0,830.0,862.8,698.84
2017,5,13,14,45,873.0,117.0,7.9,13.0,792.5,820.67,668.28
2017,5,13,15,0,862.0,115.0,8.0,13.0,755.0,776.77,636.09
2017,5,13,15,15,848.0,112.5,8.0,13.0,712.0,730.48,601.49
2017,5,13,15,30,834.0,110.0,8.0,13.0,669.0,680.98,563.23
2017,5,13,15,45,815.0,107.5,8.05,13.0,621.5,627.56,519.96
2017,5,13,16,0,796.0,105.0,8.1,13.0,574.0,574.1,475.72
2017,5,13,16,15,772.0,101.5,8.05,13.0,523.5,517.22,427.57
