Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,16,30,748.0,98.0,8.0,13.0,473.0,460.89,378.82
2017,5,13,16,45,714.5,93.5,8.0,13.0,420.5,401.16,326.27
2017,5,13,17,0,681.0,89.0,8.0,13.0,368.0,344.08,274.91
2017,5,13,17,15,636.5,83.0,7.95,12.5,315.5,284.95,221.75
2017,5,13,17,30,592.0,77.0,7.9,12.0,263.0,230.27,172.01
2017,5,13,17,45,526.0,70.0,7.85,12.0,212.0,174.92,122.87
2017,5,13,18,0,460.0,63.0,7.8,12.0,161.0,126.98,82.19
2017,5,13,18,15,364.0,52.0,7.7,12.0,116.5,80.05,47.12
2017,5,13,18,30,268.0,41.0,7.6,12.0,72.0,43.27,23.94
2017,5,13,18,45,134.0,25.5,7.5,12.0,41.0,19.95,5.8
2017,5,13,19,0,0.0,10.0,7.4,12.0,10.0,9.83,0.0
2017,5,13,19,15,0.0,5.0,7.35,11.5,5.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,14,5,15,51.0,14.0,6.6,11.0,18.0,13.76,0.0
2017,5,14,5,30,102.0,28.0,6.6,11.0,36.0,23.32,10.68
2017,5,14,5,45,182.0,44.5,6.6,11.0,71.0,45.57,27.34
2017,5,14,6,0,262.0,61.0,6.6,11.0,106.0,81.07,52.14
2017,5,14,6,15,312.5,76.5,6.5,11.0,148.5,120.27,83.55
2017,5,14,6,30,363.0,92.0,6.4,11.0,191.0,165.29,122.02
2017,5,14,6,45,421.5,98.0,6.35,11.5,236.0,209.1,160.26
2017,5,14,7,0,480.0,104.0,6.3,12.0,281.0,259.17,204.37
2017,5,14,7,15,594.5,100.5,6.2,12.0,353.5,328.6,264.29
2017,5,14,7,30,709.0,97.0,6.1,12.0,426.0,408.61,333.05
2017,5,14,7,45,585.0,142.0,6.05,12.0,434.0,431.35,354.44
2017,5,14,8,0,461.0,187.0,6.0,12.0,442.0,438.56,361.11
2017,5,14,8,15,632.0,150.0,6.0,12.0,533.5,528.85,436.76
2017,5,14,8,30,803.0,113.0,6.0,12.0,625.0,631.7,521.41
2017,5,14,8,45,817.0,116.5,6.0,12.5,669.0,682.02,560.32
2017,5,14,9,0,831.0,120.0,6.0,13.0,713.0,731.58,596.82
2017,5,14,9,15,843.0,122.5,5.95,13.0,753.0,777.56,630.26
2017,5,14,9,30,855.0,125.0,5.9,13.0,793.0,822.11,662.26
2017,5,14,9,45,603.5,248.0,5.9,13.0,729.5,767.65,617.17
2017,5,14,10,0,352.0,371.0,5.9,13.0,666.0,686.84,547.77
2017,5,14,10,15,609.0,257.5,5.9,13.0,788.0,820.73,656.71
2017,5,14,10,30,866.0,144.0,5.9,13.0,910.0,951.82,754.01
2017,5,14,10,45,682.5,253.0,5.95,13.0,865.0,916.23,726.84
2017,5,14,11,0,499.0,362.0,6.0,13.0,820.0,861.72,680.11
2017,5,14,11,15,689.5,255.5,6.0,13.0,898.5,949.32,750.75
2017,5,14,11,30,880.0,149.0,6.0,13.0,977.0,1027.38,806.34
2017,5,14,11,45,881.5,149.5,6.05,13.0,982.5,1035.7,811.95
2017,5,14,12,0,883.0,150.0,6.1,13.0,988.0,1040.75,815.74
2017,5,14,12,15,667.5,270.0,6.15,13.0,902.5,957.62,755.84
2017,5,14,12,30,452.0,390.0,6.2,13.0,817.0,860.95,677.85
2017,5,14,12,45,463.0,382.5,6.3,13.0,816.5,860.26,678.83
2017,5,14,13,0,474.0,375.0,6.4,13.0,816.0,857.43,677.85
2017,5,14,13,15,437.5,379.0,6.5,13.0,779.5,818.24,648.52
2017,5,14,13,30,401.0,383.0,6.6,13.0,743.0,778.51,618.68
2017,5,14,13,45,458.5,350.0,6.7,13.0,751.5,788.3,629.07
2017,5,14,14,0,516.0,317.0,6.8,13.0,760.0,793.62,635.89
2017,5,14,14,15,592.5,269.5,6.9,13.0,761.0,796.86,641.83
2017,5,14,14,30,669.0,222.0,7.0,13.0,762.0,793.22,642.41
2017,5,14,14,45,747.5,176.0,7.1,13.0,753.0,784.85,638.52
2017,5,14,15,0,826.0,130.0,7.2,13.0,744.0,767.33,626.63
2017,5,14,15,15,811.0,127.0,7.25,13.0,701.0,719.1,590.73
2017,5,14,15,30,796.0,124.0,7.3,13.0,658.0,670.01,552.38
2017,5,14,15,45,629.5,164.0,7.35,13.0,567.5,568.12,468.58
2017,5,14,16,0,463.0,204.0,7.4,13.0,477.0,477.37,392.94
2017,5,14,16,15,586.5,156.0,7.35,13.0,471.0,472.94,389.67
2017,5,14,16,30,710.0,108.0,7.3,13.0,465.0,453.27,372.01
2017,5,14,16,45,481.0,133.0,7.25,13.0,363.5,339.33,276.26
2017,5,14,17,0,252.0,158.0,7.2,13.0,262.0,248.89,201.14
2017,5,14,17,15,226.0,141.0,7.1,12.5,224.5,208.85,166.84
2017,5,14,17,30,200.0,124.0,7.0,12.0,187.0,171.58,134.64
2017,5,14,17,45,174.0,103.5,6.95,12.0,151.0,133.94,102.02
2017,5,14,18,0,148.0,83.0,6.9,12.0,115.0,99.81,72.93
2017,5,14,18,15,111.0,62.5,6.8,11.5,83.0,67.77,47.13
2017,5,14,18,30,74.0,42.0,6.7,11.0,51.0,40.35,25.9
2017,5,14,18,45,37.0,24.5,6.65,11.0,29.0,21.72,7.86
2017,5,14,19,0,0.0,7.0,6.6,11.0,7.0,6.88,0.0
2017,5,14,19,15,0.0,3.5,6.6,11.0,3.5,0.0,0.0
2017,5,14,19,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,11.5,6.3,11.0,11.5,11.3,0.0
2017,5,15,5,30,0.0,23.0,6.3,11.0,23.0,22.04,10.34
2017,5,15,5,45,17.0,43.0,6.3,11.5,46.0,40.73,27.66
2017,5,15,6,0,34.0,63.0,6.3,12.0,69.0,62.48,45.84
2017,5,15,6,15,49.5,85.0,6.3,12.0,97.0,88.07,67.45
2017,5,15,6,30,65.0,107.0,6.3,12.0,125.0,115.71,90.98
2017,5,15,6,45,81.5,127.5,6.3,12.0,154.5,144.16,115.23
2017,5,15,7,0,98.0,148.0,6.3,12.0,184.0,175.13,141.59
2017,5,15,7,15,219.0,160.0,6.3,12.0,257.0,240.56,195.53
2017,5,15,7,30,340.0,172.0,6.3,12.0,330.0,318.34,260.53
2017,5,15,7,45,290.5,203.5,6.35,12.0,349.5,344.09,282.7
2017,5,15,8,0,241.0,235.0,6.4,12.0,369.0,364.43,299.39
2017,5,15,8,15,262.0,254.5,6.4,12.0,412.0,409.4,336.13
2017,5,15,8,30,283.0,274.0,6.4,12.0,455.0,455.95,373.62
2017,5,15,8,45,319.0,286.5,6.45,12.5,504.0,507.17,414.04
2017,5,15,9,0,355.0,299.0,6.5,13.0,553.0,560.81,455.77
2017,5,15,9,15,375.0,311.5,6.55,13.0,593.0,604.26,489.56
2017,5,15,9,30,395.0,324.0,6.6,13.0,633.0,648.23,523.45
2017,5,15,9,45,435.0,320.5,6.7,13.0,674.5,697.63,562.03
2017,5,15,10,0,475.0,317.0,6.8,13.0,716.0,744.19,598.24
2017,5,15,10,15,660.0,236.0,6.9,13.0,809.5,845.14,680.21
2017,5,15,10,30,845.0,155.0,7.0,13.0,903.0,948.39,756.98
2017,5,15,10,45,852.0,155.5,7.15,13.5,924.0,974.22,774.1
2017,5,15,11,0,859.0,156.0,7.3,14.0,945.0,997.27,789.51
2017,5,15,11,15,862.0,157.0,7.4,14.0,958.5,1008.25,797.43
2017,5,15,11,30,865.0,158.0,7.5,14.0,972.0,1021.61,807.25
2017,5,15,11,45,870.0,156.0,7.6,14.0,978.5,1030.82,814.15
2017,5,15,12,0,875.0,154.0,7.7,14.0,985.0,1036.83,818.86
2017,5,15,12,15,874.5,154.0,7.75,14.0,983.0,1036.09,818.55
2017,5,15,12,30,874.0,154.0,7.8,14.0,981.0,1032.09,816.0
2017,5,15,12,45,881.0,147.5,7.9,14.0,974.0,1025.76,812.11
2017,5,15,13,0,888.0,141.0,8.0,14.0,967.0,1016.01,805.81
2017,5,15,13,15,884.0,140.0,8.05,14.0,949.5,997.75,793.13
2017,5,15,13,30,880.0,139.0,8.1,14.0,932.0,976.44,778.28
2017,5,15,13,45,877.5,135.5,8.15,14.0,908.5,951.04,760.42
2017,5,15,14,0,875.0,132.0,8.2,14.0,885.0,922.74,740.38
2017,5,15,14,15,867.0,130.5,8.25,13.5,853.5,888.89,717.48
2017,5,15,14,30,859.0,129.0,8.3,13.0,822.0,852.73,692.64
2017,5,15,14,45,793.5,148.5,8.35,13.0,766.0,792.58,647.75
2017,5,15,15,0,728.0,168.0,8.4,13.0,710.0,732.7,602.27
2017,5,15,15,15,548.5,220.0,8.4,13.0,615.5,622.82,512.11
2017,5,15,15,30,369.0,272.0,8.4,13.0,521.0,524.34,430.04
2017,5,15,15,45,321.5,261.0,8.4,13.0,466.5,465.26,382.16
2017,5,15,16,0,274.0,250.0,8.4,13.0,412.0,409.9,336.76
2017,5,15,16,15,187.0,232.0,8.3,12.5,338.5,328.57,269.99
2017,5,15,16,30,100.0,214.0,8.2,12.0,265.0,256.6,210.49
2017,5,15,16,45,59.5,181.0,8.15,12.0,210.5,201.14,164.43
2017,5,15,17,0,19.0,148.0,8.1,12.0,156.0,149.74,121.7
2017,5,15,17,15,13.5,128.5,8.0,12.0,134.0,127.86,103.45
2017,5,15,17,30,8.0,109.0,7.9,12.0,112.0,106.65,85.59
2017,5,15,17,45,4.0,89.0,7.8,12.0,90.5,85.99,67.99
2017,5,15,18,0,0.0,69.0,7.7,12.0,69.0,65.91,50.71
2017,5,15,18,15,0.0,50.5,7.55,11.5,50.5,48.21,35.21
2017,5,15,18,30,0.0,32.0,7.4,11.0,32.0,30.75,19.74
2017,5,15,18,45,0.0,18.5,7.25,11.0,18.5,17.86,6.13
2017,5,15,19,0,0.0,5.0,7.1,11.0,5.0,4.91,0.0
2017,5,15,19,15,0.0,2.5,6.95,11.0,2.5,0.0,0.0
2017,5,15,19,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,6.5,5.1,12.0,6.5,6.39,0.0
2017,5,16,5,30,0.0,13.0,5.1,12.0,13.0,12.54,3.67
2017,5,16,5,45,0.0,25.0,5.15,12.0,25.0,24.13,14.39
2017,5,16,6,0,0.0,37.0,5.2,12.0,37.0,35.73,24.71
2017,5,16,6,15,0.0,51.5,5.1,12.0,51.5,49.71,36.99
2017,5,16,6,30,0.0,66.0,5.0,12.0,66.0,63.64,49.1
2017,5,16,6,45,0.0,81.5,4.95,12.5,81.5,78.57,61.77
2017,5,16,7,0,0.0,97.0,4.9,13.0,97.0,93.57,74.25
2017,5,16,7,15,20.5,139.0,4.9,13.0,149.0,141.92,114.48
2017,5,16,7,30,41.0,181.0,4.9,13.0,201.0,193.62,157.13
2017,5,16,7,45,84.0,212.0,4.95,13.0,257.5,247.69,201.48
2017,5,16,8,0,127.0,243.0,5.0,13.0,314.0,308.37,250.92
2017,5,16,8,15,98.0,259.0,5.1,13.0,317.0,311.87,253.02
2017,5,16,8,30,69.0,275.0,5.2,13.0,320.0,314.42,254.12
2017,5,16,8,45,86.5,301.5,5.35,13.0,362.0,356.46,287.67
2017,5,16,9,0,104.0,328.0,5.5,13.0,404.0,399.97,322.04
2017,5,16,9,15,162.5,348.5,5.6,13.0,473.5,474.22,381.35
2017,5,16,9,30,221.0,369.0,5.7,13.0,543.0,549.05,440.36
2017,5,16,9,45,168.5,386.5,5.85,13.0,522.5,531.2,424.43
2017,5,16,10,0,116.0,404.0,6.0,13.0,502.0,509.38,405.5
2017,5,16,10,15,90.0,404.5,6.05,13.0,481.5,485.19,385.64
2017,5,16,10,30,64.0,405.0,6.1,13.0,461.0,464.34,368.25
2017,5,16,10,45,69.0,419.0,6.15,13.0,481.5,485.17,384.26
2017,5,16,11,0,74.0,433.0,6.2,13.0,502.0,505.95,400.11
2017,5,16,11,15,41.5,323.0,6.15,13.0,361.5,363.34,288.52
2017,5,16,11,30,9.0,213.0,6.1,13.0,221.0,216.92,171.42
2017,5,16,11,45,10.5,234.5,6.05,13.0,244.0,239.74,189.82
2017,5,16,12,0,12.0,256.0,6.0,13.0,267.0,262.56,207.96
2017,5,16,12,15,41.0,351.0,6.0,13.0,390.0,392.59,311.34
2017,5,16,12,30,70.0,446.0,6.0,13.0,513.0,518.42,408.88
2017,5,16,12,45,140.5,455.0,6.05,13.0,587.0,603.31,476.08
2017,5,16,13,0,211.0,464.0,6.1,13.0,661.0,679.41,535.9
2017,5,16,13,15,261.0,443.0,6.2,13.0,682.0,708.26,559.72
2017,5,16,13,30,311.0,422.0,6.3,13.0,703.0,728.27,577.15
2017,5,16,13,45,312.0,409.0,6.4,13.0,685.0,708.06,562.8
2017,5,16,14,0,313.0,396.0,6.5,13.0,667.0,686.69,547.64
2017,5,16,14,15,385.5,351.5,6.55,13.0,672.5,694.3,556.86
2017,5,16,14,30,458.0,307.0,6.6,13.0,678.0,701.05,565.06
2017,5,16,14,45,505.0,273.5,6.65,13.0,665.0,687.69,556.97
2017,5,16,15,0,552.0,240.0,6.7,13.0,652.0,669.41,544.89
2017,5,16,15,15,403.0,269.5,6.6,13.0,561.0,567.33,462.02
2017,5,16,15,30,254.0,299.0,6.5,13.0,470.0,473.33,384.83
2017,5,16,15,45,209.0,281.0,6.45,13.0,415.5,411.18,335.06
2017,5,16,16,0,164.0,263.0,6.4,13.0,361.0,356.01,290.32
2017,5,16,16,15,191.0,237.0,6.35,13.0,341.5,335.69,274.39
2017,5,16,16,30,218.0,211.0,6.3,13.0,322.0,312.45,255.38
2017,5,16,16,45,109.0,141.5,6.3,13.0,197.0,185.54,150.51
2017,5,16,17,0,0.0,72.0,6.3,13.0,72.0,69.61,53.76
2017,5,16,17,15,0.0,61.5,6.2,13.0,61.5,59.43,45.28
2017,5,16,17,30,0.0,51.0,6.1,13.0,51.0,49.27,36.65
2017,5,16,17,45,0.0,41.5,6.05,13.0,41.5,40.07,28.75
2017,5,16,18,0,0.0,32.0,6.0,13.0,32.0,30.89,20.75
2017,5,16,18,15,0.0,23.5,5.85,12.5,23.5,22.67,13.55
2017,5,16,18,30,0.0,15.0,5.7,12.0,15.0,14.46,6.3
2017,5,16,18,45,0.0,8.5,5.6,12.0,8.5,8.19,0.0
2017,5,16,19,0,0.0,2.0,5.5,12.0,2.0,1.97,0.0
2017,5,16,19,15,0.0,1.0,5.5,12.0,1.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,17,5,15,70.0,16.0,6.55,12.0,22.0,15.73,0.0
2017,5,17,5,30,140.0,32.0,6.5,12.0,44.0,25.01,13.34
2017,5,17,5,45,249.0,46.0,6.45,12.0,84.5,50.87,29.59
2017,5,17,6,0,358.0,60.0,6.4,12.0,125.0,91.13,56.35
2017,5,17,6,15,432.5,70.0,6.3,12.0,173.0,134.61,90.3
2017,5,17,6,30,507.0,80.0,6.2,12.0,221.0,187.34,134.93
2017,5,17,6,45,564.0,86.5,6.15,12.0,273.5,239.34,181.34
2017,5,17,7,0,621.0,93.0,6.1,12.0,326.0,297.44,233.46
2017,5,17,7,15,659.0,98.5,6.05,12.0,378.5,353.04,283.64
2017,5,17,7,30,697.0,104.0,6.0,12.0,431.0,412.04,335.81
2017,5,17,7,45,725.5,108.0,5.95,12.5,482.5,467.98,383.77
2017,5,17,8,0,754.0,112.0,5.9,13.0,534.0,525.71,431.83
2017,5,17,8,15,775.0,115.5,5.9,13.0,582.0,580.08,476.87
2017,5,17,8,30,796.0,119.0,5.9,13.0,630.0,634.62,521.01
2017,5,17,8,45,811.5,122.0,5.9,13.0,674.5,685.04,560.98
2017,5,17,9,0,827.0,125.0,5.9,13.0,719.0,734.84,598.79
2017,5,17,9,15,839.0,127.5,5.95,13.0,758.5,780.55,632.35
2017,5,17,9,30,851.0,130.0,6.0,13.0,798.0,824.85,664.58
2017,5,17,9,45,873.0,124.5,6.05,13.5,835.0,864.66,691.93
2017,5,17,10,0,895.0,119.0,6.1,14.0,872.0,905.97,720.14
2017,5,17,10,15,901.0,120.5,6.05,14.0,899.5,938.36,742.45
2017,5,17,10,30,907.0,122.0,6.0,14.0,927.0,968.06,762.73
2017,5,17,10,45,917.5,119.0,5.95,14.0,949.0,994.61,780.68
2017,5,17,11,0,928.0,116.0,5.9,14.0,971.0,1018.32,796.58
2017,5,17,11,15,930.5,116.5,5.8,14.0,984.0,1034.75,806.97
2017,5,17,11,30,933.0,117.0,5.7,14.0,997.0,1047.85,815.05
2017,5,17,11,45,935.5,116.5,5.65,14.5,1003.0,1056.53,818.9
2017,5,17,12,0,938.0,116.0,5.6,15.0,1009.0,1061.76,820.43
2017,5,17,12,15,938.5,116.0,5.6,15.0,1007.5,1062.02,820.59
2017,5,17,12,30,939.0,116.0,5.6,15.0,1006.0,1058.78,818.45
2017,5,17,12,45,931.5,119.0,5.6,15.0,995.0,1047.19,810.59
2017,5,17,13,0,924.0,122.0,5.6,15.0,984.0,1032.3,800.57
2017,5,17,13,15,921.0,121.5,5.6,15.0,967.5,1015.02,788.95
2017,5,17,13,30,918.0,121.0,5.6,15.0,951.0,994.53,775.13
2017,5,17,13,45,913.5,120.0,5.6,15.0,926.5,969.03,757.8
2017,5,17,14,0,909.0,119.0,5.6,15.0,902.0,940.62,738.38
2017,5,17,14,15,901.5,117.0,5.7,15.0,871.0,905.8,714.87
2017,5,17,14,30,894.0,115.0,5.8,15.0,840.0,868.55,689.39
2017,5,17,14,45,886.5,112.0,5.95,15.0,803.5,828.04,661.46
2017,5,17,15,0,879.0,109.0,6.1,15.0,767.0,785.48,631.64
2017,5,17,15,15,866.0,106.5,6.2,14.5,724.0,737.6,598.32
2017,5,17,15,30,853.0,104.0,6.3,14.0,681.0,689.85,564.18
2017,5,17,15,45,837.5,101.0,6.45,14.0,634.5,637.48,522.89
2017,5,17,16,0,822.0,98.0,6.6,14.0,588.0,584.7,480.21
2017,5,17,16,15,799.5,94.5,6.65,13.5,537.5,527.51,433.48
2017,5,17,16,30,777.0,91.0,6.7,13.0,487.0,471.17,386.03
2017,5,17,16,45,750.0,86.0,6.8,13.0,435.0,412.5,334.74
2017,5,17,17,0,723.0,81.0,6.9,13.0,383.0,355.74,283.79
2017,5,17,17,15,681.5,76.0,6.9,12.5,330.0,295.5,229.68
2017,5,17,17,30,640.0,71.0,6.9,12.0,277.0,240.11,179.11
2017,5,17,17,45,579.0,64.5,6.9,12.0,226.0,183.45,128.36
2017,5,17,18,0,518.0,58.0,6.9,12.0,175.0,133.53,85.39
2017,5,17,18,15,427.5,49.0,6.8,11.5,128.5,85.3,48.85
2017,5,17,18,30,337.0,40.0,6.7,11.0,82.0,47.51,25.34
2017,5,17,18,45,202.0,26.5,6.6,11.0,48.5,20.56,9.1
2017,5,17,19,0,67.0,13.0,6.5,11.0,15.0,12.78,0.0
2017,5,17,19,15,33.5,6.5,6.4,11.0,7.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,18,5,15,107.5,15.0,4.15,11.0,24.0,14.74,0.0
2017,5,18,5,30,215.0,30.0,4.1,11.0,48.0,23.29,12.45
2017,5,18,5,45,320.5,41.0,4.05,11.5,89.0,50.69,27.41
2017,5,18,6,0,426.0,52.0,4.0,12.0,130.0,91.86,54.04
2017,5,18,6,15,496.0,60.0,3.8,12.0,178.5,136.49,89.04
2017,5,18,6,30,566.0,68.0,3.6,12.0,227.0,189.08,133.83
2017,5,18,6,45,612.0,74.5,3.45,12.5,278.5,241.36,180.5
2017,5,18,7,0,658.0,81.0,3.3,13.0,330.0,298.43,231.18
2017,5,18,7,15,693.0,86.0,3.1,13.0,382.0,354.31,280.76
2017,5,18,7,30,728.0,91.0,2.9,13.0,434.0,413.22,331.57
2017,5,18,7,45,750.5,96.0,2.75,13.5,484.0,469.23,378.03
2017,5,18,8,0,773.0,101.0,2.6,14.0,534.0,525.71,423.16
2017,5,18,8,15,793.0,104.0,2.55,14.0,582.0,579.56,465.86
2017,5,18,8,30,813.0,107.0,2.5,14.0,630.0,633.71,507.55
2017,5,18,8,45,827.0,110.0,2.5,14.5,674.5,683.78,544.26
2017,5,18,9,0,841.0,113.0,2.5,15.0,719.0,733.06,577.96
2017,5,18,9,15,853.5,115.5,2.55,15.0,758.5,777.5,608.65
2017,5,18,9,30,866.0,118.0,2.6,15.0,798.0,822.3,639.33
2017,5,18,9,45,880.0,117.0,2.65,15.5,833.5,863.16,665.71
2017,5,18,10,0,894.0,116.0,2.7,16.0,869.0,902.22,690.56
2017,5,18,10,15,900.5,117.0,2.7,16.0,896.5,934.5,711.45
2017,5,18,10,30,907.0,118.0,2.7,16.0,924.0,964.12,730.49
2017,5,18,10,45,912.5,118.5,2.75,16.5,945.0,989.46,745.67
2017,5,18,11,0,918.0,119.0,2.8,17.0,966.0,1011.8,758.84
2017,5,18,11,15,921.0,119.5,2.9,17.0,979.5,1028.57,770.26
2017,5,18,11,30,924.0,120.0,3.0,17.0,993.0,1042.05,779.64
2017,5,18,11,45,926.0,119.5,3.1,17.0,999.0,1050.17,785.59
2017,5,18,12,0,928.0,119.0,3.2,17.0,1005.0,1054.87,789.42
2017,5,18,12,15,927.5,119.0,3.35,17.0,1002.5,1054.14,790.2
2017,5,18,12,30,927.0,119.0,3.5,17.0,1000.0,1049.96,788.79
2017,5,18,12,45,923.0,120.0,3.7,17.0,989.5,1039.91,783.88
2017,5,18,13,0,919.0,121.0,3.9,17.0,979.0,1026.53,776.74
2017,5,18,13,15,915.5,120.5,4.1,17.0,962.0,1008.87,766.63
2017,5,18,13,30,912.0,120.0,4.3,17.0,945.0,988.04,754.29
2017,5,18,13,45,905.5,119.0,4.5,17.0,920.5,960.87,737.99
2017,5,18,14,0,899.0,118.0,4.7,17.0,896.0,930.91,719.63
2017,5,18,14,15,891.5,116.5,4.85,17.0,865.0,896.93,697.75
2017,5,18,14,30,884.0,115.0,5.0,17.0,834.0,860.55,673.85
2017,5,18,14,45,874.0,113.5,5.2,17.0,796.5,819.95,646.81
2017,5,18,15,0,864.0,112.0,5.4,17.0,759.0,777.52,617.94
2017,5,18,15,15,850.5,109.5,5.45,16.5,717.0,729.93,585.22
2017,5,18,15,30,837.0,107.0,5.5,16.0,675.0,682.59,551.65
2017,5,18,15,45,819.5,104.5,5.6,16.0,628.0,630.22,510.95
2017,5,18,16,0,802.0,102.0,5.7,16.0,581.0,577.66,469.05
2017,5,18,16,15,779.0,98.5,5.7,15.5,531.5,521.22,423.58
2017,5,18,16,30,756.0,95.0,5.7,15.0,482.0,465.7,377.5
2017,5,18,16,45,725.5,91.0,5.75,15.0,430.0,406.95,326.95
2017,5,18,17,0,695.0,87.0,5.8,15.0,378.0,351.02,277.53
2017,5,18,17,15,653.0,81.5,5.8,14.5,326.0,292.46,225.68
2017,5,18,17,30,611.0,76.0,5.8,14.0,274.0,238.0,176.72
2017,5,18,17,45,551.5,69.0,5.85,14.0,223.5,182.75,127.83
2017,5,18,18,0,492.0,62.0,5.9,14.0,173.0,134.09,86.34
2017,5,18,18,15,403.0,52.0,5.75,13.5,127.5,86.43,50.36
2017,5,18,18,30,314.0,42.0,5.6,13.0,82.0,49.04,26.78
2017,5,18,18,45,188.0,28.0,5.45,13.0,49.0,21.75,10.32
2017,5,18,19,0,62.0,14.0,5.3,13.0,16.0,13.76,0.0
2017,5,18,19,15,31.0,7.0,4.95,13.0,8.0,0.0,0.0
2017,5,18,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,5,15,104.0,15.0,1.4,12.0,24.5,14.74,0.0
2017,5,19,5,30,208.0,30.0,1.4,12.0,49.0,23.23,12.65
2017,5,19,5,45,315.5,41.5,1.45,12.5,90.0,51.28,27.85
2017,5,19,6,0,423.0,53.0,1.5,13.0,131.0,92.96,54.82
2017,5,19,6,15,492.0,61.0,1.55,13.0,179.5,137.3,89.37
2017,5,19,6,30,561.0,69.0,1.6,13.0,228.0,189.48,133.4
2017,5,19,6,45,612.0,74.5,1.7,13.5,280.0,241.88,179.44
2017,5,19,7,0,663.0,80.0,1.8,14.0,332.0,299.62,229.96
2017,5,19,7,15,697.0,84.5,1.8,14.0,383.5,354.86,278.42
2017,5,19,7,30,731.0,89.0,1.8,14.0,435.0,413.69,328.57
2017,5,19,7,45,759.0,92.0,1.8,14.5,486.0,469.85,374.65
2017,5,19,8,0,787.0,95.0,1.8,15.0,537.0,527.69,420.46
2017,5,19,8,15,806.0,98.0,1.8,15.0,585.0,581.55,462.6
2017,5,19,8,30,825.0,101.0,1.8,15.0,633.0,635.61,503.67
2017,5,19,8,45,841.0,102.5,1.85,15.5,677.5,684.71,539.38
2017,5,19,9,0,857.0,104.0,1.9,16.0,722.0,734.12,572.53
2017,5,19,9,15,868.5,106.0,1.9,16.5,761.5,779.65,601.97
2017,5,19,9,30,880.0,108.0,1.9,17.0,801.0,823.66,629.85
2017,5,19,9,45,892.5,107.5,1.9,17.5,835.5,864.2,654.91
2017,5,19,10,0,905.0,107.0,1.9,18.0,870.0,902.8,678.34
2017,5,19,10,15,911.0,108.0,1.9,18.0,897.5,934.91,698.47
2017,5,19,10,30,917.0,109.0,1.9,18.0,925.0,964.3,716.77
2017,5,19,10,45,921.0,110.5,1.9,18.5,945.5,989.44,730.86
2017,5,19,11,0,925.0,112.0,1.9,19.0,966.0,1011.5,742.92
2017,5,19,11,15,928.0,112.5,1.95,19.0,979.5,1028.36,753.74
2017,5,19,11,30,931.0,113.0,2.0,19.0,993.0,1041.92,762.58
2017,5,19,11,45,931.5,113.5,2.1,19.0,998.5,1049.6,768.45
2017,5,19,12,0,932.0,114.0,2.2,19.0,1004.0,1053.85,772.25
2017,5,19,12,15,931.5,114.0,2.35,19.0,1002.0,1053.13,773.57
2017,5,19,12,30,931.0,114.0,2.5,19.0,1000.0,1048.95,772.71
2017,5,19,12,45,928.5,114.0,2.65,19.5,990.0,1039.35,766.89
2017,5,19,13,0,926.0,114.0,2.8,20.0,980.0,1026.39,758.9
2017,5,19,13,15,922.5,113.5,2.95,19.5,963.0,1008.66,750.62
2017,5,19,13,30,919.0,113.0,3.1,19.0,946.0,987.73,740.13
2017,5,19,13,45,912.0,113.0,3.3,19.0,921.0,961.01,724.53
2017,5,19,14,0,905.0,113.0,3.5,19.0,896.0,931.49,706.81
2017,5,19,14,15,897.5,111.5,3.65,19.0,865.0,897.38,685.34
2017,5,19,14,30,890.0,110.0,3.8,19.0,834.0,860.86,661.92
2017,5,19,14,45,879.5,108.5,4.0,19.0,797.0,819.71,635.1
2017,5,19,15,0,869.0,107.0,4.2,19.0,760.0,776.74,606.54
2017,5,19,15,15,856.0,105.0,4.3,18.5,718.0,729.88,575.38
2017,5,19,15,30,843.0,103.0,4.4,18.0,676.0,683.12,543.67
2017,5,19,15,45,827.0,100.0,4.5,18.0,629.5,630.99,504.22
2017,5,19,16,0,811.0,97.0,4.6,18.0,583.0,578.51,463.39
2017,5,19,16,15,789.0,93.5,4.6,17.5,533.5,522.23,418.95
2017,5,19,16,30,767.0,90.0,4.6,17.0,484.0,466.75,373.73
2017,5,19,16,45,739.5,85.5,4.65,17.0,433.0,408.97,324.76
2017,5,19,17,0,712.0,81.0,4.7,17.0,382.0,352.3,275.42
2017,5,19,17,15,672.5,76.0,4.65,16.5,330.0,294.16,224.43
2017,5,19,17,30,633.0,71.0,4.6,16.0,278.0,239.81,175.94
2017,5,19,17,45,578.5,64.5,4.6,15.5,227.5,184.87,127.73
2017,5,19,18,0,524.0,58.0,4.6,15.0,177.0,135.91,86.11
2017,5,19,18,15,439.0,49.0,4.45,14.5,131.5,87.69,49.65
2017,5,19,18,30,354.0,40.0,4.3,14.0,86.0,49.24,25.64
2017,5,19,18,45,225.5,27.0,4.2,14.0,51.5,21.11,10.19
2017,5,19,19,0,97.0,14.0,4.1,14.0,17.0,13.76,0.0
2017,5,19,19,15,48.5,7.0,3.9,13.5,8.5,6.88,0.0
2017,5,19,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,20,5,15,125.5,15.0,0.65,12.0,26.0,11.69,0.0
2017,5,20,5,30,251.0,30.0,0.6,12.0,52.0,23.64,13.24
2017,5,20,5,45,351.0,41.0,0.55,12.5,94.0,52.92,28.09
2017,5,20,6,0,451.0,52.0,0.5,13.0,136.0,95.41,55.61
2017,5,20,6,15,227.0,74.0,0.55,13.0,116.5,106.55,74.91
2017,5,20,6,30,3.0,96.0,0.6,13.0,97.0,92.48,73.04
2017,5,20,6,45,8.5,114.5,0.65,13.5,118.0,112.16,89.28
2017,5,20,7,0,14.0,133.0,0.7,14.0,139.0,132.51,105.73
2017,5,20,7,15,26.5,158.0,0.75,14.0,170.5,162.91,130.31
2017,5,20,7,30,39.0,183.0,0.8,14.0,202.0,194.61,155.66
2017,5,20,7,45,48.5,207.5,0.85,14.5,233.5,225.79,179.97
2017,5,20,8,0,58.0,232.0,0.9,15.0,265.0,258.01,204.72
2017,5,20,8,15,69.0,257.5,0.9,15.0,300.0,293.08,231.62
2017,5,20,8,30,80.0,283.0,0.9,15.0,335.0,329.21,258.93
2017,5,20,8,45,113.5,310.0,0.95,15.5,389.0,386.34,301.84
2017,5,20,9,0,147.0,337.0,1.0,16.0,443.0,443.55,343.82
2017,5,20,9,15,177.5,355.5,1.05,16.0,490.5,492.45,379.67
2017,5,20,9,30,208.0,374.0,1.1,16.0,538.0,543.28,416.51
2017,5,20,9,45,202.5,392.0,1.15,16.5,557.5,564.93,430.28
2017,5,20,10,0,197.0,410.0,1.2,17.0,577.0,585.62,443.49
2017,5,20,10,15,182.0,425.5,1.3,17.0,583.5,594.28,449.05
2017,5,20,10,30,167.0,441.0,1.4,17.0,590.0,601.53,453.71
2017,5,20,10,45,201.0,448.0,1.5,17.5,631.5,645.28,484.8
2017,5,20,11,0,235.0,455.0,1.6,18.0,673.0,689.61,515.61
2017,5,20,11,15,245.0,460.0,1.7,18.0,690.0,714.55,533.02
2017,5,20,11,30,255.0,465.0,1.8,18.0,707.0,732.85,546.14
2017,5,20,11,45,311.5,447.0,1.95,18.5,744.0,773.12,575.47
2017,5,20,12,0,368.0,429.0,2.1,19.0,781.0,812.58,603.82
2017,5,20,12,15,306.5,450.0,2.2,19.0,743.0,772.39,574.77
2017,5,20,12,30,245.0,471.0,2.3,19.0,705.0,731.06,545.25
2017,5,20,12,45,239.0,467.0,2.45,19.0,693.0,712.56,533.76
2017,5,20,13,0,233.0,463.0,2.6,19.0,681.0,699.39,525.57
2017,5,20,13,15,269.5,445.0,2.75,19.0,692.5,717.93,540.93
2017,5,20,13,30,306.0,427.0,2.9,19.0,704.0,728.2,550.39
2017,5,20,13,45,329.5,407.0,3.05,19.0,698.5,721.84,547.9
2017,5,20,14,0,353.0,387.0,3.2,19.0,693.0,713.23,543.88
2017,5,20,14,15,312.0,383.0,3.35,18.5,646.5,662.29,508.51
2017,5,20,14,30,271.0,379.0,3.5,18.0,600.0,612.76,473.69
2017,5,20,14,45,344.0,338.5,3.65,18.0,606.0,619.91,482.51
2017,5,20,15,0,417.0,298.0,3.8,18.0,612.0,624.66,488.89
2017,5,20,15,15,412.0,282.0,3.85,18.0,578.0,586.72,461.22
2017,5,20,15,30,407.0,266.0,3.9,18.0,544.0,548.15,432.84
2017,5,20,15,45,336.5,260.5,4.0,18.0,479.5,475.01,376.63
2017,5,20,16,0,266.0,255.0,4.1,18.0,415.0,410.74,326.46
2017,5,20,16,15,274.5,230.5,4.05,17.5,383.5,376.73,300.68
2017,5,20,16,30,283.0,206.0,4.0,17.0,352.0,341.51,273.09
2017,5,20,16,45,282.5,183.0,4.0,17.0,315.5,302.65,241.3
2017,5,20,17,0,282.0,160.0,4.0,17.0,279.0,263.63,208.62
2017,5,20,17,15,450.5,116.5,3.9,16.5,278.0,260.78,201.57
2017,5,20,17,30,619.0,73.0,3.8,16.0,277.0,238.76,175.35
2017,5,20,17,45,564.0,66.0,3.7,16.0,227.0,183.98,127.22
2017,5,20,18,0,509.0,59.0,3.6,16.0,177.0,135.24,85.83
2017,5,20,18,15,425.5,50.0,3.45,15.5,131.5,87.93,50.15
2017,5,20,18,30,342.0,41.0,3.3,15.0,86.0,50.21,26.46
2017,5,20,18,45,217.0,27.5,3.15,15.0,52.0,21.23,10.55
2017,5,20,19,0,92.0,14.0,3.0,15.0,18.0,13.76,0.0
2017,5,20,19,15,46.0,7.0,2.9,14.5,9.0,6.88,0.0
2017,5,20,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,21,5,15,129.0,15.0,0.85,13.0,27.0,11.5,0.0
2017,5,21,5,30,258.0,30.0,0.9,13.0,54.0,23.51,13.24
2017,5,21,5,45,363.5,40.5,1.0,13.0,96.5,53.42,27.95
2017,5,21,6,0,469.0,51.0,1.1,13.0,139.0,96.81,56.04
2017,5,21,6,15,281.0,81.0,1.25,13.0,138.5,121.55,85.29
2017,5,21,6,30,93.0,111.0,1.4,13.0,138.0,125.86,97.81
2017,5,21,6,45,105.0,132.0,1.55,13.5,168.0,155.45,122.74
2017,5,21,7,0,117.0,153.0,1.7,14.0,198.0,186.47,148.54
2017,5,21,7,15,98.5,174.5,1.75,14.0,216.0,206.61,165.69
2017,5,21,7,30,80.0,196.0,1.8,14.0,234.0,225.24,181.0
2017,5,21,7,45,90.0,220.0,1.85,14.5,267.0,258.42,207.18
2017,5,21,8,0,100.0,244.0,1.9,15.0,300.0,292.61,233.67
2017,5,21,8,15,71.0,253.0,1.8,15.0,294.5,289.81,230.47
2017,5,21,8,30,42.0,262.0,1.7,15.0,289.0,284.02,224.79
2017,5,21,8,45,54.5,290.0,1.65,15.5,327.5,322.79,254.14
2017,5,21,9,0,67.0,318.0,1.6,16.0,366.0,362.68,283.61
2017,5,21,9,15,67.5,336.0,1.5,16.0,387.5,384.31,298.95
2017,5,21,9,30,68.0,354.0,1.4,16.0,409.0,405.85,314.12
2017,5,21,9,45,88.5,380.0,1.3,16.5,453.5,452.18,347.33
2017,5,21,10,0,109.0,406.0,1.2,17.0,498.0,499.7,380.44
2017,5,21,10,15,119.5,422.5,1.2,17.5,526.5,534.76,404.17
2017,5,21,10,30,130.0,439.0,1.2,18.0,555.0,565.07,424.36
2017,5,21,10,45,145.0,451.0,1.2,18.5,583.5,595.1,444.36
2017,5,21,11,0,160.0,463.0,1.2,19.0,612.0,625.16,464.14
2017,5,21,11,15,191.5,467.5,1.25,19.0,648.0,663.58,491.42
2017,5,21,11,30,223.0,472.0,1.3,19.0,684.0,701.98,518.4
2017,5,21,11,45,224.5,475.0,1.4,19.0,689.0,708.5,523.21
2017,5,21,12,0,226.0,478.0,1.5,19.0,694.0,714.03,527.71
2017,5,21,12,15,209.5,479.0,1.65,19.0,679.0,698.46,517.7
2017,5,21,12,30,193.0,480.0,1.8,19.0,664.0,682.0,507.1
2017,5,21,12,45,191.5,475.0,1.95,19.0,656.0,673.56,502.52
2017,5,21,13,0,190.0,470.0,2.1,19.0,648.0,664.31,497.22
2017,5,21,13,15,178.0,461.0,2.25,18.5,625.5,640.09,481.98
2017,5,21,13,30,166.0,452.0,2.4,18.0,603.0,615.55,466.35
2017,5,21,13,45,171.5,439.0,2.6,18.0,591.5,602.96,459.0
2017,5,21,14,0,177.0,426.0,2.8,18.0,580.0,589.5,450.8
2017,5,21,14,15,133.0,403.5,2.85,18.0,517.0,522.48,401.47
2017,5,21,14,30,89.0,381.0,2.9,18.0,454.0,453.21,349.92
2017,5,21,14,45,76.5,356.5,3.0,18.0,417.5,414.84,321.89
2017,5,21,15,0,64.0,332.0,3.1,18.0,381.0,377.26,293.94
2017,5,21,15,15,73.5,317.5,3.1,17.5,370.5,366.5,287.24
2017,5,21,15,30,83.0,303.0,3.1,17.0,360.0,354.79,279.59
2017,5,21,15,45,64.0,273.0,3.15,17.0,315.5,308.59,243.94
2017,5,21,16,0,45.0,243.0,3.2,17.0,271.0,264.2,209.37
2017,5,21,16,15,22.5,198.0,3.25,16.5,212.0,203.89,161.94
2017,5,21,16,30,0.0,153.0,3.3,16.0,153.0,147.94,117.18
2017,5,21,16,45,0.0,129.5,3.35,16.0,129.5,125.09,98.89
2017,5,21,17,0,0.0,106.0,3.4,16.0,106.0,102.34,80.38
2017,5,21,17,15,0.0,91.5,3.4,15.5,91.5,88.29,69.03
2017,5,21,17,30,0.0,77.0,3.4,15.0,77.0,74.28,57.5
2017,5,21,17,45,0.0,63.0,3.45,15.0,63.0,60.8,46.11
2017,5,21,18,0,0.0,49.0,3.5,15.0,49.0,47.34,34.56
2017,5,21,18,15,0.0,36.5,3.5,14.5,36.5,35.25,24.09
2017,5,21,18,30,0.0,24.0,3.5,14.0,24.0,23.16,13.54
2017,5,21,18,45,0.0,14.5,3.55,14.0,14.5,13.99,5.25
2017,5,21,19,0,0.0,5.0,3.6,14.0,5.0,4.91,0.0
2017,5,21,19,15,0.0,2.5,3.6,13.5,2.5,2.46,0.0
2017,5,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,22,5,15,119.5,16.0,1.45,12.0,27.0,12.46,0.0
2017,5,22,5,30,239.0,32.0,1.3,12.0,54.0,24.75,14.47
2017,5,22,5,45,343.0,42.5,1.15,12.0,96.0,54.61,29.57
2017,5,22,6,0,447.0,53.0,1.0,12.0,138.0,96.74,57.13
2017,5,22,6,15,223.5,52.5,0.95,12.0,95.0,85.79,58.01
2017,5,22,6,30,0.0,52.0,0.9,12.0,52.0,50.24,37.64
2017,5,22,6,45,0.0,63.5,0.85,12.5,63.5,61.37,47.12
2017,5,22,7,0,0.0,75.0,0.8,13.0,75.0,72.5,56.33
2017,5,22,7,15,0.0,95.5,0.85,13.0,95.5,92.27,72.76
2017,5,22,7,30,0.0,116.0,0.9,13.0,116.0,112.1,88.99
2017,5,22,7,45,0.0,139.0,0.95,13.5,139.0,134.43,106.84
2017,5,22,8,0,0.0,162.0,1.0,14.0,162.0,156.84,124.45
2017,5,22,8,15,1.0,168.5,1.05,14.0,169.5,163.89,129.71
2017,5,22,8,30,2.0,175.0,1.1,14.0,177.0,171.02,135.1
2017,5,22,8,45,6.5,203.0,1.2,14.5,208.0,201.64,159.03
2017,5,22,9,0,11.0,231.0,1.3,15.0,239.0,232.74,182.93
2017,5,22,9,15,17.0,262.0,1.3,15.0,275.0,268.39,210.34
2017,5,22,9,30,23.0,293.0,1.3,15.0,311.0,304.58,237.78
2017,5,22,9,45,26.0,312.0,1.35,15.0,333.0,331.05,257.53
2017,5,22,10,0,29.0,331.0,1.4,15.0,355.0,354.0,274.55
2017,5,22,10,15,46.5,370.0,1.45,15.0,411.0,410.38,316.95
2017,5,22,10,30,64.0,409.0,1.5,15.0,467.0,467.74,359.21
2017,5,22,10,45,56.0,408.5,1.55,15.5,460.0,461.46,353.12
2017,5,22,11,0,48.0,408.0,1.6,16.0,453.0,454.61,347.11
2017,5,22,11,15,50.0,417.0,1.65,16.0,464.5,466.78,356.05
2017,5,22,11,30,52.0,426.0,1.7,16.0,476.0,478.76,364.76
2017,5,22,11,45,58.0,435.5,1.8,16.0,491.5,495.04,376.96
2017,5,22,12,0,64.0,445.0,1.9,16.0,507.0,511.08,388.98
2017,5,22,12,15,70.5,450.0,2.0,16.0,518.0,522.7,397.89
2017,5,22,12,30,77.0,455.0,2.1,16.0,529.0,533.92,406.58
2017,5,22,12,45,97.0,460.0,2.25,16.5,552.0,558.06,424.58
2017,5,22,13,0,117.0,465.0,2.4,17.0,575.0,587.57,446.2
2017,5,22,13,15,147.0,458.5,2.5,16.5,594.5,607.52,462.95
2017,5,22,13,30,177.0,452.0,2.6,16.0,614.0,625.85,478.66
2017,5,22,13,45,218.5,433.5,2.75,16.0,627.5,640.72,491.79
2017,5,22,14,0,260.0,415.0,2.9,16.0,641.0,657.92,506.49
2017,5,22,14,15,214.0,404.5,2.9,16.0,586.5,593.9,459.23
2017,5,22,14,30,168.0,394.0,2.9,16.0,532.0,536.99,416.94
2017,5,22,14,45,126.5,369.0,2.95,16.0,470.5,471.68,368.15
2017,5,22,15,0,85.0,344.0,3.0,16.0,409.0,405.31,317.78
2017,5,22,15,15,92.0,326.0,3.0,16.0,392.5,388.37,305.89
2017,5,22,15,30,99.0,308.0,3.0,16.0,376.0,370.66,293.06
2017,5,22,15,45,84.0,282.5,3.0,16.0,337.5,330.71,262.33
2017,5,22,16,0,69.0,257.0,3.0,16.0,299.0,292.09,232.38
2017,5,22,16,15,42.0,219.0,2.95,15.5,244.0,236.23,188.55
2017,5,22,16,30,15.0,181.0,2.9,15.0,189.0,182.32,145.64
2017,5,22,16,45,7.5,145.5,2.85,15.0,149.5,143.76,114.55
2017,5,22,17,0,0.0,110.0,2.8,15.0,110.0,106.17,83.82
2017,5,22,17,15,0.0,95.0,2.75,15.0,95.0,91.63,71.94
2017,5,22,17,30,0.0,80.0,2.7,15.0,80.0,77.14,59.9
2017,5,22,17,45,214.5,75.5,2.65,15.0,126.0,118.45,86.56
2017,5,22,18,0,429.0,71.0,2.6,15.0,172.0,134.6,89.17
2017,5,22,18,15,345.5,59.5,2.55,14.5,128.0,89.21,54.67
2017,5,22,18,30,262.0,48.0,2.5,14.0,84.0,53.23,30.97
2017,5,22,18,45,156.5,32.0,2.45,14.0,51.0,24.82,13.97
2017,5,22,19,0,51.0,16.0,2.4,14.0,18.0,13.6,0.0
2017,5,22,19,15,25.5,8.0,2.3,13.5,9.0,7.86,0.0
2017,5,22,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,23,5,15,95.5,16.5,1.65,13.0,25.5,12.84,0.0
2017,5,23,5,30,191.0,33.0,1.7,13.0,51.0,25.51,15.16
2017,5,23,5,45,289.0,45.5,1.8,13.0,91.5,54.28,30.73
2017,5,23,6,0,387.0,58.0,1.9,13.0,132.0,94.66,57.75
2017,5,23,6,15,193.5,56.5,1.9,13.0,93.5,84.66,58.19
2017,5,23,6,30,0.0,55.0,1.9,13.0,55.0,53.14,39.96
2017,5,23,6,45,0.0,67.5,1.9,13.5,67.5,65.24,50.19
2017,5,23,7,0,0.0,80.0,1.9,14.0,80.0,77.3,60.16
2017,5,23,7,15,0.0,95.0,1.8,14.0,95.0,91.79,72.12
2017,5,23,7,30,0.0,110.0,1.7,14.0,110.0,106.32,83.95
2017,5,23,7,45,0.0,122.5,1.65,14.0,122.5,118.48,93.69
2017,5,23,8,0,0.0,135.0,1.6,14.0,135.0,130.67,103.35
2017,5,23,8,15,0.0,151.0,1.55,14.0,151.5,146.28,115.71
2017,5,23,8,30,0.0,167.0,1.5,14.0,168.0,161.93,127.97
2017,5,23,8,45,4.0,191.5,1.45,14.5,195.0,188.67,148.84
2017,5,23,9,0,8.0,216.0,1.4,15.0,222.0,215.84,169.69
2017,5,23,9,15,13.5,247.5,1.4,15.0,258.5,251.42,197.24
2017,5,23,9,30,19.0,279.0,1.4,15.0,295.0,287.51,224.8
2017,5,23,9,45,41.0,330.5,1.4,15.0,365.5,362.18,281.81
2017,5,23,10,0,63.0,382.0,1.4,15.0,436.0,435.04,335.94
2017,5,23,10,15,83.5,407.5,1.4,15.0,481.0,481.62,369.87
2017,5,23,10,30,104.0,433.0,1.4,15.0,526.0,529.1,404.15
2017,5,23,10,45,92.0,437.0,1.4,15.5,521.0,524.51,398.92
2017,5,23,11,0,80.0,441.0,1.4,16.0,516.0,519.07,393.56
2017,5,23,11,15,71.0,440.0,1.4,16.0,507.5,510.75,387.06
2017,5,23,11,30,62.0,439.0,1.4,16.0,499.0,501.86,380.22
2017,5,23,11,45,47.5,416.0,1.4,16.0,462.5,464.52,352.77
2017,5,23,12,0,33.0,393.0,1.4,16.0,426.0,426.78,324.98
2017,5,23,12,15,32.0,388.5,1.45,16.0,420.0,421.18,321.28
2017,5,23,12,30,31.0,384.0,1.5,16.0,414.0,415.38,317.23
2017,5,23,12,45,50.5,412.5,1.55,16.0,460.5,463.32,353.35
2017,5,23,13,0,70.0,441.0,1.6,16.0,507.0,510.67,388.31
