Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,13,15,106.5,446.5,1.65,16.0,544.5,550.09,418.16
2017,5,23,13,30,143.0,452.0,1.7,16.0,582.0,593.56,450.62
2017,5,23,13,45,139.5,439.0,1.8,16.0,563.0,573.18,436.59
2017,5,23,14,0,136.0,426.0,1.9,16.0,544.0,552.47,422.68
2017,5,23,14,15,118.5,406.5,2.0,15.5,507.0,512.72,395.07
2017,5,23,14,30,101.0,387.0,2.1,15.0,470.0,469.21,364.29
2017,5,23,14,45,84.5,361.5,2.25,15.0,429.0,426.19,332.82
2017,5,23,15,0,68.0,336.0,2.4,15.0,388.0,384.23,301.6
2017,5,23,15,15,88.0,323.5,2.45,15.0,386.5,382.95,302.03
2017,5,23,15,30,108.0,311.0,2.5,15.0,385.0,379.79,300.71
2017,5,23,15,45,89.0,284.5,2.65,15.0,343.0,335.88,267.01
2017,5,23,16,0,70.0,258.0,2.8,15.0,301.0,293.67,234.31
2017,5,23,16,15,53.5,229.5,2.85,14.5,260.5,252.7,202.51
2017,5,23,16,30,37.0,201.0,2.9,14.0,220.0,213.47,171.61
2017,5,23,16,45,23.0,173.5,3.0,14.0,185.0,177.46,142.65
2017,5,23,17,0,9.0,146.0,3.1,14.0,150.0,144.09,115.57
2017,5,23,17,15,4.5,127.5,3.15,13.5,129.5,124.05,99.45
2017,5,23,17,30,0.0,109.0,3.2,13.0,109.0,104.57,83.55
2017,5,23,17,45,225.5,89.0,3.25,13.0,142.5,133.74,99.73
2017,5,23,18,0,451.0,69.0,3.3,13.0,176.0,137.64,91.57
2017,5,23,18,15,368.0,58.0,3.25,13.0,131.5,90.75,55.34
2017,5,23,18,30,285.0,47.0,3.2,13.0,87.0,53.93,30.9
2017,5,23,18,45,177.0,32.0,3.15,13.0,53.5,24.77,14.23
2017,5,23,19,0,69.0,17.0,3.1,13.0,20.0,14.42,0.0
2017,5,23,19,15,34.5,8.5,2.95,12.5,10.0,8.36,0.0
2017,5,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,12.0,1.95,11.0,12.0,11.58,0.0
2017,5,24,5,30,0.0,24.0,1.8,11.0,24.0,23.17,13.51
2017,5,24,5,45,0.0,42.0,1.7,11.5,42.0,40.04,28.01
2017,5,24,6,0,0.0,60.0,1.6,12.0,60.0,57.14,43.04
2017,5,24,6,15,3.0,79.5,1.4,12.0,80.5,76.31,59.6
2017,5,24,6,30,6.0,99.0,1.2,12.0,101.0,95.97,76.32
2017,5,24,6,45,12.0,118.5,1.0,12.0,123.0,116.91,93.75
2017,5,24,7,0,18.0,138.0,0.8,12.0,145.0,138.59,111.53
2017,5,24,7,15,21.0,157.0,1.0,12.0,166.5,159.34,128.5
2017,5,24,7,30,24.0,176.0,1.2,12.0,188.0,180.44,145.59
2017,5,24,7,45,20.5,188.0,1.4,12.5,199.0,191.9,154.34
2017,5,24,8,0,17.0,200.0,1.6,13.0,210.0,202.94,162.63
2017,5,24,8,15,28.5,230.5,1.75,13.0,248.5,242.3,194.0
2017,5,24,8,30,40.0,261.0,1.9,13.0,287.0,281.58,224.9
2017,5,24,8,45,68.5,296.5,2.05,13.5,345.0,338.67,269.31
2017,5,24,9,0,97.0,332.0,2.2,14.0,403.0,398.32,314.87
2017,5,24,9,15,80.5,342.5,2.2,14.0,403.5,400.59,315.29
2017,5,24,9,30,64.0,353.0,2.2,14.0,404.0,401.35,314.8
2017,5,24,9,45,80.0,378.0,2.2,14.0,444.5,442.72,346.02
2017,5,24,10,0,96.0,403.0,2.2,14.0,485.0,484.99,377.34
2017,5,24,10,15,111.0,421.0,2.15,14.0,519.0,525.14,406.56
2017,5,24,10,30,126.0,439.0,2.1,14.0,553.0,560.91,432.27
2017,5,24,10,45,125.5,450.0,2.05,14.5,565.0,575.12,440.84
2017,5,24,11,0,125.0,461.0,2.0,15.0,577.0,588.81,449.14
2017,5,24,11,15,129.0,468.5,1.95,15.0,590.0,602.81,458.66
2017,5,24,11,30,133.0,476.0,1.9,15.0,603.0,616.34,467.83
2017,5,24,11,45,137.5,475.0,1.85,15.0,606.5,621.12,470.92
2017,5,24,12,0,142.0,474.0,1.8,15.0,610.0,625.28,473.67
2017,5,24,12,15,125.5,474.0,1.8,15.0,594.5,608.71,461.26
2017,5,24,12,30,109.0,474.0,1.8,15.0,579.0,585.13,444.09
2017,5,24,12,45,89.0,457.5,1.8,15.0,542.5,547.35,416.69
2017,5,24,13,0,69.0,441.0,1.8,15.0,506.0,509.59,389.13
2017,5,24,13,15,77.0,438.0,1.85,15.0,509.5,512.86,392.53
2017,5,24,13,30,85.0,435.0,1.9,15.0,513.0,515.54,395.25
2017,5,24,13,45,131.5,431.5,2.0,15.0,548.5,558.08,428.59
2017,5,24,14,0,178.0,428.0,2.1,15.0,584.0,592.19,455.37
2017,5,24,14,15,156.5,411.5,2.2,15.0,545.0,550.79,425.36
2017,5,24,14,30,135.0,395.0,2.3,15.0,506.0,510.19,396.03
2017,5,24,14,45,97.0,363.0,2.4,15.0,441.0,437.72,342.0
2017,5,24,15,0,59.0,331.0,2.5,15.0,376.0,372.29,292.3
2017,5,24,15,15,47.5,302.0,2.6,15.0,337.0,332.09,262.0
2017,5,24,15,30,36.0,273.0,2.7,15.0,298.0,292.87,231.93
2017,5,24,15,45,51.5,265.5,2.8,15.0,298.0,293.18,233.25
2017,5,24,16,0,67.0,258.0,2.9,15.0,298.0,291.9,233.06
2017,5,24,16,15,187.5,231.5,2.95,14.5,332.0,329.29,265.1
2017,5,24,16,30,308.0,205.0,3.0,14.0,366.0,353.72,285.24
2017,5,24,16,45,172.5,184.0,3.15,14.0,273.0,255.13,205.44
2017,5,24,17,0,37.0,163.0,3.3,14.0,180.0,171.5,137.86
2017,5,24,17,15,30.5,143.0,3.45,13.5,155.5,147.46,118.49
2017,5,24,17,30,24.0,123.0,3.6,13.0,131.0,124.22,99.4
2017,5,24,17,45,16.0,102.5,3.75,13.0,107.5,101.33,80.24
2017,5,24,18,0,8.0,82.0,3.9,13.0,84.0,79.34,61.67
2017,5,24,18,15,4.0,62.0,3.9,13.0,63.0,59.3,44.44
2017,5,24,18,30,0.0,42.0,3.9,13.0,42.0,39.98,27.68
2017,5,24,18,45,0.0,26.0,3.95,13.0,26.0,24.95,14.58
2017,5,24,19,0,0.0,10.0,4.0,13.0,10.0,9.64,0.0
2017,5,24,19,15,0.0,5.0,3.95,13.0,5.0,4.91,0.0
2017,5,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,6.5,4.05,13.0,6.5,6.26,0.0
2017,5,25,5,30,0.0,13.0,4.0,13.0,13.0,12.53,4.68
2017,5,25,5,45,0.0,23.5,4.0,13.0,23.5,22.68,13.33
2017,5,25,6,0,0.0,34.0,4.0,13.0,34.0,32.82,22.29
2017,5,25,6,15,0.0,46.0,3.95,13.0,46.0,44.43,32.43
2017,5,25,6,30,0.0,58.0,3.9,13.0,58.0,56.05,42.46
2017,5,25,6,45,0.0,71.0,3.85,13.5,71.0,68.59,53.03
2017,5,25,7,0,0.0,84.0,3.8,14.0,84.0,81.13,63.4
2017,5,25,7,15,0.0,104.5,3.75,14.0,104.5,100.91,79.81
2017,5,25,7,30,0.0,125.0,3.7,14.0,125.0,120.76,96.07
2017,5,25,7,45,6.0,159.0,3.7,14.0,162.5,156.7,125.44
2017,5,25,8,0,12.0,193.0,3.7,14.0,200.0,193.41,155.06
2017,5,25,8,15,23.0,224.0,3.65,14.0,238.5,230.92,185.06
2017,5,25,8,30,34.0,255.0,3.6,14.0,277.0,271.76,217.39
2017,5,25,8,45,24.5,250.0,3.6,14.0,266.5,259.92,207.19
2017,5,25,9,0,15.0,245.0,3.6,14.0,256.0,249.32,198.08
2017,5,25,9,15,32.0,292.0,3.6,14.0,317.0,312.73,248.22
2017,5,25,9,30,49.0,339.0,3.6,14.0,378.0,375.11,296.54
2017,5,25,9,45,29.5,289.0,3.65,14.0,313.0,310.77,245.5
2017,5,25,10,0,10.0,239.0,3.7,14.0,248.0,241.73,190.49
2017,5,25,10,15,14.0,274.0,3.7,14.0,287.0,280.23,220.81
2017,5,25,10,30,18.0,309.0,3.7,14.0,326.0,319.03,250.81
2017,5,25,10,45,16.5,298.0,3.7,14.5,313.5,307.23,240.82
2017,5,25,11,0,15.0,287.0,3.7,15.0,301.0,295.3,230.94
2017,5,25,11,15,58.5,377.5,3.75,15.0,433.0,434.63,339.2
2017,5,25,11,30,102.0,468.0,3.8,15.0,565.0,570.97,441.33
2017,5,25,11,45,105.0,468.5,3.85,15.0,569.0,575.44,444.06
2017,5,25,12,0,108.0,469.0,3.9,15.0,573.0,579.44,447.16
2017,5,25,12,15,60.5,369.5,3.95,15.0,428.5,430.27,334.96
2017,5,25,12,30,13.0,270.0,4.0,15.0,284.0,277.19,216.38
2017,5,25,12,45,37.5,352.0,4.05,15.0,388.5,388.76,303.78
2017,5,25,13,0,62.0,434.0,4.1,15.0,493.0,495.49,384.81
2017,5,25,13,15,42.0,384.5,4.1,15.0,424.0,424.56,330.61
2017,5,25,13,30,22.0,335.0,4.1,15.0,355.0,349.1,272.81
2017,5,25,13,45,47.0,369.5,4.15,15.0,411.0,411.55,322.13
2017,5,25,14,0,72.0,404.0,4.2,15.0,467.0,467.32,365.45
2017,5,25,14,15,71.5,390.0,4.2,15.0,451.0,450.17,352.7
2017,5,25,14,30,71.0,376.0,4.2,15.0,435.0,432.83,340.06
2017,5,25,14,45,66.0,354.5,4.2,15.0,407.0,404.19,318.57
2017,5,25,15,0,61.0,333.0,4.2,15.0,379.0,375.79,297.16
2017,5,25,15,15,36.0,276.5,4.2,15.0,303.5,298.35,236.7
2017,5,25,15,30,11.0,220.0,4.2,15.0,228.0,221.25,175.49
2017,5,25,15,45,5.5,181.0,4.25,15.0,185.0,179.05,141.96
2017,5,25,16,0,0.0,142.0,4.3,15.0,142.0,137.52,108.47
2017,5,25,16,15,3.0,156.0,4.3,14.5,157.5,152.62,121.51
2017,5,25,16,30,6.0,170.0,4.3,14.0,173.0,167.28,134.19
2017,5,25,16,45,3.0,146.5,4.35,14.0,148.0,142.74,114.31
2017,5,25,17,0,0.0,123.0,4.4,14.0,123.0,118.63,94.62
2017,5,25,17,15,0.0,106.0,4.4,14.0,106.0,102.13,81.07
2017,5,25,17,30,0.0,89.0,4.4,14.0,89.0,85.7,67.38
2017,5,25,17,45,0.0,73.0,4.4,14.0,73.0,70.28,54.34
2017,5,25,18,0,0.0,57.0,4.4,14.0,57.0,54.94,41.18
2017,5,25,18,15,0.0,42.5,4.3,14.0,42.5,41.06,29.11
2017,5,25,18,30,0.0,28.0,4.2,14.0,28.0,27.03,16.86
2017,5,25,18,45,0.0,17.5,4.1,14.0,17.5,16.88,8.12
2017,5,25,19,0,0.0,7.0,4.0,14.0,7.0,6.75,0.0
2017,5,25,19,15,0.0,3.5,3.85,14.0,3.5,3.44,0.0
2017,5,25,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,11.0,1.95,14.0,11.0,10.61,0.0
2017,5,26,5,30,0.0,22.0,2.0,14.0,22.0,21.24,11.89
2017,5,26,5,45,0.0,38.5,2.05,14.0,38.5,36.97,25.2
2017,5,26,6,0,0.0,55.0,2.1,14.0,55.0,52.64,38.93
2017,5,26,6,15,0.0,74.5,2.1,14.0,74.5,71.23,55.0
2017,5,26,6,30,0.0,94.0,2.1,14.0,94.0,89.98,70.98
2017,5,26,6,45,4.0,113.0,2.1,14.0,114.5,109.5,87.22
2017,5,26,7,0,8.0,132.0,2.1,14.0,135.0,129.55,103.69
2017,5,26,7,15,4.0,117.0,2.05,14.0,118.5,114.45,90.92
2017,5,26,7,30,0.0,102.0,2.0,14.0,102.0,98.6,77.5
2017,5,26,7,45,3.5,142.5,1.95,14.0,145.0,139.52,111.08
2017,5,26,8,0,7.0,183.0,1.9,14.0,188.0,180.97,144.43
2017,5,26,8,15,33.5,229.5,1.9,14.0,252.0,244.21,195.08
2017,5,26,8,30,60.0,276.0,1.9,14.0,316.0,309.12,246.03
2017,5,26,8,45,38.5,264.0,1.9,14.5,290.0,285.75,226.13
2017,5,26,9,0,17.0,252.0,1.9,15.0,264.0,257.62,202.78
2017,5,26,9,15,19.5,270.5,1.95,15.0,285.5,278.57,218.92
2017,5,26,9,30,22.0,289.0,2.0,15.0,307.0,299.7,234.93
2017,5,26,9,45,88.0,351.5,2.05,15.0,426.0,422.61,330.35
2017,5,26,10,0,154.0,414.0,2.1,15.0,545.0,551.29,426.34
2017,5,26,10,15,250.0,410.0,2.15,15.0,630.5,644.0,495.34
2017,5,26,10,30,346.0,406.0,2.2,15.0,716.0,736.21,562.75
2017,5,26,10,45,319.5,424.5,2.25,15.0,716.5,738.29,562.32
2017,5,26,11,0,293.0,443.0,2.3,15.0,717.0,738.15,561.12
2017,5,26,11,15,314.5,444.0,2.35,15.0,741.0,765.28,580.78
2017,5,26,11,30,336.0,445.0,2.4,15.0,765.0,791.66,599.64
2017,5,26,11,45,220.5,459.5,2.45,15.5,670.0,687.91,522.28
2017,5,26,12,0,105.0,474.0,2.5,16.0,575.0,581.45,442.08
2017,5,26,12,15,121.0,477.5,2.55,16.0,593.5,607.49,462.19
2017,5,26,12,30,137.0,481.0,2.6,16.0,612.0,626.4,476.37
2017,5,26,12,45,242.0,457.0,2.65,16.0,686.0,710.53,540.3
2017,5,26,13,0,347.0,433.0,2.7,16.0,760.0,785.69,596.39
2017,5,26,13,15,232.0,441.0,2.75,16.0,658.0,671.31,512.25
2017,5,26,13,30,117.0,449.0,2.8,16.0,556.0,565.57,433.22
2017,5,26,13,45,231.5,420.5,2.85,16.0,625.5,639.3,492.1
2017,5,26,14,0,346.0,392.0,2.9,16.0,695.0,711.86,547.89
2017,5,26,14,15,255.5,394.5,2.95,16.0,614.0,624.51,482.55
2017,5,26,14,30,165.0,397.0,3.0,16.0,533.0,537.31,417.05
2017,5,26,14,45,129.5,373.5,3.1,16.0,477.0,478.42,373.47
2017,5,26,15,0,94.0,350.0,3.2,16.0,421.0,418.1,327.92
2017,5,26,15,15,188.0,325.5,3.25,15.5,458.5,461.09,364.83
2017,5,26,15,30,282.0,301.0,3.3,15.0,496.0,495.2,393.94
2017,5,26,15,45,337.0,266.0,3.35,15.0,483.5,481.84,385.09
2017,5,26,16,0,392.0,231.0,3.4,15.0,471.0,462.88,371.49
2017,5,26,16,15,544.0,172.0,3.4,15.0,475.0,469.65,377.85
2017,5,26,16,30,696.0,113.0,3.4,15.0,479.0,459.2,368.73
2017,5,26,16,45,667.5,107.0,3.45,15.0,429.0,403.11,321.58
2017,5,26,17,0,639.0,101.0,3.5,15.0,379.0,349.16,275.15
2017,5,26,17,15,597.5,95.0,3.5,14.5,328.5,293.26,226.8
2017,5,26,17,30,556.0,89.0,3.5,14.0,278.0,241.42,181.14
2017,5,26,17,45,503.5,80.0,3.5,14.0,229.5,188.54,134.8
2017,5,26,18,0,451.0,71.0,3.5,14.0,181.0,141.44,94.53
2017,5,26,18,15,371.0,60.0,3.4,14.0,136.5,94.58,58.14
2017,5,26,18,30,291.0,49.0,3.3,14.0,92.0,57.43,33.12
2017,5,26,18,45,185.5,34.0,3.25,14.0,58.0,26.25,15.9
2017,5,26,19,0,80.0,19.0,3.2,14.0,24.0,16.06,0.0
2017,5,26,19,15,40.0,9.5,3.1,13.5,12.0,9.34,0.0
2017,5,26,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,11.0,1.0,13.0,11.0,10.61,0.0
2017,5,27,5,30,0.0,22.0,0.9,13.0,22.0,21.24,12.06
2017,5,27,5,45,0.0,37.5,0.85,13.0,37.5,36.08,24.64
2017,5,27,6,0,0.0,53.0,0.8,13.0,53.0,50.82,37.61
2017,5,27,6,15,0.0,71.0,0.8,13.0,71.0,68.01,52.5
2017,5,27,6,30,0.0,89.0,0.8,13.0,89.0,85.32,67.27
2017,5,27,6,45,0.5,108.0,0.85,13.0,108.0,103.81,82.74
2017,5,27,7,0,1.0,127.0,0.9,13.0,127.0,122.44,98.07
2017,5,27,7,15,7.0,147.0,0.95,13.0,150.5,144.31,115.78
2017,5,27,7,30,13.0,167.0,1.0,13.0,174.0,166.89,133.89
2017,5,27,7,45,9.5,173.0,1.1,13.5,178.5,171.92,137.33
2017,5,27,8,0,6.0,179.0,1.2,14.0,183.0,176.53,140.39
2017,5,27,8,15,10.0,200.0,1.3,14.0,206.5,199.8,158.77
2017,5,27,8,30,14.0,221.0,1.4,14.0,230.0,223.49,177.28
2017,5,27,8,45,28.5,261.0,1.5,14.0,281.5,275.85,218.4
2017,5,27,9,0,43.0,301.0,1.6,14.0,333.0,327.81,258.48
2017,5,27,9,15,63.0,333.0,1.75,14.0,382.0,377.37,296.5
2017,5,27,9,30,83.0,365.0,1.9,14.0,431.0,428.47,335.27
2017,5,27,9,45,160.5,386.0,2.05,14.5,520.0,522.67,406.81
2017,5,27,10,0,238.0,407.0,2.2,15.0,609.0,617.47,476.81
2017,5,27,10,15,336.0,384.5,2.35,15.0,680.0,695.6,535.61
2017,5,27,10,30,434.0,362.0,2.5,15.0,751.0,777.73,596.46
2017,5,27,10,45,653.0,250.5,2.65,15.0,851.0,884.64,678.47
2017,5,27,11,0,872.0,139.0,2.8,15.0,951.0,987.24,748.71
2017,5,27,11,15,875.0,140.0,2.95,15.0,964.0,1003.83,759.8
2017,5,27,11,30,878.0,141.0,3.1,15.0,977.0,1017.35,769.74
2017,5,27,11,45,879.5,140.5,3.3,15.0,982.5,1024.72,776.05
2017,5,27,12,0,881.0,140.0,3.5,15.0,988.0,1028.89,780.3
2017,5,27,12,15,880.5,140.0,3.6,15.0,986.0,1028.34,780.66
2017,5,27,12,30,880.0,140.0,3.7,15.0,984.0,1024.56,778.96
2017,5,27,12,45,877.5,139.5,3.85,15.0,974.5,1015.09,773.84
2017,5,27,13,0,875.0,139.0,4.0,15.0,965.0,1002.48,766.61
2017,5,27,13,15,871.5,138.5,4.1,15.0,948.0,985.8,756.3
2017,5,27,13,30,868.0,138.0,4.2,15.0,931.0,966.14,743.94
2017,5,27,13,45,863.5,135.5,4.35,15.0,908.0,940.66,728.0
2017,5,27,14,0,859.0,133.0,4.5,15.0,885.0,912.45,710.27
2017,5,27,14,15,851.0,131.5,4.6,15.0,854.5,879.59,688.63
2017,5,27,14,30,843.0,130.0,4.7,15.0,824.0,844.49,665.17
2017,5,27,14,45,833.0,127.5,4.8,15.0,788.0,807.3,639.91
2017,5,27,15,0,823.0,125.0,4.9,15.0,752.0,765.44,610.88
2017,5,27,15,15,809.5,122.5,4.95,15.0,711.0,719.54,578.22
2017,5,27,15,30,796.0,120.0,5.0,15.0,670.0,672.67,543.56
2017,5,27,15,45,779.0,116.5,5.05,15.0,625.0,621.8,504.12
2017,5,27,16,0,762.0,113.0,5.1,15.0,580.0,570.79,463.61
2017,5,27,16,15,739.5,109.0,5.1,14.5,531.5,516.37,420.07
2017,5,27,16,30,717.0,105.0,5.1,14.0,483.0,462.3,375.56
2017,5,27,16,45,687.5,100.5,5.15,14.0,433.0,406.23,327.61
2017,5,27,17,0,658.0,96.0,5.2,14.0,383.0,352.36,280.35
2017,5,27,17,15,617.5,90.0,5.2,14.0,332.0,295.78,230.16
2017,5,27,17,30,577.0,84.0,5.2,14.0,281.0,243.13,182.81
2017,5,27,17,45,521.5,76.5,5.2,14.0,232.0,189.85,135.73
2017,5,27,18,0,466.0,69.0,5.2,14.0,183.0,142.64,95.14
2017,5,27,18,15,386.5,59.0,5.1,13.5,138.5,95.96,58.79
2017,5,27,18,30,307.0,49.0,5.0,13.0,94.0,58.8,33.78
2017,5,27,18,45,198.0,34.5,4.95,13.0,59.5,26.6,16.4
2017,5,27,19,0,89.0,20.0,4.9,13.0,25.0,15.64,0.0
2017,5,27,19,15,44.5,10.0,4.8,13.0,12.5,9.83,0.0
2017,5,27,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,28,5,15,93.0,19.0,4.3,12.0,28.5,14.78,0.0
2017,5,28,5,30,186.0,38.0,4.3,12.0,57.0,29.93,19.39
2017,5,28,5,45,279.5,51.0,4.3,12.0,97.5,59.6,35.35
2017,5,28,6,0,373.0,64.0,4.3,12.0,138.0,99.71,62.89
2017,5,28,6,15,186.5,50.5,4.3,12.0,87.5,78.36,53.5
2017,5,28,6,30,0.0,37.0,4.3,12.0,37.0,35.72,25.17
2017,5,28,6,45,0.0,45.0,4.3,12.5,45.0,43.46,31.76
2017,5,28,7,0,0.0,53.0,4.3,13.0,53.0,51.2,38.23
2017,5,28,7,15,0.0,58.0,4.35,13.0,58.0,56.05,42.22
2017,5,28,7,30,0.0,63.0,4.4,13.0,63.0,60.9,46.17
2017,5,28,7,45,0.0,74.5,4.45,13.0,74.5,72.05,55.4
2017,5,28,8,0,0.0,86.0,4.5,13.0,86.0,83.21,64.55
2017,5,28,8,15,4.5,146.5,4.5,13.0,149.5,144.56,115.3
2017,5,28,8,30,9.0,207.0,4.5,13.0,213.0,206.61,165.68
2017,5,28,8,45,4.5,163.5,4.55,13.0,166.5,161.67,128.55
2017,5,28,9,0,0.0,120.0,4.6,13.0,120.0,116.3,91.03
2017,5,28,9,15,0.0,134.5,4.6,13.0,134.5,130.45,102.46
2017,5,28,9,30,0.0,149.0,4.6,13.0,149.0,144.64,113.81
2017,5,28,9,45,0.0,139.0,4.7,13.5,139.0,134.93,105.5
2017,5,28,10,0,0.0,129.0,4.8,14.0,129.0,125.23,97.28
2017,5,28,10,15,2.5,154.5,4.85,14.0,157.0,152.43,119.29
2017,5,28,10,30,5.0,180.0,4.9,14.0,185.0,179.84,141.28
2017,5,28,10,45,11.5,249.5,5.0,14.0,260.5,254.51,200.84
2017,5,28,11,0,18.0,319.0,5.1,14.0,336.0,329.83,259.91
2017,5,28,11,15,27.0,358.5,5.15,14.0,384.5,384.23,302.13
2017,5,28,11,30,36.0,398.0,5.2,14.0,433.0,433.79,340.26
2017,5,28,11,45,27.0,363.0,5.3,14.0,389.5,389.69,306.0
2017,5,28,12,0,18.0,328.0,5.4,14.0,346.0,339.73,267.15
2017,5,28,12,15,17.0,315.0,5.45,14.0,331.5,325.82,256.44
2017,5,28,12,30,16.0,302.0,5.5,14.0,317.0,311.83,245.58
2017,5,28,12,45,18.0,317.5,5.55,14.5,334.5,329.0,258.71
2017,5,28,13,0,20.0,333.0,5.6,15.0,352.0,346.06,271.65
2017,5,28,13,15,19.0,324.0,5.6,15.0,342.0,335.75,263.73
2017,5,28,13,30,18.0,315.0,5.6,15.0,332.0,325.4,255.86
2017,5,28,13,45,20.0,318.0,5.7,15.0,336.0,329.69,259.61
2017,5,28,14,0,22.0,321.0,5.8,15.0,340.0,333.81,263.23
2017,5,28,14,15,21.0,308.0,5.9,14.5,325.5,319.29,252.69
2017,5,28,14,30,20.0,295.0,6.0,14.0,311.0,304.79,242.13
2017,5,28,14,45,14.0,257.0,6.1,14.0,268.0,261.69,208.14
2017,5,28,15,0,8.0,219.0,6.2,14.0,225.0,219.13,174.27
2017,5,28,15,15,7.0,210.5,6.25,14.0,216.0,209.64,166.99
2017,5,28,15,30,6.0,202.0,6.3,14.0,207.0,200.22,159.73
2017,5,28,15,45,3.0,170.0,6.4,14.0,172.5,166.73,132.75
2017,5,28,16,0,0.0,138.0,6.5,14.0,138.0,133.63,105.86
2017,5,28,16,15,0.0,136.5,6.55,14.0,136.5,132.09,104.94
2017,5,28,16,30,0.0,135.0,6.6,14.0,135.0,130.52,103.99
2017,5,28,16,45,0.0,98.5,6.7,14.0,98.5,95.23,74.83
2017,5,28,17,0,0.0,62.0,6.8,14.0,62.0,59.92,45.31
2017,5,28,17,15,0.0,53.5,6.8,13.5,53.5,51.69,38.54
2017,5,28,17,30,0.0,45.0,6.8,13.0,45.0,43.46,31.67
2017,5,28,17,45,0.0,37.0,6.85,13.0,37.0,35.72,25.05
2017,5,28,18,0,0.0,29.0,6.9,13.0,29.0,27.98,18.35
2017,5,28,18,15,0.0,22.0,6.9,13.0,22.0,21.22,12.42
2017,5,28,18,30,0.0,15.0,6.9,13.0,15.0,14.46,6.47
2017,5,28,18,45,0.0,9.5,6.9,13.0,9.5,9.16,1.98
2017,5,28,19,0,0.0,4.0,6.9,13.0,4.0,3.85,0.0
2017,5,28,19,15,0.0,2.0,6.9,13.0,2.0,1.97,0.0
2017,5,28,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,5,29,5,15,93.5,19.0,6.45,12.0,29.0,14.75,0.0
2017,5,29,5,30,187.0,38.0,6.5,12.0,58.0,30.05,19.54
2017,5,29,5,45,280.5,51.0,6.55,12.0,98.5,59.8,35.45
2017,5,29,6,0,374.0,64.0,6.6,12.0,139.0,99.97,63.12
2017,5,29,6,15,187.0,45.0,6.65,12.0,82.5,73.41,49.29
2017,5,29,6,30,0.0,26.0,6.7,12.0,26.0,25.09,16.0
2017,5,29,6,45,0.0,31.0,6.75,12.5,31.0,29.92,20.11
2017,5,29,7,0,0.0,36.0,6.8,13.0,36.0,34.76,24.16
2017,5,29,7,15,3.0,97.5,6.75,13.0,99.0,95.36,75.5
2017,5,29,7,30,6.0,159.0,6.7,13.0,162.0,156.08,126.11
2017,5,29,7,45,3.0,150.5,6.65,13.0,152.0,146.97,118.09
2017,5,29,8,0,0.0,142.0,6.6,13.0,142.0,137.41,109.75
2017,5,29,8,15,0.0,137.5,6.5,13.0,137.5,133.14,105.87
2017,5,29,8,30,0.0,133.0,6.4,13.0,133.0,128.84,102.0
2017,5,29,8,45,14.5,206.5,6.35,13.0,217.0,210.46,169.01
2017,5,29,9,0,29.0,280.0,6.3,13.0,301.0,296.62,238.4
2017,5,29,9,15,20.0,260.0,6.3,13.0,275.5,268.56,215.1
2017,5,29,9,30,11.0,240.0,6.3,13.0,250.0,242.56,193.58
2017,5,29,9,45,54.0,322.0,6.35,13.0,369.0,364.17,291.67
2017,5,29,10,0,97.0,404.0,6.4,13.0,488.0,486.35,387.78
2017,5,29,10,15,56.0,345.5,6.45,13.0,394.0,393.65,313.75
2017,5,29,10,30,15.0,287.0,6.5,13.0,300.0,294.38,233.82
2017,5,29,10,45,11.5,246.5,6.55,13.0,257.0,251.54,199.6
2017,5,29,11,0,8.0,206.0,6.6,13.0,214.0,208.59,165.01
2017,5,29,11,15,46.0,332.5,6.65,13.0,376.5,376.51,299.75
2017,5,29,11,30,84.0,459.0,6.7,13.0,539.0,543.46,429.48
2017,5,29,11,45,56.5,421.0,6.8,13.5,475.0,478.05,377.21
2017,5,29,12,0,29.0,383.0,6.9,14.0,411.0,412.12,324.71
2017,5,29,12,15,23.0,350.5,7.0,14.0,373.0,367.09,289.72
2017,5,29,12,30,17.0,318.0,7.1,14.0,335.0,328.68,259.59
2017,5,29,12,45,25.0,352.5,7.2,14.0,377.0,376.64,297.63
2017,5,29,13,0,33.0,387.0,7.3,14.0,419.0,418.93,330.95
2017,5,29,13,15,22.0,312.5,7.4,14.0,333.5,332.21,263.03
2017,5,29,13,30,11.0,238.0,7.5,14.0,248.0,242.69,192.0
2017,5,29,13,45,11.0,241.5,7.6,14.0,251.5,245.8,194.77
2017,5,29,14,0,11.0,245.0,7.7,14.0,255.0,248.87,197.44
2017,5,29,14,15,14.0,262.5,7.8,14.0,275.0,268.28,213.35
2017,5,29,14,30,17.0,280.0,7.9,14.0,295.0,287.46,229.07
2017,5,29,14,45,11.5,239.5,8.0,14.0,249.5,242.47,193.2
2017,5,29,15,0,6.0,199.0,8.1,14.0,204.0,198.02,157.48
2017,5,29,15,15,4.5,189.0,8.15,14.0,192.5,186.81,148.68
2017,5,29,15,30,3.0,179.0,8.2,14.0,181.0,175.73,139.94
2017,5,29,15,45,1.5,139.5,8.3,14.0,140.5,136.12,107.72
2017,5,29,16,0,0.0,100.0,8.4,14.0,100.0,96.79,75.41
2017,5,29,16,15,0.0,88.5,8.4,13.5,88.5,85.63,66.47
2017,5,29,16,30,0.0,77.0,8.4,13.0,77.0,74.47,57.44
2017,5,29,16,45,0.0,69.0,8.4,13.0,69.0,66.71,51.08
2017,5,29,17,0,0.0,61.0,8.4,13.0,61.0,58.95,44.67
2017,5,29,17,15,0.0,53.0,8.3,13.0,53.0,51.2,38.2
2017,5,29,17,30,0.0,45.0,8.2,13.0,45.0,43.46,31.66
2017,5,29,17,45,228.5,59.5,8.15,13.0,116.5,108.17,78.59
2017,5,29,18,0,457.0,74.0,8.1,13.0,188.0,147.21,100.11
2017,5,29,18,15,378.0,63.5,8.0,12.5,143.0,100.22,63.02
2017,5,29,18,30,299.0,53.0,7.9,12.0,98.0,62.85,37.34
2017,5,29,18,45,192.0,38.0,7.8,12.0,63.0,30.24,19.75
2017,5,29,19,0,85.0,23.0,7.7,12.0,28.0,19.27,0.0
2017,5,29,19,15,42.5,11.5,7.65,12.0,14.0,11.3,0.0
2017,5,29,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,5,30,5,15,100.0,20.0,6.8,12.0,30.5,15.56,0.0
2017,5,30,5,30,200.0,40.0,6.7,12.0,61.0,31.88,21.15
2017,5,30,5,45,298.5,52.5,6.6,12.0,103.0,62.29,36.92
2017,5,30,6,0,397.0,65.0,6.5,12.0,145.0,103.63,65.21
2017,5,30,6,15,198.5,55.0,6.5,12.0,95.0,84.66,58.39
2017,5,30,6,30,0.0,45.0,6.5,12.0,45.0,43.46,31.81
2017,5,30,6,45,0.0,54.5,6.55,12.0,54.5,52.65,39.69
2017,5,30,7,0,0.0,64.0,6.6,12.0,64.0,61.86,47.47
2017,5,30,7,15,0.0,96.5,6.55,12.0,96.5,93.22,73.98
2017,5,30,7,30,0.0,129.0,6.5,12.0,129.0,124.58,100.15
2017,5,30,7,45,0.5,147.0,6.5,12.5,147.0,142.34,114.44
2017,5,30,8,0,1.0,165.0,6.5,13.0,165.0,160.21,128.65
2017,5,30,8,15,1.5,171.0,6.45,13.0,171.5,166.53,133.45
2017,5,30,8,30,2.0,177.0,6.4,13.0,178.0,172.88,138.29
2017,5,30,8,45,7.0,206.0,6.35,13.0,211.0,204.79,164.11
2017,5,30,9,0,12.0,235.0,6.3,13.0,244.0,237.23,190.12
2017,5,30,9,15,41.5,297.0,6.3,13.0,330.0,324.72,260.76
2017,5,30,9,30,71.0,359.0,6.3,13.0,416.0,412.5,330.33
2017,5,30,9,45,77.5,379.0,6.35,13.5,443.5,441.05,351.56
2017,5,30,10,0,84.0,399.0,6.4,14.0,471.0,469.85,372.92
2017,5,30,10,15,101.0,419.0,6.4,14.0,508.0,508.29,402.6
2017,5,30,10,30,118.0,439.0,6.4,14.0,545.0,552.61,436.49
2017,5,30,10,45,171.0,450.0,6.45,14.0,607.5,617.34,487.18
2017,5,30,11,0,224.0,461.0,6.5,14.0,670.0,683.53,538.38
2017,5,30,11,15,182.0,469.5,6.5,14.0,641.0,654.89,514.82
2017,5,30,11,30,140.0,478.0,6.5,14.0,612.0,624.42,490.11
2017,5,30,11,45,143.0,481.5,6.5,14.0,619.5,632.38,496.16
2017,5,30,12,0,146.0,485.0,6.5,14.0,627.0,639.68,501.64
2017,5,30,12,15,108.5,469.5,6.55,13.5,574.5,579.94,456.26
2017,5,30,12,30,71.0,454.0,6.6,13.0,522.0,526.12,414.88
2017,5,30,12,45,103.5,463.0,6.7,13.0,561.5,566.8,447.7
2017,5,30,13,0,136.0,472.0,6.8,13.0,601.0,612.37,483.78
2017,5,30,13,15,143.5,464.0,6.9,13.0,597.5,608.87,481.79
2017,5,30,13,30,151.0,456.0,7.0,13.0,594.0,604.54,479.33
2017,5,30,13,45,124.5,438.0,7.15,13.0,550.5,557.68,443.21
2017,5,30,14,0,98.0,420.0,7.3,13.0,507.0,506.66,403.66
2017,5,30,14,15,62.5,369.0,7.3,13.0,423.5,420.9,336.22
2017,5,30,14,30,27.0,318.0,7.3,13.0,340.0,337.39,269.61
2017,5,30,14,45,45.5,327.5,7.3,13.5,363.0,360.44,288.59
2017,5,30,15,0,64.0,337.0,7.3,14.0,386.0,381.95,306.07
2017,5,30,15,15,52.5,309.5,7.1,14.0,348.5,343.03,275.26
2017,5,30,15,30,41.0,282.0,6.9,14.0,311.0,305.07,245.13
2017,5,30,15,45,84.0,278.0,6.75,14.0,332.0,326.38,263.75
2017,5,30,16,0,127.0,274.0,6.6,14.0,353.0,345.61,280.21
2017,5,30,16,15,192.0,246.0,6.45,13.5,354.0,346.63,282.57
2017,5,30,16,30,257.0,218.0,6.3,13.0,355.0,342.47,279.86
2017,5,30,16,45,232.0,197.5,6.2,13.0,312.0,296.65,241.67
2017,5,30,17,0,207.0,177.0,6.1,13.0,269.0,252.53,204.58
2017,5,30,17,15,193.0,156.5,6.05,13.0,233.5,215.79,173.16
2017,5,30,17,30,179.0,136.0,6.0,13.0,198.0,180.54,142.69
2017,5,30,17,45,157.5,115.5,6.0,13.0,163.5,145.15,112.26
2017,5,30,18,0,136.0,95.0,6.0,13.0,129.0,112.27,84.2
2017,5,30,18,15,108.5,75.0,5.9,13.0,98.5,81.74,58.97
2017,5,30,18,30,81.0,55.0,5.8,13.0,68.0,54.6,37.4
2017,5,30,18,45,40.5,37.0,5.75,13.0,43.5,32.57,21.74
2017,5,30,19,0,0.0,19.0,5.7,13.0,19.0,18.21,0.96
2017,5,30,19,15,0.0,9.5,5.7,13.0,9.5,9.34,0.0
2017,5,30,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,31,5,15,44.0,18.5,2.9,13.0,23.0,15.69,0.0
2017,5,31,5,30,88.0,37.0,3.0,13.0,46.0,30.97,20.38
2017,5,31,5,45,141.5,54.0,3.1,13.0,78.5,55.86,36.53
2017,5,31,6,0,195.0,71.0,3.2,13.0,111.0,87.0,59.65
2017,5,31,6,15,230.0,88.5,3.3,13.0,148.0,121.58,87.93
2017,5,31,6,30,265.0,106.0,3.4,13.0,185.0,160.21,120.74
2017,5,31,6,45,293.0,122.5,3.5,13.5,225.5,199.84,154.9
2017,5,31,7,0,321.0,139.0,3.6,14.0,266.0,242.49,191.47
2017,5,31,7,15,499.5,117.5,3.6,14.0,346.0,311.34,247.96
2017,5,31,7,30,678.0,96.0,3.6,14.0,426.0,398.69,320.29
2017,5,31,7,45,710.0,97.5,3.6,14.5,475.5,453.03,365.59
2017,5,31,8,0,742.0,99.0,3.6,15.0,525.0,508.73,410.82
2017,5,31,8,15,760.5,102.0,3.55,15.0,571.0,559.72,451.78
2017,5,31,8,30,779.0,105.0,3.5,15.0,617.0,610.97,491.87
2017,5,31,8,45,799.0,105.0,3.45,15.0,660.5,660.17,529.54
2017,5,31,9,0,819.0,105.0,3.4,15.0,704.0,707.75,563.47
2017,5,31,9,15,830.0,107.0,3.35,15.0,741.5,751.09,593.61
2017,5,31,9,30,841.0,109.0,3.3,15.0,779.0,793.0,622.34
2017,5,31,9,45,850.5,109.5,3.25,15.5,812.0,830.48,646.37
2017,5,31,10,0,860.0,110.0,3.2,16.0,845.0,865.99,668.7
2017,5,31,10,15,866.5,111.5,3.2,16.0,871.5,897.66,689.69
2017,5,31,10,30,873.0,113.0,3.2,16.0,898.0,926.83,708.87
2017,5,31,10,45,619.0,264.5,3.2,16.0,827.5,865.66,664.22
2017,5,31,11,0,365.0,416.0,3.2,16.0,757.0,779.34,594.5
2017,5,31,11,15,232.0,442.0,3.25,16.0,660.0,681.44,521.23
2017,5,31,11,30,99.0,468.0,3.3,16.0,563.0,567.32,434.35
2017,5,31,11,45,200.0,465.0,3.35,16.5,658.0,672.36,513.83
2017,5,31,12,0,301.0,462.0,3.4,17.0,753.0,777.42,589.91
2017,5,31,12,15,347.0,439.5,3.5,17.0,774.0,800.64,607.71
2017,5,31,12,30,393.0,417.0,3.6,17.0,795.0,822.19,624.92
2017,5,31,12,45,639.5,265.5,3.7,17.0,874.0,916.17,700.2
2017,5,31,13,0,886.0,114.0,3.8,17.0,953.0,988.44,750.66
2017,5,31,13,15,643.5,251.5,3.9,17.0,855.0,888.7,681.9
2017,5,31,13,30,401.0,389.0,4.0,17.0,757.0,783.45,600.36
2017,5,31,13,45,419.0,370.0,4.1,17.0,746.0,771.44,594.07
2017,5,31,14,0,437.0,351.0,4.2,17.0,735.0,757.1,585.45
2017,5,31,14,15,646.0,229.0,4.25,16.5,775.0,805.57,629.34
2017,5,31,14,30,855.0,107.0,4.3,16.0,815.0,832.92,651.96
2017,5,31,14,45,509.5,235.0,4.4,16.0,651.5,655.14,518.9
2017,5,31,15,0,164.0,363.0,4.5,16.0,488.0,488.61,384.77
2017,5,31,15,15,140.5,340.5,4.55,16.0,444.0,441.44,349.42
2017,5,31,15,30,117.0,318.0,4.6,16.0,400.0,395.91,314.46
2017,5,31,15,45,62.5,256.5,4.7,16.0,300.0,291.4,232.19
2017,5,31,16,0,8.0,195.0,4.8,16.0,200.0,193.71,153.64
2017,5,31,16,15,5.0,178.0,4.85,15.5,181.0,174.99,139.26
2017,5,31,16,30,2.0,161.0,4.9,15.0,162.0,156.59,124.88
2017,5,31,16,45,4.5,154.5,5.0,15.0,156.5,151.09,120.78
2017,5,31,17,0,7.0,148.0,5.1,15.0,151.0,145.26,116.31
2017,5,31,17,15,3.5,130.0,5.1,15.0,131.5,126.13,100.73
2017,5,31,17,30,0.0,112.0,5.1,15.0,112.0,107.44,85.37
2017,5,31,17,45,255.0,86.0,5.15,15.0,150.5,139.76,103.49
2017,5,31,18,0,510.0,60.0,5.2,15.0,189.0,144.15,94.5
2017,5,31,18,15,435.5,52.0,5.05,14.5,144.5,97.8,57.95
2017,5,31,18,30,361.0,44.0,4.9,14.0,100.0,59.89,32.29
2017,5,31,18,45,251.0,32.5,4.75,14.0,65.0,26.83,16.93
2017,5,31,19,0,141.0,21.0,4.6,14.0,30.0,16.33,1.28
2017,5,31,19,15,70.5,10.5,4.45,14.0,15.0,10.32,0.0
2017,5,31,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,1,5,15,110.0,18.0,2.6,13.0,29.5,13.88,0.0
2017,6,1,5,30,220.0,36.0,2.6,13.0,59.0,28.78,18.6
2017,6,1,5,45,300.0,48.5,2.65,13.5,98.5,59.04,33.92
2017,6,1,6,0,380.0,61.0,2.7,14.0,138.0,98.24,60.86
2017,6,1,6,15,445.0,70.0,2.8,14.0,184.5,141.28,94.92
2017,6,1,6,30,510.0,79.0,2.9,14.0,231.0,190.96,136.94
2017,6,1,6,45,255.0,77.5,3.05,14.5,153.5,146.59,111.21
2017,6,1,7,0,0.0,76.0,3.2,15.0,76.0,73.47,56.62
2017,6,1,7,15,13.0,128.0,3.3,15.0,134.5,128.48,102.3
2017,6,1,7,30,26.0,180.0,3.4,15.0,193.0,185.07,148.47
2017,6,1,7,45,15.5,179.0,3.55,15.0,187.0,180.63,144.4
2017,6,1,8,0,5.0,178.0,3.7,15.0,181.0,174.96,139.3
2017,6,1,8,15,35.5,229.5,3.75,15.0,253.0,245.15,196.02
2017,6,1,8,30,66.0,281.0,3.8,15.0,325.0,317.53,253.43
2017,6,1,8,45,72.5,304.0,3.85,15.5,355.0,348.3,276.49
2017,6,1,9,0,79.0,327.0,3.9,16.0,385.0,379.56,299.76
2017,6,1,9,15,92.0,350.5,4.0,16.0,421.5,416.75,328.14
2017,6,1,9,30,105.0,374.0,4.1,16.0,458.0,454.78,356.91
2017,6,1,9,45,74.5,368.0,4.2,16.0,429.0,427.3,334.63
2017,6,1,10,0,44.0,362.0,4.3,16.0,400.0,397.51,310.66
2017,6,1,10,15,65.5,395.0,4.25,16.0,453.5,451.85,352.27
2017,6,1,10,30,87.0,428.0,4.2,16.0,507.0,507.27,393.82
2017,6,1,10,45,65.0,415.0,4.2,16.0,475.0,475.6,368.84
2017,6,1,11,0,43.0,402.0,4.2,16.0,443.0,442.76,343.2
2017,6,1,11,15,101.0,441.0,4.25,16.0,537.5,540.24,418.23
2017,6,1,11,30,159.0,480.0,4.3,16.0,632.0,645.02,496.43
2017,6,1,11,45,167.5,475.5,4.35,16.5,636.5,650.47,499.37
2017,6,1,12,0,176.0,471.0,4.4,17.0,641.0,655.23,502.36
2017,6,1,12,15,114.5,452.5,4.5,17.0,563.0,574.72,441.86
2017,6,1,12,30,53.0,434.0,4.6,17.0,485.0,487.58,375.63
2017,6,1,12,45,51.5,427.5,4.7,17.0,477.0,478.88,369.72
2017,6,1,13,0,50.0,421.0,4.8,17.0,469.0,469.95,363.37
2017,6,1,13,15,38.5,389.0,4.85,17.0,425.5,425.3,329.7
2017,6,1,13,30,27.0,357.0,4.9,17.0,382.0,380.98,296.06
2017,6,1,13,45,61.5,388.5,5.0,17.0,443.0,443.81,345.7
2017,6,1,14,0,96.0,420.0,5.1,17.0,504.0,504.77,393.14
2017,6,1,14,15,101.0,406.5,5.25,16.5,493.0,492.26,385.19
2017,6,1,14,30,106.0,393.0,5.4,16.0,482.0,479.15,376.94
2017,6,1,14,45,84.0,365.0,5.55,16.0,433.0,429.04,338.64
2017,6,1,15,0,62.0,337.0,5.7,16.0,384.0,380.37,301.09
2017,6,1,15,15,47.5,305.0,5.9,16.0,340.5,334.88,265.89
2017,6,1,15,30,33.0,273.0,6.1,16.0,297.0,290.64,231.24
2017,6,1,15,45,25.0,245.5,6.3,16.0,263.0,254.42,202.79
2017,6,1,16,0,17.0,218.0,6.5,16.0,229.0,221.43,176.65
2017,6,1,16,15,22.5,209.0,6.65,15.5,222.5,214.61,172.06
2017,6,1,16,30,28.0,200.0,6.8,15.0,216.0,208.1,167.56
2017,6,1,16,45,144.0,186.0,6.95,15.0,252.0,245.52,198.76
2017,6,1,17,0,260.0,172.0,7.1,15.0,288.0,269.87,217.25
2017,6,1,17,15,239.0,154.5,7.1,14.5,251.0,230.41,183.77
2017,6,1,17,30,218.0,137.0,7.1,14.0,214.0,193.12,151.83
2017,6,1,17,45,345.0,104.5,7.1,14.0,203.5,178.18,133.04
2017,6,1,18,0,472.0,72.0,7.1,14.0,193.0,149.72,101.31
2017,6,1,18,15,394.5,62.0,6.95,13.5,148.0,102.47,63.92
2017,6,1,18,30,317.0,52.0,6.8,13.0,103.0,64.52,37.65
2017,6,1,18,45,211.0,38.0,6.65,13.0,67.0,31.45,20.98
2017,6,1,19,0,105.0,24.0,6.5,13.0,31.0,18.78,3.37
2017,6,1,19,15,52.5,12.0,6.35,13.0,15.5,11.8,0.0
2017,6,1,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,2,5,15,136.0,18.0,5.05,13.0,32.5,13.87,0.0
2017,6,2,5,30,272.0,36.0,5.2,13.0,65.0,29.07,18.86
2017,6,2,5,45,366.0,46.5,5.35,13.0,107.5,61.7,34.02
2017,6,2,6,0,460.0,57.0,5.5,13.0,150.0,104.3,62.8
2017,6,2,6,15,230.0,66.0,5.45,13.0,112.5,100.25,70.04
2017,6,2,6,30,0.0,75.0,5.4,13.0,75.0,72.2,56.21
2017,6,2,6,45,0.0,90.5,5.4,13.5,90.5,87.13,68.75
2017,6,2,7,0,0.0,106.0,5.4,14.0,106.0,102.13,81.09
2017,6,2,7,15,1.5,130.5,5.25,14.0,131.0,126.36,101.11
2017,6,2,7,30,3.0,155.0,5.1,14.0,156.0,150.86,121.1
2017,6,2,7,45,24.5,193.0,4.95,14.5,207.0,198.57,159.76
2017,6,2,8,0,46.0,231.0,4.8,15.0,258.0,249.93,200.81
2017,6,2,8,15,34.5,236.5,4.7,15.0,257.5,251.35,201.21
2017,6,2,8,30,23.0,242.0,4.6,15.0,257.0,249.61,199.07
2017,6,2,8,45,32.5,271.5,4.5,15.0,294.5,288.65,229.82
2017,6,2,9,0,42.0,301.0,4.4,15.0,332.0,326.69,259.35
2017,6,2,9,15,49.5,325.0,4.45,15.0,363.5,358.55,283.87
2017,6,2,9,30,57.0,349.0,4.5,15.0,395.0,390.95,308.65
2017,6,2,9,45,63.5,370.0,4.6,15.5,423.0,419.97,330.1
2017,6,2,10,0,70.0,391.0,4.7,16.0,451.0,449.29,351.6
2017,6,2,10,15,203.5,400.5,4.8,16.0,582.5,586.57,459.36
2017,6,2,10,30,337.0,410.0,4.9,16.0,714.0,730.63,568.76
2017,6,2,10,45,630.0,263.5,5.0,16.0,846.5,874.66,682.7
2017,6,2,11,0,923.0,117.0,5.1,16.0,979.0,1013.49,781.51
2017,6,2,11,15,925.5,117.5,5.2,16.0,992.0,1029.94,792.39
2017,6,2,11,30,928.0,118.0,5.3,16.0,1005.0,1043.14,801.92
2017,6,2,11,45,928.5,118.5,5.4,16.0,1011.0,1051.03,807.89
2017,6,2,12,0,929.0,119.0,5.5,16.0,1017.0,1055.56,811.66
