Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,12,15,929.0,119.0,5.7,16.0,1015.5,1055.7,813.27
2017,6,2,12,30,929.0,119.0,5.9,16.0,1014.0,1052.46,812.58
2017,6,2,12,45,920.5,122.5,6.15,16.0,1002.5,1040.94,806.43
2017,6,2,13,0,912.0,126.0,6.4,16.0,991.0,1026.23,798.01
2017,6,2,13,15,908.5,125.5,6.6,16.0,974.5,1009.29,787.62
2017,6,2,13,30,905.0,125.0,6.8,16.0,958.0,989.24,774.96
2017,6,2,13,45,901.0,123.0,7.0,16.0,934.5,964.21,758.61
2017,6,2,14,0,897.0,121.0,7.2,16.0,911.0,936.33,740.06
2017,6,2,14,15,890.0,120.0,7.25,16.0,881.0,904.08,717.54
2017,6,2,14,30,883.0,119.0,7.3,16.0,851.0,869.43,693.14
2017,6,2,14,45,875.5,116.0,7.35,16.0,815.5,830.13,665.11
2017,6,2,15,0,868.0,113.0,7.4,16.0,780.0,788.83,635.38
2017,6,2,15,15,855.5,110.5,7.35,16.0,739.0,742.56,601.31
2017,6,2,15,30,843.0,108.0,7.3,16.0,698.0,696.29,566.98
2017,6,2,15,45,827.5,105.5,7.3,16.0,652.5,645.62,526.87
2017,6,2,16,0,812.0,103.0,7.3,16.0,607.0,594.54,485.53
2017,6,2,16,15,791.5,99.5,7.25,15.5,558.0,539.54,440.92
2017,6,2,16,30,771.0,96.0,7.2,15.0,509.0,485.15,395.58
2017,6,2,16,45,741.5,93.0,7.2,15.0,458.0,428.1,346.24
2017,6,2,17,0,712.0,90.0,7.2,15.0,407.0,372.19,296.82
2017,6,2,17,15,674.5,85.0,7.15,14.5,355.5,314.72,245.81
2017,6,2,17,30,637.0,80.0,7.1,14.0,304.0,260.75,197.05
2017,6,2,17,45,584.0,73.5,7.1,14.0,253.5,205.47,147.49
2017,6,2,18,0,531.0,67.0,7.1,14.0,203.0,155.91,104.09
2017,6,2,18,15,454.0,58.5,7.05,13.5,156.5,107.46,65.52
2017,6,2,18,30,377.0,50.0,7.0,13.0,110.0,67.76,38.2
2017,6,2,18,45,264.0,37.5,6.95,13.0,72.0,31.9,18.46
2017,6,2,19,0,151.0,25.0,6.9,13.0,34.0,19.59,4.64
2017,6,2,19,15,75.5,12.5,6.8,13.0,17.0,12.29,0.0
2017,6,2,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,15.5,5.0,13.0,15.5,14.96,0.71
2017,6,3,5,30,0.0,31.0,5.0,13.0,31.0,29.56,19.31
2017,6,3,5,45,5.0,50.0,5.05,13.0,51.0,47.57,34.1
2017,6,3,6,0,10.0,69.0,5.1,13.0,71.0,66.51,50.43
2017,6,3,6,15,18.5,89.0,5.1,13.0,94.5,87.71,68.45
2017,6,3,6,30,27.0,109.0,5.1,13.0,118.0,109.6,86.96
2017,6,3,6,45,34.0,129.5,5.15,13.0,142.0,133.17,106.83
2017,6,3,7,0,41.0,150.0,5.2,13.0,166.0,157.63,127.28
2017,6,3,7,15,76.0,177.0,5.25,13.0,212.5,200.06,162.23
2017,6,3,7,30,111.0,204.0,5.3,13.0,259.0,247.37,201.17
2017,6,3,7,45,58.5,192.0,5.35,13.5,221.5,215.34,174.36
2017,6,3,8,0,6.0,180.0,5.4,14.0,184.0,177.41,142.14
2017,6,3,8,15,32.5,229.0,5.4,14.0,250.0,242.79,195.44
2017,6,3,8,30,59.0,278.0,5.4,14.0,316.0,309.96,249.35
2017,6,3,8,45,44.5,281.0,5.45,14.0,311.5,306.22,245.44
2017,6,3,9,0,30.0,284.0,5.5,14.0,307.0,301.04,240.46
2017,6,3,9,15,18.5,243.5,5.5,14.0,258.0,251.12,199.99
2017,6,3,9,30,7.0,203.0,5.5,14.0,209.0,203.01,160.77
2017,6,3,9,45,148.5,299.5,5.55,14.5,427.0,425.03,340.68
2017,6,3,10,0,290.0,396.0,5.6,15.0,645.0,655.16,517.75
2017,6,3,10,15,161.5,380.0,5.7,15.0,519.5,527.95,417.02
2017,6,3,10,30,33.0,364.0,5.8,15.0,394.0,392.44,308.36
2017,6,3,10,45,88.5,415.0,5.9,15.0,497.0,497.69,391.38
2017,6,3,11,0,144.0,466.0,6.0,15.0,600.0,610.77,478.09
2017,6,3,11,15,188.0,470.0,6.15,15.0,648.5,660.72,516.78
2017,6,3,11,30,232.0,474.0,6.3,15.0,697.0,711.01,555.72
2017,6,3,11,45,291.0,458.5,6.45,15.5,739.5,762.04,594.61
2017,6,3,12,0,350.0,443.0,6.6,16.0,782.0,806.77,628.65
2017,6,3,12,15,365.5,427.5,6.75,16.0,780.5,806.6,629.67
2017,6,3,12,30,381.0,412.0,6.9,16.0,779.0,804.82,629.73
2017,6,3,12,45,394.5,406.5,7.05,16.0,784.0,809.51,634.3
2017,6,3,13,0,408.0,401.0,7.2,16.0,789.0,817.1,640.91
2017,6,3,13,15,650.5,262.5,7.25,16.0,867.5,906.61,716.46
2017,6,3,13,30,893.0,124.0,7.3,16.0,946.0,977.03,768.97
2017,6,3,13,45,889.5,122.0,7.4,16.0,923.5,952.78,752.09
2017,6,3,14,0,886.0,120.0,7.5,16.0,901.0,925.67,733.48
2017,6,3,14,15,878.5,118.5,7.45,16.0,871.0,892.85,709.99
2017,6,3,14,30,871.0,117.0,7.4,16.0,841.0,857.68,684.72
2017,6,3,14,45,862.5,114.5,7.4,16.0,805.5,818.54,656.54
2017,6,3,15,0,854.0,112.0,7.4,16.0,770.0,777.5,626.75
2017,6,3,15,15,841.0,110.0,7.4,15.5,729.0,731.96,594.42
2017,6,3,15,30,828.0,108.0,7.4,15.0,688.0,686.5,561.72
2017,6,3,15,45,811.5,105.5,7.45,15.0,643.0,635.89,521.48
2017,6,3,16,0,795.0,103.0,7.5,15.0,598.0,584.99,480.13
2017,6,3,16,15,774.0,99.5,7.5,15.0,549.5,530.58,434.97
2017,6,3,16,30,753.0,96.0,7.5,15.0,501.0,476.85,389.33
2017,6,3,16,45,722.5,93.0,7.55,15.0,450.0,419.51,339.79
2017,6,3,17,0,692.0,90.0,7.6,15.0,399.0,365.0,291.53
2017,6,3,17,15,654.5,85.0,7.55,14.5,348.5,308.61,241.44
2017,6,3,17,30,617.0,80.0,7.5,14.0,298.0,255.73,193.66
2017,6,3,17,45,560.0,74.0,7.5,14.0,248.0,201.09,144.85
2017,6,3,18,0,503.0,68.0,7.5,14.0,198.0,152.6,102.58
2017,6,3,18,15,426.5,59.5,7.4,14.0,152.5,105.69,65.11
2017,6,3,18,30,350.0,51.0,7.3,14.0,107.0,66.77,38.03
2017,6,3,18,45,235.0,38.5,7.25,14.0,70.5,32.86,19.16
2017,6,3,19,0,120.0,26.0,7.2,14.0,34.0,20.38,5.8
2017,6,3,19,15,60.0,13.0,7.15,13.5,17.0,12.78,0.0
2017,6,3,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,8.05,12.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,6,4,5,15,113.0,19.5,8.4,13.0,32.0,15.07,1.07
2017,6,4,5,30,226.0,39.0,8.4,13.0,64.0,31.47,20.93
2017,6,4,5,45,323.0,50.0,8.45,13.0,105.5,61.86,35.55
2017,6,4,6,0,420.0,61.0,8.5,13.0,147.0,103.59,63.99
2017,6,4,6,15,485.0,69.0,8.5,13.0,195.0,147.19,98.97
2017,6,4,6,30,550.0,77.0,8.5,13.0,243.0,198.07,142.89
2017,6,4,6,45,597.0,83.0,8.55,13.5,293.5,249.02,188.68
2017,6,4,7,0,644.0,89.0,8.6,14.0,344.0,304.82,238.81
2017,6,4,7,15,551.5,122.0,8.6,14.0,361.5,336.95,270.94
2017,6,4,7,30,459.0,155.0,8.6,14.0,379.0,357.27,291.08
2017,6,4,7,45,609.0,131.0,8.65,14.0,461.5,434.92,357.14
2017,6,4,8,0,759.0,107.0,8.7,14.0,544.0,525.45,433.63
2017,6,4,8,15,779.5,110.0,8.7,14.0,592.0,578.42,478.13
2017,6,4,8,30,800.0,113.0,8.7,14.0,640.0,631.79,522.1
2017,6,4,8,45,815.0,116.5,8.75,14.5,684.0,682.02,561.73
2017,6,4,9,0,830.0,120.0,8.8,15.0,728.0,731.63,598.83
2017,6,4,9,15,843.5,122.0,8.8,15.0,768.5,777.68,633.21
2017,6,4,9,30,857.0,124.0,8.8,15.0,809.0,820.07,664.52
2017,6,4,9,45,873.0,123.0,8.8,15.0,846.0,862.09,695.35
2017,6,4,10,0,889.0,122.0,8.8,15.0,883.0,902.5,724.79
2017,6,4,10,15,897.0,123.5,8.75,15.0,912.0,936.37,749.02
2017,6,4,10,30,905.0,125.0,8.7,15.0,941.0,967.73,771.32
2017,6,4,10,45,911.5,126.0,8.7,15.5,963.5,994.48,788.83
2017,6,4,11,0,918.0,127.0,8.7,16.0,986.0,1018.35,804.17
2017,6,4,11,15,921.5,127.5,8.65,16.0,1000.0,1035.75,816.14
2017,6,4,11,30,925.0,128.0,8.6,16.0,1014.0,1049.95,825.85
2017,6,4,11,45,928.5,127.0,8.55,16.0,1021.0,1059.37,832.19
2017,6,4,12,0,932.0,126.0,8.5,16.0,1028.0,1065.46,836.23
2017,6,4,12,15,932.0,126.0,8.45,16.0,1026.0,1065.68,836.14
2017,6,4,12,30,932.0,126.0,8.4,16.0,1024.0,1062.51,833.74
2017,6,4,12,45,929.5,125.5,8.35,16.0,1014.5,1052.98,826.85
2017,6,4,13,0,927.0,125.0,8.3,16.0,1005.0,1040.14,817.69
2017,6,4,13,15,923.5,124.5,8.3,16.0,988.5,1023.07,805.78
2017,6,4,13,30,920.0,124.0,8.3,16.0,972.0,1002.86,791.66
2017,6,4,13,45,916.5,122.0,8.3,16.0,948.5,978.08,774.24
2017,6,4,14,0,913.0,120.0,8.3,16.0,925.0,950.37,754.67
2017,6,4,14,15,906.0,118.5,8.4,15.5,895.0,917.28,732.84
2017,6,4,14,30,899.0,117.0,8.5,15.0,865.0,881.74,708.95
2017,6,4,14,45,889.0,116.0,8.6,15.0,828.5,841.98,680.3
2017,6,4,15,0,879.0,115.0,8.7,15.0,792.0,800.36,650.01
2017,6,4,15,15,866.5,112.5,8.7,15.0,750.5,753.74,615.37
2017,6,4,15,30,854.0,110.0,8.7,15.0,709.0,707.13,580.45
2017,6,4,15,45,836.5,108.0,8.7,15.0,663.0,655.25,538.92
2017,6,4,16,0,819.0,106.0,8.7,15.0,617.0,603.12,496.25
2017,6,4,16,15,798.5,103.0,8.6,14.5,568.0,548.34,451.28
2017,6,4,16,30,778.0,100.0,8.5,14.0,519.0,494.14,405.62
2017,6,4,16,45,748.5,96.5,8.4,14.0,467.5,435.46,354.49
2017,6,4,17,0,719.0,93.0,8.3,14.0,416.0,379.47,304.56
2017,6,4,17,15,681.5,88.0,8.15,13.5,364.0,321.59,252.85
2017,6,4,17,30,644.0,83.0,8.0,13.0,312.0,267.2,203.43
2017,6,4,17,45,588.0,77.5,7.9,13.0,261.0,211.72,153.47
2017,6,4,18,0,532.0,72.0,7.8,13.0,210.0,162.28,110.0
2017,6,4,18,15,454.5,63.0,7.65,13.0,162.5,113.08,70.37
2017,6,4,18,30,377.0,54.0,7.5,13.0,115.0,71.75,41.29
2017,6,4,18,45,259.0,41.0,7.35,13.0,76.5,35.65,21.14
2017,6,4,19,0,141.0,28.0,7.2,13.0,38.0,22.04,7.5
2017,6,4,19,15,70.5,14.0,7.15,12.5,19.0,13.76,0.0
2017,6,4,19,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,5,5,15,96.0,22.0,6.45,12.0,32.5,17.12,2.34
2017,6,5,5,30,192.0,44.0,6.4,12.0,65.0,35.56,24.53
2017,6,5,5,45,284.0,58.0,6.4,12.5,107.0,66.58,40.86
2017,6,5,6,0,376.0,72.0,6.4,13.0,149.0,107.82,69.42
2017,6,5,6,15,203.5,92.0,6.25,13.0,135.5,120.21,88.07
2017,6,5,6,30,31.0,112.0,6.1,13.0,122.0,113.22,89.89
2017,6,5,6,45,41.5,132.0,5.95,13.0,147.5,137.56,110.37
2017,6,5,7,0,52.0,152.0,5.8,13.0,173.0,163.16,131.78
2017,6,5,7,15,48.5,171.5,5.5,13.0,193.0,184.01,149.17
2017,6,5,7,30,45.0,191.0,5.2,13.0,213.0,204.5,165.92
2017,6,5,7,45,147.0,217.0,4.95,13.5,300.0,284.62,231.26
2017,6,5,8,0,249.0,243.0,4.7,14.0,387.0,375.83,304.63
2017,6,5,8,15,237.5,267.5,4.45,14.0,414.0,406.46,328.18
2017,6,5,8,30,226.0,292.0,4.2,14.0,441.0,433.23,348.25
2017,6,5,8,45,267.5,305.5,3.95,14.5,493.0,488.98,390.68
2017,6,5,9,0,309.0,319.0,3.7,15.0,545.0,545.29,432.6
2017,6,5,9,15,391.0,306.0,3.55,15.0,608.0,609.0,481.55
2017,6,5,9,30,473.0,293.0,3.4,15.0,671.0,681.74,536.12
2017,6,5,9,45,467.5,310.0,3.25,15.5,697.0,711.64,555.05
2017,6,5,10,0,462.0,327.0,3.1,16.0,723.0,739.77,572.53
2017,6,5,10,15,680.5,230.5,3.1,16.0,833.5,855.3,660.38
2017,6,5,10,30,899.0,134.0,3.1,16.0,944.0,970.94,738.74
2017,6,5,10,45,904.0,134.5,3.1,16.0,964.5,995.67,753.78
2017,6,5,11,0,909.0,135.0,3.1,16.0,985.0,1017.47,767.67
2017,6,5,11,15,911.0,135.5,3.15,16.0,998.0,1033.29,778.05
2017,6,5,11,30,913.0,136.0,3.2,16.0,1011.0,1045.91,786.43
2017,6,5,11,45,912.5,137.0,3.3,16.5,1016.0,1053.27,790.37
2017,6,5,12,0,912.0,138.0,3.4,17.0,1021.0,1057.33,792.24
2017,6,5,12,15,911.5,138.0,3.65,17.0,1019.0,1057.08,794.05
2017,6,5,12,30,911.0,138.0,3.9,17.0,1017.0,1053.52,793.66
2017,6,5,12,45,900.0,143.0,4.15,17.0,1004.5,1041.23,787.34
2017,6,5,13,0,889.0,148.0,4.4,17.0,992.0,1025.88,779.09
2017,6,5,13,15,885.0,147.5,4.7,16.5,975.5,1008.93,772.32
2017,6,5,13,30,881.0,147.0,5.0,16.0,959.0,988.97,763.11
2017,6,5,13,45,874.0,146.0,5.35,16.0,935.0,962.83,748.06
2017,6,5,14,0,867.0,145.0,5.7,16.0,911.0,934.05,730.67
2017,6,5,14,15,859.0,143.5,5.9,16.0,880.5,904.98,711.84
2017,6,5,14,30,851.0,142.0,6.1,16.0,850.0,869.69,688.2
2017,6,5,14,45,840.0,140.0,6.35,16.0,814.0,829.38,660.74
2017,6,5,15,0,829.0,138.0,6.6,16.0,778.0,787.4,631.59
2017,6,5,15,15,815.5,135.0,6.65,16.0,736.5,741.13,598.09
2017,6,5,15,30,802.0,132.0,6.7,16.0,695.0,693.85,562.52
2017,6,5,15,45,784.5,128.5,6.75,16.0,649.5,642.72,522.46
2017,6,5,16,0,767.0,125.0,6.8,16.0,604.0,591.45,481.42
2017,6,5,16,15,744.0,121.0,6.75,15.5,555.5,536.36,437.11
2017,6,5,16,30,721.0,117.0,6.7,15.0,507.0,482.4,392.53
2017,6,5,16,45,598.5,126.0,6.7,15.0,428.0,397.33,321.36
2017,6,5,17,0,476.0,135.0,6.7,15.0,349.0,322.78,258.58
2017,6,5,17,15,526.0,116.0,6.7,14.5,325.5,294.67,231.97
2017,6,5,17,30,576.0,97.0,6.7,14.0,302.0,261.72,199.64
2017,6,5,17,45,516.0,89.5,6.7,14.0,251.5,207.06,151.41
2017,6,5,18,0,456.0,82.0,6.7,14.0,201.0,157.93,109.08
2017,6,5,18,15,378.5,71.0,6.6,13.5,155.5,110.85,71.65
2017,6,5,18,30,301.0,60.0,6.5,13.0,110.0,72.39,44.42
2017,6,5,18,45,197.5,44.5,6.45,13.0,72.5,38.21,23.62
2017,6,5,19,0,94.0,29.0,6.4,13.0,35.0,24.06,9.39
2017,6,5,19,15,47.0,14.5,6.25,13.0,17.5,14.25,0.0
2017,6,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,6,5,15,97.5,21.0,4.7,12.0,32.0,16.28,2.2
2017,6,6,5,30,195.0,42.0,4.8,12.0,64.0,33.87,23.14
2017,6,6,5,45,288.0,55.0,4.9,12.5,105.5,64.15,38.71
2017,6,6,6,0,381.0,68.0,5.0,13.0,147.0,104.73,66.58
2017,6,6,6,15,190.5,61.5,5.05,13.0,101.0,90.17,63.2
2017,6,6,6,30,0.0,55.0,5.1,13.0,55.0,53.14,39.96
2017,6,6,6,45,0.0,66.5,5.2,13.0,66.5,64.28,49.45
2017,6,6,7,0,0.0,78.0,5.3,13.0,78.0,75.39,58.77
2017,6,6,7,15,0.0,90.5,5.3,13.0,90.5,87.45,68.79
2017,6,6,7,30,0.0,103.0,5.3,13.0,103.0,99.55,78.72
2017,6,6,7,45,3.5,142.5,5.35,13.5,144.5,139.45,111.54
2017,6,6,8,0,7.0,182.0,5.4,14.0,186.0,179.86,144.24
2017,6,6,8,15,3.5,174.0,5.4,14.0,176.5,170.57,136.12
2017,6,6,8,30,0.0,166.0,5.4,14.0,167.0,160.85,127.73
2017,6,6,8,45,1.5,173.5,5.45,14.0,175.5,169.28,134.32
2017,6,6,9,0,3.0,181.0,5.5,14.0,184.0,177.84,141.0
2017,6,6,9,15,6.0,204.0,5.5,14.0,209.5,202.82,160.96
2017,6,6,9,30,9.0,227.0,5.5,14.0,235.0,228.08,181.01
2017,6,6,9,45,12.5,256.0,5.5,14.5,267.5,259.91,205.78
2017,6,6,10,0,16.0,285.0,5.5,15.0,300.0,292.02,230.49
2017,6,6,10,15,15.5,287.0,5.55,15.0,302.0,294.15,231.82
2017,6,6,10,30,15.0,289.0,5.6,15.0,304.0,296.19,233.17
2017,6,6,10,45,18.0,312.5,5.65,15.0,330.0,322.71,253.82
2017,6,6,11,0,21.0,336.0,5.7,15.0,356.0,349.34,274.42
2017,6,6,11,15,21.5,343.5,5.75,15.0,364.0,357.71,280.74
2017,6,6,11,30,22.0,351.0,5.8,15.0,372.0,366.01,287.06
2017,6,6,11,45,23.5,360.0,5.85,15.0,383.0,376.7,295.31
2017,6,6,12,0,25.0,369.0,5.9,15.0,394.0,393.46,308.24
2017,6,6,12,15,28.0,378.5,6.0,15.0,406.0,406.11,318.14
2017,6,6,12,30,31.0,388.0,6.1,15.0,418.0,418.56,327.92
2017,6,6,12,45,35.5,396.5,6.2,15.0,431.0,431.24,338.0
2017,6,6,13,0,40.0,405.0,6.3,15.0,444.0,443.63,347.89
2017,6,6,13,15,44.0,404.5,6.35,15.0,446.0,446.09,350.17
2017,6,6,13,30,48.0,404.0,6.4,15.0,448.0,448.21,352.26
2017,6,6,13,45,46.5,391.5,6.5,15.0,434.0,432.73,340.72
2017,6,6,14,0,45.0,379.0,6.6,15.0,420.0,417.17,329.13
2017,6,6,14,15,38.0,354.0,6.6,15.0,387.5,384.18,303.7
2017,6,6,14,30,31.0,329.0,6.6,15.0,355.0,351.58,278.45
2017,6,6,14,45,40.5,329.0,6.6,15.0,361.5,357.75,284.12
2017,6,6,15,0,50.0,329.0,6.6,15.0,368.0,363.08,289.07
2017,6,6,15,15,43.5,305.0,6.6,14.5,337.5,331.92,265.29
2017,6,6,15,30,37.0,281.0,6.6,14.0,307.0,301.28,241.75
2017,6,6,15,45,40.0,266.5,6.65,14.0,293.0,286.72,230.71
2017,6,6,16,0,43.0,252.0,6.7,14.0,279.0,271.83,219.28
2017,6,6,16,15,72.5,241.5,6.7,14.0,282.5,275.18,222.92
2017,6,6,16,30,102.0,231.0,6.7,14.0,286.0,275.45,223.67
2017,6,6,16,45,137.0,208.0,6.7,14.0,274.5,264.06,214.46
2017,6,6,17,0,172.0,185.0,6.7,14.0,263.0,247.6,200.34
2017,6,6,17,15,154.5,166.0,6.7,13.5,229.5,212.88,171.33
2017,6,6,17,30,137.0,147.0,6.7,13.0,196.0,179.99,143.59
2017,6,6,17,45,299.5,113.5,6.7,13.0,198.5,178.12,135.36
2017,6,6,18,0,462.0,80.0,6.7,13.0,201.0,157.75,109.18
2017,6,6,18,15,385.5,69.0,6.6,12.5,155.5,110.43,71.27
2017,6,6,18,30,309.0,58.0,6.5,12.0,110.0,71.61,43.58
2017,6,6,18,45,207.0,43.0,6.45,12.0,73.0,37.4,22.82
2017,6,6,19,0,105.0,28.0,6.4,12.0,36.0,23.3,9.54
2017,6,6,19,15,52.5,14.0,6.2,12.0,18.0,13.76,0.0
2017,6,6,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,13.5,3.2,12.0,13.5,13.02,0.79
2017,6,7,5,30,0.0,27.0,3.2,12.0,27.0,26.07,16.57
2017,6,7,5,45,0.0,45.5,3.25,12.0,45.5,43.36,30.93
2017,6,7,6,0,0.0,64.0,3.3,12.0,64.0,60.89,46.34
2017,6,7,6,15,4.0,83.5,3.25,12.0,85.0,80.21,62.96
2017,6,7,6,30,8.0,103.0,3.2,12.0,106.0,100.14,79.89
2017,6,7,6,45,14.5,122.5,3.2,12.5,128.0,121.31,97.43
2017,6,7,7,0,21.0,142.0,3.2,13.0,150.0,143.29,115.4
2017,6,7,7,15,16.5,155.0,3.15,13.0,162.0,155.53,125.42
2017,6,7,7,30,12.0,168.0,3.1,13.0,174.0,167.26,134.79
2017,6,7,7,45,44.0,206.0,3.05,13.5,231.0,221.47,178.59
2017,6,7,8,0,76.0,244.0,3.0,14.0,288.0,278.68,224.06
2017,6,7,8,15,83.0,267.5,3.0,14.0,319.0,310.21,248.65
2017,6,7,8,30,90.0,291.0,3.0,14.0,350.0,342.35,273.51
2017,6,7,8,45,122.0,316.5,3.0,14.0,402.5,396.88,316.03
2017,6,7,9,0,154.0,342.0,3.0,14.0,455.0,451.66,358.11
2017,6,7,9,15,206.0,356.0,3.0,14.0,515.5,512.74,405.03
2017,6,7,9,30,258.0,370.0,3.0,14.0,576.0,581.02,456.53
2017,6,7,9,45,219.0,393.0,3.0,14.5,573.0,577.37,450.85
2017,6,7,10,0,180.0,416.0,3.0,15.0,570.0,574.3,445.89
2017,6,7,10,15,312.0,388.0,2.9,15.0,665.0,675.52,523.29
2017,6,7,10,30,444.0,360.0,2.8,15.0,760.0,782.7,602.07
2017,6,7,10,45,283.0,411.0,2.7,15.0,668.5,687.89,527.92
2017,6,7,11,0,122.0,462.0,2.6,15.0,577.0,584.98,447.8
2017,6,7,11,15,479.0,312.0,2.5,15.0,770.0,795.91,611.64
2017,6,7,11,30,836.0,162.0,2.4,15.0,963.0,1000.92,753.98
2017,6,7,11,45,599.0,299.0,2.3,15.0,875.0,912.92,689.18
2017,6,7,12,0,362.0,436.0,2.2,15.0,787.0,811.19,610.86
2017,6,7,12,15,387.5,422.5,2.15,15.0,797.5,823.17,620.61
2017,6,7,12,30,413.0,409.0,2.1,15.0,808.0,838.23,631.29
2017,6,7,12,45,421.5,401.5,2.05,15.0,806.0,835.85,629.58
2017,6,7,13,0,430.0,394.0,2.0,15.0,804.0,831.58,626.8
2017,6,7,13,15,425.5,387.5,2.05,15.0,787.5,813.81,615.38
2017,6,7,13,30,421.0,381.0,2.1,15.0,771.0,794.53,602.99
2017,6,7,13,45,328.5,404.0,2.15,15.0,703.5,717.49,547.32
2017,6,7,14,0,236.0,427.0,2.2,15.0,636.0,643.21,492.89
2017,6,7,14,15,140.0,390.0,2.3,15.0,513.0,514.37,398.15
2017,6,7,14,30,44.0,353.0,2.4,15.0,390.0,386.57,300.91
2017,6,7,14,45,79.5,357.5,2.55,15.0,421.0,417.87,327.16
2017,6,7,15,0,115.0,362.0,2.7,15.0,452.0,449.87,352.98
2017,6,7,15,15,194.0,336.5,2.65,15.0,477.5,477.19,376.16
2017,6,7,15,30,273.0,311.0,2.6,15.0,503.0,500.51,395.76
2017,6,7,15,45,256.0,291.5,2.6,15.0,462.5,456.76,362.48
2017,6,7,16,0,239.0,272.0,2.6,15.0,422.0,414.05,329.88
2017,6,7,16,15,408.0,207.0,2.5,15.0,438.5,433.75,347.28
2017,6,7,16,30,577.0,142.0,2.4,15.0,455.0,435.46,348.44
2017,6,7,16,45,443.5,155.5,2.35,15.0,382.0,355.4,283.41
2017,6,7,17,0,310.0,169.0,2.3,15.0,309.0,288.71,229.31
2017,6,7,17,15,257.0,153.0,2.15,14.5,260.0,236.85,186.97
2017,6,7,17,30,204.0,137.0,2.0,14.0,211.0,190.57,149.0
2017,6,7,17,45,181.0,119.0,1.95,14.0,177.0,155.66,119.41
2017,6,7,18,0,158.0,101.0,1.9,14.0,143.0,123.29,92.09
2017,6,7,18,15,129.0,81.0,1.7,14.0,110.5,91.07,65.66
2017,6,7,18,30,100.0,61.0,1.5,14.0,78.0,62.36,43.0
2017,6,7,18,45,60.0,43.0,1.3,14.0,52.0,38.74,25.32
2017,6,7,19,0,20.0,25.0,1.1,14.0,26.0,23.19,9.89
2017,6,7,19,15,10.0,12.5,1.0,14.0,13.0,12.29,0.0
2017,6,7,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,3.0,4.55,14.0,3.0,2.89,0.0
2017,6,8,5,30,0.0,6.0,4.5,14.0,6.0,5.78,0.0
2017,6,8,5,45,0.0,10.5,4.45,14.5,10.5,10.12,2.82
2017,6,8,6,0,0.0,15.0,4.4,15.0,15.0,14.46,6.61
2017,6,8,6,15,0.0,19.5,4.35,15.0,19.5,18.81,10.4
2017,6,8,6,30,0.0,24.0,4.3,15.0,24.0,23.16,14.15
2017,6,8,6,45,0.0,29.5,4.25,15.0,29.5,28.47,18.67
2017,6,8,7,0,0.0,35.0,4.2,15.0,35.0,33.79,23.14
2017,6,8,7,15,0.0,45.0,4.15,15.0,45.0,43.47,31.25
2017,6,8,7,30,0.0,55.0,4.1,15.0,55.0,53.15,39.28
2017,6,8,7,45,0.0,61.5,4.05,15.0,61.5,59.46,44.41
2017,6,8,8,0,0.0,68.0,4.0,15.0,68.0,65.76,49.51
2017,6,8,8,15,17.0,162.5,3.9,15.0,174.0,167.44,133.26
2017,6,8,8,30,34.0,257.0,3.8,15.0,280.0,273.03,217.73
2017,6,8,8,45,20.5,231.5,3.75,15.0,245.5,238.79,189.52
2017,6,8,9,0,7.0,206.0,3.7,15.0,211.0,205.12,161.96
2017,6,8,9,15,6.5,200.0,3.6,15.0,205.0,199.28,157.0
2017,6,8,9,30,6.0,194.0,3.5,15.0,199.0,193.36,151.96
2017,6,8,9,45,18.0,266.0,3.45,15.0,281.5,274.31,216.04
2017,6,8,10,0,30.0,338.0,3.4,15.0,364.0,360.79,282.75
2017,6,8,10,15,18.5,264.5,3.35,15.0,281.0,274.65,215.27
2017,6,8,10,30,7.0,191.0,3.3,15.0,198.0,192.4,150.23
2017,6,8,10,45,15.0,267.5,3.25,15.0,281.5,275.4,215.68
2017,6,8,11,0,23.0,344.0,3.2,15.0,365.0,359.16,279.93
2017,6,8,11,15,19.5,323.5,3.1,15.0,342.0,335.88,261.49
2017,6,8,11,30,16.0,303.0,3.0,15.0,319.0,312.44,243.28
2017,6,8,11,45,17.5,304.0,2.95,15.5,321.5,315.12,244.91
2017,6,8,12,0,19.0,305.0,2.9,16.0,324.0,317.72,246.43
2017,6,8,12,15,15.0,275.0,2.85,16.0,290.0,284.05,220.43
2017,6,8,12,30,11.0,245.0,2.8,16.0,256.0,250.37,194.37
2017,6,8,12,45,16.0,293.5,2.8,16.0,309.5,303.09,235.33
2017,6,8,13,0,21.0,342.0,2.8,16.0,363.0,355.78,275.52
2017,6,8,13,15,25.0,353.0,2.75,16.0,377.0,375.58,290.51
2017,6,8,13,30,29.0,364.0,2.7,16.0,391.0,389.7,301.33
2017,6,8,13,45,27.5,350.5,2.7,16.0,376.0,373.71,289.46
2017,6,8,14,0,26.0,337.0,2.7,16.0,361.0,357.72,277.67
2017,6,8,14,15,33.5,342.5,2.65,16.0,371.5,368.67,286.59
2017,6,8,14,30,41.0,348.0,2.6,16.0,382.0,379.01,294.96
2017,6,8,14,45,38.0,329.0,2.55,16.0,359.5,355.7,277.48
2017,6,8,15,0,35.0,310.0,2.5,16.0,337.0,332.54,260.19
2017,6,8,15,15,67.5,314.5,2.45,16.0,363.5,359.03,282.0
2017,6,8,15,30,100.0,319.0,2.4,16.0,390.0,382.6,301.13
2017,6,8,15,45,50.0,237.0,2.35,16.0,272.5,264.33,208.93
2017,6,8,16,0,0.0,155.0,2.3,16.0,155.0,150.09,117.64
2017,6,8,16,15,0.0,132.5,2.2,16.0,132.5,128.2,100.44
2017,6,8,16,30,0.0,110.0,2.1,16.0,110.0,106.39,82.92
2017,6,8,16,45,0.0,111.5,2.05,16.0,111.5,107.75,84.35
2017,6,8,17,0,0.0,113.0,2.0,16.0,113.0,109.06,85.71
2017,6,8,17,15,0.0,94.0,1.9,15.5,94.0,90.72,70.88
2017,6,8,17,30,0.0,75.0,1.8,15.0,75.0,72.44,55.88
2017,6,8,17,45,243.0,72.0,1.7,15.0,136.5,126.25,92.77
2017,6,8,18,0,486.0,69.0,1.6,15.0,198.0,153.57,103.43
2017,6,8,18,15,416.0,60.0,1.5,15.0,154.0,107.57,66.61
2017,6,8,18,30,346.0,51.0,1.4,15.0,110.0,68.96,39.3
2017,6,8,18,45,250.0,38.5,1.3,15.0,74.0,34.99,19.77
2017,6,8,19,0,154.0,26.0,1.2,15.0,38.0,20.19,8.19
2017,6,8,19,15,77.0,13.0,1.1,15.0,19.0,12.78,0.0
2017,6,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,1.5,3.0,13.0,1.5,0.0,0.0
2017,6,9,5,0,0.0,3.0,3.0,13.0,3.0,2.95,0.0
2017,6,9,5,15,0.0,11.5,2.95,13.0,11.5,11.09,0.0
2017,6,9,5,30,0.0,20.0,2.9,13.0,20.0,19.3,10.76
2017,6,9,5,45,0.0,32.5,2.85,13.5,32.5,31.38,20.72
2017,6,9,6,0,0.0,45.0,2.8,14.0,45.0,43.47,31.28
2017,6,9,6,15,0.0,59.0,2.9,14.0,59.0,56.88,42.91
2017,6,9,6,30,0.0,73.0,3.0,14.0,73.0,70.31,54.4
2017,6,9,6,45,0.0,87.5,3.1,14.0,87.5,84.28,66.16
2017,6,9,7,0,0.0,102.0,3.2,14.0,102.0,98.3,77.79
2017,6,9,7,15,0.0,90.5,3.25,14.0,90.5,87.45,68.46
2017,6,9,7,30,0.0,79.0,3.3,14.0,79.0,76.4,58.98
2017,6,9,7,45,0.0,99.0,3.4,14.5,99.0,95.75,74.79
2017,6,9,8,0,0.0,119.0,3.5,15.0,119.0,115.13,90.36
2017,6,9,8,15,3.0,156.5,3.5,15.0,158.5,153.29,121.32
2017,6,9,8,30,6.0,194.0,3.5,15.0,198.0,191.88,152.18
2017,6,9,8,45,71.5,267.5,3.55,15.0,320.0,311.11,248.18
2017,6,9,9,0,137.0,341.0,3.6,15.0,442.0,438.06,347.23
2017,6,9,9,15,294.5,321.0,3.6,15.0,552.5,549.01,434.9
2017,6,9,9,30,452.0,301.0,3.6,15.0,663.0,671.77,529.22
2017,6,9,9,45,678.5,201.0,3.65,15.0,769.5,780.37,614.29
2017,6,9,10,0,905.0,101.0,3.7,15.0,876.0,893.77,694.08
2017,6,9,10,15,911.5,102.0,3.7,15.0,903.5,926.3,715.16
2017,6,9,10,30,918.0,103.0,3.7,15.0,931.0,956.22,734.96
2017,6,9,10,45,923.5,103.0,3.75,15.5,952.5,981.41,750.37
2017,6,9,11,0,929.0,103.0,3.8,16.0,974.0,1003.66,763.75
2017,6,9,11,15,932.0,103.5,3.85,16.0,987.5,1020.89,775.19
2017,6,9,11,30,935.0,104.0,3.9,16.0,1001.0,1034.88,784.56
2017,6,9,11,45,938.5,103.0,3.95,16.0,1008.0,1044.55,791.1
2017,6,9,12,0,942.0,102.0,4.0,16.0,1015.0,1050.87,795.53
2017,6,9,12,15,942.0,102.5,4.2,16.0,1014.0,1051.81,797.47
2017,6,9,12,30,942.0,103.0,4.4,16.0,1013.0,1049.34,797.43
2017,6,9,12,45,737.0,235.5,4.6,16.0,943.5,982.48,753.54
2017,6,9,13,0,532.0,368.0,4.8,16.0,874.0,905.79,696.28
2017,6,9,13,15,712.0,247.5,4.95,16.0,913.5,951.48,736.36
2017,6,9,13,30,892.0,127.0,5.1,16.0,953.0,980.27,758.04
2017,6,9,13,45,895.0,121.5,5.3,16.0,932.5,958.88,744.85
2017,6,9,14,0,898.0,116.0,5.5,16.0,912.0,934.32,729.55
2017,6,9,14,15,891.5,114.5,5.6,15.5,883.0,902.34,709.5
2017,6,9,14,30,885.0,113.0,5.7,15.0,854.0,867.92,687.43
2017,6,9,14,45,881.0,109.0,5.8,15.0,820.0,830.76,661.76
2017,6,9,15,0,877.0,105.0,5.9,15.0,786.0,791.32,634.14
2017,6,9,15,15,865.5,103.0,6.05,15.0,745.5,746.27,602.14
2017,6,9,15,30,854.0,101.0,6.2,15.0,705.0,699.92,568.69
2017,6,9,15,45,842.0,97.5,6.35,15.0,660.5,650.67,531.04
2017,6,9,16,0,830.0,94.0,6.5,15.0,616.0,601.04,491.43
2017,6,9,16,15,811.0,91.5,6.6,14.5,568.0,547.28,448.19
2017,6,9,16,30,792.0,89.0,6.7,14.0,520.0,493.91,403.95
2017,6,9,16,45,769.5,84.5,6.85,14.0,470.0,437.62,355.4
2017,6,9,17,0,747.0,80.0,7.0,14.0,420.0,382.63,306.66
2017,6,9,17,15,713.0,76.0,7.05,13.5,369.0,325.67,255.82
2017,6,9,17,30,679.0,72.0,7.1,13.0,318.0,270.58,205.72
2017,6,9,17,45,633.5,66.0,7.2,13.0,267.5,215.1,155.2
2017,6,9,18,0,588.0,60.0,7.3,13.0,217.0,164.42,109.83
2017,6,9,18,15,518.0,53.0,7.2,13.0,170.0,114.59,68.88
2017,6,9,18,30,448.0,46.0,7.1,13.0,123.0,72.63,38.9
2017,6,9,18,45,338.0,36.0,7.05,13.0,83.5,34.99,18.55
2017,6,9,19,0,228.0,26.0,7.0,13.0,44.0,20.48,8.78
2017,6,9,19,15,114.0,13.0,6.9,13.0,22.0,12.78,0.0
2017,6,9,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,10,4,45,19.0,4.5,3.95,13.0,5.0,0.0,0.0
2017,6,10,5,0,38.0,9.0,3.9,13.0,10.0,8.85,0.0
2017,6,10,5,15,164.0,22.5,3.95,13.0,39.0,17.51,3.36
2017,6,10,5,30,290.0,36.0,4.0,13.0,68.0,29.62,19.51
2017,6,10,5,45,382.0,45.0,4.05,13.5,110.0,60.91,32.84
2017,6,10,6,0,474.0,54.0,4.1,14.0,152.0,102.57,60.52
2017,6,10,6,15,535.0,61.0,4.2,14.0,200.0,147.38,96.34
2017,6,10,6,30,596.0,68.0,4.3,14.0,248.0,198.97,140.72
2017,6,10,6,45,641.5,72.5,4.45,14.5,299.0,250.36,186.62
2017,6,10,7,0,687.0,77.0,4.6,15.0,350.0,306.38,236.49
2017,6,10,7,15,717.5,81.0,4.65,15.0,400.5,361.38,285.64
2017,6,10,7,30,748.0,85.0,4.7,15.0,451.0,417.78,334.99
2017,6,10,7,45,772.0,87.5,4.8,15.0,500.5,471.69,381.42
2017,6,10,8,0,796.0,90.0,4.9,15.0,550.0,526.87,427.75
2017,6,10,8,15,813.5,93.0,4.9,15.0,596.5,579.67,470.86
2017,6,10,8,30,831.0,96.0,4.9,15.0,643.0,631.95,512.53
2017,6,10,8,45,845.5,98.0,4.9,15.0,686.5,681.27,550.79
2017,6,10,9,0,860.0,100.0,4.9,15.0,730.0,729.86,586.0
2017,6,10,9,15,870.5,101.5,4.85,15.0,768.5,773.9,617.14
2017,6,10,9,30,881.0,103.0,4.8,15.0,807.0,816.4,646.8
2017,6,10,9,45,888.0,105.0,4.75,15.5,840.0,854.7,671.8
2017,6,10,10,0,895.0,107.0,4.7,16.0,873.0,890.81,694.89
2017,6,10,10,15,901.0,108.5,4.7,16.0,900.5,923.14,716.76
2017,6,10,10,30,907.0,110.0,4.7,16.0,928.0,952.87,736.73
2017,6,10,10,45,561.0,286.5,4.7,16.0,796.5,830.37,645.75
2017,6,10,11,0,215.0,463.0,4.7,16.0,665.0,675.34,521.19
2017,6,10,11,15,570.0,286.5,4.75,16.0,831.0,859.36,668.18
2017,6,10,11,30,925.0,110.0,4.8,16.0,997.0,1030.9,790.31
2017,6,10,11,45,927.5,109.5,4.85,16.0,1004.0,1040.04,795.58
2017,6,10,12,0,930.0,109.0,4.9,16.0,1011.0,1045.87,799.84
2017,6,10,12,15,930.0,109.0,5.0,16.0,1010.0,1046.34,801.0
2017,6,10,12,30,930.0,109.0,5.1,16.0,1009.0,1043.44,799.95
2017,6,10,12,45,923.5,112.5,5.25,16.0,999.0,1034.27,795.06
2017,6,10,13,0,917.0,116.0,5.4,16.0,989.0,1021.89,787.98
2017,6,10,13,15,914.0,115.0,5.45,16.0,973.5,1005.24,777.19
2017,6,10,13,30,911.0,114.0,5.5,16.0,958.0,985.47,764.25
2017,6,10,13,45,909.0,111.5,5.6,16.0,936.0,962.08,749.08
2017,6,10,14,0,907.0,109.0,5.7,16.0,914.0,935.72,731.74
2017,6,10,14,15,900.5,108.0,5.75,16.0,884.5,904.05,710.19
2017,6,10,14,30,894.0,107.0,5.8,16.0,855.0,869.92,686.74
2017,6,10,14,45,888.0,104.0,5.9,16.0,820.0,831.88,660.48
2017,6,10,15,0,882.0,101.0,6.0,16.0,785.0,791.69,632.37
2017,6,10,15,15,870.0,99.0,6.05,15.5,744.5,746.13,600.85
2017,6,10,15,30,858.0,97.0,6.1,15.0,704.0,699.29,567.86
2017,6,10,15,45,844.5,94.0,6.2,15.0,659.5,649.44,529.84
2017,6,10,16,0,831.0,91.0,6.3,15.0,615.0,598.93,489.48
2017,6,10,16,15,812.0,88.0,6.35,15.0,566.5,545.0,445.26
2017,6,10,16,30,793.0,85.0,6.4,15.0,518.0,491.13,399.96
2017,6,10,16,45,767.5,82.0,6.5,15.0,468.0,434.94,351.7
2017,6,10,17,0,742.0,79.0,6.6,15.0,418.0,380.36,303.55
2017,6,10,17,15,708.5,75.0,6.55,14.5,367.0,323.84,253.32
2017,6,10,17,30,675.0,71.0,6.5,14.0,316.0,269.16,203.81
2017,6,10,17,45,625.0,66.0,6.5,14.0,265.5,213.76,153.77
2017,6,10,18,0,575.0,61.0,6.5,14.0,215.0,163.63,109.3
2017,6,10,18,15,505.5,54.0,6.45,14.0,168.5,114.53,69.09
2017,6,10,18,30,436.0,47.0,6.4,14.0,122.0,73.23,39.57
2017,6,10,18,45,326.0,37.0,6.35,14.0,83.0,36.13,19.35
2017,6,10,19,0,216.0,27.0,6.3,14.0,44.0,21.39,9.65
2017,6,10,19,15,108.0,13.5,6.3,13.5,22.0,13.27,0.0
2017,6,10,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,6,11,4,45,23.0,5.0,7.85,12.5,5.5,0.0,0.0
2017,6,11,5,0,46.0,10.0,8.0,13.0,11.0,9.83,0.0
2017,6,11,5,15,182.0,22.5,8.15,13.0,40.5,17.51,3.4
2017,6,11,5,30,318.0,35.0,8.3,13.0,70.0,28.65,18.66
2017,6,11,5,45,410.5,43.5,8.45,13.0,113.0,61.02,32.1
2017,6,11,6,0,503.0,52.0,8.6,13.0,156.0,103.81,60.64
2017,6,11,6,15,563.0,58.5,8.6,13.0,204.5,149.55,97.62
2017,6,11,6,30,623.0,65.0,8.6,13.0,253.0,201.93,143.39
2017,6,11,6,45,662.0,70.0,8.65,13.5,303.5,253.43,190.43
2017,6,11,7,0,701.0,75.0,8.7,14.0,354.0,309.89,241.79
2017,6,11,7,15,731.0,79.0,8.65,14.0,405.0,364.32,291.59
2017,6,11,7,30,761.0,83.0,8.6,14.0,456.0,421.19,342.54
2017,6,11,7,45,780.5,87.5,8.55,14.0,505.0,475.52,390.41
2017,6,11,8,0,800.0,92.0,8.5,14.0,554.0,530.67,437.8
2017,6,11,8,15,817.5,95.0,8.4,14.0,601.0,583.67,482.35
2017,6,11,8,30,835.0,98.0,8.3,14.0,648.0,636.75,525.93
2017,6,11,8,45,846.0,101.5,8.2,14.0,690.5,684.73,564.5
2017,6,11,9,0,857.0,105.0,8.1,14.0,733.0,732.32,600.14
2017,6,11,9,15,867.5,106.5,8.05,14.0,771.5,776.25,632.7
2017,6,11,9,30,878.0,108.0,8.0,14.0,810.0,818.66,663.81
2017,6,11,9,45,885.5,110.0,7.95,14.5,843.0,857.3,690.52
2017,6,11,10,0,893.0,112.0,7.9,15.0,876.0,893.79,715.34
2017,6,11,10,15,898.0,113.0,7.9,15.0,902.5,924.68,737.35
2017,6,11,10,30,903.0,114.0,7.9,15.0,929.0,952.93,757.37
2017,6,11,10,45,904.0,117.0,7.95,15.0,948.0,976.62,774.24
2017,6,11,11,0,905.0,120.0,8.0,15.0,967.0,997.25,788.92
2017,6,11,11,15,907.0,120.5,7.95,15.0,980.0,1013.21,799.82
2017,6,11,11,30,909.0,121.0,7.9,15.0,993.0,1025.99,808.49
2017,6,11,11,45,907.5,122.5,7.85,15.0,998.0,1033.07,813.1
2017,6,11,12,0,906.0,124.0,7.8,15.0,1003.0,1036.84,815.45
2017,6,11,12,15,905.5,124.0,7.8,15.0,1001.5,1036.84,815.42
2017,6,11,12,30,905.0,124.0,7.8,15.0,1000.0,1033.58,813.14
2017,6,11,12,45,895.5,129.0,7.85,15.0,989.0,1023.12,806.0
2017,6,11,13,0,886.0,134.0,7.9,15.0,978.0,1009.59,796.73
2017,6,11,13,15,882.5,133.0,7.95,15.0,962.0,992.96,785.26
2017,6,11,13,30,879.0,132.0,8.0,15.0,946.0,973.32,771.65
2017,6,11,13,45,874.0,131.0,8.1,15.0,923.5,949.38,755.09
2017,6,11,14,0,869.0,130.0,8.2,15.0,901.0,922.71,736.48
2017,6,11,14,15,861.5,128.5,8.25,15.0,871.5,890.74,713.69
2017,6,11,14,30,854.0,127.0,8.3,15.0,842.0,856.48,689.09
2017,6,11,14,45,842.5,126.0,8.4,15.0,806.5,817.34,660.78
2017,6,11,15,0,831.0,125.0,8.5,15.0,771.0,778.66,632.63
2017,6,11,15,15,819.0,122.5,8.6,14.5,731.5,734.22,600.9
2017,6,11,15,30,807.0,120.0,8.7,14.0,692.0,688.63,567.54
2017,6,11,15,45,600.5,180.0,8.8,14.0,590.5,577.29,475.24
2017,6,11,16,0,394.0,240.0,8.9,14.0,489.0,477.67,391.65
2017,6,11,16,15,562.0,174.5,8.95,14.0,498.5,489.63,403.09
2017,6,11,16,30,730.0,109.0,9.0,14.0,508.0,483.02,397.33
2017,6,11,16,45,612.5,121.0,9.1,14.0,434.0,402.32,328.57
2017,6,11,17,0,495.0,133.0,9.2,14.0,360.0,331.49,267.91
2017,6,11,17,15,442.0,124.0,9.15,14.0,308.5,276.1,219.6
2017,6,11,17,30,389.0,115.0,9.1,14.0,257.0,226.06,175.74
2017,6,11,17,45,335.0,106.5,9.05,14.0,215.0,181.79,137.2
2017,6,11,18,0,281.0,98.0,9.0,14.0,173.0,143.82,104.92
2017,6,11,18,15,236.5,80.5,8.8,13.5,135.0,104.6,72.72
2017,6,11,18,30,192.0,63.0,8.6,13.0,97.0,70.5,46.53
2017,6,11,18,45,123.5,46.0,8.45,13.0,65.0,41.47,26.64
2017,6,11,19,0,55.0,29.0,8.3,13.0,33.0,25.42,12.9
2017,6,11,19,15,27.5,14.5,8.1,13.0,16.5,14.25,0.0
2017,6,11,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,4.0,6.5,13.0,4.0,0.0,0.0
2017,6,12,5,0,0.0,8.0,6.5,13.0,8.0,7.86,0.0
2017,6,12,5,15,65.0,24.5,6.55,13.0,32.0,20.5,4.98
2017,6,12,5,30,130.0,41.0,6.6,13.0,56.0,34.32,23.47
2017,6,12,5,45,198.0,57.0,6.7,13.5,92.0,61.56,39.45
2017,6,12,6,0,266.0,73.0,6.8,14.0,128.0,95.43,63.55
2017,6,12,6,15,308.5,88.5,6.75,14.0,169.0,133.62,94.56
2017,6,12,6,30,351.0,104.0,6.7,14.0,210.0,176.58,131.22
2017,6,12,6,45,401.5,111.0,6.7,14.0,253.5,218.47,167.72
2017,6,12,7,0,452.0,118.0,6.7,14.0,297.0,265.62,209.14
2017,6,12,7,15,572.0,112.0,6.55,14.0,370.5,333.42,266.82
2017,6,12,7,30,692.0,106.0,6.4,14.0,444.0,412.18,333.68
2017,6,12,7,45,721.0,109.0,6.25,14.5,494.0,466.43,379.71
2017,6,12,8,0,750.0,112.0,6.1,15.0,544.0,523.02,426.35
2017,6,12,8,15,770.0,115.0,5.9,15.0,591.0,575.16,468.92
2017,6,12,8,30,790.0,118.0,5.7,15.0,638.0,627.7,510.66
2017,6,12,8,45,808.0,119.5,5.55,15.0,682.5,677.5,549.37
2017,6,12,9,0,826.0,121.0,5.4,15.0,727.0,726.95,585.9
2017,6,12,9,15,838.0,123.0,5.3,15.0,765.5,771.7,617.67
2017,6,12,9,30,850.0,125.0,5.2,15.0,804.0,812.79,646.32
2017,6,12,9,45,670.5,221.0,5.1,15.0,770.5,792.74,628.88
2017,6,12,10,0,491.0,317.0,5.0,15.0,737.0,753.4,593.39
2017,6,12,10,15,333.0,380.5,4.9,15.0,669.5,685.94,538.02
2017,6,12,10,30,175.0,444.0,4.8,15.0,602.0,608.7,474.6
2017,6,12,10,45,298.0,415.5,4.7,15.5,691.5,705.85,549.21
2017,6,12,11,0,421.0,387.0,4.6,16.0,781.0,806.48,623.44
2017,6,12,11,15,432.0,383.0,4.6,16.0,792.5,820.49,632.99
