Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,11,30,443.0,379.0,4.6,16.0,804.0,833.05,642.03
2017,6,12,11,45,666.0,261.0,4.7,16.0,904.5,941.22,726.81
2017,6,12,12,0,889.0,143.0,4.8,16.0,1005.0,1038.68,794.68
2017,6,12,12,15,683.0,270.0,4.95,16.0,932.5,970.75,747.96
2017,6,12,12,30,477.0,397.0,5.1,16.0,860.0,889.97,684.82
2017,6,12,12,45,397.0,422.0,5.25,16.0,805.0,827.44,639.12
2017,6,12,13,0,317.0,447.0,5.4,16.0,750.0,769.54,595.73
2017,6,12,13,15,201.5,444.0,5.55,16.0,636.0,644.18,501.29
2017,6,12,13,30,86.0,441.0,5.7,16.0,522.0,521.67,406.51
2017,6,12,13,45,144.5,437.0,5.9,16.0,567.5,574.88,449.89
2017,6,12,14,0,203.0,433.0,6.1,16.0,613.0,619.54,486.1
2017,6,12,14,15,521.0,287.5,6.25,15.5,729.0,755.58,600.87
2017,6,12,14,30,839.0,142.0,6.4,15.0,845.0,862.23,687.14
2017,6,12,14,45,831.0,139.0,6.55,15.0,810.5,824.07,659.9
2017,6,12,15,0,823.0,136.0,6.7,15.0,776.0,784.05,631.6
2017,6,12,15,15,809.5,133.0,6.75,15.0,735.5,738.31,598.28
2017,6,12,15,30,796.0,130.0,6.8,15.0,695.0,691.56,563.16
2017,6,12,15,45,782.0,126.0,6.85,15.0,651.0,642.72,524.77
2017,6,12,16,0,768.0,122.0,6.9,15.0,607.0,593.41,485.18
2017,6,12,16,15,746.0,118.0,6.9,14.5,559.0,538.97,441.34
2017,6,12,16,30,724.0,114.0,6.9,14.0,511.0,485.56,397.16
2017,6,12,16,45,697.0,109.0,6.95,14.0,461.0,429.94,349.42
2017,6,12,17,0,670.0,104.0,7.0,14.0,411.0,376.18,302.15
2017,6,12,17,15,631.5,98.5,6.95,14.0,360.5,319.97,252.13
2017,6,12,17,30,593.0,93.0,6.9,14.0,310.0,267.38,204.64
2017,6,12,17,45,541.0,85.5,6.9,14.0,260.0,213.42,156.54
2017,6,12,18,0,489.0,78.0,6.9,14.0,210.0,165.05,114.16
2017,6,12,18,15,415.5,68.0,6.7,13.5,164.0,116.4,74.76
2017,6,12,18,30,342.0,58.0,6.5,13.0,118.0,76.63,45.95
2017,6,12,18,45,241.5,44.5,6.3,13.0,80.0,41.31,24.61
2017,6,12,19,0,141.0,31.0,6.1,13.0,42.0,24.23,12.29
2017,6,12,19,15,70.5,15.5,5.85,13.0,21.0,15.24,0.0
2017,6,12,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,13,4,45,3.0,4.0,5.2,12.0,4.0,0.0,0.0
2017,6,13,5,0,6.0,8.0,5.2,12.0,8.0,7.86,0.0
2017,6,13,5,15,95.0,25.0,5.25,12.0,35.0,20.9,5.22
2017,6,13,5,30,184.0,42.0,5.3,12.0,62.0,33.41,22.81
2017,6,13,5,45,281.5,54.0,5.35,12.5,103.0,62.25,37.49
2017,6,13,6,0,379.0,66.0,5.4,13.0,144.0,101.8,64.27
2017,6,13,6,15,444.0,75.0,5.35,13.0,191.0,143.95,97.75
2017,6,13,6,30,509.0,84.0,5.3,13.0,238.0,193.97,140.33
2017,6,13,6,45,562.0,89.0,5.25,13.5,288.0,243.11,183.67
2017,6,13,7,0,615.0,94.0,5.2,14.0,338.0,297.79,231.89
2017,6,13,7,15,649.5,99.0,5.2,14.0,388.0,350.54,278.96
2017,6,13,7,30,684.0,104.0,5.2,14.0,438.0,406.29,327.7
2017,6,13,7,45,713.5,107.0,5.2,14.0,488.0,460.34,374.14
2017,6,13,8,0,743.0,110.0,5.2,14.0,538.0,516.81,421.44
2017,6,13,8,15,762.5,113.0,5.15,14.0,584.5,568.3,463.61
2017,6,13,8,30,782.0,116.0,5.1,14.0,631.0,620.16,505.06
2017,6,13,8,45,799.5,117.5,5.1,14.5,674.5,669.24,542.6
2017,6,13,9,0,817.0,119.0,5.1,15.0,718.0,717.97,577.95
2017,6,13,9,15,829.0,121.5,5.1,15.0,757.0,762.87,610.21
2017,6,13,9,30,841.0,124.0,5.1,15.0,796.0,804.18,639.49
2017,6,13,9,45,857.5,121.0,5.15,15.5,831.0,844.14,666.56
2017,6,13,10,0,874.0,118.0,5.2,16.0,866.0,882.6,692.26
2017,6,13,10,15,880.5,119.5,5.25,16.0,893.5,914.86,714.67
2017,6,13,10,30,887.0,121.0,5.3,16.0,921.0,944.61,735.27
2017,6,13,10,45,893.0,121.0,5.4,16.0,942.0,969.72,752.93
2017,6,13,11,0,899.0,121.0,5.5,16.0,963.0,992.02,768.67
2017,6,13,11,15,902.0,121.5,5.6,16.0,976.5,1008.94,780.7
2017,6,13,11,30,905.0,122.0,5.7,16.0,990.0,1022.73,790.65
2017,6,13,11,45,907.5,121.5,5.8,16.0,997.0,1031.84,797.43
2017,6,13,12,0,910.0,121.0,5.9,16.0,1004.0,1037.7,802.07
2017,6,13,12,15,910.0,121.0,6.1,16.0,1002.5,1038.3,803.8
2017,6,13,12,30,910.0,121.0,6.3,16.0,1001.0,1035.61,803.29
2017,6,13,12,45,908.5,120.0,6.5,16.0,992.5,1027.15,798.73
2017,6,13,13,0,907.0,119.0,6.7,16.0,984.0,1015.44,791.9
2017,6,13,13,15,904.0,118.5,6.9,16.0,968.5,999.59,782.09
2017,6,13,13,30,901.0,118.0,7.1,16.0,953.0,980.65,770.03
2017,6,13,13,45,894.5,117.5,7.3,16.0,929.5,955.45,753.35
2017,6,13,14,0,888.0,117.0,7.5,16.0,906.0,927.53,734.56
2017,6,13,14,15,881.0,116.0,7.6,16.0,877.0,896.09,712.66
2017,6,13,14,30,874.0,115.0,7.7,16.0,848.0,862.26,688.86
2017,6,13,14,45,863.0,114.0,7.8,16.0,812.5,822.96,660.78
2017,6,13,15,0,852.0,113.0,7.9,16.0,777.0,781.92,631.15
2017,6,13,15,15,840.0,111.0,7.95,16.0,736.5,737.62,598.63
2017,6,13,15,30,828.0,109.0,8.0,16.0,696.0,693.29,565.8
2017,6,13,15,45,810.5,107.0,8.05,16.0,651.5,642.87,526.07
2017,6,13,16,0,793.0,105.0,8.1,16.0,607.0,592.23,485.04
2017,6,13,16,15,773.0,102.0,8.05,15.5,559.5,539.22,441.96
2017,6,13,16,30,753.0,99.0,8.0,15.0,512.0,486.77,398.19
2017,6,13,16,45,726.0,95.0,8.0,15.0,462.5,430.91,349.93
2017,6,13,17,0,699.0,91.0,8.0,15.0,413.0,375.9,301.37
2017,6,13,17,15,664.0,86.5,7.95,14.5,363.0,320.43,252.11
2017,6,13,17,30,629.0,82.0,7.9,14.0,313.0,268.14,204.8
2017,6,13,17,45,580.0,75.5,7.9,14.0,263.5,213.91,155.92
2017,6,13,18,0,531.0,69.0,7.9,14.0,214.0,164.87,112.46
2017,6,13,18,15,460.5,61.0,7.75,13.5,168.0,116.92,73.27
2017,6,13,18,30,390.0,53.0,7.6,13.0,122.0,76.92,44.31
2017,6,13,18,45,288.0,41.5,7.45,13.0,83.5,40.17,22.78
2017,6,13,19,0,186.0,30.0,7.3,13.0,45.0,23.37,11.86
2017,6,13,19,15,93.0,15.0,7.05,13.0,22.5,14.74,0.0
2017,6,13,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,14,4,45,11.5,4.5,5.35,12.0,5.0,0.0,0.0
2017,6,14,5,0,23.0,9.0,5.3,12.0,10.0,8.85,0.0
2017,6,14,5,15,141.5,23.5,5.2,12.0,38.5,18.34,3.84
2017,6,14,5,30,260.0,38.0,5.1,12.0,67.0,30.21,20.08
2017,6,14,5,45,354.0,48.0,5.1,12.5,109.0,61.52,34.57
2017,6,14,6,0,448.0,58.0,5.1,13.0,151.0,102.6,61.97
2017,6,14,6,15,511.0,65.5,5.0,13.0,198.5,146.62,97.1
2017,6,14,6,30,574.0,73.0,4.9,13.0,246.0,197.66,140.94
2017,6,14,6,45,618.5,78.5,4.8,13.5,296.5,248.43,186.31
2017,6,14,7,0,663.0,84.0,4.7,14.0,347.0,303.75,235.52
2017,6,14,7,15,695.5,88.5,4.6,14.0,397.5,357.73,283.72
2017,6,14,7,30,728.0,93.0,4.5,14.0,448.0,414.45,333.14
2017,6,14,7,45,752.5,96.5,4.4,14.5,497.5,469.41,379.26
2017,6,14,8,0,777.0,100.0,4.3,15.0,547.0,524.88,424.32
2017,6,14,8,15,795.5,103.0,4.35,15.0,594.0,577.37,466.99
2017,6,14,8,30,814.0,106.0,4.4,15.0,641.0,630.09,508.82
2017,6,14,8,45,828.5,108.0,4.45,15.0,684.5,679.02,546.88
2017,6,14,9,0,843.0,110.0,4.5,15.0,728.0,725.89,581.18
2017,6,14,9,15,854.0,112.0,4.55,15.0,766.5,770.19,612.86
2017,6,14,9,30,865.0,114.0,4.6,15.0,805.0,813.05,643.22
2017,6,14,9,45,877.5,113.0,4.7,15.5,840.0,852.48,669.91
2017,6,14,10,0,890.0,112.0,4.8,16.0,875.0,890.11,695.09
2017,6,14,10,15,896.5,113.5,4.8,16.0,902.0,922.85,717.29
2017,6,14,10,30,903.0,115.0,4.8,16.0,929.0,953.03,737.63
2017,6,14,10,45,908.5,115.5,4.85,16.5,950.0,978.56,753.59
2017,6,14,11,0,914.0,116.0,4.9,17.0,971.0,1001.2,767.53
2017,6,14,11,15,916.5,116.5,5.0,17.0,985.0,1017.9,779.3
2017,6,14,11,30,919.0,117.0,5.1,17.0,999.0,1031.41,789.0
2017,6,14,11,45,920.5,117.0,5.2,17.0,1005.5,1040.18,795.55
2017,6,14,12,0,922.0,117.0,5.3,17.0,1012.0,1045.65,799.95
2017,6,14,12,15,922.0,117.0,5.55,17.0,1011.0,1046.29,802.31
2017,6,14,12,30,922.0,117.0,5.8,17.0,1010.0,1043.62,802.39
2017,6,14,12,45,921.5,116.5,6.1,17.0,1002.0,1036.62,799.77
2017,6,14,13,0,921.0,116.0,6.4,17.0,994.0,1026.32,794.77
2017,6,14,13,15,918.0,115.0,6.6,17.0,978.5,1009.81,784.7
2017,6,14,13,30,915.0,114.0,6.8,17.0,963.0,990.18,772.37
2017,6,14,13,45,911.0,113.0,7.0,17.0,941.0,966.56,757.09
2017,6,14,14,0,907.0,112.0,7.2,17.0,919.0,940.06,739.61
2017,6,14,14,15,901.0,110.5,7.2,16.5,890.0,908.52,718.87
2017,6,14,14,30,895.0,109.0,7.2,16.0,861.0,874.48,696.14
2017,6,14,14,45,888.5,106.5,7.25,16.0,826.5,836.69,669.3
2017,6,14,15,0,882.0,104.0,7.3,16.0,792.0,796.78,640.67
2017,6,14,15,15,871.0,102.0,7.25,16.0,751.5,752.11,607.9
2017,6,14,15,30,860.0,100.0,7.2,16.0,711.0,706.07,573.84
2017,6,14,15,45,847.0,97.0,7.15,16.0,667.0,656.58,535.57
2017,6,14,16,0,834.0,94.0,7.1,16.0,623.0,606.77,495.34
2017,6,14,16,15,815.0,91.5,7.05,15.5,575.0,552.94,451.86
2017,6,14,16,30,796.0,89.0,7.0,15.0,527.0,499.48,407.49
2017,6,14,16,45,771.5,85.5,7.0,15.0,476.5,443.12,358.94
2017,6,14,17,0,747.0,82.0,7.0,15.0,426.0,388.25,310.47
2017,6,14,17,15,713.5,77.5,6.95,14.5,375.0,330.93,259.6
2017,6,14,17,30,680.0,73.0,6.9,14.0,324.0,275.41,209.4
2017,6,14,17,45,631.5,68.0,6.9,14.0,273.0,219.97,159.19
2017,6,14,18,0,583.0,63.0,6.9,14.0,222.0,169.61,114.3
2017,6,14,18,15,513.5,56.0,6.8,14.0,175.0,119.8,73.21
2017,6,14,18,30,444.0,49.0,6.7,14.0,128.0,77.78,42.71
2017,6,14,18,45,333.0,39.0,6.6,14.0,87.5,39.76,21.43
2017,6,14,19,0,222.0,29.0,6.5,14.0,47.0,22.51,11.34
2017,6,14,19,15,111.0,14.5,6.4,13.5,23.5,14.25,0.0
2017,6,14,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,15,4,45,15.5,4.5,4.75,12.5,5.0,0.0,0.0
2017,6,15,5,0,31.0,9.0,4.7,13.0,10.0,8.85,0.0
2017,6,15,5,15,150.0,22.5,4.75,13.0,38.0,17.51,3.3
2017,6,15,5,30,269.0,36.0,4.8,13.0,66.0,28.42,18.47
2017,6,15,5,45,356.5,46.5,4.85,13.0,107.0,60.01,33.21
2017,6,15,6,0,444.0,57.0,4.9,13.0,148.0,100.92,60.75
2017,6,15,6,15,245.0,85.0,4.9,13.0,137.5,119.96,85.99
2017,6,15,6,30,46.0,113.0,4.9,13.0,127.0,117.21,92.65
2017,6,15,6,45,53.5,133.5,4.9,13.5,152.5,141.96,113.4
2017,6,15,7,0,61.0,154.0,4.9,14.0,178.0,167.63,134.67
2017,6,15,7,15,32.5,155.5,4.95,14.0,168.5,162.25,130.61
2017,6,15,7,30,4.0,157.0,5.0,14.0,159.0,153.1,122.89
2017,6,15,7,45,6.0,171.0,5.05,14.5,174.5,168.04,134.61
2017,6,15,8,0,8.0,185.0,5.1,15.0,190.0,183.2,146.34
2017,6,15,8,15,32.5,230.5,5.15,15.0,251.5,243.77,195.38
2017,6,15,8,30,57.0,276.0,5.2,15.0,313.0,306.0,245.08
2017,6,15,8,45,117.5,308.0,5.3,15.0,391.5,384.61,308.05
2017,6,15,9,0,178.0,340.0,5.4,15.0,470.0,466.11,372.44
2017,6,15,9,15,306.5,323.5,5.3,15.0,562.5,559.54,447.03
2017,6,15,9,30,435.0,307.0,5.2,15.0,655.0,662.51,527.33
2017,6,15,9,45,379.0,346.5,5.15,15.0,659.0,667.58,528.21
2017,6,15,10,0,323.0,386.0,5.1,15.0,663.0,671.64,528.5
2017,6,15,10,15,325.0,399.0,5.0,15.0,685.0,696.85,546.24
2017,6,15,10,30,327.0,412.0,4.9,15.0,707.0,721.09,562.99
2017,6,15,10,45,315.0,426.5,4.8,15.0,716.5,732.58,569.89
2017,6,15,11,0,303.0,441.0,4.7,15.0,726.0,742.46,575.63
2017,6,15,11,15,359.0,422.0,4.65,15.0,764.0,783.36,606.67
2017,6,15,11,30,415.0,403.0,4.6,15.0,802.0,828.92,640.46
2017,6,15,11,45,444.0,377.0,4.55,15.5,806.5,835.74,644.76
2017,6,15,12,0,473.0,351.0,4.5,16.0,811.0,840.88,648.13
2017,6,15,12,15,474.5,375.0,4.6,16.0,836.0,866.95,666.56
2017,6,15,12,30,476.0,399.0,4.7,16.0,861.0,890.91,683.4
2017,6,15,12,45,458.5,395.5,4.8,16.0,837.5,866.49,666.46
2017,6,15,13,0,441.0,392.0,4.9,16.0,814.0,840.5,648.57
2017,6,15,13,15,664.0,249.5,5.0,16.0,872.0,907.62,705.87
2017,6,15,13,30,887.0,107.0,5.1,16.0,930.0,956.66,741.54
2017,6,15,13,45,883.5,105.0,5.25,16.0,907.5,933.12,726.19
2017,6,15,14,0,880.0,103.0,5.4,16.0,885.0,906.76,709.14
2017,6,15,14,15,873.0,101.5,5.5,16.0,856.5,875.13,687.83
2017,6,15,14,30,866.0,100.0,5.6,16.0,828.0,841.13,664.64
2017,6,15,14,45,858.0,98.5,5.7,16.0,794.0,804.14,639.03
2017,6,15,15,0,850.0,97.0,5.8,16.0,760.0,765.23,611.72
2017,6,15,15,15,838.5,95.0,5.85,16.0,721.0,721.47,580.28
2017,6,15,15,30,827.0,93.0,5.9,16.0,682.0,676.48,547.55
2017,6,15,15,45,813.5,90.5,5.95,16.0,639.0,628.66,511.21
2017,6,15,16,0,800.0,88.0,6.0,16.0,596.0,580.24,472.54
2017,6,15,16,15,782.0,85.0,5.95,16.0,549.5,528.45,430.09
2017,6,15,16,30,764.0,82.0,5.9,16.0,503.0,476.69,386.67
2017,6,15,16,45,741.0,78.5,5.9,16.0,455.0,422.71,340.49
2017,6,15,17,0,718.0,75.0,5.9,16.0,407.0,370.1,294.31
2017,6,15,17,15,686.0,71.5,5.85,15.5,358.0,315.89,246.41
2017,6,15,17,30,654.0,68.0,5.8,15.0,309.0,263.38,199.12
2017,6,15,17,45,612.0,62.5,5.8,15.0,261.0,210.51,151.3
2017,6,15,18,0,570.0,57.0,5.8,15.0,213.0,162.01,108.02
2017,6,15,18,15,506.0,50.5,5.7,15.0,168.0,114.12,68.48
2017,6,15,18,30,442.0,44.0,5.6,15.0,123.0,73.37,38.85
2017,6,15,18,45,346.5,35.0,5.55,15.0,85.0,36.67,18.39
2017,6,15,19,0,251.0,26.0,5.5,15.0,47.0,20.03,9.56
2017,6,15,19,15,125.5,13.0,5.4,14.5,23.5,12.78,0.0
2017,6,15,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,16,4,45,33.0,4.5,4.15,14.0,5.0,0.0,0.0
2017,6,16,5,0,66.0,9.0,4.3,14.0,10.0,8.85,0.0
2017,6,16,5,15,193.0,19.5,4.2,14.0,38.0,14.85,1.81
2017,6,16,5,30,320.0,30.0,4.1,14.0,66.0,23.1,13.89
2017,6,16,5,45,406.5,38.0,4.0,14.5,106.5,54.59,26.98
2017,6,16,6,0,493.0,46.0,3.9,15.0,147.0,95.72,53.82
2017,6,16,6,15,549.0,51.5,3.9,15.0,193.0,139.06,88.3
2017,6,16,6,30,605.0,57.0,3.9,15.0,239.0,188.55,130.94
2017,6,16,6,45,645.0,61.0,3.9,15.0,288.0,239.22,176.57
2017,6,16,7,0,685.0,65.0,3.9,15.0,337.0,292.71,224.74
2017,6,16,7,15,366.0,128.0,3.95,15.0,275.5,266.64,211.95
2017,6,16,7,30,47.0,191.0,4.0,15.0,214.0,204.9,164.47
2017,6,16,7,45,52.0,213.5,4.1,15.5,241.5,232.21,186.19
2017,6,16,8,0,57.0,236.0,4.2,16.0,269.0,260.06,207.89
2017,6,16,8,15,70.0,261.5,4.25,16.0,305.5,296.05,236.29
2017,6,16,8,30,83.0,287.0,4.3,16.0,342.0,333.29,265.39
2017,6,16,8,45,109.0,313.0,4.4,16.5,390.5,381.02,302.19
2017,6,16,9,0,135.0,339.0,4.5,17.0,439.0,433.84,342.37
2017,6,16,9,15,116.5,355.0,4.55,17.0,444.5,442.04,347.48
2017,6,16,9,30,98.0,371.0,4.6,17.0,450.0,444.85,348.58
2017,6,16,9,45,128.0,393.0,4.7,17.0,500.5,499.96,390.83
2017,6,16,10,0,158.0,415.0,4.8,17.0,551.0,553.07,431.03
2017,6,16,10,15,157.0,429.5,4.8,17.0,568.0,572.2,444.48
2017,6,16,10,30,156.0,444.0,4.8,17.0,585.0,590.76,457.59
2017,6,16,10,45,216.0,446.5,4.8,17.5,646.5,654.21,504.9
2017,6,16,11,0,276.0,449.0,4.8,18.0,708.0,724.43,555.99
2017,6,16,11,15,264.0,459.5,4.8,18.0,710.0,728.33,557.64
2017,6,16,11,30,252.0,470.0,4.8,18.0,712.0,730.84,558.67
2017,6,16,11,45,347.0,437.0,4.85,18.0,773.0,794.65,607.88
2017,6,16,12,0,442.0,404.0,4.9,18.0,834.0,862.92,659.24
2017,6,16,12,15,362.5,435.5,5.1,18.0,788.0,810.81,620.32
2017,6,16,12,30,283.0,467.0,5.3,18.0,742.0,762.1,583.74
2017,6,16,12,45,264.0,467.5,5.5,18.0,722.5,741.5,569.43
2017,6,16,13,0,245.0,468.0,5.7,18.0,703.0,720.06,554.24
2017,6,16,13,15,226.5,463.0,5.95,18.0,677.0,687.73,531.3
2017,6,16,13,30,208.0,458.0,6.2,18.0,651.0,660.44,511.74
2017,6,16,13,45,239.0,440.0,6.45,18.0,656.5,670.92,521.73
2017,6,16,14,0,270.0,422.0,6.7,18.0,662.0,674.15,526.3
2017,6,16,14,15,419.5,351.5,6.75,17.5,711.0,730.65,575.21
2017,6,16,14,30,569.0,281.0,6.8,17.0,760.0,773.81,613.67
2017,6,16,14,45,712.5,188.5,6.9,17.0,762.5,780.07,623.4
2017,6,16,15,0,856.0,96.0,7.0,17.0,765.0,769.39,616.75
2017,6,16,15,15,845.0,94.0,6.95,17.0,726.0,725.81,584.73
2017,6,16,15,30,834.0,92.0,6.9,17.0,687.0,680.94,551.58
2017,6,16,15,45,820.5,90.0,6.9,17.0,643.5,633.34,515.16
2017,6,16,16,0,807.0,88.0,6.9,17.0,600.0,585.13,476.38
2017,6,16,16,15,788.5,85.0,6.8,17.0,553.5,532.74,433.26
2017,6,16,16,30,770.0,82.0,6.7,17.0,507.0,480.41,389.26
2017,6,16,16,45,746.5,79.0,6.65,17.0,459.0,426.4,342.95
2017,6,16,17,0,723.0,76.0,6.6,17.0,411.0,373.79,296.72
2017,6,16,17,15,691.0,72.0,6.5,16.5,361.5,318.8,248.2
2017,6,16,17,30,659.0,68.0,6.4,16.0,312.0,266.64,201.22
2017,6,16,17,45,614.5,63.0,6.3,16.0,263.5,212.21,152.24
2017,6,16,18,0,570.0,58.0,6.2,16.0,215.0,163.53,108.97
2017,6,16,18,15,505.0,51.5,6.1,15.5,169.5,115.44,69.52
2017,6,16,18,30,440.0,45.0,6.0,15.0,124.0,74.6,39.88
2017,6,16,18,45,340.5,36.0,5.9,15.0,85.5,37.81,19.26
2017,6,16,19,0,241.0,27.0,5.8,15.0,47.0,20.94,10.37
2017,6,16,19,15,120.5,13.5,5.7,15.0,23.5,13.27,0.0
2017,6,16,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,17,4,45,34.0,4.5,4.2,13.5,5.0,0.0,0.0
2017,6,17,5,0,68.0,9.0,4.3,14.0,10.0,8.85,0.0
2017,6,17,5,15,199.0,19.5,4.3,14.0,38.5,14.87,1.69
2017,6,17,5,30,330.0,30.0,4.3,14.0,67.0,22.91,13.71
2017,6,17,5,45,417.5,37.5,4.35,14.0,108.0,54.48,26.67
2017,6,17,6,0,505.0,45.0,4.4,14.0,149.0,95.8,53.61
2017,6,17,6,15,254.5,73.0,4.3,14.0,125.5,109.36,76.29
2017,6,17,6,30,4.0,101.0,4.2,14.0,102.0,97.28,77.02
2017,6,17,6,45,9.0,119.5,4.1,14.5,122.5,116.83,93.13
2017,6,17,7,0,14.0,138.0,4.0,15.0,143.0,137.0,109.5
2017,6,17,7,15,75.5,171.0,3.9,15.0,207.0,193.45,155.22
2017,6,17,7,30,137.0,204.0,3.8,15.0,271.0,257.61,207.19
2017,6,17,7,45,467.5,140.0,3.75,15.5,403.0,368.87,297.49
2017,6,17,8,0,798.0,76.0,3.7,16.0,535.0,510.82,411.65
2017,6,17,8,15,814.5,78.5,3.65,16.0,581.0,562.26,452.71
2017,6,17,8,30,831.0,81.0,3.6,16.0,627.0,613.7,493.06
2017,6,17,8,45,843.5,83.0,3.55,16.5,669.0,661.65,528.17
2017,6,17,9,0,856.0,85.0,3.5,17.0,711.0,708.73,560.34
2017,6,17,9,15,866.0,86.5,3.5,17.0,749.0,752.28,590.67
2017,6,17,9,30,876.0,88.0,3.5,17.0,787.0,794.31,619.57
2017,6,17,9,45,871.0,96.5,3.5,17.5,816.5,829.17,641.9
2017,6,17,10,0,866.0,105.0,3.5,18.0,846.0,861.09,661.95
2017,6,17,10,15,872.5,106.0,3.55,18.0,873.0,892.73,683.22
2017,6,17,10,30,879.0,107.0,3.6,18.0,900.0,921.9,702.72
2017,6,17,10,45,881.5,109.0,3.7,18.0,920.0,945.7,718.82
2017,6,17,11,0,884.0,111.0,3.8,18.0,940.0,966.58,733.01
2017,6,17,11,15,887.0,111.5,3.9,18.0,953.5,983.44,744.52
2017,6,17,11,30,890.0,112.0,4.0,18.0,967.0,997.23,754.06
2017,6,17,11,45,890.0,113.5,4.1,18.5,972.5,1005.91,758.8
2017,6,17,12,0,890.0,115.0,4.2,19.0,978.0,1011.39,761.49
2017,6,17,12,15,889.5,115.0,4.35,19.0,977.5,1011.65,762.5
2017,6,17,12,30,889.0,115.0,4.5,19.0,977.0,1008.71,761.82
2017,6,17,12,45,892.5,111.5,4.65,19.0,970.5,1003.02,759.5
2017,6,17,13,0,896.0,108.0,4.8,19.0,964.0,994.06,754.97
2017,6,17,13,15,893.0,107.5,4.9,19.0,948.5,978.54,745.56
2017,6,17,13,30,890.0,107.0,5.0,19.0,933.0,959.98,734.06
2017,6,17,13,45,886.0,105.5,5.15,19.0,911.5,936.52,719.45
2017,6,17,14,0,882.0,104.0,5.3,19.0,890.0,910.24,702.74
2017,6,17,14,15,875.5,103.0,5.3,19.0,861.5,879.59,681.9
2017,6,17,14,30,869.0,102.0,5.3,19.0,833.0,846.53,659.27
2017,6,17,14,45,861.0,100.5,5.35,19.0,799.5,809.52,633.91
2017,6,17,15,0,853.0,99.0,5.4,19.0,766.0,770.57,606.91
2017,6,17,15,15,842.0,97.0,5.4,18.5,726.5,727.13,577.24
2017,6,17,15,30,831.0,95.0,5.4,18.0,687.0,682.4,546.18
2017,6,17,15,45,816.0,93.0,5.4,18.0,644.0,633.97,509.79
2017,6,17,16,0,801.0,91.0,5.4,18.0,601.0,585.41,471.46
2017,6,17,16,15,782.5,88.0,5.35,18.0,554.5,532.99,429.16
2017,6,17,16,30,764.0,85.0,5.3,18.0,508.0,480.96,386.15
2017,6,17,16,45,738.5,82.5,5.25,18.0,459.0,426.82,340.41
2017,6,17,17,0,713.0,80.0,5.2,18.0,410.0,374.28,294.89
2017,6,17,17,15,680.0,75.5,5.1,17.5,361.0,318.94,246.75
2017,6,17,17,30,647.0,71.0,5.0,17.0,312.0,265.4,199.24
2017,6,17,17,45,599.0,66.5,4.95,16.5,263.0,212.3,152.28
2017,6,17,18,0,551.0,62.0,4.9,16.0,214.0,164.21,110.2
2017,6,17,18,15,485.0,55.0,4.8,15.5,168.5,116.49,71.21
2017,6,17,18,30,419.0,48.0,4.7,15.0,123.0,76.14,41.89
2017,6,17,18,45,317.0,38.0,4.65,15.0,85.0,39.4,20.85
2017,6,17,19,0,215.0,28.0,4.6,15.0,47.0,21.61,11.0
2017,6,17,19,15,107.5,14.0,4.5,15.0,23.5,10.88,0.0
2017,6,17,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,18,5,15,156.5,15.5,2.1,15.0,33.0,11.26,0.0
2017,6,18,5,30,313.0,31.0,2.1,15.0,66.0,23.58,14.22
2017,6,18,5,45,398.0,39.5,2.1,15.5,106.5,54.95,27.6
2017,6,18,6,0,483.0,48.0,2.1,16.0,147.0,95.8,54.09
2017,6,18,6,15,540.5,54.0,2.05,16.0,193.0,139.23,88.24
2017,6,18,6,30,598.0,60.0,2.0,16.0,239.0,189.0,130.52
2017,6,18,6,45,637.5,64.5,2.0,16.5,288.0,238.52,174.25
2017,6,18,7,0,677.0,69.0,2.0,17.0,337.0,293.04,221.97
2017,6,18,7,15,707.0,72.5,2.0,17.0,386.0,345.5,267.94
2017,6,18,7,30,737.0,76.0,2.0,17.0,435.0,400.44,314.81
2017,6,18,7,45,758.5,79.5,2.0,17.0,483.0,453.4,358.95
2017,6,18,8,0,780.0,83.0,2.0,17.0,531.0,507.44,402.61
2017,6,18,8,15,797.5,85.5,2.0,17.5,576.5,558.74,442.14
2017,6,18,8,30,815.0,88.0,2.0,18.0,622.0,610.06,480.4
2017,6,18,8,45,827.0,90.5,2.05,18.5,664.5,657.49,514.74
2017,6,18,9,0,839.0,93.0,2.1,19.0,707.0,704.04,545.95
2017,6,18,9,15,849.5,94.5,2.1,19.0,744.5,747.34,575.1
2017,6,18,9,30,860.0,96.0,2.1,19.0,782.0,789.18,602.9
2017,6,18,9,45,873.0,94.5,2.1,19.5,816.5,828.4,627.38
2017,6,18,10,0,886.0,93.0,2.1,20.0,851.0,865.87,650.35
2017,6,18,10,15,892.0,94.0,2.15,20.0,878.0,897.66,671.0
2017,6,18,10,30,898.0,95.0,2.2,20.0,905.0,926.91,689.93
2017,6,18,10,45,900.5,97.0,2.25,20.5,924.5,951.17,704.21
2017,6,18,11,0,903.0,99.0,2.3,21.0,944.0,972.47,716.56
2017,6,18,11,15,905.5,99.5,2.35,21.0,957.5,989.18,727.32
2017,6,18,11,30,908.0,100.0,2.4,21.0,971.0,1002.74,736.17
2017,6,18,11,45,907.5,101.5,2.45,21.0,977.0,1011.14,741.76
2017,6,18,12,0,907.0,103.0,2.5,21.0,983.0,1016.26,745.39
2017,6,18,12,15,906.5,103.0,2.55,21.0,982.0,1016.58,746.03
2017,6,18,12,30,906.0,103.0,2.6,21.0,981.0,1013.64,744.7
2017,6,18,12,45,895.5,108.5,2.65,21.0,970.0,1003.06,738.5
2017,6,18,13,0,885.0,114.0,2.7,21.0,959.0,989.44,730.43
2017,6,18,13,15,882.0,113.5,2.8,21.0,944.0,974.12,721.75
2017,6,18,13,30,879.0,113.0,2.9,21.0,929.0,955.8,711.06
2017,6,18,13,45,871.0,113.5,3.05,21.0,906.0,930.9,696.3
2017,6,18,14,0,863.0,114.0,3.2,21.0,883.0,903.41,679.64
2017,6,18,14,15,856.0,113.0,3.3,20.5,855.0,872.86,661.66
2017,6,18,14,30,849.0,112.0,3.4,20.0,827.0,840.0,641.82
2017,6,18,14,45,836.5,112.0,3.5,20.0,792.0,801.51,616.51
2017,6,18,15,0,824.0,112.0,3.6,20.0,757.0,761.44,589.79
2017,6,18,15,15,812.5,110.0,3.6,19.5,718.5,718.76,561.51
2017,6,18,15,30,801.0,108.0,3.6,19.0,680.0,676.07,532.78
2017,6,18,15,45,783.5,106.5,3.65,19.0,636.5,627.46,496.75
2017,6,18,16,0,766.0,105.0,3.7,19.0,593.0,578.67,459.38
2017,6,18,16,15,746.5,101.5,3.6,18.5,546.5,526.81,419.23
2017,6,18,16,30,727.0,98.0,3.5,18.0,500.0,475.49,378.35
2017,6,18,16,45,699.5,95.0,3.45,18.0,452.0,420.94,333.23
2017,6,18,17,0,672.0,92.0,3.4,18.0,404.0,368.89,289.0
2017,6,18,17,15,637.5,87.0,3.2,17.5,355.0,314.49,242.4
2017,6,18,17,30,603.0,82.0,3.0,17.0,306.0,263.23,197.54
2017,6,18,17,45,554.0,76.0,2.9,17.0,258.0,210.74,151.6
2017,6,18,18,0,505.0,70.0,2.8,17.0,210.0,163.44,110.68
2017,6,18,18,15,438.5,61.5,2.65,16.5,165.0,116.69,72.98
2017,6,18,18,30,372.0,53.0,2.5,16.0,120.0,77.41,44.5
2017,6,18,18,45,275.0,41.5,2.35,16.0,82.5,41.45,23.1
2017,6,18,19,0,178.0,30.0,2.2,16.0,45.0,23.23,12.31
2017,6,18,19,15,89.0,15.0,2.1,16.0,22.5,11.69,0.0
2017,6,18,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,19,5,15,91.5,19.0,1.3,15.0,29.0,14.64,1.21
2017,6,19,5,30,183.0,38.0,1.3,15.0,58.0,29.23,18.97
2017,6,19,5,45,267.5,50.5,1.3,15.0,96.5,57.25,33.72
2017,6,19,6,0,352.0,63.0,1.3,15.0,135.0,94.59,58.87
2017,6,19,6,15,413.5,72.5,1.3,15.0,180.0,134.81,90.15
2017,6,19,6,30,475.0,82.0,1.3,15.0,225.0,182.46,129.77
2017,6,19,6,45,273.5,118.5,1.35,15.5,204.5,188.27,143.68
2017,6,19,7,0,72.0,155.0,1.4,16.0,184.0,171.96,136.05
2017,6,19,7,15,128.5,178.5,1.45,16.0,238.0,221.28,175.63
2017,6,19,7,30,185.0,202.0,1.5,16.0,292.0,276.5,219.68
2017,6,19,7,45,195.5,224.5,1.6,16.5,328.5,314.05,249.1
2017,6,19,8,0,206.0,247.0,1.7,17.0,365.0,352.51,278.7
2017,6,19,8,15,205.0,270.0,1.7,17.0,396.0,385.48,303.74
2017,6,19,8,30,204.0,293.0,1.7,17.0,427.0,418.08,328.01
2017,6,19,8,45,220.0,313.0,1.7,17.5,466.0,458.87,357.68
2017,6,19,9,0,236.0,333.0,1.7,18.0,505.0,500.62,387.44
2017,6,19,9,15,212.5,356.0,1.75,18.0,517.0,516.0,397.44
2017,6,19,9,30,189.0,379.0,1.8,18.0,529.0,529.07,405.78
2017,6,19,9,45,219.5,392.0,1.9,18.5,574.0,575.11,438.82
2017,6,19,10,0,250.0,405.0,2.0,19.0,619.0,626.69,475.05
2017,6,19,10,15,212.5,424.5,2.15,19.0,610.5,616.61,466.58
2017,6,19,10,30,175.0,444.0,2.3,19.0,602.0,608.01,459.43
2017,6,19,10,45,155.5,454.0,2.45,19.0,597.0,604.44,456.48
2017,6,19,11,0,136.0,464.0,2.6,19.0,592.0,599.48,452.46
2017,6,19,11,15,138.5,472.0,2.75,19.0,604.0,612.79,462.28
2017,6,19,11,30,141.0,480.0,2.9,19.0,616.0,625.57,471.62
2017,6,19,11,45,154.0,484.5,3.1,19.0,633.5,644.68,486.1
2017,6,19,12,0,167.0,489.0,3.3,19.0,651.0,663.24,500.17
2017,6,19,12,15,150.0,487.0,3.5,18.5,633.0,644.37,487.63
2017,6,19,12,30,133.0,485.0,3.7,18.0,615.0,624.78,474.62
2017,6,19,12,45,150.5,482.0,3.95,18.0,627.0,637.97,485.67
2017,6,19,13,0,168.0,479.0,4.2,18.0,639.0,650.17,495.86
2017,6,19,13,15,185.0,469.5,4.35,18.0,643.5,654.16,500.14
2017,6,19,13,30,202.0,460.0,4.5,18.0,648.0,656.9,503.66
2017,6,19,13,45,260.5,434.5,4.7,18.0,671.0,685.67,527.77
2017,6,19,14,0,319.0,409.0,4.9,18.0,694.0,705.95,545.63
2017,6,19,14,15,559.5,276.0,4.95,18.0,755.0,779.52,608.06
2017,6,19,14,30,800.0,143.0,5.0,18.0,816.0,832.77,650.76
2017,6,19,14,45,792.5,139.5,5.1,18.0,783.0,796.08,625.33
2017,6,19,15,0,785.0,136.0,5.2,18.0,750.0,757.59,598.81
2017,6,19,15,15,656.5,182.5,5.2,17.5,678.5,678.23,540.08
2017,6,19,15,30,528.0,229.0,5.2,17.0,607.0,604.12,482.37
2017,6,19,15,45,310.5,254.5,5.2,17.0,473.0,458.47,366.85
2017,6,19,16,0,93.0,280.0,5.2,17.0,339.0,330.21,262.79
2017,6,19,16,15,68.5,249.5,5.2,17.0,291.5,281.41,224.44
2017,6,19,16,30,44.0,219.0,5.2,17.0,244.0,235.06,187.52
2017,6,19,16,45,42.0,198.5,5.2,17.0,220.5,211.37,168.78
2017,6,19,17,0,40.0,178.0,5.2,17.0,197.0,187.92,149.97
2017,6,19,17,15,67.0,162.5,5.2,16.5,189.5,179.87,143.46
2017,6,19,17,30,94.0,147.0,5.2,16.0,182.0,168.88,133.81
2017,6,19,17,45,82.0,126.0,5.2,16.0,153.0,139.99,109.57
2017,6,19,18,0,70.0,105.0,5.2,16.0,124.0,112.58,86.53
2017,6,19,18,15,203.5,81.0,5.1,15.5,121.0,102.6,71.94
2017,6,19,18,30,337.0,57.0,5.0,15.0,118.0,77.93,46.48
2017,6,19,18,45,245.5,43.5,4.9,15.0,81.0,42.57,24.57
2017,6,19,19,0,154.0,30.0,4.8,15.0,44.0,23.2,12.43
2017,6,19,19,15,77.0,15.0,4.6,15.0,22.0,11.68,0.0
2017,6,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,20,5,15,98.0,19.0,2.25,14.0,29.5,14.65,1.01
2017,6,20,5,30,196.0,38.0,2.3,14.0,59.0,29.26,19.03
2017,6,20,5,45,283.0,50.5,2.4,14.5,98.5,57.85,33.86
2017,6,20,6,0,370.0,63.0,2.5,15.0,138.0,96.26,59.54
2017,6,20,6,15,191.0,83.5,2.5,15.0,122.5,108.75,78.06
2017,6,20,6,30,12.0,104.0,2.5,15.0,107.0,101.77,80.11
2017,6,20,6,45,18.5,123.5,2.55,15.0,130.0,123.13,97.83
2017,6,20,7,0,25.0,143.0,2.6,15.0,153.0,145.17,115.92
2017,6,20,7,15,35.0,166.0,2.6,15.0,182.0,172.95,138.5
2017,6,20,7,30,45.0,189.0,2.6,15.0,211.0,201.93,161.85
2017,6,20,7,45,65.0,216.5,2.65,15.5,252.0,241.24,192.98
2017,6,20,8,0,85.0,244.0,2.7,16.0,293.0,282.67,225.37
2017,6,20,8,15,90.5,267.0,2.7,16.0,323.0,313.21,248.99
2017,6,20,8,30,96.0,290.0,2.7,16.0,353.0,344.2,272.71
2017,6,20,8,45,133.0,314.5,2.7,16.5,408.0,401.05,316.11
2017,6,20,9,0,170.0,339.0,2.7,17.0,463.0,458.7,359.26
2017,6,20,9,15,170.5,359.0,2.65,17.0,489.5,486.81,379.34
2017,6,20,9,30,171.0,379.0,2.6,17.0,516.0,514.56,399.05
2017,6,20,9,45,319.5,351.0,2.6,17.0,620.0,621.38,481.12
2017,6,20,10,0,468.0,323.0,2.6,17.0,724.0,737.46,567.09
2017,6,20,10,15,670.5,222.0,2.65,17.0,815.5,833.57,639.84
2017,6,20,10,30,873.0,121.0,2.7,17.0,907.0,929.58,704.82
2017,6,20,10,45,878.0,121.5,2.8,17.5,928.0,954.2,719.42
2017,6,20,11,0,883.0,122.0,2.9,18.0,949.0,976.03,732.79
2017,6,20,11,15,886.0,122.5,2.95,18.0,962.5,992.99,743.92
2017,6,20,11,30,889.0,123.0,3.0,18.0,976.0,1006.9,753.12
2017,6,20,11,45,890.5,123.5,3.15,18.0,983.0,1016.19,760.21
2017,6,20,12,0,892.0,124.0,3.3,18.0,990.0,1022.3,765.3
2017,6,20,12,15,892.0,124.0,3.5,18.0,989.0,1023.21,767.4
2017,6,20,12,30,892.0,124.0,3.7,18.0,988.0,1020.9,767.41
2017,6,20,12,45,891.5,123.0,3.9,18.0,980.5,1013.89,764.27
2017,6,20,13,0,891.0,122.0,4.1,18.0,973.0,1003.68,759.0
2017,6,20,13,15,888.0,121.5,4.35,17.5,958.0,988.38,751.94
2017,6,20,13,30,885.0,121.0,4.6,17.0,943.0,970.05,743.58
2017,6,20,13,45,882.0,119.0,4.95,17.0,921.5,947.26,731.15
2017,6,20,14,0,879.0,117.0,5.3,17.0,900.0,921.63,716.26
2017,6,20,14,15,872.5,115.5,5.6,17.0,872.0,890.67,696.82
2017,6,20,14,30,866.0,114.0,5.9,17.0,844.0,857.31,675.23
2017,6,20,14,45,858.5,111.5,6.2,17.0,810.0,819.9,650.22
2017,6,20,15,0,851.0,109.0,6.5,17.0,776.0,780.51,623.27
2017,6,20,15,15,840.0,107.0,6.7,16.5,737.0,737.22,593.71
2017,6,20,15,30,829.0,105.0,6.9,16.0,698.0,692.63,562.6
2017,6,20,15,45,814.5,102.5,7.1,16.0,654.5,644.95,526.13
2017,6,20,16,0,800.0,100.0,7.3,16.0,611.0,595.63,486.78
2017,6,20,16,15,781.5,97.0,7.3,16.0,564.0,543.26,443.72
2017,6,20,16,30,763.0,94.0,7.3,16.0,517.0,491.25,399.97
2017,6,20,16,45,541.0,133.5,7.35,16.0,419.5,386.0,312.29
2017,6,20,17,0,319.0,173.0,7.4,16.0,322.0,300.08,241.05
2017,6,20,17,15,178.0,156.0,7.4,15.5,237.5,214.24,171.16
2017,6,20,17,30,37.0,139.0,7.4,15.0,153.0,144.05,115.15
2017,6,20,17,45,30.0,119.0,7.4,15.0,129.5,120.61,95.59
2017,6,20,18,0,23.0,99.0,7.4,15.0,106.0,98.06,76.64
2017,6,20,18,15,223.5,75.0,7.3,14.5,117.0,100.27,69.46
2017,6,20,18,30,424.0,51.0,7.2,14.0,128.0,80.59,45.44
2017,6,20,18,45,322.5,40.5,7.15,14.0,88.5,42.85,23.26
2017,6,20,19,0,221.0,30.0,7.1,14.0,49.0,23.2,12.56
2017,6,20,19,15,110.5,15.0,6.85,14.0,24.5,11.68,0.0
2017,6,20,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,21,5,15,132.5,17.5,3.3,14.0,32.0,13.45,0.2
2017,6,21,5,30,265.0,35.0,3.1,14.0,64.0,26.83,16.94
2017,6,21,5,45,356.5,45.0,2.95,14.0,105.0,56.99,31.03
2017,6,21,6,0,448.0,55.0,2.8,14.0,146.0,97.47,57.5
2017,6,21,6,15,224.0,60.5,2.6,14.0,106.0,92.04,62.9
2017,6,21,6,30,0.0,66.0,2.4,14.0,66.0,63.69,48.75
2017,6,21,6,45,0.0,79.5,2.25,14.5,79.5,76.67,59.62
2017,6,21,7,0,0.0,93.0,2.1,15.0,93.0,89.7,70.28
2017,6,21,7,15,2.0,124.0,1.95,15.0,125.5,120.24,95.41
2017,6,21,7,30,4.0,155.0,1.8,15.0,158.0,151.13,120.41
2017,6,21,7,45,2.0,157.0,1.65,15.0,158.5,152.58,121.08
2017,6,21,8,0,0.0,159.0,1.5,15.0,159.0,153.74,121.56
2017,6,21,8,15,5.0,184.0,1.45,15.0,187.5,181.03,143.22
2017,6,21,8,30,10.0,209.0,1.4,15.0,216.0,208.88,165.0
2017,6,21,8,45,19.5,245.0,1.4,15.5,259.5,251.02,197.51
2017,6,21,9,0,29.0,281.0,1.4,16.0,303.0,296.64,232.02
2017,6,21,9,15,46.5,317.0,1.4,16.0,354.0,347.3,270.43
2017,6,21,9,30,64.0,353.0,1.4,16.0,405.0,399.4,309.26
2017,6,21,9,45,136.0,382.0,1.45,16.5,497.0,495.24,380.81
2017,6,21,10,0,208.0,411.0,1.5,17.0,589.0,591.89,450.55
2017,6,21,10,15,237.5,420.0,1.5,17.0,629.5,638.7,483.06
2017,6,21,10,30,267.0,429.0,1.5,17.0,670.0,682.12,513.28
2017,6,21,10,45,330.5,414.0,1.55,17.0,719.0,733.84,550.69
2017,6,21,11,0,394.0,399.0,1.6,17.0,768.0,786.83,588.48
2017,6,21,11,15,392.5,406.5,1.6,17.0,778.5,799.78,596.25
2017,6,21,11,30,391.0,414.0,1.6,17.0,789.0,811.19,603.41
2017,6,21,11,45,395.5,415.0,1.65,17.5,797.0,820.39,608.81
2017,6,21,12,0,400.0,416.0,1.7,18.0,805.0,828.05,613.21
2017,6,21,12,15,634.5,279.5,1.8,18.0,895.5,931.43,691.39
2017,6,21,12,30,869.0,143.0,1.9,18.0,986.0,1016.88,748.26
2017,6,21,12,45,869.0,141.5,2.05,18.0,978.5,1010.08,744.95
2017,6,21,13,0,869.0,140.0,2.2,18.0,971.0,1000.15,740.63
2017,6,21,13,15,865.5,139.5,2.35,18.0,955.5,984.71,732.64
2017,6,21,13,30,862.0,139.0,2.5,18.0,940.0,966.33,722.62
2017,6,21,13,45,726.5,220.0,2.7,18.0,884.5,911.12,687.97
2017,6,21,14,0,591.0,301.0,2.9,18.0,829.0,849.91,645.3
2017,6,21,14,15,713.0,217.5,3.1,18.0,833.5,858.35,657.02
2017,6,21,14,30,835.0,134.0,3.3,18.0,838.0,851.24,654.12
2017,6,21,14,45,823.5,132.5,3.5,18.0,803.0,815.23,630.85
2017,6,21,15,0,812.0,131.0,3.7,18.0,768.0,774.59,604.07
2017,6,21,15,15,799.0,128.5,3.85,17.5,728.0,730.43,575.14
2017,6,21,15,30,786.0,126.0,4.0,17.0,688.0,685.23,544.5
2017,6,21,15,45,766.0,124.5,4.15,17.0,643.5,635.59,507.31
2017,6,21,16,0,746.0,123.0,4.3,17.0,599.0,586.0,469.32
2017,6,21,16,15,724.0,119.0,4.3,17.0,552.0,532.73,427.16
2017,6,21,16,30,702.0,115.0,4.3,17.0,505.0,480.48,384.76
2017,6,21,16,45,672.0,110.5,4.3,17.0,455.5,425.07,338.84
2017,6,21,17,0,642.0,106.0,4.3,17.0,406.0,371.82,293.58
2017,6,21,17,15,604.5,100.0,4.2,16.5,356.5,316.83,246.51
2017,6,21,17,30,567.0,94.0,4.1,16.0,307.0,265.33,201.53
2017,6,21,17,45,516.5,87.0,4.0,16.0,258.5,213.32,155.99
2017,6,21,18,0,466.0,80.0,3.9,16.0,210.0,166.7,115.65
2017,6,21,18,15,398.0,70.0,3.7,15.5,165.0,119.53,77.5
2017,6,21,18,30,330.0,60.0,3.5,15.0,120.0,80.6,48.87
2017,6,21,18,45,238.5,46.0,3.35,15.0,82.5,44.96,26.51
2017,6,21,19,0,147.0,32.0,3.2,15.0,45.0,24.83,13.87
2017,6,21,19,15,73.5,16.0,3.0,15.0,22.5,12.49,0.0
2017,6,21,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,22,5,15,78.0,19.5,2.0,16.0,27.5,16.51,1.11
2017,6,22,5,30,156.0,39.0,2.0,16.0,55.0,32.05,21.11
2017,6,22,5,45,238.0,52.5,2.0,16.0,93.0,56.7,34.19
2017,6,22,6,0,320.0,66.0,2.0,16.0,131.0,92.9,58.65
2017,6,22,6,15,210.5,91.0,1.95,16.0,138.5,118.3,84.78
2017,6,22,6,30,101.0,116.0,1.9,16.0,146.0,131.14,100.84
2017,6,22,6,45,117.0,136.5,1.85,16.5,177.5,161.56,125.97
