Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,7,0,133.0,157.0,1.8,17.0,209.0,193.81,152.35
2017,6,22,7,15,155.5,179.0,1.75,17.0,248.5,231.72,183.16
2017,6,22,7,30,178.0,201.0,1.7,17.0,288.0,272.01,215.5
2017,6,22,7,45,227.5,218.0,1.7,17.5,341.0,324.11,256.3
2017,6,22,8,0,277.0,235.0,1.7,18.0,394.0,380.13,299.46
2017,6,22,8,15,308.5,250.5,1.7,18.0,441.5,428.63,336.6
2017,6,22,8,30,340.0,266.0,1.7,18.0,489.0,479.6,374.99
2017,6,22,8,45,334.5,288.5,1.7,18.5,520.0,514.58,399.45
2017,6,22,9,0,329.0,311.0,1.7,19.0,551.0,548.4,422.58
2017,6,22,9,15,556.0,225.0,1.75,19.0,656.5,655.26,504.96
2017,6,22,9,30,783.0,139.0,1.8,19.0,762.0,771.45,589.09
2017,6,22,9,45,800.5,136.5,1.9,19.5,797.0,811.28,614.13
2017,6,22,10,0,818.0,134.0,2.0,20.0,832.0,846.73,636.68
2017,6,22,10,15,825.0,135.5,2.05,20.0,859.0,878.12,657.15
2017,6,22,10,30,832.0,137.0,2.1,20.0,886.0,907.24,676.06
2017,6,22,10,45,837.0,138.0,2.2,20.0,906.5,931.53,692.27
2017,6,22,11,0,842.0,139.0,2.3,20.0,927.0,953.16,706.79
2017,6,22,11,15,845.0,140.0,2.35,20.0,941.0,970.07,717.78
2017,6,22,11,30,848.0,141.0,2.4,20.0,955.0,984.07,726.96
2017,6,22,11,45,850.5,140.5,2.5,20.0,962.0,993.1,733.51
2017,6,22,12,0,853.0,140.0,2.6,20.0,969.0,999.12,738.22
2017,6,22,12,15,664.5,271.5,2.65,20.0,916.5,953.54,708.31
2017,6,22,12,30,476.0,403.0,2.7,20.0,864.0,895.04,662.74
2017,6,22,12,45,458.0,399.5,2.8,20.0,840.5,870.31,647.15
2017,6,22,13,0,440.0,396.0,2.9,20.0,817.0,844.0,630.02
2017,6,22,13,15,468.0,382.0,2.9,19.5,823.0,850.57,637.12
2017,6,22,13,30,496.0,368.0,2.9,19.0,829.0,854.51,642.2
2017,6,22,13,45,377.0,397.0,2.9,19.0,743.0,756.99,571.8
2017,6,22,14,0,258.0,426.0,2.9,19.0,657.0,667.9,506.4
2017,6,22,14,15,234.0,415.5,2.85,19.0,620.0,623.69,475.19
2017,6,22,14,30,210.0,405.0,2.8,19.0,583.0,584.68,447.06
2017,6,22,14,45,171.0,387.5,2.75,19.0,528.5,527.24,404.86
2017,6,22,15,0,132.0,370.0,2.7,19.0,474.0,472.01,363.86
2017,6,22,15,15,138.5,350.5,2.6,18.5,454.5,451.32,350.01
2017,6,22,15,30,145.0,331.0,2.5,18.0,435.0,429.82,335.16
2017,6,22,15,45,134.0,308.0,2.4,18.0,399.5,392.46,307.11
2017,6,22,16,0,123.0,285.0,2.3,18.0,364.0,355.87,279.44
2017,6,22,16,15,86.5,254.0,2.2,18.0,307.5,296.19,233.22
2017,6,22,16,30,50.0,223.0,2.1,18.0,251.0,242.16,190.97
2017,6,22,16,45,361.5,158.5,2.05,18.0,329.5,325.83,258.12
2017,6,22,17,0,673.0,94.0,2.0,18.0,408.0,373.43,291.21
2017,6,22,17,15,344.5,112.5,1.95,17.5,273.0,234.24,181.77
2017,6,22,17,30,16.0,131.0,1.9,17.0,138.0,130.4,102.78
2017,6,22,17,45,10.0,112.5,1.85,17.0,116.5,110.01,86.35
2017,6,22,18,0,4.0,94.0,1.8,17.0,95.0,90.36,70.2
2017,6,22,18,15,193.5,73.5,1.75,16.5,109.5,95.06,65.74
2017,6,22,18,30,383.0,53.0,1.7,16.0,124.0,79.64,45.73
2017,6,22,18,45,290.5,41.5,1.65,16.0,86.0,42.97,23.62
2017,6,22,19,0,198.0,30.0,1.6,16.0,48.0,23.17,12.58
2017,6,22,19,15,99.0,15.0,1.6,16.0,24.0,11.66,0.0
2017,6,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,5,15,119.5,17.5,3.0,15.0,30.0,13.47,0.0
2017,6,23,5,30,239.0,35.0,2.9,15.0,60.0,26.86,16.82
2017,6,23,5,45,324.0,46.0,2.85,15.0,100.0,55.24,30.62
2017,6,23,6,0,409.0,57.0,2.8,15.0,140.0,94.41,56.42
2017,6,23,6,15,258.0,86.0,2.7,15.0,143.5,121.3,85.63
2017,6,23,6,30,107.0,115.0,2.6,15.0,147.0,131.43,101.32
2017,6,23,6,45,119.5,135.5,2.55,15.5,177.5,161.2,126.24
2017,6,23,7,0,132.0,156.0,2.5,16.0,208.0,192.42,152.08
2017,6,23,7,15,197.5,173.5,2.4,16.0,263.0,242.43,192.47
2017,6,23,7,30,263.0,191.0,2.3,16.0,318.0,300.11,238.97
2017,6,23,7,45,340.5,197.0,2.25,16.5,380.0,358.67,285.45
2017,6,23,8,0,418.0,203.0,2.2,17.0,442.0,426.4,338.34
2017,6,23,8,15,594.5,157.5,2.1,17.0,529.0,508.66,403.41
2017,6,23,8,30,771.0,112.0,2.0,17.0,616.0,604.16,477.19
2017,6,23,8,45,608.5,190.0,1.95,17.0,605.0,607.37,475.89
2017,6,23,9,0,446.0,268.0,1.9,17.0,594.0,593.08,461.47
2017,6,23,9,15,356.0,316.5,1.85,17.0,585.5,588.69,455.5
2017,6,23,9,30,266.0,365.0,1.8,17.0,577.0,579.74,445.66
2017,6,23,9,45,240.0,387.5,1.75,17.5,584.5,591.1,451.41
2017,6,23,10,0,214.0,410.0,1.7,18.0,592.0,595.88,452.23
2017,6,23,10,15,318.0,388.0,1.65,18.0,669.0,678.33,512.74
2017,6,23,10,30,422.0,366.0,1.6,18.0,746.0,765.3,574.13
2017,6,23,10,45,361.5,403.5,1.55,18.0,734.5,752.23,561.37
2017,6,23,11,0,301.0,441.0,1.5,18.0,723.0,739.75,549.9
2017,6,23,11,15,288.0,452.5,1.5,18.0,725.0,744.19,552.22
2017,6,23,11,30,275.0,464.0,1.5,18.0,727.0,747.13,553.38
2017,6,23,11,45,231.0,475.5,1.5,18.0,698.0,712.25,528.08
2017,6,23,12,0,187.0,487.0,1.5,18.0,669.0,681.22,505.5
2017,6,23,12,15,168.0,486.5,1.5,18.0,650.0,661.94,491.87
2017,6,23,12,30,149.0,486.0,1.5,18.0,631.0,641.88,477.57
2017,6,23,12,45,140.5,481.0,1.55,18.0,616.5,627.12,467.7
2017,6,23,13,0,132.0,476.0,1.6,18.0,602.0,611.83,457.38
2017,6,23,13,15,157.0,468.5,1.65,18.0,616.5,626.16,469.02
2017,6,23,13,30,182.0,461.0,1.7,18.0,631.0,639.09,479.43
2017,6,23,13,45,156.5,448.5,1.8,18.0,592.0,598.16,450.75
2017,6,23,14,0,131.0,436.0,1.9,18.0,553.0,557.78,422.45
2017,6,23,14,15,118.0,418.0,1.9,18.0,521.0,523.75,398.4
2017,6,23,14,30,105.0,400.0,1.9,18.0,489.0,485.93,371.35
2017,6,23,14,45,100.5,381.0,1.9,18.0,463.5,459.12,352.38
2017,6,23,15,0,96.0,362.0,1.9,18.0,438.0,432.37,333.23
2017,6,23,15,15,86.0,339.0,1.8,17.5,404.5,397.68,308.17
2017,6,23,15,30,76.0,316.0,1.7,17.0,371.0,363.65,283.35
2017,6,23,15,45,63.5,289.5,1.6,17.0,333.5,325.28,254.37
2017,6,23,16,0,51.0,263.0,1.5,17.0,296.0,288.02,225.96
2017,6,23,16,15,49.5,242.5,1.45,17.0,272.5,264.05,207.87
2017,6,23,16,30,48.0,222.0,1.4,17.0,249.0,240.21,189.61
2017,6,23,16,45,27.0,188.0,1.35,17.0,203.0,194.46,153.62
2017,6,23,17,0,6.0,154.0,1.3,17.0,157.0,150.79,118.98
2017,6,23,17,15,3.0,118.0,1.35,16.5,119.5,114.74,90.21
2017,6,23,17,30,0.0,82.0,1.4,16.0,82.0,79.15,61.18
2017,6,23,17,45,0.0,69.0,1.45,16.0,69.0,66.64,50.84
2017,6,23,18,0,0.0,56.0,1.5,16.0,56.0,54.11,40.29
2017,6,23,18,15,169.0,57.5,1.5,15.5,88.5,77.32,52.3
2017,6,23,18,30,338.0,59.0,1.5,15.0,121.0,80.95,48.77
2017,6,23,18,45,251.0,45.0,1.55,15.0,83.5,44.91,26.06
2017,6,23,19,0,164.0,31.0,1.6,15.0,46.0,23.97,13.33
2017,6,23,19,15,82.0,15.5,1.55,15.0,23.0,12.06,0.0
2017,6,23,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,24,5,15,53.0,18.0,1.1,15.0,24.0,15.29,0.0
2017,6,24,5,30,106.0,36.0,1.1,15.0,48.0,29.72,19.2
2017,6,24,5,45,157.0,54.0,1.1,15.0,81.0,54.96,35.44
2017,6,24,6,0,208.0,72.0,1.1,15.0,114.0,86.92,58.64
2017,6,24,6,15,250.5,89.0,1.15,15.0,153.5,122.52,86.77
2017,6,24,6,30,293.0,106.0,1.2,15.0,193.0,162.94,120.16
2017,6,24,6,45,334.5,117.0,1.25,15.5,234.0,202.16,153.05
2017,6,24,7,0,376.0,128.0,1.3,16.0,275.0,246.15,189.96
2017,6,24,7,15,392.5,145.5,1.35,16.0,318.0,291.07,228.01
2017,6,24,7,30,409.0,163.0,1.4,16.0,361.0,337.48,266.44
2017,6,24,7,45,457.0,169.5,1.5,16.0,412.5,389.88,308.94
2017,6,24,8,0,505.0,176.0,1.6,16.0,464.0,446.49,354.02
2017,6,24,8,15,356.0,233.5,1.6,16.0,445.0,439.36,347.29
2017,6,24,8,30,207.0,291.0,1.6,16.0,426.0,417.25,328.07
2017,6,24,8,45,432.5,235.0,1.6,16.5,542.0,530.66,416.92
2017,6,24,9,0,658.0,179.0,1.6,17.0,658.0,658.89,512.97
2017,6,24,9,15,501.5,261.0,1.55,17.0,638.0,647.52,499.15
2017,6,24,9,30,345.0,343.0,1.5,17.0,618.0,620.72,474.98
2017,6,24,9,45,370.5,348.5,1.5,17.0,654.5,660.68,503.66
2017,6,24,10,0,396.0,354.0,1.5,17.0,691.0,704.96,534.3
2017,6,24,10,15,400.0,364.0,1.45,17.0,714.5,731.31,551.18
2017,6,24,10,30,404.0,374.0,1.4,17.0,738.0,756.53,567.24
2017,6,24,10,45,348.5,408.5,1.4,17.0,727.5,744.93,556.73
2017,6,24,11,0,293.0,443.0,1.4,17.0,717.0,734.02,546.94
2017,6,24,11,15,279.0,454.5,1.4,17.0,718.5,737.38,548.49
2017,6,24,11,30,265.0,466.0,1.4,17.0,720.0,739.25,548.9
2017,6,24,11,45,251.0,473.0,1.4,17.0,715.0,735.16,545.42
2017,6,24,12,0,237.0,480.0,1.4,17.0,710.0,724.21,537.49
2017,6,24,12,15,271.0,470.5,1.45,17.0,733.5,754.61,559.8
2017,6,24,12,30,305.0,461.0,1.5,17.0,757.0,778.18,577.12
2017,6,24,12,45,265.5,466.5,1.55,17.0,723.0,742.26,551.84
2017,6,24,13,0,226.0,472.0,1.6,17.0,689.0,700.41,522.9
2017,6,24,13,15,238.5,461.5,1.65,17.0,687.0,698.34,523.02
2017,6,24,13,30,251.0,451.0,1.7,17.0,685.0,700.02,525.3
2017,6,24,13,45,202.5,444.5,1.8,17.0,630.5,637.21,481.11
2017,6,24,14,0,154.0,438.0,1.9,17.0,576.0,580.83,441.01
2017,6,24,14,15,206.0,417.0,1.95,17.0,595.0,600.67,458.17
2017,6,24,14,30,258.0,396.0,2.0,17.0,614.0,621.03,474.92
2017,6,24,14,45,165.0,374.0,2.1,17.0,511.5,509.07,392.32
2017,6,24,15,0,72.0,352.0,2.2,17.0,409.0,403.63,312.77
2017,6,24,15,15,125.0,341.0,2.25,16.5,433.5,432.05,337.47
2017,6,24,15,30,178.0,330.0,2.3,16.0,458.0,452.37,355.18
2017,6,24,15,45,124.0,301.5,2.4,16.0,388.0,379.68,299.37
2017,6,24,16,0,70.0,273.0,2.5,16.0,318.0,309.56,244.98
2017,6,24,16,15,44.5,235.5,2.5,16.0,263.5,254.45,201.97
2017,6,24,16,30,19.0,198.0,2.5,16.0,209.0,201.13,159.72
2017,6,24,16,45,147.0,189.5,2.55,16.0,259.5,253.31,202.65
2017,6,24,17,0,275.0,181.0,2.6,16.0,310.0,290.38,231.02
2017,6,24,17,15,137.5,150.0,2.55,16.0,214.5,194.45,153.93
2017,6,24,17,30,0.0,119.0,2.5,16.0,119.0,114.21,90.32
2017,6,24,17,45,0.0,100.0,2.5,16.0,100.0,95.85,75.29
2017,6,24,18,0,0.0,81.0,2.5,16.0,81.0,77.59,60.01
2017,6,24,18,15,161.5,70.0,2.5,15.5,99.5,87.65,61.26
2017,6,24,18,30,323.0,59.0,2.5,15.0,118.0,79.88,48.45
2017,6,24,18,45,240.5,45.0,2.5,15.0,81.5,44.76,26.09
2017,6,24,19,0,158.0,31.0,2.5,15.0,45.0,23.96,13.35
2017,6,24,19,15,79.0,15.5,2.5,15.0,22.5,12.05,0.0
2017,6,24,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,5,15,149.0,16.0,2.6,14.0,31.5,11.86,0.0
2017,6,25,5,30,298.0,32.0,2.6,14.0,63.0,24.59,14.92
2017,6,25,5,45,387.0,42.0,2.6,14.5,105.0,54.28,28.25
2017,6,25,6,0,476.0,52.0,2.6,15.0,147.0,95.85,54.85
2017,6,25,6,15,238.0,52.0,2.6,15.0,99.5,85.61,56.59
2017,6,25,6,30,0.0,52.0,2.6,15.0,52.0,50.24,37.17
2017,6,25,6,45,0.0,62.5,2.65,15.0,62.5,60.4,45.79
2017,6,25,7,0,0.0,73.0,2.7,15.0,73.0,70.58,54.27
2017,6,25,7,15,0.0,102.0,2.75,15.0,102.0,98.45,77.42
2017,6,25,7,30,0.0,131.0,2.8,15.0,131.0,126.4,100.3
2017,6,25,7,45,0.0,145.0,2.85,15.5,145.0,140.05,110.93
2017,6,25,8,0,0.0,159.0,2.9,16.0,159.0,153.73,121.46
2017,6,25,8,15,2.5,175.0,2.95,16.0,177.0,170.83,134.94
2017,6,25,8,30,5.0,191.0,3.0,16.0,195.0,188.21,148.55
2017,6,25,8,45,6.5,203.5,3.1,16.0,208.5,201.77,159.03
2017,6,25,9,0,8.0,216.0,3.2,16.0,222.0,215.46,169.58
2017,6,25,9,15,11.0,237.0,3.3,16.0,245.5,238.72,187.7
2017,6,25,9,30,14.0,258.0,3.4,16.0,269.0,262.25,205.89
2017,6,25,9,45,20.0,290.5,3.5,16.0,307.0,299.82,234.98
2017,6,25,10,0,26.0,323.0,3.6,16.0,345.0,341.83,267.18
2017,6,25,10,15,58.0,375.0,3.7,16.0,426.5,423.71,330.31
2017,6,25,10,30,90.0,427.0,3.8,16.0,508.0,507.48,393.54
2017,6,25,10,45,104.0,443.0,3.95,16.5,538.5,539.39,416.42
2017,6,25,11,0,118.0,459.0,4.1,17.0,569.0,576.93,443.43
2017,6,25,11,15,181.5,464.5,4.2,17.0,637.0,647.01,496.59
2017,6,25,11,30,245.0,470.0,4.3,17.0,705.0,723.52,553.47
2017,6,25,11,45,272.0,466.5,4.45,17.0,729.0,749.5,573.15
2017,6,25,12,0,299.0,463.0,4.6,17.0,753.0,774.64,592.53
2017,6,25,12,15,284.5,467.0,4.65,17.0,743.0,764.63,584.96
2017,6,25,12,30,270.0,471.0,4.7,17.0,733.0,753.36,576.72
2017,6,25,12,45,262.0,468.5,4.8,17.0,721.0,740.87,568.18
2017,6,25,13,0,254.0,466.0,4.9,17.0,709.0,727.37,558.91
2017,6,25,13,15,294.5,446.0,4.9,17.0,723.5,742.41,571.66
2017,6,25,13,30,335.0,426.0,4.9,17.0,738.0,755.12,582.58
2017,6,25,13,45,362.5,401.5,4.9,17.0,732.0,748.43,579.25
2017,6,25,14,0,390.0,377.0,4.9,17.0,726.0,739.31,574.23
2017,6,25,14,15,342.5,382.0,4.85,17.0,681.0,690.83,537.72
2017,6,25,14,30,295.0,387.0,4.8,17.0,636.0,643.82,502.18
2017,6,25,14,45,605.0,237.0,4.8,17.0,720.5,743.39,586.01
2017,6,25,15,0,915.0,87.0,4.8,17.0,805.0,810.81,638.49
2017,6,25,15,15,647.0,188.0,4.75,17.0,683.0,678.95,539.39
2017,6,25,15,30,379.0,289.0,4.7,17.0,561.0,556.95,441.6
2017,6,25,15,45,384.5,267.0,4.7,17.0,528.0,521.18,415.26
2017,6,25,16,0,390.0,245.0,4.7,17.0,495.0,484.17,387.08
2017,6,25,16,15,353.0,232.0,4.65,16.5,445.5,430.5,345.34
2017,6,25,16,30,316.0,219.0,4.6,16.0,396.0,379.8,305.29
2017,6,25,16,45,275.5,203.0,4.6,16.0,346.5,327.78,263.14
2017,6,25,17,0,235.0,187.0,4.6,16.0,297.0,279.61,223.68
2017,6,25,17,15,200.0,167.0,4.6,16.0,253.5,233.33,185.46
2017,6,25,17,30,165.0,147.0,4.6,16.0,210.0,191.45,150.7
2017,6,25,17,45,154.5,126.5,4.6,16.0,178.0,159.19,123.18
2017,6,25,18,0,144.0,106.0,4.6,16.0,146.0,128.17,96.62
2017,6,25,18,15,338.0,74.0,4.55,15.5,143.5,115.73,77.06
2017,6,25,18,30,532.0,42.0,4.5,15.0,141.0,83.25,42.93
2017,6,25,18,45,434.0,34.0,4.5,15.0,99.0,41.67,19.25
2017,6,25,19,0,336.0,26.0,4.5,15.0,57.0,19.68,9.97
2017,6,25,19,15,168.0,13.0,4.45,15.0,28.5,9.63,0.0
2017,6,25,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,14.0,3.0,14.0,14.0,13.51,0.0
2017,6,26,5,30,0.0,28.0,3.0,14.0,28.0,26.88,16.77
2017,6,26,5,45,0.5,46.5,3.05,14.5,46.5,44.06,31.05
2017,6,26,6,0,1.0,65.0,3.1,15.0,65.0,61.68,46.31
2017,6,26,6,15,8.5,84.0,3.1,15.0,86.0,81.13,62.74
2017,6,26,6,30,16.0,103.0,3.1,15.0,107.0,101.56,79.83
2017,6,26,6,45,21.0,122.0,3.1,15.0,129.0,122.24,97.06
2017,6,26,7,0,26.0,141.0,3.1,15.0,151.0,143.41,114.52
2017,6,26,7,15,47.5,167.5,3.1,15.0,189.5,178.86,143.35
2017,6,26,7,30,69.0,194.0,3.1,15.0,228.0,216.78,174.03
2017,6,26,7,45,59.0,211.0,3.1,15.5,242.5,232.69,186.29
2017,6,26,8,0,49.0,228.0,3.1,16.0,257.0,247.52,197.37
2017,6,26,8,15,55.5,251.5,3.1,16.0,286.5,277.27,220.63
2017,6,26,8,30,62.0,275.0,3.1,16.0,316.0,307.65,244.1
2017,6,26,8,45,44.5,274.5,3.1,16.0,305.0,298.79,236.24
2017,6,26,9,0,27.0,274.0,3.1,16.0,294.0,288.2,227.05
2017,6,26,9,15,47.5,314.0,3.1,16.0,351.5,344.95,271.2
2017,6,26,9,30,68.0,354.0,3.1,16.0,409.0,403.41,315.8
2017,6,26,9,45,272.5,336.0,3.15,16.5,566.5,566.32,443.22
2017,6,26,10,0,477.0,318.0,3.2,17.0,724.0,738.98,571.84
2017,6,26,10,15,695.0,211.5,3.25,17.0,824.5,843.26,650.44
2017,6,26,10,30,913.0,105.0,3.3,17.0,925.0,948.37,722.21
2017,6,26,10,45,918.0,105.0,3.4,17.0,946.5,973.65,738.59
2017,6,26,11,0,923.0,105.0,3.5,17.0,968.0,996.01,753.71
2017,6,26,11,15,926.0,105.5,3.6,17.0,982.5,1013.89,765.87
2017,6,26,11,30,929.0,106.0,3.7,17.0,997.0,1028.57,775.99
2017,6,26,11,45,931.0,106.0,3.85,17.5,1004.0,1038.49,781.89
2017,6,26,12,0,933.0,106.0,4.0,18.0,1011.0,1045.09,785.66
2017,6,26,12,15,933.0,106.0,4.15,18.0,1010.5,1046.33,787.42
2017,6,26,12,30,933.0,106.0,4.3,18.0,1010.0,1044.21,787.02
2017,6,26,12,45,929.5,107.0,4.5,18.0,1001.5,1036.24,783.51
2017,6,26,13,0,926.0,108.0,4.7,18.0,993.0,1024.99,778.08
2017,6,26,13,15,923.0,107.5,4.8,18.0,978.0,1009.49,768.81
2017,6,26,13,30,920.0,107.0,4.9,18.0,963.0,990.82,757.38
2017,6,26,13,45,917.5,105.0,5.0,18.0,941.5,968.02,743.05
2017,6,26,14,0,915.0,103.0,5.1,18.0,920.0,942.22,726.57
2017,6,26,14,15,909.0,102.0,5.1,18.0,891.5,911.46,705.81
2017,6,26,14,30,903.0,101.0,5.1,18.0,863.0,878.15,683.18
2017,6,26,14,45,897.0,98.0,5.15,18.0,829.0,840.43,657.53
2017,6,26,15,0,891.0,95.0,5.2,18.0,795.0,800.5,630.07
2017,6,26,15,15,880.5,93.5,5.2,17.5,755.5,756.72,600.4
2017,6,26,15,30,870.0,92.0,5.2,17.0,716.0,711.47,569.22
2017,6,26,15,45,858.0,89.0,5.25,17.0,672.0,662.48,533.38
2017,6,26,16,0,846.0,86.0,5.3,17.0,628.0,612.63,494.41
2017,6,26,16,15,828.5,83.5,5.35,17.0,580.5,559.53,451.85
2017,6,26,16,30,811.0,81.0,5.4,17.0,533.0,506.35,408.09
2017,6,26,16,45,788.5,78.0,5.5,17.0,483.5,450.71,361.26
2017,6,26,17,0,766.0,75.0,5.6,17.0,434.0,396.27,314.1
2017,6,26,17,15,735.0,71.0,5.6,16.5,383.0,339.21,264.21
2017,6,26,17,30,704.0,67.0,5.6,16.0,332.0,284.79,215.45
2017,6,26,17,45,661.0,62.5,5.7,16.0,282.0,229.7,165.76
2017,6,26,18,0,618.0,58.0,5.8,16.0,232.0,177.71,119.33
2017,6,26,18,15,555.5,51.5,5.65,16.0,184.5,126.81,76.76
2017,6,26,18,30,493.0,45.0,5.5,16.0,137.0,82.88,43.96
2017,6,26,18,45,394.5,36.5,5.4,16.0,96.0,42.89,20.92
2017,6,26,19,0,296.0,28.0,5.3,16.0,55.0,21.56,11.42
2017,6,26,19,15,148.0,14.0,5.1,15.5,27.5,10.52,0.0
2017,6,26,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,27,5,15,172.5,14.5,3.65,15.0,32.0,10.61,0.0
2017,6,27,5,30,345.0,29.0,3.8,15.0,64.0,21.87,12.48
2017,6,27,5,45,436.5,36.5,3.95,15.0,106.5,50.66,24.06
2017,6,27,6,0,528.0,44.0,4.1,15.0,149.0,92.68,50.12
2017,6,27,6,15,367.0,76.0,4.1,15.0,158.5,127.49,86.1
2017,6,27,6,30,206.0,108.0,4.1,15.0,168.0,145.24,109.18
2017,6,27,6,45,218.5,127.5,4.1,15.0,202.5,179.76,139.14
2017,6,27,7,0,231.0,147.0,4.1,15.0,237.0,215.68,170.13
2017,6,27,7,15,168.0,173.0,4.1,15.0,243.5,230.04,184.04
2017,6,27,7,30,105.0,199.0,4.1,15.0,250.0,237.8,191.21
2017,6,27,7,45,110.5,222.5,4.15,15.5,281.0,269.7,216.66
2017,6,27,8,0,116.0,246.0,4.2,16.0,312.0,302.13,242.02
2017,6,27,8,15,96.5,263.5,4.2,16.0,322.0,312.79,249.88
2017,6,27,8,30,77.0,281.0,4.2,16.0,332.0,322.92,257.07
2017,6,27,8,45,180.5,300.0,4.2,16.0,429.0,418.21,333.18
2017,6,27,9,0,284.0,319.0,4.2,16.0,526.0,522.95,414.83
2017,6,27,9,15,226.0,347.5,4.25,16.0,518.0,516.78,407.88
2017,6,27,9,30,168.0,376.0,4.3,16.0,510.0,508.52,399.5
2017,6,27,9,45,241.5,380.5,4.35,16.5,581.5,584.91,457.72
2017,6,27,10,0,315.0,385.0,4.4,17.0,653.0,661.86,514.95
2017,6,27,10,15,235.0,413.0,4.45,17.0,616.5,628.91,487.51
2017,6,27,10,30,155.0,441.0,4.5,17.0,580.0,586.15,453.11
2017,6,27,10,45,289.5,412.5,4.6,17.0,680.0,693.21,536.45
2017,6,27,11,0,424.0,384.0,4.7,17.0,780.0,804.52,620.46
2017,6,27,11,15,273.0,429.0,4.75,17.0,686.0,705.62,543.67
2017,6,27,11,30,122.0,474.0,4.8,17.0,592.0,600.62,461.72
2017,6,27,11,45,176.0,477.0,4.85,17.0,648.0,658.97,506.87
2017,6,27,12,0,230.0,480.0,4.9,17.0,704.0,717.26,550.83
2017,6,27,12,15,154.5,471.0,4.95,17.0,621.5,632.77,486.77
2017,6,27,12,30,79.0,462.0,5.0,17.0,539.0,541.56,417.23
2017,6,27,12,45,141.5,469.0,5.1,17.0,605.0,616.13,475.4
2017,6,27,13,0,204.0,476.0,5.2,17.0,671.0,683.02,526.72
2017,6,27,13,15,244.5,459.0,5.3,17.0,689.5,707.17,546.14
2017,6,27,13,30,285.0,442.0,5.4,17.0,708.0,723.77,560.33
2017,6,27,13,45,203.5,438.0,5.55,17.0,626.0,631.89,491.08
2017,6,27,14,0,122.0,434.0,5.7,17.0,544.0,547.89,426.64
2017,6,27,14,15,302.5,373.5,5.75,16.5,632.0,647.21,509.35
2017,6,27,14,30,483.0,313.0,5.8,16.0,720.0,735.15,581.62
2017,6,27,14,45,258.0,312.5,5.9,16.0,529.0,528.31,420.47
2017,6,27,15,0,33.0,312.0,6.0,16.0,338.0,333.33,263.25
2017,6,27,15,15,46.0,309.5,6.05,16.0,344.0,338.77,268.81
2017,6,27,15,30,59.0,307.0,6.1,16.0,350.0,342.99,273.0
2017,6,27,15,45,51.0,282.0,6.15,16.0,317.5,309.84,247.14
2017,6,27,16,0,43.0,257.0,6.2,16.0,285.0,277.41,221.7
2017,6,27,16,15,24.5,217.0,6.25,15.5,233.0,223.95,179.27
2017,6,27,16,30,6.0,177.0,6.3,15.0,181.0,174.17,139.25
2017,6,27,16,45,3.0,141.0,6.35,15.0,143.0,137.57,109.51
2017,6,27,17,0,0.0,105.0,6.4,15.0,105.0,101.42,79.79
2017,6,27,17,15,0.0,91.0,6.4,15.0,91.0,87.88,68.71
2017,6,27,17,30,0.0,77.0,6.4,15.0,77.0,74.39,57.53
2017,6,27,17,45,0.0,65.5,6.45,15.0,65.5,63.31,48.25
2017,6,27,18,0,0.0,54.0,6.5,15.0,54.0,52.17,38.8
2017,6,27,18,15,238.0,50.5,6.45,14.5,95.0,80.24,52.01
2017,6,27,18,30,476.0,47.0,6.4,14.0,136.0,83.5,45.51
2017,6,27,18,45,380.0,38.0,6.35,14.0,95.5,44.01,22.27
2017,6,27,19,0,284.0,29.0,6.3,14.0,55.0,22.52,12.31
2017,6,27,19,15,142.0,14.5,6.2,14.0,27.5,10.98,0.0
2017,6,27,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,28,5,15,138.0,17.0,4.4,14.0,31.0,13.14,0.0
2017,6,28,5,30,276.0,34.0,4.4,14.0,62.0,26.78,16.55
2017,6,28,5,45,373.0,43.5,4.4,14.0,104.0,53.82,28.73
2017,6,28,6,0,470.0,53.0,4.4,14.0,146.0,94.69,54.49
2017,6,28,6,15,235.0,49.0,4.4,14.0,95.5,81.62,53.56
2017,6,28,6,30,0.0,45.0,4.4,14.0,45.0,43.46,31.55
2017,6,28,6,45,0.0,54.5,4.4,14.5,54.5,52.65,39.31
2017,6,28,7,0,0.0,64.0,4.4,15.0,64.0,61.86,46.92
2017,6,28,7,15,0.0,71.0,4.45,15.0,71.0,68.64,52.49
2017,6,28,7,30,0.0,78.0,4.5,15.0,78.0,75.43,58.0
2017,6,28,7,45,0.0,87.5,4.6,15.0,87.5,84.65,65.49
2017,6,28,8,0,0.0,97.0,4.7,15.0,97.0,93.85,72.9
2017,6,28,8,15,0.0,112.0,4.75,15.0,112.0,108.39,84.67
2017,6,28,8,30,0.0,127.0,4.8,15.0,127.0,122.97,96.37
2017,6,28,8,45,0.0,134.5,4.85,15.5,134.5,130.31,101.89
2017,6,28,9,0,0.0,142.0,4.9,16.0,142.0,137.65,107.39
2017,6,28,9,15,1.5,156.0,5.0,16.0,157.0,152.47,119.18
2017,6,28,9,30,3.0,170.0,5.1,16.0,172.0,167.44,131.03
2017,6,28,9,45,6.0,199.0,5.2,16.0,204.0,198.45,155.71
2017,6,28,10,0,9.0,228.0,5.3,16.0,236.0,229.73,180.4
2017,6,28,10,15,9.0,222.5,5.4,16.0,230.5,224.7,176.19
2017,6,28,10,30,9.0,217.0,5.5,16.0,225.0,219.64,172.02
2017,6,28,10,45,11.0,239.5,5.6,16.0,249.5,243.93,191.14
2017,6,28,11,0,13.0,262.0,5.7,16.0,274.0,268.31,210.22
2017,6,28,11,15,13.5,269.0,5.8,16.0,282.0,276.01,216.13
2017,6,28,11,30,14.0,276.0,5.9,16.0,290.0,283.66,222.06
2017,6,28,11,45,14.5,282.5,6.0,16.0,297.0,290.78,227.59
2017,6,28,12,0,15.0,289.0,6.1,16.0,304.0,297.82,233.09
2017,6,28,12,15,20.0,327.5,6.15,16.0,347.5,340.99,266.82
2017,6,28,12,30,25.0,366.0,6.2,16.0,391.0,390.13,304.85
2017,6,28,12,45,29.0,377.5,6.3,16.0,406.0,405.44,316.83
2017,6,28,13,0,33.0,389.0,6.4,16.0,421.0,420.51,328.7
2017,6,28,13,15,25.0,349.5,6.4,16.0,374.0,372.12,291.35
2017,6,28,13,30,17.0,310.0,6.4,16.0,327.0,319.44,250.45
2017,6,28,13,45,18.5,313.0,6.45,16.0,330.5,323.32,253.86
2017,6,28,14,0,20.0,316.0,6.5,16.0,334.0,327.06,257.11
2017,6,28,14,15,17.0,292.0,6.55,16.0,307.0,300.04,236.16
2017,6,28,14,30,14.0,268.0,6.6,16.0,280.0,273.19,215.28
2017,6,28,14,45,13.5,259.0,6.65,16.0,270.5,263.33,207.84
2017,6,28,15,0,13.0,250.0,6.7,16.0,261.0,253.47,200.37
2017,6,28,15,15,11.5,235.0,6.75,15.5,244.0,237.01,187.95
2017,6,28,15,30,10.0,220.0,6.8,15.0,227.0,220.66,175.54
2017,6,28,15,45,7.0,201.0,6.85,15.0,206.0,199.56,158.82
2017,6,28,16,0,4.0,182.0,6.9,15.0,185.0,178.77,142.26
2017,6,28,16,15,4.0,176.5,6.9,15.0,179.0,173.07,138.03
2017,6,28,16,30,4.0,171.0,6.9,15.0,173.0,167.35,133.74
2017,6,28,16,45,2.0,154.0,6.95,15.0,155.0,149.59,119.5
2017,6,28,17,0,0.0,137.0,7.0,15.0,137.0,132.09,105.36
2017,6,28,17,15,0.0,120.0,6.95,14.5,120.0,115.57,92.09
2017,6,28,17,30,0.0,103.0,6.9,14.0,103.0,99.12,78.66
2017,6,28,17,45,0.0,87.5,6.9,14.0,87.5,84.14,66.12
2017,6,28,18,0,0.0,72.0,6.9,14.0,72.0,69.23,53.45
2017,6,28,18,15,209.5,64.0,6.85,14.0,103.0,89.65,61.32
2017,6,28,18,30,419.0,56.0,6.8,14.0,134.0,87.21,50.89
2017,6,28,18,45,321.0,44.5,6.75,14.0,93.5,47.73,26.61
2017,6,28,19,0,223.0,33.0,6.7,14.0,53.0,25.62,14.79
2017,6,28,19,15,111.5,16.5,6.6,14.0,26.5,12.88,0.0
2017,6,28,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,6,29,5,15,126.0,17.5,5.35,14.0,30.0,13.57,0.0
2017,6,29,5,30,252.0,35.0,5.3,14.0,60.0,27.04,16.68
2017,6,29,5,45,353.5,45.0,5.3,14.0,102.0,53.97,29.53
2017,6,29,6,0,455.0,55.0,5.3,14.0,144.0,94.57,55.07
2017,6,29,6,15,227.5,47.5,5.2,14.0,92.0,78.82,51.5
2017,6,29,6,30,0.0,40.0,5.1,14.0,40.0,38.62,27.42
2017,6,29,6,45,0.0,49.0,5.05,14.0,49.0,47.33,34.85
2017,6,29,7,0,0.0,58.0,5.0,14.0,58.0,56.04,42.19
2017,6,29,7,15,0.0,71.0,5.0,14.0,71.0,68.64,52.71
2017,6,29,7,30,0.0,84.0,5.0,14.0,84.0,81.24,63.13
2017,6,29,7,45,0.0,101.5,5.0,14.5,101.5,98.15,76.89
2017,6,29,8,0,0.0,119.0,5.0,15.0,119.0,115.11,90.5
2017,6,29,8,15,0.0,122.0,5.0,15.0,122.0,118.07,92.64
2017,6,29,8,30,0.0,125.0,5.0,15.0,125.0,121.03,94.79
2017,6,29,8,45,0.0,132.0,5.05,15.5,132.0,127.88,99.94
2017,6,29,9,0,0.0,139.0,5.1,16.0,139.0,134.73,105.06
2017,6,29,9,15,2.5,163.0,5.1,16.0,165.5,160.05,125.35
2017,6,29,9,30,5.0,187.0,5.1,16.0,192.0,185.62,145.68
2017,6,29,9,45,6.5,199.0,5.2,16.0,205.0,198.86,156.04
2017,6,29,10,0,8.0,211.0,5.3,16.0,218.0,212.2,166.48
2017,6,29,10,15,9.0,223.0,5.35,16.0,231.0,225.19,176.59
2017,6,29,10,30,10.0,235.0,5.4,16.0,244.0,238.23,186.72
2017,6,29,10,45,16.0,286.5,5.5,16.0,301.5,294.92,231.24
2017,6,29,11,0,22.0,338.0,5.6,16.0,359.0,352.04,275.53
2017,6,29,11,15,21.5,339.0,5.65,16.0,359.5,353.03,276.02
2017,6,29,11,30,21.0,340.0,5.7,16.0,360.0,353.91,276.58
2017,6,29,11,45,21.5,341.5,5.8,16.0,362.5,356.17,278.33
2017,6,29,12,0,22.0,343.0,5.9,16.0,365.0,358.33,280.03
2017,6,29,12,15,21.0,340.0,6.0,16.0,360.5,354.4,277.01
2017,6,29,12,30,20.0,337.0,6.1,16.0,356.0,350.36,273.93
2017,6,29,12,45,20.0,335.5,6.25,16.0,354.5,348.69,272.82
2017,6,29,13,0,20.0,334.0,6.4,16.0,353.0,346.92,271.64
2017,6,29,13,15,18.0,315.0,6.5,16.0,332.0,325.78,255.36
2017,6,29,13,30,16.0,296.0,6.6,16.0,311.0,304.66,239.07
2017,6,29,13,45,13.0,265.5,6.75,16.0,278.0,271.32,213.09
2017,6,29,14,0,10.0,235.0,6.9,16.0,245.0,238.17,187.07
2017,6,29,14,15,10.5,239.5,6.95,16.0,249.5,242.65,190.91
2017,6,29,14,30,11.0,244.0,7.0,16.0,254.0,247.06,194.69
2017,6,29,14,45,9.5,229.0,7.1,16.0,237.5,230.63,181.87
2017,6,29,15,0,8.0,214.0,7.2,16.0,221.0,214.31,169.12
2017,6,29,15,15,9.0,219.0,7.25,15.5,226.5,219.51,174.0
2017,6,29,15,30,10.0,224.0,7.3,15.0,232.0,224.57,178.81
2017,6,29,15,45,6.0,199.0,7.35,15.0,203.5,196.96,156.76
2017,6,29,16,0,2.0,174.0,7.4,15.0,175.0,169.78,134.93
2017,6,29,16,15,1.0,138.0,7.4,15.0,138.5,134.12,106.03
2017,6,29,16,30,0.0,102.0,7.4,15.0,102.0,98.67,76.99
2017,6,29,16,45,0.0,95.0,7.45,15.0,95.0,91.88,71.6
2017,6,29,17,0,0.0,88.0,7.5,15.0,88.0,85.09,66.16
2017,6,29,17,15,0.0,66.0,7.5,14.5,66.0,63.8,48.54
2017,6,29,17,30,0.0,44.0,7.5,14.0,44.0,42.49,30.66
2017,6,29,17,45,0.0,37.0,7.55,14.0,37.0,35.72,24.94
2017,6,29,18,0,0.0,30.0,7.6,14.0,30.0,28.95,19.14
2017,6,29,18,15,233.5,40.0,7.5,14.0,83.5,70.28,43.9
2017,6,29,18,30,467.0,50.0,7.4,14.0,137.0,85.96,47.89
2017,6,29,18,45,367.0,40.5,7.35,14.0,96.0,46.26,24.29
2017,6,29,19,0,267.0,31.0,7.3,14.0,55.0,24.5,13.89
2017,6,29,19,15,133.5,15.5,7.2,13.5,27.5,11.91,0.0
2017,6,29,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,6,30,5,15,154.5,15.5,5.5,14.0,30.5,11.62,0.0
2017,6,30,5,30,309.0,31.0,5.5,14.0,61.0,23.99,14.09
2017,6,30,5,45,403.5,39.5,5.55,14.0,103.0,50.5,25.45
2017,6,30,6,0,498.0,48.0,5.6,14.0,145.0,91.67,50.9
2017,6,30,6,15,249.0,42.5,5.6,14.0,91.0,77.32,49.29
2017,6,30,6,30,0.0,37.0,5.6,14.0,37.0,35.72,24.93
2017,6,30,6,45,0.0,44.5,5.6,14.0,44.5,42.98,31.14
2017,6,30,7,0,0.0,52.0,5.6,14.0,52.0,50.24,37.25
2017,6,30,7,15,0.0,67.0,5.6,14.0,67.0,64.77,49.44
2017,6,30,7,30,0.0,82.0,5.6,14.0,82.0,79.31,61.51
2017,6,30,7,45,0.0,98.0,5.7,14.5,98.0,94.78,74.1
2017,6,30,8,0,0.0,114.0,5.8,15.0,114.0,110.28,86.55
2017,6,30,8,15,0.0,118.0,5.85,15.0,118.0,114.2,89.5
2017,6,30,8,30,0.0,122.0,5.9,15.0,122.0,118.13,92.46
2017,6,30,8,45,0.0,138.5,5.95,15.0,138.5,134.19,105.36
2017,6,30,9,0,0.0,155.0,6.0,15.0,155.0,150.29,118.2
2017,6,30,9,15,1.5,162.5,6.05,15.0,164.0,158.8,124.88
2017,6,30,9,30,3.0,170.0,6.1,15.0,173.0,167.44,131.67
2017,6,30,9,45,5.0,186.5,6.15,15.0,191.0,185.39,145.98
2017,6,30,10,0,7.0,203.0,6.2,15.0,209.0,203.51,160.35
2017,6,30,10,15,9.5,230.5,6.2,15.0,239.0,233.0,183.73
2017,6,30,10,30,12.0,258.0,6.2,15.0,269.0,262.68,207.1
2017,6,30,10,45,12.0,255.5,6.25,15.5,267.0,260.61,204.86
2017,6,30,11,0,12.0,253.0,6.3,16.0,265.0,258.49,202.67
2017,6,30,11,15,11.5,242.5,6.35,16.0,253.5,247.94,194.24
2017,6,30,11,30,11.0,232.0,6.4,16.0,242.0,237.33,185.8
2017,6,30,11,45,14.0,273.0,6.45,16.0,286.0,280.9,220.12
2017,6,30,12,0,17.0,314.0,6.5,16.0,330.0,324.58,254.21
2017,6,30,12,15,16.5,308.0,6.6,16.0,324.0,318.18,249.17
2017,6,30,12,30,16.0,302.0,6.7,16.0,318.0,311.68,244.17
2017,6,30,12,45,19.0,324.5,6.85,16.0,343.5,336.8,263.98
2017,6,30,13,0,22.0,347.0,7.0,16.0,369.0,361.8,283.63
2017,6,30,13,15,35.0,377.0,7.1,16.0,410.5,409.67,321.35
2017,6,30,13,30,48.0,407.0,7.2,16.0,452.0,451.48,354.19
2017,6,30,13,45,54.5,404.5,7.35,16.0,454.5,453.65,356.47
2017,6,30,14,0,61.0,402.0,7.5,16.0,457.0,455.31,358.48
2017,6,30,14,15,69.0,395.0,7.55,15.5,455.5,453.21,358.29
2017,6,30,14,30,77.0,388.0,7.6,15.0,454.0,450.42,357.58
2017,6,30,14,45,95.5,378.0,7.7,15.0,455.5,452.52,360.47
2017,6,30,15,0,114.0,368.0,7.8,15.0,457.0,456.65,364.87
2017,6,30,15,15,143.5,349.5,7.8,15.0,456.5,454.95,365.02
2017,6,30,15,30,173.0,331.0,7.8,15.0,456.0,450.58,362.91
2017,6,30,15,45,187.0,308.0,7.8,15.0,435.0,428.62,346.36
2017,6,30,16,0,201.0,285.0,7.8,15.0,414.0,405.09,328.31
2017,6,30,16,15,174.0,263.0,7.75,14.5,369.0,357.42,290.44
2017,6,30,16,30,147.0,241.0,7.7,14.0,324.0,312.15,254.11
2017,6,30,16,45,100.0,213.0,7.7,14.0,267.0,253.15,205.71
2017,6,30,17,0,53.0,185.0,7.7,14.0,210.0,200.5,162.42
2017,6,30,17,15,37.5,160.0,7.65,14.0,176.5,167.35,135.13
2017,6,30,17,30,22.0,135.0,7.6,14.0,143.0,136.18,109.37
2017,6,30,17,45,15.5,115.5,7.55,14.0,121.0,114.33,91.16
2017,6,30,18,0,9.0,96.0,7.5,14.0,99.0,93.3,73.49
2017,6,30,18,15,216.5,75.0,7.45,13.5,116.0,100.77,70.53
2017,6,30,18,30,424.0,54.0,7.4,13.0,133.0,86.07,49.88
2017,6,30,18,45,328.0,42.5,7.35,13.0,92.5,46.94,25.81
2017,6,30,19,0,232.0,31.0,7.3,13.0,52.0,23.96,13.53
2017,6,30,19,15,116.0,15.5,7.25,13.0,26.0,12.05,0.0
2017,6,30,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,5,15,107.0,17.0,7.25,13.0,27.5,13.19,0.0
2017,7,1,5,30,214.0,34.0,7.2,13.0,55.0,26.27,15.94
2017,7,1,5,45,311.0,45.5,7.2,13.0,95.5,51.22,28.79
2017,7,1,6,0,408.0,57.0,7.2,13.0,136.0,90.84,54.22
2017,7,1,6,15,204.0,46.5,7.15,13.0,86.0,73.75,48.41
2017,7,1,6,30,0.0,36.0,7.1,13.0,36.0,34.75,24.21
2017,7,1,6,45,0.0,44.0,7.05,13.5,44.0,42.49,30.78
2017,7,1,7,0,0.0,52.0,7.0,14.0,52.0,50.24,37.25
2017,7,1,7,15,0.0,71.0,7.0,14.0,71.0,68.64,52.72
2017,7,1,7,30,0.0,90.0,7.0,14.0,90.0,87.02,68.01
2017,7,1,7,45,0.0,101.0,7.0,14.0,101.0,97.67,76.69
2017,7,1,8,0,0.0,112.0,7.0,14.0,112.0,108.34,85.32
2017,7,1,8,15,0.0,130.5,7.05,14.0,130.5,126.3,99.92
2017,7,1,8,30,0.0,149.0,7.1,14.0,149.0,144.31,114.45
2017,7,1,8,45,3.5,178.5,7.15,14.0,181.0,175.41,139.7
2017,7,1,9,0,7.0,208.0,7.2,14.0,213.0,206.92,165.07
2017,7,1,9,15,7.0,207.0,7.2,14.0,212.5,206.36,164.24
2017,7,1,9,30,7.0,206.0,7.2,14.0,212.0,205.77,163.45
2017,7,1,9,45,8.0,217.0,7.25,14.5,224.0,217.72,172.52
2017,7,1,10,0,9.0,228.0,7.3,15.0,236.0,229.73,181.58
2017,7,1,10,15,9.0,223.5,7.35,15.0,231.5,225.68,178.11
2017,7,1,10,30,9.0,219.0,7.4,15.0,227.0,221.6,174.67
2017,7,1,10,45,10.0,230.5,7.45,15.0,240.0,234.14,184.55
2017,7,1,11,0,11.0,242.0,7.5,15.0,253.0,246.7,194.42
2017,7,1,11,15,13.0,270.5,7.55,15.0,283.5,277.01,218.36
2017,7,1,11,30,15.0,299.0,7.6,15.0,314.0,307.39,242.24
2017,7,1,11,45,14.0,281.5,7.7,15.0,295.0,289.3,227.89
2017,7,1,12,0,13.0,264.0,7.8,15.0,276.0,271.14,213.53
2017,7,1,12,15,13.0,265.0,7.8,15.0,277.5,272.16,214.34
2017,7,1,12,30,13.0,266.0,7.8,15.0,279.0,273.1,215.1
2017,7,1,12,45,13.5,274.0,7.85,15.5,287.5,281.38,221.3
2017,7,1,13,0,14.0,282.0,7.9,16.0,296.0,289.57,227.43
2017,7,1,13,15,17.5,308.5,7.9,16.0,326.0,318.89,250.68
2017,7,1,13,30,21.0,335.0,7.9,16.0,356.0,348.05,273.72
2017,7,1,13,45,23.5,338.0,7.9,16.0,360.5,352.79,277.71
2017,7,1,14,0,26.0,341.0,7.9,16.0,365.0,362.03,285.28
2017,7,1,14,15,26.5,331.5,7.85,16.0,355.0,351.84,277.64
2017,7,1,14,30,27.0,322.0,7.8,16.0,345.0,341.54,269.94
2017,7,1,14,45,29.5,316.0,7.8,16.0,340.5,336.27,266.3
2017,7,1,15,0,32.0,310.0,7.8,16.0,336.0,330.73,262.45
2017,7,1,15,15,29.5,290.5,7.7,15.5,313.5,307.76,245.1
2017,7,1,15,30,27.0,271.0,7.6,15.0,291.0,284.99,227.78
2017,7,1,15,45,21.5,246.0,7.55,15.0,261.5,253.07,202.49
2017,7,1,16,0,16.0,221.0,7.5,15.0,232.0,224.1,179.42
2017,7,1,16,15,9.0,194.0,7.4,15.0,200.5,192.9,154.34
2017,7,1,16,30,2.0,167.0,7.3,15.0,169.0,162.47,129.72
2017,7,1,16,45,2.5,158.0,7.25,15.0,159.5,153.69,122.91
2017,7,1,17,0,3.0,149.0,7.2,15.0,150.0,144.84,115.96
2017,7,1,17,15,1.5,123.5,7.1,14.5,124.0,119.47,95.34
2017,7,1,17,30,0.0,98.0,7.0,14.0,98.0,94.39,74.66
2017,7,1,17,45,0.0,82.5,6.95,14.0,82.5,79.44,62.13
2017,7,1,18,0,0.0,67.0,6.9,14.0,67.0,64.55,49.48
2017,7,1,18,15,190.5,62.0,6.85,13.5,97.5,85.33,58.62
2017,7,1,18,30,381.0,57.0,6.8,13.0,128.0,84.53,50.31
2017,7,1,18,45,286.0,44.5,6.75,13.0,89.0,46.82,26.64
2017,7,1,19,0,191.0,32.0,6.7,13.0,50.0,24.79,14.17
2017,7,1,19,15,95.5,16.0,6.65,13.0,25.0,12.46,0.0
2017,7,1,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
