Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,2,5,15,116.0,16.0,4.2,13.0,27.5,12.39,0.0
2017,7,2,5,30,232.0,32.0,4.1,13.0,55.0,24.66,14.54
2017,7,2,5,45,333.0,42.0,4.0,13.5,95.5,48.95,26.44
2017,7,2,6,0,434.0,52.0,3.9,14.0,136.0,88.08,50.62
2017,7,2,6,15,217.0,50.0,3.75,14.0,92.0,78.69,51.78
2017,7,2,6,30,0.0,48.0,3.6,14.0,48.0,46.36,34.02
2017,7,2,6,45,0.0,58.5,3.45,14.0,58.5,56.53,42.7
2017,7,2,7,0,0.0,69.0,3.3,14.0,69.0,66.7,51.23
2017,7,2,7,15,0.0,92.5,3.15,14.0,92.5,89.34,70.14
2017,7,2,7,30,0.0,116.0,3.0,14.0,116.0,112.0,88.8
2017,7,2,7,45,2.5,146.0,2.9,14.5,147.5,142.2,113.23
2017,7,2,8,0,5.0,176.0,2.8,15.0,179.0,172.78,137.54
2017,7,2,8,15,8.5,193.5,2.65,15.0,199.0,192.21,152.78
2017,7,2,8,30,12.0,211.0,2.5,15.0,219.0,212.0,168.2
2017,7,2,8,45,14.5,230.0,2.45,15.0,240.5,232.92,184.4
2017,7,2,9,0,17.0,249.0,2.4,15.0,262.0,254.09,200.65
2017,7,2,9,15,18.0,263.0,2.35,15.0,277.5,269.43,212.18
2017,7,2,9,30,19.0,277.0,2.3,15.0,293.0,284.83,223.71
2017,7,2,9,45,60.5,339.0,2.3,15.5,390.5,385.1,301.06
2017,7,2,10,0,102.0,401.0,2.3,16.0,488.0,485.45,375.7
2017,7,2,10,15,119.0,419.5,2.3,16.0,523.5,527.42,405.97
2017,7,2,10,30,136.0,438.0,2.3,16.0,559.0,565.65,433.56
2017,7,2,10,45,201.5,443.0,2.35,16.0,628.0,636.18,486.11
2017,7,2,11,0,267.0,448.0,2.4,16.0,697.0,713.92,542.55
2017,7,2,11,15,171.0,449.5,2.45,16.0,610.0,621.61,473.46
2017,7,2,11,30,75.0,451.0,2.5,16.0,523.0,525.12,400.82
2017,7,2,11,45,246.5,429.0,2.55,16.0,667.5,686.21,523.81
2017,7,2,12,0,418.0,407.0,2.6,16.0,812.0,842.01,636.79
2017,7,2,12,15,247.5,433.5,2.6,16.0,673.5,693.9,526.97
2017,7,2,12,30,77.0,460.0,2.6,16.0,535.0,537.76,409.7
2017,7,2,12,45,66.5,446.0,2.65,16.0,510.5,512.43,392.05
2017,7,2,13,0,56.0,432.0,2.7,16.0,486.0,486.96,373.41
2017,7,2,13,15,73.0,438.5,2.75,16.0,507.5,509.03,390.74
2017,7,2,13,30,90.0,445.0,2.8,16.0,529.0,530.28,407.18
2017,7,2,13,45,58.0,393.0,2.85,16.0,447.0,445.44,343.89
2017,7,2,14,0,26.0,341.0,2.9,16.0,365.0,362.08,280.83
2017,7,2,14,15,24.5,325.5,2.95,16.0,347.0,344.1,267.81
2017,7,2,14,30,23.0,310.0,3.0,16.0,329.0,322.32,251.55
2017,7,2,14,45,15.0,259.0,3.05,16.0,271.5,264.63,207.13
2017,7,2,15,0,7.0,208.0,3.1,16.0,214.0,207.69,162.65
2017,7,2,15,15,7.0,207.0,3.15,16.0,212.5,206.32,162.02
2017,7,2,15,30,7.0,206.0,3.2,16.0,211.0,204.93,161.28
2017,7,2,15,45,4.5,189.0,3.25,16.0,192.0,186.26,146.7
2017,7,2,16,0,2.0,172.0,3.3,16.0,173.0,167.85,132.26
2017,7,2,16,15,1.0,146.0,3.4,15.5,146.5,141.87,111.81
2017,7,2,16,30,0.0,120.0,3.5,15.0,120.0,116.06,91.21
2017,7,2,16,45,1.5,134.5,3.6,15.0,135.0,130.63,103.59
2017,7,2,17,0,3.0,149.0,3.7,15.0,150.0,144.85,115.64
2017,7,2,17,15,1.5,125.0,3.8,14.5,125.5,120.9,96.33
2017,7,2,17,30,0.0,101.0,3.9,14.0,101.0,97.24,76.97
2017,7,2,17,45,0.0,85.5,4.0,14.0,85.5,82.27,64.49
2017,7,2,18,0,0.0,70.0,4.1,14.0,70.0,67.36,51.86
2017,7,2,18,15,184.0,63.5,4.05,14.0,98.0,85.79,59.14
2017,7,2,18,30,368.0,57.0,4.0,14.0,126.0,83.44,49.68
2017,7,2,18,45,278.0,44.0,4.0,14.0,87.5,46.17,26.16
2017,7,2,19,0,188.0,31.0,4.0,14.0,49.0,23.96,13.44
2017,7,2,19,15,94.0,15.5,3.85,13.5,24.5,12.05,0.0
2017,7,2,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,3,5,15,115.0,16.0,1.4,13.0,27.0,12.41,0.0
2017,7,3,5,30,230.0,32.0,1.4,13.0,54.0,24.7,14.5
2017,7,3,5,45,326.5,43.0,1.4,13.5,94.0,49.25,27.03
2017,7,3,6,0,423.0,54.0,1.4,14.0,134.0,88.42,51.37
2017,7,3,6,15,211.5,62.0,1.35,14.0,102.0,88.55,60.24
2017,7,3,6,30,0.0,70.0,1.3,14.0,70.0,67.39,51.86
2017,7,3,6,45,0.0,85.0,1.3,14.0,85.0,81.82,64.08
2017,7,3,7,0,0.0,100.0,1.3,14.0,100.0,96.31,76.1
2017,7,3,7,15,0.0,99.0,1.25,14.0,99.0,95.56,75.23
2017,7,3,7,30,0.0,98.0,1.2,14.0,98.0,94.71,74.27
2017,7,3,7,45,3.5,138.5,1.15,14.5,140.5,135.46,107.44
2017,7,3,8,0,7.0,179.0,1.1,15.0,183.0,176.73,140.18
2017,7,3,8,15,13.0,203.5,1.05,15.0,211.5,204.49,161.83
2017,7,3,8,30,19.0,228.0,1.0,15.0,240.0,232.89,183.76
2017,7,3,8,45,20.0,243.5,1.0,15.5,257.0,249.76,196.02
2017,7,3,9,0,21.0,259.0,1.0,16.0,274.0,266.71,208.25
2017,7,3,9,15,49.0,307.5,1.0,16.0,345.5,339.54,264.01
2017,7,3,9,30,77.0,356.0,1.0,16.0,417.0,412.43,318.13
2017,7,3,9,45,134.5,382.0,1.05,16.5,494.0,493.38,377.48
2017,7,3,10,0,192.0,408.0,1.1,17.0,571.0,574.24,435.16
2017,7,3,10,15,224.5,417.5,1.1,17.0,614.0,619.3,466.49
2017,7,3,10,30,257.0,427.0,1.1,17.0,657.0,670.19,501.66
2017,7,3,10,45,205.0,444.0,1.15,17.5,631.0,640.48,478.12
2017,7,3,11,0,153.0,461.0,1.2,18.0,605.0,612.61,456.42
2017,7,3,11,15,348.5,411.5,1.2,18.0,743.5,761.49,564.89
2017,7,3,11,30,544.0,362.0,1.2,18.0,882.0,914.54,669.48
2017,7,3,11,45,526.5,374.5,1.25,18.0,881.0,915.07,667.74
2017,7,3,12,0,509.0,387.0,1.3,18.0,880.0,913.23,666.5
2017,7,3,12,15,514.5,384.5,1.35,18.0,882.5,917.21,669.97
2017,7,3,12,30,520.0,382.0,1.4,18.0,885.0,919.06,672.05
2017,7,3,12,45,711.5,251.5,1.45,18.0,934.0,975.47,715.53
2017,7,3,13,0,903.0,121.0,1.5,18.0,983.0,1016.59,742.27
2017,7,3,13,15,900.5,120.5,1.6,17.5,968.5,1002.12,735.78
2017,7,3,13,30,898.0,120.0,1.7,17.0,954.0,984.54,727.88
2017,7,3,13,45,894.5,118.5,1.8,17.0,933.0,961.98,715.25
2017,7,3,14,0,891.0,117.0,1.9,17.0,912.0,936.51,700.6
2017,7,3,14,15,484.5,252.5,2.0,17.0,683.0,692.71,531.24
2017,7,3,14,30,78.0,388.0,2.1,17.0,454.0,451.5,346.24
2017,7,3,14,45,59.0,355.0,2.25,17.0,403.5,399.64,309.29
2017,7,3,15,0,40.0,322.0,2.4,17.0,353.0,349.07,271.49
2017,7,3,15,15,239.5,294.0,2.6,16.5,467.0,475.58,374.89
2017,7,3,15,30,439.0,266.0,2.8,16.0,581.0,581.7,459.35
2017,7,3,15,45,417.5,255.0,3.05,16.0,539.5,535.93,424.89
2017,7,3,16,0,396.0,244.0,3.3,16.0,498.0,491.13,391.26
2017,7,3,16,15,262.5,242.5,3.5,15.5,405.5,390.47,312.7
2017,7,3,16,30,129.0,241.0,3.7,15.0,313.0,303.0,243.16
2017,7,3,16,45,98.0,214.5,3.95,15.0,266.5,253.84,204.04
2017,7,3,17,0,67.0,188.0,4.2,15.0,220.0,209.38,168.24
2017,7,3,17,15,41.5,160.0,4.3,14.5,179.0,168.92,135.65
2017,7,3,17,30,16.0,132.0,4.4,14.0,138.0,131.52,105.36
2017,7,3,17,45,10.5,113.5,4.5,14.0,117.0,111.22,88.56
2017,7,3,18,0,5.0,95.0,4.6,14.0,96.0,91.59,72.14
2017,7,3,18,15,228.5,72.5,4.55,14.0,115.0,100.5,69.57
2017,7,3,18,30,452.0,50.0,4.5,14.0,134.0,85.11,47.67
2017,7,3,18,45,359.5,39.5,4.45,14.0,93.5,45.4,23.62
2017,7,3,19,0,267.0,29.0,4.4,14.0,53.0,22.57,12.29
2017,7,3,19,15,133.5,14.5,4.25,13.5,26.5,11.01,0.0
2017,7,3,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,4,5,15,146.0,14.0,1.05,13.0,28.0,10.46,0.0
2017,7,4,5,30,292.0,28.0,1.0,13.0,56.0,21.43,11.74
2017,7,4,5,45,390.0,37.0,1.0,13.5,97.0,45.62,22.62
2017,7,4,6,0,488.0,46.0,1.0,14.0,138.0,86.45,47.11
2017,7,4,6,15,549.5,52.5,1.0,14.0,185.5,130.44,80.47
2017,7,4,6,30,611.0,59.0,1.0,14.0,233.0,181.29,122.98
2017,7,4,6,45,305.5,67.0,1.0,14.0,154.0,143.87,106.29
2017,7,4,7,0,0.0,75.0,1.0,14.0,75.0,72.49,55.97
2017,7,4,7,15,0.0,95.0,1.0,14.0,95.0,91.73,72.06
2017,7,4,7,30,0.0,115.0,1.0,14.0,115.0,111.04,87.82
2017,7,4,7,45,0.0,135.5,1.0,14.5,135.5,130.9,103.61
2017,7,4,8,0,0.0,156.0,1.0,15.0,156.0,150.84,119.18
2017,7,4,8,15,3.0,174.5,1.0,15.0,176.5,170.63,134.71
2017,7,4,8,30,6.0,193.0,1.0,15.0,197.0,190.76,150.37
2017,7,4,8,45,9.0,211.5,1.0,15.5,218.0,211.21,165.82
2017,7,4,9,0,12.0,230.0,1.0,16.0,239.0,231.96,181.3
2017,7,4,9,15,16.5,256.5,1.05,16.0,269.5,261.93,204.21
2017,7,4,9,30,21.0,283.0,1.1,16.0,300.0,292.31,227.15
2017,7,4,9,45,31.0,318.0,1.2,16.5,344.0,339.73,262.54
2017,7,4,10,0,41.0,353.0,1.3,17.0,388.0,384.81,295.52
2017,7,4,10,15,62.0,386.5,1.45,17.0,441.5,438.85,335.8
2017,7,4,10,30,83.0,420.0,1.6,17.0,495.0,494.0,376.39
2017,7,4,10,45,143.0,439.5,1.75,17.0,571.5,577.74,438.47
2017,7,4,11,0,203.0,459.0,1.9,17.0,648.0,658.54,497.24
2017,7,4,11,15,283.5,442.0,2.05,17.0,710.5,729.11,549.2
2017,7,4,11,30,364.0,425.0,2.2,17.0,773.0,795.55,597.86
2017,7,4,11,45,418.0,411.5,2.4,17.0,814.5,844.03,633.34
2017,7,4,12,0,472.0,398.0,2.6,17.0,856.0,887.26,665.36
2017,7,4,12,15,496.0,390.0,2.75,17.0,870.5,904.27,678.37
2017,7,4,12,30,520.0,382.0,2.9,17.0,885.0,919.19,690.25
2017,7,4,12,45,722.0,243.5,3.05,17.0,936.0,977.99,737.52
2017,7,4,13,0,924.0,105.0,3.2,17.0,987.0,1021.29,767.65
2017,7,4,13,15,921.0,104.5,3.3,17.0,972.5,1006.09,758.25
2017,7,4,13,30,918.0,104.0,3.4,17.0,958.0,987.71,747.23
2017,7,4,13,45,542.0,270.5,3.5,17.0,772.0,792.04,609.83
2017,7,4,14,0,166.0,437.0,3.6,17.0,586.0,591.87,454.59
2017,7,4,14,15,124.5,414.0,3.7,16.5,524.0,526.56,407.84
2017,7,4,14,30,83.0,391.0,3.8,16.0,462.0,458.88,357.58
2017,7,4,14,45,66.0,362.0,3.95,16.0,417.0,412.48,322.88
2017,7,4,15,0,49.0,333.0,4.1,16.0,372.0,367.19,288.46
2017,7,4,15,15,40.5,306.5,4.15,16.0,337.5,332.02,261.72
2017,7,4,15,30,32.0,280.0,4.2,16.0,303.0,297.55,235.21
2017,7,4,15,45,22.5,247.0,4.3,16.0,263.0,254.78,201.88
2017,7,4,16,0,13.0,214.0,4.4,16.0,223.0,215.49,170.93
2017,7,4,16,15,6.5,187.5,4.45,15.5,192.0,185.21,147.22
2017,7,4,16,30,0.0,161.0,4.5,15.0,161.0,155.65,123.78
2017,7,4,16,45,0.0,146.0,4.55,15.0,146.0,141.0,112.17
2017,7,4,17,0,0.0,131.0,4.6,15.0,131.0,126.37,100.46
2017,7,4,17,15,0.0,105.0,4.6,15.0,105.0,101.29,79.88
2017,7,4,17,30,0.0,79.0,4.6,15.0,79.0,76.3,59.12
2017,7,4,17,45,0.0,67.0,4.7,15.0,67.0,64.74,49.46
2017,7,4,18,0,0.0,55.0,4.8,15.0,55.0,53.14,39.62
2017,7,4,18,15,248.0,49.0,4.75,14.5,95.0,80.96,52.18
2017,7,4,18,30,496.0,43.0,4.7,14.0,135.0,82.57,43.78
2017,7,4,18,45,400.0,34.5,4.7,14.0,94.5,42.19,20.03
2017,7,4,19,0,304.0,26.0,4.7,14.0,54.0,19.72,9.99
2017,7,4,19,15,152.0,13.0,4.55,14.0,27.0,9.66,0.0
2017,7,4,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,5,5,15,145.5,14.0,3.35,13.0,27.5,10.51,0.0
2017,7,5,5,30,291.0,28.0,3.3,13.0,55.0,21.52,11.65
2017,7,5,5,45,383.5,37.0,3.3,13.0,95.0,44.86,22.36
2017,7,5,6,0,476.0,46.0,3.3,13.0,135.0,84.71,46.43
2017,7,5,6,15,239.0,70.0,3.3,13.0,115.0,99.44,68.49
2017,7,5,6,30,2.0,94.0,3.3,13.0,95.0,90.1,71.26
2017,7,5,6,45,7.0,112.0,3.3,13.5,115.0,108.97,86.93
2017,7,5,7,0,12.0,130.0,3.3,14.0,135.0,128.46,102.85
2017,7,5,7,15,26.5,155.5,3.35,14.0,167.5,159.29,128.09
2017,7,5,7,30,41.0,181.0,3.4,14.0,200.0,191.94,154.65
2017,7,5,7,45,72.0,210.0,3.45,14.5,248.5,237.47,191.18
2017,7,5,8,0,103.0,239.0,3.5,15.0,297.0,286.3,229.94
2017,7,5,8,15,83.0,255.0,3.5,15.0,304.5,296.21,237.17
2017,7,5,8,30,63.0,271.0,3.5,15.0,312.0,304.05,242.56
2017,7,5,8,45,111.0,301.5,3.55,15.0,379.0,372.31,296.6
2017,7,5,9,0,159.0,332.0,3.6,15.0,446.0,442.49,351.19
2017,7,5,9,15,163.0,352.0,3.6,15.0,475.0,472.92,373.67
2017,7,5,9,30,167.0,372.0,3.6,15.0,504.0,503.28,396.04
2017,7,5,9,45,183.5,389.0,3.6,15.5,539.5,540.86,423.22
2017,7,5,10,0,200.0,406.0,3.6,16.0,575.0,579.05,450.45
2017,7,5,10,15,209.5,419.5,3.6,16.0,602.0,607.92,471.21
2017,7,5,10,30,219.0,433.0,3.6,16.0,629.0,636.64,491.77
2017,7,5,10,45,238.0,441.0,3.65,16.5,658.5,673.46,517.55
2017,7,5,11,0,257.0,449.0,3.7,17.0,688.0,705.42,539.62
2017,7,5,11,15,253.0,457.5,3.8,17.0,696.0,715.15,546.2
2017,7,5,11,30,249.0,466.0,3.9,17.0,704.0,723.73,552.14
2017,7,5,11,45,261.0,467.0,4.0,17.0,718.0,739.5,563.88
2017,7,5,12,0,273.0,468.0,4.1,17.0,732.0,754.29,574.92
2017,7,5,12,15,268.0,469.5,4.25,17.0,729.0,751.39,586.14
2017,7,5,12,30,263.0,471.0,4.4,17.0,726.0,747.28,570.78
2017,7,5,12,45,297.0,458.0,4.55,17.0,743.5,766.13,586.42
2017,7,5,13,0,331.0,445.0,4.7,17.0,761.0,783.21,600.7
2017,7,5,13,15,332.5,437.0,4.85,17.0,750.5,771.64,593.5
2017,7,5,13,30,334.0,429.0,5.0,17.0,740.0,758.72,585.44
2017,7,5,13,45,311.0,423.0,5.2,17.0,707.5,723.54,560.61
2017,7,5,14,0,288.0,417.0,5.4,17.0,675.0,688.2,535.42
2017,7,5,14,15,439.5,344.5,5.5,17.0,723.0,745.35,583.66
2017,7,5,14,30,591.0,272.0,5.6,17.0,771.0,789.64,621.56
2017,7,5,14,45,731.5,182.5,5.75,17.0,774.5,796.18,630.98
2017,7,5,15,0,872.0,93.0,5.9,17.0,778.0,786.65,625.62
2017,7,5,15,15,862.5,91.0,5.9,17.0,739.5,743.91,594.87
2017,7,5,15,30,853.0,89.0,5.9,17.0,701.0,699.65,562.84
2017,7,5,15,45,840.0,87.0,5.95,17.0,658.0,651.76,527.55
2017,7,5,16,0,827.0,85.0,6.0,17.0,615.0,603.1,489.09
2017,7,5,16,15,810.0,82.5,6.0,16.5,569.0,551.12,447.82
2017,7,5,16,30,793.0,80.0,6.0,16.0,523.0,499.09,405.31
2017,7,5,16,45,770.5,77.0,6.0,16.0,474.0,444.23,358.58
2017,7,5,17,0,748.0,74.0,6.0,16.0,425.0,390.58,311.68
2017,7,5,17,15,718.0,70.5,5.95,16.0,375.5,335.14,262.31
2017,7,5,17,30,688.0,67.0,5.9,16.0,326.0,282.23,214.24
2017,7,5,17,45,645.0,62.5,5.85,16.0,276.5,226.59,164.05
2017,7,5,18,0,602.0,58.0,5.8,16.0,227.0,176.41,119.08
2017,7,5,18,15,540.5,51.5,5.65,15.5,180.0,126.23,77.1
2017,7,5,18,30,479.0,45.0,5.5,15.0,133.0,82.92,44.56
2017,7,5,18,45,383.5,36.0,5.4,15.0,93.0,43.0,20.97
2017,7,5,19,0,288.0,27.0,5.3,15.0,53.0,20.69,10.65
2017,7,5,19,15,144.0,13.5,5.15,15.0,26.5,10.13,0.0
2017,7,5,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,5,15,115.0,14.5,4.2,14.0,25.0,11.25,0.0
2017,7,6,5,30,230.0,29.0,4.2,14.0,50.0,22.58,12.28
2017,7,6,5,45,327.0,39.0,4.2,14.5,89.0,44.16,23.16
2017,7,6,6,0,424.0,49.0,4.2,15.0,128.0,82.14,46.09
2017,7,6,6,15,212.0,62.0,4.2,15.0,101.5,87.82,59.39
2017,7,6,6,30,0.0,75.0,4.2,15.0,75.0,72.05,55.6
2017,7,6,6,45,0.0,92.0,4.25,15.5,92.0,88.4,69.29
2017,7,6,7,0,0.0,109.0,4.3,16.0,109.0,104.83,82.76
2017,7,6,7,15,8.5,137.0,4.25,16.0,141.0,134.93,107.39
2017,7,6,7,30,17.0,165.0,4.2,16.0,173.0,166.09,132.66
2017,7,6,7,45,15.5,178.5,4.2,16.0,186.5,179.61,143.31
2017,7,6,8,0,14.0,192.0,4.2,16.0,200.0,192.95,153.71
2017,7,6,8,15,13.5,203.5,4.25,16.0,211.5,204.76,162.81
2017,7,6,8,30,13.0,215.0,4.3,16.0,223.0,216.5,171.79
2017,7,6,8,45,14.5,229.5,4.35,16.5,239.0,232.43,183.76
2017,7,6,9,0,16.0,244.0,4.4,17.0,255.0,248.48,195.73
2017,7,6,9,15,31.0,286.5,4.45,17.0,310.0,305.17,240.19
2017,7,6,9,30,46.0,329.0,4.5,17.0,365.0,360.98,283.31
2017,7,6,9,45,50.5,349.0,4.55,17.5,390.5,386.84,302.16
2017,7,6,10,0,55.0,369.0,4.6,18.0,416.0,412.93,321.09
2017,7,6,10,15,118.0,403.0,4.65,18.0,507.0,510.0,395.85
2017,7,6,10,30,181.0,437.0,4.7,18.0,598.0,605.9,468.07
2017,7,6,10,45,204.5,445.5,4.8,18.0,632.0,641.57,494.44
2017,7,6,11,0,228.0,454.0,4.9,18.0,666.0,677.49,521.14
2017,7,6,11,15,207.0,465.0,4.95,18.0,659.5,672.57,516.48
2017,7,6,11,30,186.0,476.0,5.0,18.0,653.0,666.23,510.98
2017,7,6,11,45,199.0,467.0,5.1,18.0,658.0,672.15,516.13
2017,7,6,12,0,212.0,458.0,5.2,18.0,663.0,677.37,520.76
2017,7,6,12,15,204.0,470.5,5.3,18.0,668.0,682.55,538.42
2017,7,6,12,30,196.0,483.0,5.4,18.0,673.0,686.79,527.27
2017,7,6,12,45,208.0,477.0,5.5,18.0,677.5,691.27,531.45
2017,7,6,13,0,220.0,471.0,5.6,18.0,682.0,694.67,534.88
2017,7,6,13,15,221.0,463.0,5.65,18.0,672.0,684.14,527.69
2017,7,6,13,30,222.0,455.0,5.7,18.0,662.0,672.7,519.91
2017,7,6,13,45,209.5,445.0,5.8,18.0,637.0,645.7,500.4
2017,7,6,14,0,197.0,435.0,5.9,18.0,612.0,618.47,480.64
2017,7,6,14,15,212.5,418.0,5.95,18.0,602.5,608.99,474.9
2017,7,6,14,30,228.0,401.0,6.0,18.0,593.0,597.98,467.9
2017,7,6,14,45,543.0,250.5,6.1,18.0,683.0,707.34,560.85
2017,7,6,15,0,858.0,100.0,6.2,18.0,773.0,782.94,622.01
2017,7,6,15,15,847.0,98.0,6.3,18.0,734.5,739.6,590.76
2017,7,6,15,30,836.0,96.0,6.4,18.0,696.0,694.89,558.61
2017,7,6,15,45,822.0,94.0,6.5,18.0,653.0,647.03,523.03
2017,7,6,16,0,808.0,92.0,6.6,18.0,610.0,599.02,485.09
2017,7,6,16,15,790.5,89.0,6.7,17.5,563.5,546.82,443.8
2017,7,6,16,30,773.0,86.0,6.8,17.0,517.0,494.82,401.43
2017,7,6,16,45,748.5,83.0,6.9,17.0,468.0,439.98,354.82
2017,7,6,17,0,724.0,80.0,7.0,17.0,419.0,386.58,308.25
2017,7,6,17,15,692.5,76.0,7.05,16.5,369.5,331.31,259.7
2017,7,6,17,30,661.0,72.0,7.1,16.0,320.0,277.68,211.59
2017,7,6,17,45,616.0,67.0,7.2,16.0,271.0,223.5,162.7
2017,7,6,18,0,571.0,62.0,7.3,16.0,222.0,173.98,118.44
2017,7,6,18,15,508.5,54.5,7.25,15.5,176.0,124.38,77.02
2017,7,6,18,30,446.0,47.0,7.2,15.0,130.0,81.79,44.96
2017,7,6,18,45,350.5,37.5,7.15,15.0,90.5,43.21,21.91
2017,7,6,19,0,255.0,28.0,7.1,15.0,51.0,21.68,11.36
2017,7,6,19,15,127.5,14.0,7.05,15.0,25.5,10.61,0.0
2017,7,6,19,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,7,7,5,15,137.0,14.0,5.0,14.0,26.0,10.63,0.0
2017,7,7,5,30,274.0,28.0,5.0,14.0,52.0,21.71,11.42
2017,7,7,5,45,374.0,37.0,5.05,14.5,92.5,43.5,21.72
2017,7,7,6,0,474.0,46.0,5.1,15.0,133.0,83.31,45.12
2017,7,7,6,15,348.5,73.5,5.1,15.0,148.5,118.1,78.82
2017,7,7,6,30,223.0,101.0,5.1,15.0,164.0,139.82,103.78
2017,7,7,6,45,243.5,119.5,5.15,15.5,200.5,176.33,135.14
2017,7,7,7,0,264.0,138.0,5.2,16.0,237.0,215.12,168.38
2017,7,7,7,15,339.5,146.5,5.2,16.0,293.0,266.81,211.52
2017,7,7,7,30,415.0,155.0,5.2,16.0,349.0,327.37,262.09
2017,7,7,7,45,612.5,117.0,5.2,16.5,440.0,408.46,328.7
2017,7,7,8,0,810.0,79.0,5.2,17.0,531.0,507.12,409.2
2017,7,7,8,15,827.5,81.5,5.2,17.0,578.0,560.3,452.83
2017,7,7,8,30,845.0,84.0,5.2,17.0,625.0,613.45,495.47
2017,7,7,8,45,859.5,85.5,5.2,17.5,669.5,663.44,533.7
2017,7,7,9,0,874.0,87.0,5.2,18.0,714.0,712.76,568.46
2017,7,7,9,15,884.5,89.0,5.2,18.0,753.5,758.64,601.13
2017,7,7,9,30,895.0,91.0,5.2,18.0,793.0,803.03,632.37
2017,7,7,9,45,896.0,96.0,5.2,18.5,825.5,840.9,657.32
2017,7,7,10,0,897.0,101.0,5.2,19.0,858.0,876.2,680.16
2017,7,7,10,15,903.5,102.0,5.25,19.0,886.5,909.6,703.13
2017,7,7,10,30,910.0,103.0,5.3,19.0,915.0,940.47,724.25
2017,7,7,10,45,915.0,104.0,5.35,19.0,937.0,967.23,742.48
2017,7,7,11,0,920.0,105.0,5.4,19.0,959.0,991.09,758.72
2017,7,7,11,15,923.0,105.5,5.5,19.0,973.5,1009.46,771.56
2017,7,7,11,30,926.0,106.0,5.6,19.0,988.0,1024.63,782.31
2017,7,7,11,45,928.0,105.5,5.7,19.5,996.0,1034.53,787.96
2017,7,7,12,0,930.0,105.0,5.8,20.0,1004.0,1041.1,791.43
2017,7,7,12,15,930.0,105.5,5.9,20.0,1004.0,1043.31,793.57
2017,7,7,12,30,930.0,106.0,6.0,20.0,1004.0,1042.14,793.49
2017,7,7,12,45,927.5,106.0,6.15,20.0,996.0,1034.6,789.42
2017,7,7,13,0,925.0,106.0,6.3,20.0,988.0,1023.73,783.12
2017,7,7,13,15,922.0,105.5,6.4,20.0,973.0,1008.59,773.57
2017,7,7,13,30,919.0,105.0,6.5,20.0,958.0,990.27,761.81
2017,7,7,13,45,916.0,103.5,6.6,20.0,937.0,967.83,747.15
2017,7,7,14,0,913.0,102.0,6.7,20.0,916.0,942.38,730.33
2017,7,7,14,15,906.5,101.0,6.75,20.0,887.5,911.45,709.27
2017,7,7,14,30,900.0,100.0,6.8,20.0,859.0,877.98,686.28
2017,7,7,14,45,893.5,97.5,6.85,20.0,825.0,840.6,660.32
2017,7,7,15,0,887.0,95.0,6.9,20.0,791.0,801.03,632.55
2017,7,7,15,15,876.5,93.0,6.9,20.0,751.5,756.95,601.04
2017,7,7,15,30,866.0,91.0,6.9,20.0,712.0,711.39,568.14
2017,7,7,15,45,854.0,88.0,6.95,20.0,668.5,662.56,532.29
2017,7,7,16,0,842.0,85.0,7.0,20.0,625.0,612.84,493.17
2017,7,7,16,15,824.5,82.5,7.0,19.5,577.5,559.83,451.29
2017,7,7,16,30,807.0,80.0,7.0,19.0,530.0,506.8,408.2
2017,7,7,16,45,785.0,76.5,7.05,19.0,480.5,450.91,360.94
2017,7,7,17,0,763.0,73.0,7.1,19.0,431.0,396.16,313.42
2017,7,7,17,15,732.0,69.5,7.1,18.5,380.0,339.5,263.85
2017,7,7,17,30,701.0,66.0,7.1,18.0,329.0,285.47,215.45
2017,7,7,17,45,658.0,61.0,7.1,18.0,279.0,229.73,165.27
2017,7,7,18,0,615.0,56.0,7.1,18.0,229.0,177.18,118.45
2017,7,7,18,15,552.0,50.0,7.0,17.5,181.5,126.5,76.28
2017,7,7,18,30,489.0,44.0,6.9,17.0,134.0,82.84,43.75
2017,7,7,18,45,391.5,35.5,6.85,17.0,93.0,42.74,20.43
2017,7,7,19,0,294.0,27.0,6.8,17.0,52.0,20.77,10.46
2017,7,7,19,15,147.0,13.5,6.65,17.0,26.0,10.18,0.0
2017,7,7,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,6.2,16.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,8,5,15,118.5,14.0,3.8,15.0,24.5,10.88,0.0
2017,7,8,5,30,237.0,28.0,3.8,15.0,49.0,21.81,11.26
2017,7,8,5,45,335.5,38.5,3.8,15.5,88.5,43.1,22.37
2017,7,8,6,0,434.0,49.0,3.8,16.0,128.0,81.95,45.46
2017,7,8,6,15,499.0,56.0,3.75,16.0,174.0,123.69,76.55
2017,7,8,6,30,564.0,63.0,3.7,16.0,220.0,172.74,117.2
2017,7,8,6,45,611.5,68.0,3.65,16.5,269.5,222.49,160.78
2017,7,8,7,0,659.0,73.0,3.6,17.0,319.0,277.2,208.91
2017,7,8,7,15,691.5,77.0,3.65,17.0,369.5,331.12,256.81
2017,7,8,7,30,724.0,81.0,3.7,17.0,420.0,386.77,305.28
2017,7,8,7,45,749.5,84.0,3.75,17.5,469.0,440.67,350.71
2017,7,8,8,0,775.0,87.0,3.8,18.0,518.0,496.13,396.01
2017,7,8,8,15,793.5,90.0,3.9,18.0,565.0,548.85,438.79
2017,7,8,8,30,812.0,93.0,4.0,18.0,612.0,601.87,480.76
2017,7,8,8,45,826.5,95.0,4.1,18.0,655.5,650.42,518.46
2017,7,8,9,0,841.0,97.0,4.2,18.0,699.0,698.89,553.99
2017,7,8,9,15,852.0,99.0,4.25,18.0,738.0,743.86,585.77
2017,7,8,9,30,863.0,101.0,4.3,18.0,777.0,787.46,616.25
2017,7,8,9,45,861.5,107.5,4.35,18.5,808.0,823.68,640.02
2017,7,8,10,0,860.0,114.0,4.4,19.0,839.0,857.25,661.73
2017,7,8,10,15,866.5,115.5,4.5,19.0,866.5,890.12,684.49
2017,7,8,10,30,873.0,117.0,4.6,19.0,894.0,920.57,705.53
2017,7,8,10,45,658.5,245.5,4.7,19.5,840.0,876.77,673.1
2017,7,8,11,0,444.0,374.0,4.8,20.0,786.0,813.43,619.93
2017,7,8,11,15,455.0,381.0,4.85,20.0,809.0,839.34,638.65
2017,7,8,11,30,466.0,388.0,4.9,20.0,832.0,863.79,655.81
2017,7,8,11,45,459.0,393.5,5.0,20.0,834.0,867.2,658.2
2017,7,8,12,0,452.0,399.0,5.1,20.0,836.0,868.62,659.36
2017,7,8,12,15,450.5,399.5,5.25,19.5,835.0,868.6,669.27
2017,7,8,12,30,449.0,400.0,5.4,19.0,834.0,866.67,662.14
2017,7,8,12,45,669.0,260.0,5.55,19.0,900.5,942.49,725.0
2017,7,8,13,0,889.0,120.0,5.7,19.0,967.0,1002.5,767.99
2017,7,8,13,15,672.0,246.0,5.9,18.5,880.5,915.87,709.42
2017,7,8,13,30,455.0,372.0,6.1,18.0,794.0,822.24,637.54
2017,7,8,13,45,420.5,375.5,6.3,18.0,758.5,783.28,609.75
2017,7,8,14,0,386.0,379.0,6.5,18.0,723.0,740.04,578.29
2017,7,8,14,15,258.5,392.0,6.6,18.0,619.5,628.59,492.4
2017,7,8,14,30,131.0,405.0,6.7,18.0,516.0,518.94,406.34
2017,7,8,14,45,102.5,378.5,6.85,18.0,463.0,459.48,361.11
2017,7,8,15,0,74.0,352.0,7.0,18.0,410.0,406.17,319.91
2017,7,8,15,15,53.0,315.5,7.0,17.5,356.0,350.59,277.22
2017,7,8,15,30,32.0,279.0,7.0,17.0,302.0,296.76,235.3
2017,7,8,15,45,23.5,248.5,7.05,17.0,265.0,257.0,204.04
2017,7,8,16,0,15.0,218.0,7.1,17.0,228.0,220.68,175.24
2017,7,8,16,15,10.5,197.0,7.05,16.5,204.0,196.76,156.6
2017,7,8,16,30,6.0,176.0,7.0,16.0,180.0,173.32,138.15
2017,7,8,16,45,8.5,167.5,6.95,16.0,172.5,165.73,132.36
2017,7,8,17,0,11.0,159.0,6.9,16.0,165.0,157.83,126.22
2017,7,8,17,15,32.0,151.0,6.85,15.5,164.0,157.05,125.87
2017,7,8,17,30,53.0,143.0,6.8,15.0,163.0,153.4,122.64
2017,7,8,17,45,44.5,122.5,6.75,15.0,137.5,128.07,101.41
2017,7,8,18,0,36.0,102.0,6.7,15.0,112.0,103.81,80.97
2017,7,8,18,15,225.5,76.5,6.6,15.0,119.5,103.72,72.15
2017,7,8,18,30,415.0,51.0,6.5,15.0,127.0,82.7,46.97
2017,7,8,18,45,317.0,40.0,6.4,15.0,88.0,44.32,23.63
2017,7,8,19,0,219.0,29.0,6.3,15.0,49.0,22.4,11.77
2017,7,8,19,15,109.5,14.5,6.1,15.0,24.5,11.29,0.0
2017,7,8,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,9,5,15,131.5,14.0,4.7,14.0,25.0,13.76,0.0
2017,7,9,5,30,263.0,28.0,4.6,14.0,50.0,21.93,11.2
2017,7,9,5,45,368.5,37.5,4.6,14.0,91.5,42.78,21.73
2017,7,9,6,0,474.0,47.0,4.6,14.0,133.0,83.01,45.21
2017,7,9,6,15,237.0,57.5,4.55,14.0,100.5,86.49,57.36
2017,7,9,6,30,0.0,68.0,4.5,14.0,68.0,65.47,50.24
2017,7,9,6,45,0.0,83.0,4.45,14.5,83.0,79.9,62.4
2017,7,9,7,0,0.0,98.0,4.4,15.0,98.0,94.39,74.35
2017,7,9,7,15,0.0,113.5,4.35,15.0,113.5,109.41,86.7
2017,7,9,7,30,0.0,129.0,4.3,15.0,129.0,124.47,98.92
2017,7,9,7,45,1.5,148.0,4.3,15.5,149.0,143.65,114.18
2017,7,9,8,0,3.0,167.0,4.3,16.0,169.0,163.04,129.42
2017,7,9,8,15,6.0,184.0,4.3,16.0,188.0,181.56,144.06
2017,7,9,8,30,9.0,201.0,4.3,16.0,207.0,200.41,158.87
2017,7,9,8,45,61.5,263.5,4.3,16.0,307.5,299.13,238.23
2017,7,9,9,0,114.0,326.0,4.3,16.0,408.0,404.41,320.74
2017,7,9,9,15,86.5,333.5,4.35,16.0,398.0,393.56,310.87
2017,7,9,9,30,59.0,341.0,4.4,16.0,388.0,383.26,301.65
2017,7,9,9,45,52.0,348.5,4.5,16.5,391.0,387.65,303.9
2017,7,9,10,0,45.0,356.0,4.6,17.0,394.0,391.39,305.6
2017,7,9,10,15,90.5,395.5,4.7,17.0,475.0,473.35,369.11
2017,7,9,10,30,136.0,435.0,4.8,17.0,556.0,562.83,436.91
2017,7,9,10,45,156.5,447.0,4.9,17.0,590.0,598.19,463.28
2017,7,9,11,0,177.0,459.0,5.0,17.0,624.0,633.86,489.99
2017,7,9,11,15,176.0,467.5,5.1,17.0,633.5,645.11,498.01
2017,7,9,11,30,175.0,476.0,5.2,17.0,643.0,655.61,505.62
2017,7,9,11,45,181.0,479.5,5.35,17.0,653.5,667.21,514.57
2017,7,9,12,0,187.0,483.0,5.5,17.0,664.0,678.08,523.03
2017,7,9,12,15,241.5,472.0,5.5,17.0,705.5,727.85,575.03
2017,7,9,12,30,296.0,461.0,5.5,17.0,747.0,770.7,594.07
2017,7,9,12,45,334.0,440.0,5.55,17.5,760.5,785.24,605.09
2017,7,9,13,0,372.0,419.0,5.6,18.0,774.0,797.85,614.82
2017,7,9,13,15,359.0,420.0,5.6,18.0,758.0,780.85,602.32
2017,7,9,13,30,346.0,421.0,5.6,18.0,742.0,762.8,589.2
2017,7,9,13,45,342.0,411.5,5.7,18.0,722.5,741.69,574.7
2017,7,9,14,0,338.0,402.0,5.8,18.0,703.0,719.52,559.34
2017,7,9,14,15,338.5,387.5,5.85,18.0,681.0,695.33,542.45
2017,7,9,14,30,339.0,373.0,5.9,18.0,659.0,670.01,524.59
2017,7,9,14,45,319.0,361.5,6.0,18.0,621.5,629.67,494.91
2017,7,9,15,0,299.0,350.0,6.1,18.0,584.0,589.73,465.25
2017,7,9,15,15,576.5,226.5,6.2,17.5,649.0,668.01,534.0
2017,7,9,15,30,854.0,103.0,6.3,17.0,714.0,715.32,576.37
2017,7,9,15,45,842.0,99.0,6.4,17.0,670.5,665.95,539.3
2017,7,9,16,0,830.0,95.0,6.5,17.0,627.0,616.28,500.16
2017,7,9,16,15,811.5,92.5,6.6,17.0,579.0,562.88,457.05
2017,7,9,16,30,793.0,90.0,6.7,17.0,531.0,509.74,413.03
2017,7,9,16,45,772.5,85.5,6.8,17.0,481.5,454.17,365.94
2017,7,9,17,0,752.0,81.0,6.9,17.0,432.0,399.61,318.42
2017,7,9,17,15,719.5,77.0,6.9,16.5,381.0,342.39,268.21
2017,7,9,17,30,687.0,73.0,6.9,16.0,330.0,286.89,218.46
2017,7,9,17,45,645.5,67.0,6.9,16.0,280.0,231.11,167.99
2017,7,9,18,0,604.0,61.0,6.9,16.0,230.0,179.63,121.77
2017,7,9,18,15,538.0,54.5,6.75,15.5,182.0,128.57,79.19
2017,7,9,18,30,472.0,48.0,6.6,15.0,134.0,84.92,46.53
2017,7,9,18,45,370.0,38.5,6.45,15.0,93.0,44.67,22.76
2017,7,9,19,0,268.0,29.0,6.3,15.0,52.0,22.83,12.0
2017,7,9,19,15,134.0,14.5,6.0,15.0,26.0,11.18,0.0
2017,7,9,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,5,15,138.0,13.5,3.4,14.0,25.0,13.27,0.0
2017,7,10,5,30,276.0,27.0,3.4,14.0,50.0,21.06,10.31
2017,7,10,5,45,383.0,35.5,3.45,14.5,91.0,40.84,20.01
2017,7,10,6,0,490.0,44.0,3.5,15.0,132.0,80.94,42.74
2017,7,10,6,15,554.5,50.5,3.55,15.0,179.5,125.14,75.57
2017,7,10,6,30,619.0,57.0,3.6,15.0,227.0,176.57,118.47
2017,7,10,6,45,322.0,95.5,3.65,15.0,185.0,172.93,129.68
2017,7,10,7,0,25.0,134.0,3.7,15.0,143.0,136.08,108.48
2017,7,10,7,15,60.5,162.0,3.7,15.0,189.0,177.71,142.43
2017,7,10,7,30,96.0,190.0,3.7,15.0,235.0,223.38,179.56
2017,7,10,7,45,90.0,211.5,3.75,15.5,257.5,247.13,198.39
2017,7,10,8,0,84.0,233.0,3.8,16.0,280.0,270.22,216.29
2017,7,10,8,15,77.5,252.5,3.85,16.0,298.5,290.42,231.93
2017,7,10,8,30,71.0,272.0,3.9,16.0,317.0,309.9,246.76
2017,7,10,8,45,73.0,293.0,4.0,16.5,342.5,335.83,266.16
2017,7,10,9,0,75.0,314.0,4.1,17.0,368.0,361.85,285.37
2017,7,10,9,15,115.0,342.0,4.1,17.0,429.5,426.79,335.69
2017,7,10,9,30,155.0,370.0,4.1,17.0,491.0,491.7,385.17
2017,7,10,9,45,172.5,387.0,4.2,17.0,528.0,529.7,413.51
2017,7,10,10,0,190.0,404.0,4.3,17.0,565.0,568.42,442.38
2017,7,10,10,15,209.5,416.5,4.35,17.0,599.5,604.91,469.38
2017,7,10,10,30,229.0,429.0,4.4,17.0,634.0,641.81,496.52
2017,7,10,10,45,261.0,433.5,4.45,17.0,671.5,687.65,530.41
2017,7,10,11,0,293.0,438.0,4.5,17.0,709.0,729.0,560.83
2017,7,10,11,15,239.0,456.5,4.55,17.0,680.0,700.86,538.31
2017,7,10,11,30,185.0,475.0,4.6,17.0,651.0,664.54,510.14
2017,7,10,11,45,247.0,465.5,4.65,17.0,702.5,724.54,555.91
2017,7,10,12,0,309.0,456.0,4.7,17.0,754.0,778.68,596.66
2017,7,10,12,15,244.0,469.5,4.85,17.0,705.0,727.95,571.97
2017,7,10,12,30,179.0,483.0,5.0,17.0,656.0,670.23,515.08
2017,7,10,12,45,123.5,463.0,5.2,17.0,582.5,593.33,457.83
2017,7,10,13,0,68.0,443.0,5.4,17.0,509.0,510.58,395.1
2017,7,10,13,15,60.5,427.5,5.55,17.0,485.5,486.3,377.34
2017,7,10,13,30,53.0,412.0,5.7,17.0,462.0,462.01,359.27
2017,7,10,13,45,91.5,423.0,5.85,17.0,506.0,507.82,396.0
2017,7,10,14,0,130.0,434.0,6.0,17.0,550.0,556.68,434.57
2017,7,10,14,15,123.5,418.0,6.1,17.0,525.5,530.42,415.1
2017,7,10,14,30,117.0,402.0,6.2,17.0,501.0,504.14,395.7
2017,7,10,14,45,124.0,385.5,6.3,17.0,486.5,488.57,384.84
2017,7,10,15,0,131.0,369.0,6.4,17.0,472.0,472.17,373.23
2017,7,10,15,15,141.5,349.5,6.45,16.5,455.5,454.57,361.33
2017,7,10,15,30,152.0,330.0,6.5,16.0,439.0,435.81,348.34
2017,7,10,15,45,86.0,279.5,6.55,16.0,340.5,331.49,265.36
2017,7,10,16,0,20.0,229.0,6.6,16.0,242.0,234.53,186.99
2017,7,10,16,15,120.5,232.0,6.6,16.0,300.0,297.43,239.93
2017,7,10,16,30,221.0,235.0,6.6,16.0,358.0,346.09,279.87
2017,7,10,16,45,266.0,205.0,6.65,16.0,339.0,327.22,264.37
2017,7,10,17,0,311.0,175.0,6.7,16.0,320.0,301.89,242.71
2017,7,10,17,15,475.5,127.5,6.7,15.5,319.5,299.65,237.52
2017,7,10,17,30,640.0,80.0,6.7,15.0,319.0,278.92,213.74
2017,7,10,17,45,588.5,75.0,6.7,15.0,269.0,224.05,164.48
2017,7,10,18,0,537.0,70.0,6.7,15.0,219.0,174.62,120.63
2017,7,10,18,15,469.0,61.5,6.6,14.5,172.5,125.06,79.54
2017,7,10,18,30,401.0,53.0,6.5,14.0,126.0,83.19,48.14
2017,7,10,18,45,300.0,41.5,6.45,14.0,86.5,44.56,24.39
2017,7,10,19,0,199.0,30.0,6.4,14.0,47.0,23.27,12.28
2017,7,10,19,15,99.5,15.0,6.25,14.0,23.5,14.74,0.0
2017,7,10,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,11,5,15,78.5,15.5,3.95,14.0,22.0,15.24,0.0
2017,7,11,5,30,157.0,31.0,4.0,14.0,44.0,24.21,12.37
2017,7,11,5,45,258.0,44.5,4.1,14.0,83.0,44.3,25.64
2017,7,11,6,0,359.0,58.0,4.2,14.0,122.0,81.59,48.71
2017,7,11,6,15,270.0,82.0,4.1,14.0,138.5,113.68,78.68
2017,7,11,6,30,181.0,106.0,4.0,14.0,155.0,134.94,101.49
2017,7,11,6,45,214.5,121.5,3.95,14.5,191.5,169.69,130.67
2017,7,11,7,0,248.0,137.0,3.9,15.0,228.0,208.09,163.06
2017,7,11,7,15,262.0,157.5,3.8,15.0,267.0,247.71,196.95
2017,7,11,7,30,276.0,178.0,3.7,15.0,306.0,288.73,231.44
2017,7,11,7,45,333.0,189.0,3.65,15.5,361.0,342.07,274.75
2017,7,11,8,0,390.0,200.0,3.6,16.0,416.0,402.72,323.17
2017,7,11,8,15,408.0,216.0,3.6,16.0,459.5,449.6,360.43
2017,7,11,8,30,426.0,232.0,3.6,16.0,503.0,497.55,397.81
2017,7,11,8,45,346.5,273.5,3.6,16.0,504.0,503.79,400.9
2017,7,11,9,0,267.0,315.0,3.6,16.0,505.0,504.96,399.59
2017,7,11,9,15,387.5,292.0,3.65,16.0,585.5,584.71,462.5
2017,7,11,9,30,508.0,269.0,3.7,16.0,666.0,676.82,533.09
2017,7,11,9,45,691.5,195.5,3.75,16.5,761.5,775.5,608.32
2017,7,11,10,0,875.0,122.0,3.8,17.0,857.0,877.2,678.41
2017,7,11,10,15,881.5,123.0,3.9,17.0,885.0,910.16,700.39
2017,7,11,10,30,888.0,124.0,4.0,17.0,913.0,940.64,721.12
2017,7,11,10,45,895.0,124.0,4.1,17.0,935.5,967.95,739.64
2017,7,11,11,0,902.0,124.0,4.2,17.0,958.0,992.49,756.3
2017,7,11,11,15,904.5,124.5,4.3,17.0,972.5,1010.25,768.37
2017,7,11,11,30,907.0,125.0,4.4,17.0,987.0,1024.85,778.59
2017,7,11,11,45,910.0,124.0,4.5,17.0,994.5,1035.23,786.24
2017,7,11,12,0,913.0,123.0,4.6,17.0,1002.0,1042.34,791.8
2017,7,11,12,15,912.5,123.0,4.75,17.0,1001.5,1043.65,793.99
2017,7,11,12,30,912.0,123.0,4.9,17.0,1001.0,1041.62,794.0
2017,7,11,12,45,917.5,117.5,5.1,17.0,995.5,1036.7,792.52
2017,7,11,13,0,923.0,112.0,5.3,17.0,990.0,1028.35,788.68
2017,7,11,13,15,919.0,111.0,5.45,17.0,974.0,1011.83,778.75
2017,7,11,13,30,915.0,110.0,5.6,17.0,958.0,992.15,766.61
2017,7,11,13,45,913.0,107.0,5.75,17.0,936.5,969.25,752.13
2017,7,11,14,0,911.0,104.0,5.9,17.0,915.0,943.3,735.37
2017,7,11,14,15,904.0,103.0,5.95,17.0,885.5,912.0,714.09
2017,7,11,14,30,897.0,102.0,6.0,17.0,856.0,878.16,690.89
2017,7,11,14,45,889.5,99.5,6.1,17.0,821.5,840.04,664.61
2017,7,11,15,0,882.0,97.0,6.2,17.0,787.0,799.79,636.51
2017,7,11,15,15,870.0,95.0,6.2,16.5,747.0,754.73,605.29
2017,7,11,15,30,858.0,93.0,6.2,16.0,707.0,708.31,572.61
2017,7,11,15,45,843.5,91.0,6.25,16.0,662.5,659.09,536.02
2017,7,11,16,0,829.0,89.0,6.3,16.0,618.0,609.22,496.39
2017,7,11,16,15,810.0,86.5,6.3,16.0,570.5,556.07,453.12
2017,7,11,16,30,791.0,84.0,6.3,16.0,523.0,502.72,408.65
2017,7,11,16,45,765.0,81.0,6.3,16.0,472.5,446.12,360.49
2017,7,11,17,0,739.0,78.0,6.3,16.0,422.0,391.1,312.46
2017,7,11,17,15,706.0,74.0,6.3,15.5,371.5,334.35,262.58
2017,7,11,17,30,673.0,70.0,6.3,15.0,321.0,279.43,213.26
2017,7,11,17,45,624.0,66.0,6.3,15.0,271.0,224.41,163.58
2017,7,11,18,0,575.0,62.0,6.3,15.0,221.0,174.49,118.98
2017,7,11,18,15,508.5,55.0,6.2,15.0,174.0,124.48,77.15
2017,7,11,18,30,442.0,48.0,6.1,15.0,127.0,81.94,45.27
2017,7,11,18,45,334.5,38.0,6.05,15.0,87.5,42.72,22.06
2017,7,11,19,0,227.0,28.0,6.0,15.0,48.0,21.96,11.07
2017,7,11,19,15,113.5,14.0,5.9,14.5,24.0,13.76,0.0
2017,7,11,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
