Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,12,5,15,95.0,14.5,2.85,14.0,22.0,14.25,0.0
2017,7,12,5,30,190.0,29.0,2.8,14.0,44.0,22.59,10.84
2017,7,12,5,45,297.0,40.0,2.8,14.0,83.0,41.64,22.87
2017,7,12,6,0,404.0,51.0,2.8,14.0,122.0,79.05,44.89
2017,7,12,6,15,202.0,57.0,2.7,14.0,92.5,80.18,53.49
2017,7,12,6,30,0.0,63.0,2.6,14.0,63.0,60.74,46.22
2017,7,12,6,45,0.0,77.5,2.55,14.5,77.5,74.68,57.98
2017,7,12,7,0,0.0,92.0,2.5,15.0,92.0,88.68,69.53
2017,7,12,7,15,0.0,115.5,2.45,15.0,115.5,111.31,88.22
2017,7,12,7,30,0.0,139.0,2.4,15.0,139.0,134.05,106.71
2017,7,12,7,45,5.5,161.5,2.35,15.5,164.5,158.52,126.13
2017,7,12,8,0,11.0,184.0,2.3,16.0,190.0,183.63,145.81
2017,7,12,8,15,12.5,200.0,2.3,16.0,207.5,200.79,159.12
2017,7,12,8,30,14.0,216.0,2.3,16.0,225.0,218.09,172.47
2017,7,12,8,45,17.5,236.5,2.3,16.0,248.5,241.26,190.39
2017,7,12,9,0,21.0,257.0,2.3,16.0,272.0,264.76,208.4
2017,7,12,9,15,24.5,278.0,2.35,16.0,296.5,289.05,226.92
2017,7,12,9,30,28.0,299.0,2.4,16.0,321.0,317.03,248.15
2017,7,12,9,45,28.5,313.0,2.5,16.5,336.5,332.88,259.4
2017,7,12,10,0,29.0,327.0,2.6,17.0,352.0,348.7,270.62
2017,7,12,10,15,30.5,340.5,2.65,17.0,367.0,364.89,282.55
2017,7,12,10,30,32.0,354.0,2.7,17.0,382.0,381.08,294.47
2017,7,12,10,45,32.0,363.5,2.8,17.0,393.0,391.82,302.29
2017,7,12,11,0,32.0,373.0,2.9,17.0,404.0,402.43,310.07
2017,7,12,11,15,56.5,412.5,2.95,17.0,467.0,467.21,358.98
2017,7,12,11,30,81.0,452.0,3.0,17.0,530.0,532.65,407.39
2017,7,12,11,45,75.0,451.0,3.1,17.5,523.5,526.69,401.8
2017,7,12,12,0,69.0,450.0,3.2,18.0,517.0,520.26,396.29
2017,7,12,12,15,57.5,436.0,3.3,18.0,492.0,494.64,392.43
2017,7,12,12,30,46.0,422.0,3.4,18.0,467.0,468.71,358.21
2017,7,12,12,45,59.5,434.5,3.5,18.0,492.0,494.5,378.08
2017,7,12,13,0,73.0,447.0,3.6,18.0,517.0,519.78,397.31
2017,7,12,13,15,82.5,445.5,3.7,17.5,523.0,526.25,403.47
2017,7,12,13,30,92.0,444.0,3.8,17.0,529.0,532.09,409.31
2017,7,12,13,45,100.0,436.0,3.95,17.0,527.0,529.19,408.09
2017,7,12,14,0,108.0,428.0,4.1,17.0,525.0,525.59,406.4
2017,7,12,14,15,126.0,416.5,4.2,17.0,526.0,531.39,411.98
2017,7,12,14,30,144.0,405.0,4.3,17.0,527.0,530.61,412.77
2017,7,12,14,45,128.5,385.5,4.4,17.0,490.5,492.53,384.61
2017,7,12,15,0,113.0,366.0,4.5,17.0,454.0,455.16,356.82
2017,7,12,15,15,85.5,335.5,4.6,17.0,400.5,395.23,311.13
2017,7,12,15,30,58.0,305.0,4.7,17.0,347.0,341.22,269.4
2017,7,12,15,45,50.5,280.5,4.8,17.0,315.5,308.85,244.64
2017,7,12,16,0,43.0,256.0,4.9,17.0,284.0,277.14,220.1
2017,7,12,16,15,36.5,232.5,5.0,16.5,255.0,247.72,197.52
2017,7,12,16,30,30.0,209.0,5.1,16.0,226.0,218.99,175.17
2017,7,12,16,45,15.0,174.5,5.2,16.0,183.0,175.59,140.22
2017,7,12,17,0,0.0,140.0,5.3,16.0,140.0,135.04,107.3
2017,7,12,17,15,0.0,117.0,5.35,15.5,117.0,112.77,89.35
2017,7,12,17,30,0.0,94.0,5.4,15.0,94.0,90.6,71.18
2017,7,12,17,45,0.0,79.0,5.45,15.0,79.0,76.13,59.09
2017,7,12,18,0,0.0,64.0,5.5,15.0,64.0,61.71,46.86
2017,7,12,18,15,212.0,57.5,5.4,14.5,95.5,83.31,55.68
2017,7,12,18,30,424.0,51.0,5.3,14.0,127.0,83.04,47.12
2017,7,12,18,45,321.0,40.0,5.25,14.0,87.0,44.06,23.62
2017,7,12,19,0,218.0,29.0,5.2,14.0,47.0,22.5,11.39
2017,7,12,19,15,109.0,14.5,5.05,14.0,23.5,14.25,0.0
2017,7,12,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,13,5,15,123.5,12.5,2.35,14.0,22.0,12.29,0.0
2017,7,13,5,30,247.0,25.0,2.4,14.0,44.0,19.44,8.21
2017,7,13,5,45,353.5,35.0,2.5,14.0,84.5,37.94,18.98
2017,7,13,6,0,460.0,45.0,2.6,14.0,125.0,77.4,41.42
2017,7,13,6,15,230.0,45.0,2.55,14.0,85.0,72.85,46.07
2017,7,13,6,30,0.0,45.0,2.5,14.0,45.0,43.46,31.53
2017,7,13,6,45,0.0,56.0,2.5,14.5,56.0,54.11,40.57
2017,7,13,7,0,0.0,67.0,2.5,15.0,67.0,64.76,49.43
2017,7,13,7,15,0.0,82.5,2.4,15.0,82.5,79.73,61.87
2017,7,13,7,30,0.0,98.0,2.3,15.0,98.0,94.7,74.15
2017,7,13,7,45,0.0,110.0,2.25,15.5,110.0,106.35,83.36
2017,7,13,8,0,0.0,122.0,2.2,16.0,122.0,118.01,92.47
2017,7,13,8,15,8.0,170.5,2.2,16.0,175.5,169.63,134.18
2017,7,13,8,30,16.0,219.0,2.2,16.0,229.0,222.25,175.87
2017,7,13,8,45,12.0,215.5,2.25,16.0,224.0,217.13,171.17
2017,7,13,9,0,8.0,212.0,2.3,16.0,219.0,211.57,166.3
2017,7,13,9,15,15.0,247.5,2.4,16.0,259.5,252.03,198.03
2017,7,13,9,30,22.0,283.0,2.5,16.0,300.0,293.16,229.79
2017,7,13,9,45,20.5,287.5,2.6,16.5,304.0,297.32,232.08
2017,7,13,10,0,19.0,292.0,2.7,17.0,308.0,301.32,234.38
2017,7,13,10,15,15.5,274.0,2.9,17.0,287.5,281.19,218.61
2017,7,13,10,30,12.0,256.0,3.1,17.0,267.0,260.79,202.66
2017,7,13,10,45,31.0,331.5,3.3,17.0,360.5,358.65,278.39
2017,7,13,11,0,50.0,407.0,3.5,17.0,454.0,454.17,350.37
2017,7,13,11,15,52.5,417.0,3.7,17.0,467.0,467.96,360.37
2017,7,13,11,30,55.0,427.0,3.9,17.0,480.0,481.61,370.63
2017,7,13,11,45,57.0,428.0,4.15,17.0,483.0,485.39,373.7
2017,7,13,12,0,59.0,429.0,4.4,17.0,486.0,488.91,376.84
2017,7,13,12,15,54.5,428.0,4.65,17.0,480.5,483.55,373.14
2017,7,13,12,30,50.0,427.0,4.9,17.0,475.0,477.89,369.21
2017,7,13,12,45,50.0,424.0,5.2,17.0,472.0,474.42,367.23
2017,7,13,13,0,50.0,421.0,5.5,17.0,469.0,470.67,365.02
2017,7,13,13,15,49.5,413.5,5.7,17.0,460.5,461.61,358.66
2017,7,13,13,30,49.0,406.0,5.9,17.0,452.0,452.35,352.16
2017,7,13,13,45,54.5,403.0,6.1,17.0,453.0,453.09,353.5
2017,7,13,14,0,60.0,400.0,6.3,17.0,454.0,453.38,354.5
2017,7,13,14,15,69.0,393.0,6.4,17.0,453.0,452.23,354.49
2017,7,13,14,30,78.0,386.0,6.5,17.0,452.0,450.33,353.93
2017,7,13,14,45,61.5,356.5,6.65,17.0,407.0,403.94,318.28
2017,7,13,15,0,45.0,327.0,6.8,17.0,362.0,358.63,283.21
2017,7,13,15,15,74.0,325.5,6.85,16.5,380.0,376.68,299.42
2017,7,13,15,30,103.0,324.0,6.9,16.0,398.0,392.17,313.44
2017,7,13,15,45,98.5,301.5,6.95,16.0,368.5,361.72,289.84
2017,7,13,16,0,94.0,279.0,7.0,16.0,339.0,331.54,266.3
2017,7,13,16,15,132.5,258.5,7.0,16.0,336.0,330.34,266.41
2017,7,13,16,30,171.0,238.0,7.0,16.0,333.0,322.85,260.95
2017,7,13,16,45,155.5,215.0,7.0,16.0,295.0,283.27,228.72
2017,7,13,17,0,140.0,192.0,7.0,16.0,257.0,245.2,197.42
2017,7,13,17,15,128.5,169.0,6.9,15.5,223.5,210.22,168.62
2017,7,13,17,30,117.0,146.0,6.8,15.0,190.0,176.51,140.49
2017,7,13,17,45,104.0,125.5,6.75,15.0,160.0,146.08,114.62
2017,7,13,18,0,91.0,105.0,6.7,15.0,130.0,117.2,90.03
2017,7,13,18,15,256.0,77.5,6.5,14.5,127.5,108.72,75.1
2017,7,13,18,30,421.0,50.0,6.3,14.0,125.0,81.62,46.07
2017,7,13,18,45,320.5,39.0,6.15,14.0,85.5,42.92,22.76
2017,7,13,19,0,220.0,28.0,6.0,14.0,46.0,21.7,10.6
2017,7,13,19,15,110.0,14.0,5.75,14.0,23.0,13.76,0.0
2017,7,13,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,6.0,3.75,14.0,6.0,5.9,0.0
2017,7,14,5,30,0.0,12.0,3.8,14.0,12.0,11.57,2.36
2017,7,14,5,45,0.0,24.0,3.9,14.0,24.0,23.16,13.36
2017,7,14,6,0,0.0,36.0,4.0,14.0,36.0,34.77,23.63
2017,7,14,6,15,0.0,50.0,3.95,14.0,50.0,48.25,35.41
2017,7,14,6,30,0.0,64.0,3.9,14.0,64.0,61.67,47.01
2017,7,14,6,45,0.0,79.5,3.9,14.5,79.5,76.56,59.58
2017,7,14,7,0,0.0,95.0,3.9,15.0,95.0,91.52,71.96
2017,7,14,7,15,0.0,107.5,3.8,15.0,107.5,103.67,81.93
2017,7,14,7,30,0.0,120.0,3.7,15.0,120.0,115.84,91.77
2017,7,14,7,45,2.5,146.0,3.65,15.5,147.5,142.2,113.0
2017,7,14,8,0,5.0,172.0,3.6,16.0,175.0,168.93,134.19
2017,7,14,8,15,6.0,183.0,3.55,16.0,187.0,180.61,143.2
2017,7,14,8,30,7.0,194.0,3.5,16.0,199.0,192.38,152.26
2017,7,14,8,45,16.0,229.0,3.5,16.0,241.0,232.96,184.44
2017,7,14,9,0,25.0,264.0,3.5,16.0,283.0,274.46,216.91
2017,7,14,9,15,29.0,286.0,3.5,16.0,309.0,303.35,239.04
2017,7,14,9,30,33.0,308.0,3.5,16.0,335.0,330.0,259.29
2017,7,14,9,45,41.5,334.5,3.5,16.5,369.5,365.16,285.54
2017,7,14,10,0,50.0,361.0,3.5,17.0,404.0,400.9,311.87
2017,7,14,10,15,61.5,384.5,3.5,17.0,438.5,436.76,338.71
2017,7,14,10,30,73.0,408.0,3.5,17.0,473.0,473.16,365.73
2017,7,14,10,45,122.0,432.5,3.55,17.0,544.0,551.55,424.94
2017,7,14,11,0,171.0,457.0,3.6,17.0,615.0,626.48,480.48
2017,7,14,11,15,229.0,454.5,3.65,17.0,670.0,683.89,523.33
2017,7,14,11,30,287.0,452.0,3.7,17.0,725.0,747.87,570.34
2017,7,14,11,45,257.5,463.5,3.8,17.5,710.0,733.47,557.77
2017,7,14,12,0,228.0,475.0,3.9,18.0,695.0,711.54,540.45
2017,7,14,12,15,205.0,478.0,4.0,18.0,676.0,692.11,526.2
2017,7,14,12,30,182.0,481.0,4.1,18.0,657.0,671.73,511.2
2017,7,14,12,45,198.5,475.5,4.2,18.0,665.5,681.33,519.22
2017,7,14,13,0,215.0,470.0,4.3,18.0,674.0,689.81,526.37
2017,7,14,13,15,214.5,462.0,4.4,18.0,663.0,677.91,518.52
2017,7,14,13,30,214.0,454.0,4.5,18.0,652.0,665.16,510.14
2017,7,14,13,45,218.5,441.5,4.6,18.0,640.0,651.74,501.48
2017,7,14,14,0,223.0,429.0,4.7,18.0,628.0,637.33,492.06
2017,7,14,14,15,184.0,416.5,4.75,18.0,577.0,583.24,451.81
2017,7,14,14,30,145.0,404.0,4.8,18.0,526.0,530.72,412.4
2017,7,14,14,45,117.5,381.0,4.85,18.0,477.5,479.16,373.73
2017,7,14,15,0,90.0,358.0,4.9,18.0,429.0,425.31,332.88
2017,7,14,15,15,75.0,332.0,4.95,17.5,389.0,383.98,302.13
2017,7,14,15,30,60.0,306.0,5.0,17.0,349.0,343.76,271.77
2017,7,14,15,45,43.5,272.5,5.05,17.0,303.0,296.39,234.88
2017,7,14,16,0,27.0,239.0,5.1,17.0,257.0,250.59,198.83
2017,7,14,16,15,20.5,214.0,5.1,17.0,227.0,219.09,174.06
2017,7,14,16,30,14.0,189.0,5.1,17.0,197.0,190.15,151.11
2017,7,14,16,45,7.0,166.0,5.15,17.0,170.0,163.64,129.94
2017,7,14,17,0,0.0,143.0,5.2,17.0,143.0,137.93,109.28
2017,7,14,17,15,0.0,127.5,5.2,16.5,127.5,122.8,97.33
2017,7,14,17,30,0.0,112.0,5.2,16.0,112.0,107.7,85.19
2017,7,14,17,45,0.0,94.5,5.2,16.0,94.5,90.75,71.13
2017,7,14,18,0,0.0,77.0,5.2,16.0,77.0,73.89,56.91
2017,7,14,18,15,229.5,61.5,5.15,15.5,102.0,89.33,59.71
2017,7,14,18,30,459.0,46.0,5.1,15.0,127.0,80.92,43.82
2017,7,14,18,45,357.5,36.0,5.1,15.0,87.0,41.05,20.43
2017,7,14,19,0,256.0,26.0,5.1,15.0,47.0,20.23,9.25
2017,7,14,19,15,128.0,13.0,5.05,15.0,23.5,12.78,0.0
2017,7,14,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,15,5,15,109.5,12.0,3.3,14.0,20.5,11.8,0.0
2017,7,15,5,30,219.0,24.0,3.3,14.0,41.0,18.69,6.85
2017,7,15,5,45,325.5,34.5,3.35,14.5,79.5,35.77,18.11
2017,7,15,6,0,432.0,45.0,3.4,15.0,118.0,73.89,39.6
2017,7,15,6,15,275.0,72.5,3.4,15.0,125.0,103.5,69.55
2017,7,15,6,30,118.0,100.0,3.4,15.0,132.0,116.86,88.38
2017,7,15,6,45,131.0,121.0,3.4,15.5,163.0,147.58,114.36
2017,7,15,7,0,144.0,142.0,3.4,16.0,194.0,179.86,141.47
2017,7,15,7,15,438.0,109.0,3.45,16.0,302.5,264.23,207.09
2017,7,15,7,30,732.0,76.0,3.5,16.0,411.0,380.08,300.64
2017,7,15,7,45,758.0,79.0,3.55,16.0,460.5,434.78,347.5
2017,7,15,8,0,784.0,82.0,3.6,16.0,510.0,491.09,394.63
2017,7,15,8,15,802.5,84.5,3.7,16.0,557.5,543.96,438.0
2017,7,15,8,30,821.0,87.0,3.8,16.0,605.0,596.66,480.16
2017,7,15,8,45,835.5,89.5,3.95,16.5,649.0,646.92,518.65
2017,7,15,9,0,850.0,92.0,4.1,17.0,693.0,696.57,554.37
2017,7,15,9,15,607.5,209.0,4.15,17.0,651.0,671.2,530.89
2017,7,15,9,30,365.0,326.0,4.2,17.0,609.0,616.66,483.72
2017,7,15,9,45,380.5,335.5,4.3,17.5,642.5,653.27,510.31
2017,7,15,10,0,396.0,345.0,4.4,18.0,676.0,693.85,538.95
2017,7,15,10,15,648.5,223.0,4.4,18.0,787.0,809.85,630.31
2017,7,15,10,30,901.0,101.0,4.4,18.0,898.0,928.3,712.96
2017,7,15,10,45,713.5,225.0,4.45,18.0,866.0,907.08,696.91
2017,7,15,11,0,526.0,349.0,4.5,18.0,834.0,867.02,663.2
2017,7,15,11,15,721.0,226.5,4.55,18.0,903.0,943.42,722.39
2017,7,15,11,30,916.0,104.0,4.6,18.0,972.0,1012.21,769.41
2017,7,15,11,45,917.5,104.0,4.65,18.5,979.5,1022.33,774.47
2017,7,15,12,0,919.0,104.0,4.7,19.0,987.0,1029.12,777.77
2017,7,15,12,15,919.0,104.0,4.75,19.0,987.0,1031.05,779.42
2017,7,15,12,30,919.0,104.0,4.8,19.0,987.0,1029.6,778.91
2017,7,15,12,45,913.0,106.5,4.85,19.0,978.5,1021.35,773.89
2017,7,15,13,0,907.0,109.0,4.9,19.0,970.0,1009.86,766.77
2017,7,15,13,15,904.0,108.5,5.05,19.0,955.5,995.07,758.26
2017,7,15,13,30,901.0,108.0,5.2,19.0,941.0,977.12,747.53
2017,7,15,13,45,896.0,107.5,5.4,19.0,919.0,954.23,733.62
2017,7,15,14,0,891.0,107.0,5.6,19.0,897.0,928.47,717.53
2017,7,15,14,15,884.5,105.5,5.8,19.0,869.0,897.61,697.6
2017,7,15,14,30,878.0,104.0,6.0,19.0,841.0,864.24,675.62
2017,7,15,14,45,868.5,103.0,6.2,19.0,807.0,826.56,650.19
2017,7,15,15,0,859.0,102.0,6.4,19.0,773.0,786.93,622.98
2017,7,15,15,15,848.0,100.0,6.55,19.0,734.0,743.42,592.32
2017,7,15,15,30,837.0,98.0,6.7,19.0,695.0,698.51,560.21
2017,7,15,15,45,461.0,187.0,6.9,19.0,513.0,499.4,401.84
2017,7,15,16,0,85.0,276.0,7.1,19.0,331.0,323.09,256.33
2017,7,15,16,15,427.5,182.5,7.15,18.5,422.5,429.93,347.35
2017,7,15,16,30,770.0,89.0,7.2,18.0,514.0,496.44,402.01
2017,7,15,16,45,745.0,85.5,7.3,18.0,464.5,440.74,354.51
2017,7,15,17,0,720.0,82.0,7.4,18.0,415.0,386.54,307.36
2017,7,15,17,15,687.0,78.0,7.35,17.5,365.0,329.76,257.63
2017,7,15,17,30,654.0,74.0,7.3,17.0,315.0,276.66,210.03
2017,7,15,17,45,607.5,68.5,7.3,17.0,265.5,221.77,160.73
2017,7,15,18,0,561.0,63.0,7.3,17.0,216.0,171.75,116.31
2017,7,15,18,15,493.0,55.5,7.2,16.5,169.5,121.82,75.12
2017,7,15,18,30,425.0,48.0,7.1,16.0,123.0,79.58,43.9
2017,7,15,18,45,321.0,37.5,7.0,16.0,83.5,41.09,21.22
2017,7,15,19,0,217.0,27.0,6.9,16.0,44.0,21.3,9.72
2017,7,15,19,15,108.5,13.5,6.8,16.0,22.0,13.27,0.0
2017,7,15,19,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,16,5,15,104.5,12.5,4.6,15.0,20.0,12.29,0.0
2017,7,16,5,30,209.0,25.0,4.5,15.0,40.0,19.81,6.99
2017,7,16,5,45,323.5,35.0,4.4,15.5,79.0,35.73,18.24
2017,7,16,6,0,438.0,45.0,4.3,16.0,118.0,73.77,39.2
2017,7,16,6,15,508.0,52.0,4.2,16.0,165.0,115.93,69.5
2017,7,16,6,30,578.0,59.0,4.1,16.0,212.0,166.0,110.4
2017,7,16,6,45,630.0,63.0,4.05,16.5,263.0,216.49,154.48
2017,7,16,7,0,682.0,67.0,4.0,17.0,314.0,273.48,204.66
2017,7,16,7,15,715.5,71.0,3.95,17.0,365.0,327.94,253.39
2017,7,16,7,30,749.0,75.0,3.9,17.0,416.0,385.37,303.63
2017,7,16,7,45,776.0,77.5,3.9,17.5,466.5,440.95,350.7
2017,7,16,8,0,803.0,80.0,3.9,18.0,517.0,498.22,397.66
2017,7,16,8,15,821.5,82.5,3.95,18.0,565.0,551.89,441.33
2017,7,16,8,30,840.0,85.0,4.0,18.0,613.0,605.73,484.0
2017,7,16,8,45,855.5,86.5,4.1,18.5,658.0,656.55,522.54
2017,7,16,9,0,871.0,88.0,4.2,19.0,703.0,706.81,558.06
2017,7,16,9,15,882.0,90.0,4.3,19.0,743.5,753.39,590.94
2017,7,16,9,30,893.0,92.0,4.4,19.0,784.0,798.51,622.7
2017,7,16,9,45,900.5,93.5,4.5,19.5,818.5,838.56,649.35
2017,7,16,10,0,908.0,95.0,4.6,20.0,853.0,876.47,674.28
2017,7,16,10,15,914.5,96.0,4.6,20.0,882.0,910.64,697.06
2017,7,16,10,30,921.0,97.0,4.6,20.0,911.0,942.22,717.95
2017,7,16,10,45,926.0,97.5,4.65,20.0,933.5,969.15,735.98
2017,7,16,11,0,931.0,98.0,4.7,20.0,956.0,993.12,752.02
2017,7,16,11,15,934.0,98.5,4.75,20.0,971.0,1012.05,764.69
2017,7,16,11,30,937.0,99.0,4.8,20.0,986.0,1027.73,775.25
2017,7,16,11,45,939.0,99.0,4.9,20.0,994.5,1038.58,783.09
2017,7,16,12,0,941.0,99.0,5.0,20.0,1003.0,1046.02,788.76
2017,7,16,12,15,941.0,99.0,5.1,20.0,1003.0,1048.02,790.85
2017,7,16,12,30,941.0,99.0,5.2,20.0,1003.0,1046.56,790.73
2017,7,16,12,45,940.0,98.5,5.35,20.0,996.0,1040.13,787.72
2017,7,16,13,0,939.0,98.0,5.5,20.0,989.0,1030.28,782.42
2017,7,16,13,15,936.0,97.5,5.7,20.0,974.0,1015.09,773.81
2017,7,16,13,30,933.0,97.0,5.9,20.0,959.0,996.62,762.88
2017,7,16,13,45,929.0,96.5,6.1,20.0,937.5,974.04,748.96
2017,7,16,14,0,925.0,96.0,6.3,20.0,916.0,948.42,732.78
2017,7,16,14,15,919.0,95.0,6.4,19.5,887.5,917.61,713.62
2017,7,16,14,30,913.0,94.0,6.5,19.0,859.0,884.14,692.34
2017,7,16,14,45,904.5,92.5,6.6,19.0,824.0,845.63,665.79
2017,7,16,15,0,896.0,91.0,6.7,19.0,789.0,804.99,637.45
2017,7,16,15,15,885.0,89.5,6.7,19.0,749.5,760.56,605.65
2017,7,16,15,30,874.0,88.0,6.7,19.0,710.0,714.64,572.45
2017,7,16,15,45,860.0,86.0,6.75,19.0,665.5,664.94,536.0
2017,7,16,16,0,846.0,84.0,6.8,19.0,621.0,614.5,496.19
2017,7,16,16,15,827.5,81.5,6.8,18.5,573.0,560.48,453.4
2017,7,16,16,30,809.0,79.0,6.8,18.0,525.0,506.62,409.5
2017,7,16,16,45,784.0,76.5,6.8,18.0,474.5,449.95,361.37
2017,7,16,17,0,759.0,74.0,6.8,18.0,424.0,394.72,313.24
2017,7,16,17,15,726.5,70.0,6.8,17.5,372.5,336.95,262.61
2017,7,16,17,30,694.0,66.0,6.8,17.0,321.0,281.99,213.3
2017,7,16,17,45,645.5,61.5,6.85,17.0,270.0,224.41,161.59
2017,7,16,18,0,597.0,57.0,6.9,17.0,219.0,172.87,115.74
2017,7,16,18,15,529.5,50.5,6.8,16.5,171.5,121.98,73.64
2017,7,16,18,30,462.0,44.0,6.7,16.0,124.0,78.69,41.75
2017,7,16,18,45,351.0,34.5,6.65,16.0,84.0,38.92,18.95
2017,7,16,19,0,240.0,25.0,6.6,16.0,44.0,19.43,8.11
2017,7,16,19,15,120.0,12.5,6.5,16.0,22.0,12.29,0.0
2017,7,16,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,5,15,95.5,12.0,4.75,14.0,19.0,11.8,0.0
2017,7,17,5,30,191.0,24.0,4.8,14.0,38.0,18.66,5.7
2017,7,17,5,45,310.5,34.5,4.9,14.5,77.0,34.51,17.74
2017,7,17,6,0,430.0,45.0,5.0,15.0,116.0,72.55,38.75
2017,7,17,6,15,501.0,52.5,5.05,15.0,163.0,114.8,69.15
2017,7,17,6,30,572.0,60.0,5.1,15.0,210.0,165.1,110.35
2017,7,17,6,45,623.0,65.0,5.15,15.0,261.0,215.95,155.35
2017,7,17,7,0,674.0,70.0,5.2,15.0,312.0,272.21,205.87
2017,7,17,7,15,708.0,74.0,5.2,15.0,363.0,327.49,255.94
2017,7,17,7,30,742.0,78.0,5.2,15.0,414.0,384.75,306.88
2017,7,17,7,45,767.0,81.5,5.2,15.5,464.5,440.08,354.6
2017,7,17,8,0,792.0,85.0,5.2,16.0,515.0,496.92,402.13
2017,7,17,8,15,811.0,88.0,5.25,16.0,563.0,551.09,447.12
2017,7,17,8,30,830.0,91.0,5.3,16.0,611.0,605.03,490.86
2017,7,17,8,45,845.5,92.5,5.35,16.5,656.0,655.47,529.93
2017,7,17,9,0,861.0,94.0,5.4,17.0,701.0,705.35,566.29
2017,7,17,9,15,872.5,96.0,5.45,17.0,741.5,751.94,599.98
2017,7,17,9,30,884.0,98.0,5.5,17.0,782.0,797.15,632.35
2017,7,17,9,45,882.5,105.0,5.55,17.0,814.0,835.14,659.17
2017,7,17,10,0,881.0,112.0,5.6,17.0,846.0,870.39,683.9
2017,7,17,10,15,888.0,113.5,5.6,17.0,875.5,904.76,707.62
2017,7,17,10,30,895.0,115.0,5.6,17.0,905.0,936.64,729.46
2017,7,17,10,45,714.0,230.0,5.7,17.0,870.5,912.49,711.77
2017,7,17,11,0,533.0,345.0,5.8,17.0,836.0,869.76,675.69
2017,7,17,11,15,599.5,315.0,5.85,17.0,876.0,913.86,709.78
2017,7,17,11,30,666.0,285.0,5.9,17.0,916.0,958.24,743.43
2017,7,17,11,45,793.0,200.5,6.0,17.5,957.5,1001.7,773.76
2017,7,17,12,0,920.0,116.0,6.1,18.0,999.0,1042.31,801.03
2017,7,17,12,15,655.0,265.0,6.15,18.0,893.5,939.62,728.22
2017,7,17,12,30,390.0,414.0,6.2,18.0,788.0,818.06,631.74
2017,7,17,12,45,450.5,393.5,6.3,18.0,822.5,860.35,665.23
2017,7,17,13,0,511.0,373.0,6.4,18.0,857.0,894.91,692.46
2017,7,17,13,15,716.5,240.5,6.5,18.0,908.0,955.12,742.89
2017,7,17,13,30,922.0,108.0,6.6,18.0,959.0,997.37,773.9
2017,7,17,13,45,919.5,106.0,6.7,18.0,937.5,974.87,758.78
2017,7,17,14,0,917.0,104.0,6.8,18.0,916.0,949.31,741.72
2017,7,17,14,15,910.5,103.0,6.9,17.5,887.5,918.25,722.02
2017,7,17,14,30,904.0,102.0,7.0,17.0,859.0,884.59,700.2
2017,7,17,14,45,897.5,99.5,7.15,17.0,825.0,846.97,674.08
2017,7,17,15,0,891.0,97.0,7.3,17.0,791.0,807.12,646.03
2017,7,17,15,15,880.5,95.0,7.3,17.0,751.0,762.71,613.79
2017,7,17,15,30,870.0,93.0,7.3,17.0,711.0,716.78,580.13
2017,7,17,15,45,857.0,90.5,7.3,17.0,667.0,667.37,543.11
2017,7,17,16,0,844.0,88.0,7.3,17.0,623.0,617.14,502.9
2017,7,17,16,15,826.0,85.0,7.2,16.5,575.0,562.95,459.36
2017,7,17,16,30,808.0,82.0,7.1,16.0,527.0,508.91,414.76
2017,7,17,16,45,784.0,79.0,7.0,16.0,476.5,452.21,366.07
2017,7,17,17,0,760.0,76.0,6.9,16.0,426.0,396.85,317.35
2017,7,17,17,15,728.0,72.0,6.8,16.0,374.5,339.17,265.82
2017,7,17,17,30,696.0,68.0,6.7,16.0,323.0,284.24,215.8
2017,7,17,17,45,649.0,63.5,6.6,16.0,272.0,226.88,164.02
2017,7,17,18,0,602.0,59.0,6.5,16.0,221.0,175.41,118.0
2017,7,17,18,15,534.5,52.0,6.5,15.5,173.0,123.76,75.16
2017,7,17,18,30,467.0,45.0,6.5,15.0,125.0,79.73,42.62
2017,7,17,18,45,354.5,35.5,6.55,15.0,84.5,39.7,19.73
2017,7,17,19,0,242.0,26.0,6.6,15.0,44.0,20.51,8.61
2017,7,17,19,15,121.0,13.0,6.55,15.0,22.0,12.78,0.0
2017,7,17,19,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,18,5,15,102.5,12.0,5.2,13.0,19.0,11.8,0.0
2017,7,18,5,30,205.0,24.0,5.2,13.0,38.0,19.07,5.25
2017,7,18,5,45,315.5,35.0,5.2,13.5,77.0,34.65,18.08
2017,7,18,6,0,426.0,46.0,5.2,14.0,116.0,72.61,39.22
2017,7,18,6,15,213.0,44.0,5.15,14.0,79.0,68.14,42.78
2017,7,18,6,30,0.0,42.0,5.1,14.0,42.0,40.56,29.02
2017,7,18,6,45,0.0,52.0,5.1,14.0,52.0,50.23,37.34
2017,7,18,7,0,0.0,62.0,5.1,14.0,62.0,59.92,45.54
2017,7,18,7,15,0.0,75.5,5.05,14.0,75.5,73.0,56.5
2017,7,18,7,30,0.0,89.0,5.0,14.0,89.0,86.04,67.29
2017,7,18,7,45,0.0,99.5,4.95,14.5,99.5,96.22,75.42
2017,7,18,8,0,0.0,110.0,4.9,15.0,110.0,106.42,83.47
2017,7,18,8,15,0.0,130.0,4.85,15.0,130.0,125.85,99.21
2017,7,18,8,30,0.0,150.0,4.8,15.0,150.0,145.33,114.84
2017,7,18,8,45,1.0,163.5,4.8,15.0,164.5,159.21,125.82
2017,7,18,9,0,2.0,177.0,4.8,15.0,179.0,173.21,136.84
2017,7,18,9,15,6.0,203.5,4.85,15.0,208.5,202.26,160.04
2017,7,18,9,30,10.0,230.0,4.9,15.0,238.0,231.72,183.36
2017,7,18,9,45,10.0,231.0,4.95,15.5,239.0,233.18,183.82
2017,7,18,10,0,10.0,232.0,5.0,16.0,240.0,234.61,184.33
2017,7,18,10,15,13.0,260.5,5.05,16.0,271.5,265.73,208.71
2017,7,18,10,30,16.0,289.0,5.1,16.0,303.0,297.09,233.05
2017,7,18,10,45,21.5,321.0,5.15,16.0,340.5,334.44,262.0
2017,7,18,11,0,27.0,353.0,5.2,16.0,378.0,377.8,295.32
2017,7,18,11,15,31.5,373.0,5.3,16.0,402.5,403.21,314.73
2017,7,18,11,30,36.0,393.0,5.4,16.0,427.0,428.68,334.18
2017,7,18,11,45,111.0,436.0,5.55,16.0,542.0,554.17,432.0
2017,7,18,12,0,186.0,479.0,5.7,16.0,657.0,674.11,523.36
2017,7,18,12,15,151.5,476.5,5.8,16.0,621.5,637.47,494.8
2017,7,18,12,30,117.0,474.0,5.9,16.0,586.0,600.05,466.06
2017,7,18,12,45,88.5,452.5,6.05,16.0,537.0,542.37,422.46
2017,7,18,13,0,60.0,431.0,6.2,16.0,488.0,491.23,383.26
2017,7,18,13,15,493.5,270.0,6.2,16.0,726.0,766.27,607.15
2017,7,18,13,30,927.0,109.0,6.2,16.0,964.0,1003.21,782.83
2017,7,18,13,45,758.5,202.5,6.25,16.0,891.0,929.04,729.09
2017,7,18,14,0,590.0,296.0,6.3,16.0,818.0,849.64,669.1
2017,7,18,14,15,471.5,330.5,6.3,16.0,739.0,762.15,601.86
2017,7,18,14,30,353.0,365.0,6.3,16.0,660.0,675.31,534.16
2017,7,18,14,45,433.5,315.0,6.3,16.0,662.5,683.02,543.49
2017,7,18,15,0,514.0,265.0,6.3,16.0,665.0,680.0,544.22
2017,7,18,15,15,569.5,228.0,6.3,16.0,650.0,663.63,533.75
2017,7,18,15,30,625.0,191.0,6.3,16.0,635.0,643.2,519.72
2017,7,18,15,45,742.5,138.0,6.35,16.0,632.0,640.08,519.7
2017,7,18,16,0,860.0,85.0,6.4,16.0,629.0,623.85,508.47
2017,7,18,16,15,842.5,82.5,6.4,16.0,580.5,569.65,464.23
2017,7,18,16,30,825.0,80.0,6.4,16.0,532.0,515.52,419.05
2017,7,18,16,45,802.0,76.5,6.4,16.0,481.5,457.89,369.91
2017,7,18,17,0,779.0,73.0,6.4,16.0,431.0,401.48,320.5
2017,7,18,17,15,747.5,69.5,6.35,15.5,379.0,343.44,269.2
2017,7,18,17,30,716.0,66.0,6.3,15.0,327.0,288.08,219.08
2017,7,18,17,45,670.5,61.0,6.3,15.0,275.5,230.61,166.9
2017,7,18,18,0,625.0,56.0,6.3,15.0,224.0,176.68,118.51
2017,7,18,18,15,558.0,49.5,6.15,14.5,175.5,124.31,74.84
2017,7,18,18,30,491.0,43.0,6.0,14.0,127.0,79.49,41.71
2017,7,18,18,45,380.0,33.5,5.9,14.0,85.5,38.23,18.27
2017,7,18,19,0,269.0,24.0,5.8,14.0,44.0,18.65,7.02
2017,7,18,19,15,134.5,12.0,5.65,14.0,22.0,11.8,0.0
2017,7,18,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,19,5,15,122.5,11.0,4.5,13.0,19.0,10.81,0.0
2017,7,19,5,30,245.0,22.0,4.6,13.0,38.0,17.22,3.41
2017,7,19,5,45,356.5,32.0,4.7,13.5,77.5,32.07,15.68
2017,7,19,6,0,468.0,42.0,4.8,14.0,117.0,71.32,36.7
2017,7,19,6,15,277.0,69.5,4.8,14.0,118.5,99.54,66.36
2017,7,19,6,30,86.0,97.0,4.8,14.0,120.0,107.49,82.13
2017,7,19,6,45,96.5,118.0,4.85,14.5,148.5,135.77,106.14
2017,7,19,7,0,107.0,139.0,4.9,15.0,177.0,165.36,131.1
2017,7,19,7,15,149.0,160.5,4.9,15.0,222.5,207.83,166.21
2017,7,19,7,30,191.0,182.0,4.9,15.0,268.0,254.89,205.15
2017,7,19,7,45,136.5,204.0,4.95,15.0,269.5,262.21,211.71
2017,7,19,8,0,82.0,226.0,5.0,15.0,271.0,262.06,211.29
2017,7,19,8,15,115.5,252.0,5.05,15.0,321.0,313.24,252.58
2017,7,19,8,30,149.0,278.0,5.1,15.0,371.0,365.98,294.69
2017,7,19,8,45,165.5,299.5,5.2,15.5,410.0,406.07,325.59
2017,7,19,9,0,182.0,321.0,5.3,16.0,449.0,447.36,357.05
2017,7,19,9,15,361.0,287.0,5.35,16.0,559.5,558.91,447.29
2017,7,19,9,30,540.0,253.0,5.4,16.0,670.0,684.64,546.31
2017,7,19,9,45,391.0,322.0,5.45,16.0,631.0,652.12,516.72
2017,7,19,10,0,242.0,391.0,5.5,16.0,592.0,604.58,475.87
2017,7,19,10,15,354.5,364.5,5.55,16.0,671.0,685.75,540.17
2017,7,19,10,30,467.0,338.0,5.6,16.0,750.0,776.99,610.34
2017,7,19,10,45,374.0,387.0,5.7,16.5,722.0,746.8,583.35
2017,7,19,11,0,281.0,436.0,5.8,17.0,694.0,716.32,556.41
2017,7,19,11,15,608.0,273.0,5.9,17.0,843.5,880.59,688.4
2017,7,19,11,30,935.0,110.0,6.0,17.0,993.0,1036.77,800.86
2017,7,19,11,45,939.5,108.5,6.1,17.0,1001.5,1048.64,808.68
2017,7,19,12,0,944.0,107.0,6.2,17.0,1010.0,1057.13,815.06
2017,7,19,12,15,944.0,106.5,6.3,17.0,1010.5,1058.68,816.7
2017,7,19,12,30,944.0,106.0,6.4,17.0,1011.0,1056.75,816.03
2017,7,19,12,45,940.0,107.5,6.5,17.0,1002.5,1049.39,811.66
2017,7,19,13,0,936.0,109.0,6.6,17.0,994.0,1038.64,804.98
2017,7,19,13,15,933.0,108.5,6.6,17.0,979.0,1023.49,794.69
2017,7,19,13,30,930.0,108.0,6.6,17.0,964.0,1005.07,782.16
2017,7,19,13,45,927.5,106.0,6.65,17.0,943.0,982.4,766.92
2017,7,19,14,0,925.0,104.0,6.7,17.0,922.0,956.62,749.45
2017,7,19,14,15,918.5,102.5,6.7,16.5,893.0,924.81,728.74
2017,7,19,14,30,912.0,101.0,6.7,16.0,864.0,890.36,705.95
2017,7,19,14,45,906.5,98.0,6.7,16.0,829.5,852.75,679.32
2017,7,19,15,0,901.0,95.0,6.7,16.0,795.0,812.8,650.79
2017,7,19,15,15,702.5,165.0,6.7,16.0,693.5,702.26,567.48
2017,7,19,15,30,504.0,235.0,6.7,16.0,592.0,599.23,483.86
2017,7,19,15,45,680.5,159.5,6.7,16.0,609.0,620.22,504.09
2017,7,19,16,0,857.0,84.0,6.7,16.0,626.0,620.71,506.78
2017,7,19,16,15,839.0,81.5,6.7,16.0,577.0,566.34,462.22
2017,7,19,16,30,821.0,79.0,6.7,16.0,528.0,512.09,416.81
2017,7,19,16,45,799.5,75.5,6.7,16.0,477.5,455.35,368.24
2017,7,19,17,0,778.0,72.0,6.7,16.0,427.0,399.66,319.29
2017,7,19,17,15,746.0,68.0,6.65,15.5,375.0,340.97,267.37
2017,7,19,17,30,714.0,64.0,6.6,15.0,323.0,285.02,216.69
2017,7,19,17,45,671.0,59.0,6.55,15.0,272.0,228.3,164.96
2017,7,19,18,0,628.0,54.0,6.5,15.0,221.0,176.05,117.83
2017,7,19,18,15,561.0,47.5,6.35,14.5,173.0,122.37,73.07
2017,7,19,18,30,494.0,41.0,6.2,14.0,125.0,77.42,39.92
2017,7,19,18,45,387.0,32.0,6.1,14.0,84.0,36.65,17.01
2017,7,19,19,0,280.0,23.0,6.0,14.0,43.0,17.78,6.03
2017,7,19,19,15,140.0,11.5,5.85,14.0,21.5,11.3,0.0
2017,7,19,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,20,5,15,139.0,9.5,5.0,14.0,18.5,9.34,0.0
2017,7,20,5,30,278.0,19.0,5.1,14.0,37.0,14.46,1.14
2017,7,20,5,45,388.0,28.0,5.25,14.5,76.5,28.34,12.51
2017,7,20,6,0,498.0,37.0,5.4,15.0,116.0,68.14,32.95
2017,7,20,6,15,249.0,56.0,5.55,15.0,95.5,83.18,53.62
2017,7,20,6,30,0.0,75.0,5.7,15.0,75.0,71.89,55.39
2017,7,20,6,45,0.0,93.5,5.85,15.0,93.5,89.71,70.57
2017,7,20,7,0,0.0,112.0,6.0,15.0,112.0,107.63,85.57
2017,7,20,7,15,0.0,122.0,6.1,15.0,122.0,117.52,93.65
2017,7,20,7,30,0.0,132.0,6.2,15.0,132.0,127.37,101.58
2017,7,20,7,45,7.0,159.0,6.3,15.5,163.0,156.83,125.42
2017,7,20,8,0,14.0,186.0,6.4,16.0,194.0,187.13,149.68
2017,7,20,8,15,20.5,209.5,6.45,16.0,222.0,214.56,171.64
2017,7,20,8,30,27.0,233.0,6.5,16.0,250.0,244.59,195.56
2017,7,20,8,45,34.0,258.5,6.6,16.0,281.5,276.11,220.51
2017,7,20,9,0,41.0,284.0,6.7,16.0,313.0,308.32,245.84
2017,7,20,9,15,34.0,289.0,6.8,16.0,314.0,310.3,246.72
2017,7,20,9,30,27.0,294.0,6.9,16.0,315.0,311.59,247.09
2017,7,20,9,45,48.5,334.5,7.0,16.0,374.5,371.22,294.28
2017,7,20,10,0,70.0,375.0,7.1,16.0,434.0,432.46,342.14
2017,7,20,10,15,51.5,365.0,7.15,16.0,409.0,408.62,322.52
2017,7,20,10,30,33.0,355.0,7.2,16.0,384.0,383.5,302.0
2017,7,20,10,45,31.0,357.5,7.25,16.0,386.0,385.33,303.11
2017,7,20,11,0,29.0,360.0,7.3,16.0,388.0,386.94,304.05
2017,7,20,11,15,36.5,383.5,7.25,16.0,418.0,418.9,328.78
2017,7,20,11,30,44.0,407.0,7.2,16.0,448.0,450.99,353.45
2017,7,20,11,45,46.0,408.0,7.2,16.0,451.5,454.66,356.16
2017,7,20,12,0,48.0,409.0,7.2,16.0,455.0,458.11,358.81
2017,7,20,12,15,52.0,420.5,7.2,16.0,470.5,474.03,371.08
2017,7,20,12,30,56.0,432.0,7.2,16.0,486.0,489.68,383.13
2017,7,20,12,45,183.5,437.5,7.25,16.0,611.5,628.4,493.67
2017,7,20,13,0,311.0,443.0,7.3,16.0,737.0,763.91,598.99
2017,7,20,13,15,438.5,386.0,7.3,16.0,793.0,830.59,652.86
2017,7,20,13,30,566.0,329.0,7.3,16.0,849.0,887.43,699.23
2017,7,20,13,45,549.0,325.0,7.3,16.0,820.0,855.33,675.43
2017,7,20,14,0,532.0,321.0,7.3,16.0,791.0,821.95,650.9
2017,7,20,14,15,418.5,349.5,7.3,16.0,712.0,734.19,582.46
2017,7,20,14,30,305.0,378.0,7.3,16.0,633.0,647.39,514.02
2017,7,20,14,45,265.0,369.0,7.35,16.0,584.0,594.03,473.05
2017,7,20,15,0,225.0,360.0,7.4,16.0,535.0,538.58,430.03
2017,7,20,15,15,258.0,333.5,7.4,16.0,524.0,530.86,425.68
2017,7,20,15,30,291.0,307.0,7.4,16.0,513.0,515.91,415.42
2017,7,20,15,45,342.0,273.0,7.45,16.0,500.0,502.11,406.25
2017,7,20,16,0,393.0,239.0,7.5,16.0,487.0,483.12,392.4
2017,7,20,16,15,602.0,159.0,7.5,15.5,504.5,508.03,415.41
2017,7,20,16,30,811.0,79.0,7.5,15.0,522.0,506.5,415.07
2017,7,20,16,45,790.0,75.5,7.5,15.0,472.5,450.47,366.53
2017,7,20,17,0,769.0,72.0,7.5,15.0,423.0,395.46,317.73
2017,7,20,17,15,737.5,68.0,7.45,15.0,371.5,337.41,265.46
2017,7,20,17,30,706.0,64.0,7.4,15.0,320.0,282.05,214.64
2017,7,20,17,45,663.0,59.0,7.35,15.0,269.5,225.76,163.19
2017,7,20,18,0,620.0,54.0,7.3,15.0,219.0,172.78,115.43
2017,7,20,18,15,553.0,48.0,7.2,14.5,171.0,121.22,72.46
2017,7,20,18,30,486.0,42.0,7.1,14.0,123.0,77.22,40.13
2017,7,20,18,45,376.5,32.5,7.0,14.0,82.5,36.44,17.2
2017,7,20,19,0,267.0,23.0,6.9,14.0,42.0,17.88,5.62
2017,7,20,19,15,133.5,11.5,6.75,14.0,21.0,11.3,0.0
2017,7,20,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,5,15,128.5,10.0,5.75,13.0,18.0,9.83,0.0
2017,7,21,5,30,257.0,20.0,5.8,13.0,36.0,15.52,0.65
2017,7,21,5,45,371.0,29.5,5.85,13.5,75.5,28.88,13.53
2017,7,21,6,0,485.0,39.0,5.9,14.0,115.0,68.38,33.9
2017,7,21,6,15,297.0,67.0,5.85,14.0,119.0,99.06,65.07
2017,7,21,6,30,109.0,95.0,5.8,14.0,123.0,109.68,83.01
2017,7,21,6,45,119.0,116.0,5.75,14.5,153.0,139.13,108.23
2017,7,21,7,0,129.0,137.0,5.7,15.0,183.0,169.82,134.36
2017,7,21,7,15,147.0,159.5,5.65,15.0,219.5,205.91,164.82
2017,7,21,7,30,165.0,182.0,5.6,15.0,256.0,244.0,196.68
2017,7,21,7,45,173.5,205.0,5.6,15.0,291.0,280.06,226.58
2017,7,21,8,0,182.0,228.0,5.6,15.0,326.0,316.91,256.66
2017,7,21,8,15,114.0,239.5,5.6,15.0,303.0,300.14,242.41
2017,7,21,8,30,46.0,251.0,5.6,15.0,280.0,273.94,219.87
2017,7,21,8,45,265.0,245.0,5.65,15.5,428.5,420.34,340.24
2017,7,21,9,0,484.0,239.0,5.7,16.0,577.0,584.55,470.96
2017,7,21,9,15,453.0,269.0,5.7,16.0,600.5,612.98,491.03
2017,7,21,9,30,422.0,299.0,5.7,16.0,624.0,637.74,508.35
2017,7,21,9,45,449.0,302.5,5.75,16.5,662.5,680.23,539.66
2017,7,21,10,0,476.0,306.0,5.8,17.0,701.0,723.2,570.84
2017,7,21,10,15,355.5,364.0,5.85,17.0,665.0,686.18,538.98
2017,7,21,10,30,235.0,422.0,5.9,17.0,629.0,640.79,500.71
2017,7,21,10,45,358.0,390.5,6.0,17.0,714.5,735.54,575.14
2017,7,21,11,0,481.0,359.0,6.1,17.0,800.0,834.39,650.9
2017,7,21,11,15,711.5,231.5,6.2,17.0,895.5,939.31,733.33
2017,7,21,11,30,942.0,104.0,6.3,17.0,991.0,1037.36,802.97
2017,7,21,11,45,944.5,104.0,6.4,17.0,999.5,1048.89,810.9
2017,7,21,12,0,947.0,104.0,6.5,17.0,1008.0,1056.97,816.98
2017,7,21,12,15,644.0,272.0,6.6,17.0,887.0,936.06,730.45
2017,7,21,12,30,341.0,440.0,6.7,17.0,766.0,796.22,618.29
2017,7,21,12,45,451.5,393.0,6.8,17.0,821.0,861.48,670.89
2017,7,21,13,0,562.0,346.0,6.9,17.0,876.0,918.58,716.45
2017,7,21,13,15,749.0,225.0,7.0,17.0,920.0,971.4,760.03
2017,7,21,13,30,936.0,104.0,7.1,17.0,964.0,1006.68,786.3
2017,7,21,13,45,932.5,103.0,7.2,17.0,942.5,983.94,770.87
2017,7,21,14,0,929.0,102.0,7.3,17.0,921.0,958.12,753.44
2017,7,21,14,15,923.0,101.0,7.35,16.5,892.5,927.11,733.36
2017,7,21,14,30,917.0,100.0,7.4,16.0,864.0,893.42,711.15
2017,7,21,14,45,909.5,98.0,7.45,16.0,829.5,854.96,683.84
2017,7,21,15,0,902.0,96.0,7.5,16.0,795.0,814.27,654.68
2017,7,21,15,15,891.5,94.0,7.45,16.0,754.5,769.32,621.76
2017,7,21,15,30,881.0,92.0,7.4,16.0,714.0,722.79,587.38
2017,7,21,15,45,868.0,89.5,7.4,16.0,669.0,672.77,549.76
2017,7,21,16,0,855.0,87.0,7.4,16.0,624.0,621.88,508.84
2017,7,21,16,15,616.5,143.5,7.3,16.0,515.0,500.76,408.76
2017,7,21,16,30,378.0,200.0,7.2,16.0,406.0,395.8,321.33
2017,7,21,16,45,405.0,173.0,7.15,16.0,374.0,363.12,294.01
2017,7,21,17,0,432.0,146.0,7.1,16.0,342.0,325.09,261.14
2017,7,21,17,15,568.5,106.5,6.95,15.5,331.5,312.6,246.74
2017,7,21,17,30,705.0,67.0,6.8,15.0,321.0,284.18,216.14
2017,7,21,17,45,659.5,62.0,6.65,15.0,269.5,226.2,163.43
2017,7,21,18,0,614.0,57.0,6.5,15.0,218.0,173.93,116.46
2017,7,21,18,15,543.5,50.0,6.3,14.5,169.5,121.26,72.85
2017,7,21,18,30,473.0,43.0,6.1,14.0,121.0,76.59,40.18
2017,7,21,18,45,358.0,33.0,5.95,14.0,80.5,36.02,17.38
2017,7,21,19,0,243.0,23.0,5.8,14.0,40.0,17.99,5.12
2017,7,21,19,15,121.5,11.5,5.65,14.0,20.0,11.3,0.0
2017,7,21,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
