Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,22,5,15,108.0,10.0,2.0,14.0,16.5,9.83,0.0
2017,7,22,5,30,216.0,20.0,1.9,14.0,33.0,15.63,0.0
2017,7,22,5,45,332.5,30.5,1.85,14.5,72.0,28.73,14.07
2017,7,22,6,0,449.0,41.0,1.8,15.0,111.0,67.07,34.11
2017,7,22,6,15,521.5,48.5,1.7,15.0,158.5,110.25,64.25
2017,7,22,6,30,594.0,56.0,1.6,15.0,206.0,161.69,105.65
2017,7,22,6,45,297.0,80.5,1.55,15.0,155.5,148.3,109.02
2017,7,22,7,0,0.0,105.0,1.5,15.0,105.0,101.0,79.71
2017,7,22,7,15,4.5,127.5,1.5,15.0,130.0,124.35,98.94
2017,7,22,7,30,9.0,150.0,1.5,15.0,155.0,148.31,118.31
2017,7,22,7,45,8.5,162.5,1.55,15.5,167.5,160.9,127.96
2017,7,22,8,0,8.0,175.0,1.6,16.0,180.0,173.42,137.44
2017,7,22,8,15,15.0,200.0,1.6,16.0,209.0,202.25,160.19
2017,7,22,8,30,22.0,225.0,1.6,16.0,238.0,231.83,183.24
2017,7,22,8,45,25.0,245.0,1.65,16.5,261.5,254.61,200.29
2017,7,22,9,0,28.0,265.0,1.7,17.0,285.0,280.42,219.51
2017,7,22,9,15,33.0,288.0,1.75,17.0,313.0,308.66,240.84
2017,7,22,9,30,38.0,311.0,1.8,17.0,341.0,337.31,262.31
2017,7,22,9,45,52.0,341.0,1.9,17.5,383.5,380.75,294.55
2017,7,22,10,0,66.0,371.0,2.0,18.0,426.0,425.16,326.99
2017,7,22,10,15,89.5,397.0,2.05,18.0,474.0,474.73,363.67
2017,7,22,10,30,113.0,423.0,2.1,18.0,522.0,530.85,404.56
2017,7,22,10,45,132.5,437.5,2.2,18.5,556.5,567.31,430.21
2017,7,22,11,0,152.0,452.0,2.3,19.0,591.0,604.16,456.01
2017,7,22,11,15,183.0,458.5,2.4,19.0,629.0,644.15,485.2
2017,7,22,11,30,214.0,465.0,2.5,19.0,667.0,684.31,514.32
2017,7,22,11,45,246.0,462.5,2.7,19.0,696.0,722.27,542.32
2017,7,22,12,0,278.0,460.0,2.9,19.0,725.0,753.54,565.73
2017,7,22,12,15,281.5,459.0,3.0,19.0,728.0,756.78,568.34
2017,7,22,12,30,285.0,458.0,3.1,19.0,731.0,758.76,570.33
2017,7,22,12,45,295.0,445.5,3.25,19.0,725.5,754.13,568.44
2017,7,22,13,0,305.0,433.0,3.4,19.0,720.0,748.09,565.6
2017,7,22,13,15,620.0,269.0,3.5,19.0,841.0,890.36,676.69
2017,7,22,13,30,935.0,105.0,3.6,19.0,962.0,1006.68,757.25
2017,7,22,13,45,929.5,104.5,3.75,19.0,940.0,982.58,741.63
2017,7,22,14,0,924.0,104.0,3.9,19.0,918.0,955.49,725.02
2017,7,22,14,15,918.0,103.0,3.95,19.0,889.5,924.59,705.08
2017,7,22,14,30,912.0,102.0,4.0,19.0,861.0,891.02,683.18
2017,7,22,14,45,902.5,101.0,4.05,19.0,825.5,852.05,657.32
2017,7,22,15,0,893.0,100.0,4.1,19.0,790.0,811.02,629.76
2017,7,22,15,15,882.0,98.0,4.1,19.0,749.5,765.99,598.82
2017,7,22,15,30,871.0,96.0,4.1,19.0,709.0,719.46,566.45
2017,7,22,15,45,855.5,94.0,4.15,19.0,664.0,668.66,530.1
2017,7,22,16,0,840.0,92.0,4.2,19.0,619.0,617.24,490.83
2017,7,22,16,15,820.5,89.0,4.15,18.5,570.0,562.57,448.67
2017,7,22,16,30,801.0,86.0,4.1,18.0,521.0,507.53,404.93
2017,7,22,16,45,775.0,83.0,4.05,18.0,470.0,450.05,357.23
2017,7,22,17,0,749.0,80.0,4.0,18.0,419.0,394.13,309.49
2017,7,22,17,15,714.5,75.5,3.9,17.5,367.0,335.47,259.0
2017,7,22,17,30,680.0,71.0,3.8,17.0,315.0,278.89,209.14
2017,7,22,17,45,629.5,65.5,3.75,17.0,263.5,221.48,158.33
2017,7,22,18,0,579.0,60.0,3.7,17.0,212.0,169.42,112.73
2017,7,22,18,15,507.0,52.5,3.6,16.5,164.0,118.07,71.03
2017,7,22,18,30,435.0,45.0,3.5,16.0,116.0,74.91,39.96
2017,7,22,18,45,317.5,34.0,3.4,16.0,76.0,35.56,17.72
2017,7,22,19,0,200.0,23.0,3.3,16.0,36.0,18.1,4.42
2017,7,22,19,15,100.0,11.5,3.15,16.0,18.0,11.3,0.0
2017,7,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,23,5,15,69.5,10.0,0.5,15.0,13.5,9.83,0.0
2017,7,23,5,30,139.0,20.0,0.5,15.0,27.0,15.6,0.0
2017,7,23,5,45,251.0,32.5,0.5,15.0,63.5,29.16,15.39
2017,7,23,6,0,363.0,45.0,0.5,15.0,100.0,64.39,35.08
2017,7,23,6,15,437.5,54.0,0.45,15.0,145.5,104.31,62.82
2017,7,23,6,30,512.0,63.0,0.4,15.0,191.0,152.76,101.07
2017,7,23,6,45,291.5,98.5,0.4,15.5,175.0,163.69,120.88
2017,7,23,7,0,71.0,134.0,0.4,16.0,159.0,149.33,116.88
2017,7,23,7,15,93.5,157.5,0.4,16.0,196.0,184.37,145.28
2017,7,23,7,30,116.0,181.0,0.4,16.0,233.0,222.95,175.97
2017,7,23,7,45,143.5,204.5,0.4,16.5,276.0,265.61,209.03
2017,7,23,8,0,171.0,228.0,0.4,17.0,319.0,311.11,243.61
2017,7,23,8,15,163.0,251.5,0.45,17.0,345.0,339.35,264.79
2017,7,23,8,30,155.0,275.0,0.5,17.0,371.0,366.61,284.91
2017,7,23,8,45,226.5,287.5,0.55,17.5,439.5,434.2,335.43
2017,7,23,9,0,298.0,300.0,0.6,18.0,508.0,511.05,391.14
2017,7,23,9,15,574.0,204.0,0.7,18.0,633.5,639.44,488.52
2017,7,23,9,30,850.0,108.0,0.8,18.0,759.0,778.36,586.28
2017,7,23,9,45,586.0,238.5,0.9,18.5,697.5,729.6,547.85
2017,7,23,10,0,322.0,369.0,1.0,19.0,636.0,650.82,486.35
2017,7,23,10,15,596.5,245.5,1.05,19.0,760.0,785.72,587.59
2017,7,23,10,30,871.0,122.0,1.1,19.0,884.0,920.66,676.82
2017,7,23,10,45,660.5,243.5,1.2,19.0,830.5,875.89,646.5
2017,7,23,11,0,450.0,365.0,1.3,19.0,777.0,810.98,597.95
2017,7,23,11,15,378.5,404.0,1.35,19.0,754.5,784.41,578.82
2017,7,23,11,30,307.0,443.0,1.4,19.0,732.0,759.62,560.09
2017,7,23,11,45,218.5,458.5,1.45,19.0,665.0,684.76,507.13
2017,7,23,12,0,130.0,474.0,1.5,19.0,598.0,613.72,455.9
2017,7,23,12,15,137.0,475.5,1.55,19.0,606.5,622.68,463.26
2017,7,23,12,30,144.0,477.0,1.6,19.0,615.0,630.95,469.5
2017,7,23,12,45,124.0,468.5,1.65,19.0,586.5,601.33,448.56
2017,7,23,13,0,104.0,460.0,1.7,19.0,558.0,564.92,423.03
2017,7,23,13,15,92.0,446.0,1.75,18.5,532.0,537.25,404.55
2017,7,23,13,30,80.0,432.0,1.8,18.0,506.0,509.57,385.75
2017,7,23,13,45,89.5,426.0,1.85,18.0,507.0,510.36,387.4
2017,7,23,14,0,99.0,420.0,1.9,18.0,508.0,510.4,388.33
2017,7,23,14,15,102.5,407.0,1.95,18.0,495.0,497.16,379.52
2017,7,23,14,30,106.0,394.0,2.0,18.0,482.0,483.41,370.36
2017,7,23,14,45,96.5,373.5,2.1,18.0,451.5,450.81,347.04
2017,7,23,15,0,87.0,353.0,2.2,18.0,421.0,418.64,323.84
2017,7,23,15,15,104.0,337.5,2.3,17.5,414.0,411.91,320.85
2017,7,23,15,30,121.0,322.0,2.4,17.0,407.0,406.9,318.86
2017,7,23,15,45,76.5,281.5,2.55,17.0,334.0,327.74,258.09
2017,7,23,16,0,32.0,241.0,2.7,17.0,261.0,256.05,202.11
2017,7,23,16,15,24.5,215.5,2.8,16.5,230.0,222.97,176.85
2017,7,23,16,30,17.0,190.0,2.9,16.0,199.0,192.79,153.4
2017,7,23,16,45,8.5,155.0,3.05,16.0,159.5,153.82,122.18
2017,7,23,17,0,0.0,120.0,3.2,16.0,120.0,115.9,91.42
2017,7,23,17,15,0.0,90.5,3.3,16.0,90.5,87.42,68.05
2017,7,23,17,30,0.0,61.0,3.4,16.0,61.0,58.95,44.33
2017,7,23,17,45,0.0,51.0,3.55,16.0,51.0,49.27,36.21
2017,7,23,18,0,0.0,41.0,3.7,16.0,41.0,39.59,27.97
2017,7,23,18,15,163.5,46.5,3.65,15.5,73.0,64.92,41.97
2017,7,23,18,30,327.0,52.0,3.6,15.0,105.0,71.82,41.77
2017,7,23,18,45,225.5,37.5,3.55,15.0,68.0,35.83,19.64
2017,7,23,19,0,124.0,23.0,3.5,15.0,31.0,17.92,3.52
2017,7,23,19,15,62.0,11.5,3.3,15.0,15.5,11.3,0.0
2017,7,23,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,5,15,68.5,9.5,1.45,14.0,13.0,9.34,0.0
2017,7,24,5,30,137.0,19.0,1.5,14.0,26.0,14.81,0.0
2017,7,24,5,45,249.5,31.0,1.55,14.5,62.0,27.33,14.09
2017,7,24,6,0,362.0,43.0,1.6,15.0,98.0,61.9,33.13
2017,7,24,6,15,436.5,52.0,1.6,15.0,143.0,101.69,60.79
2017,7,24,6,30,511.0,61.0,1.6,15.0,188.0,150.02,99.26
2017,7,24,6,45,274.0,94.5,1.65,15.0,164.5,155.42,115.6
2017,7,24,7,0,37.0,128.0,1.7,15.0,141.0,133.65,105.95
2017,7,24,7,15,84.5,154.5,1.75,15.0,190.0,178.3,142.12
2017,7,24,7,30,132.0,181.0,1.8,15.0,239.0,229.35,183.41
2017,7,24,7,45,112.5,202.5,1.9,15.5,256.5,249.42,199.41
2017,7,24,8,0,93.0,224.0,2.0,16.0,274.0,265.63,211.81
2017,7,24,8,15,66.5,234.0,2.0,16.0,271.5,265.95,211.47
2017,7,24,8,30,40.0,244.0,2.0,16.0,269.0,263.48,208.65
2017,7,24,8,45,54.0,272.5,2.05,16.5,309.0,303.25,239.16
2017,7,24,9,0,68.0,301.0,2.1,17.0,349.0,344.33,270.05
2017,7,24,9,15,51.5,303.0,2.1,17.0,340.5,337.47,263.69
2017,7,24,9,30,35.0,305.0,2.1,17.0,332.0,329.09,256.32
2017,7,24,9,45,36.0,320.5,2.1,17.5,349.5,347.19,269.19
2017,7,24,10,0,37.0,336.0,2.1,18.0,367.0,365.29,281.82
2017,7,24,10,15,51.5,367.0,2.05,18.0,411.5,410.97,315.8
2017,7,24,10,30,66.0,398.0,2.0,18.0,456.0,457.46,349.75
2017,7,24,10,45,51.0,387.0,2.0,18.0,433.0,434.29,331.63
2017,7,24,11,0,36.0,376.0,2.0,18.0,410.0,410.21,313.18
2017,7,24,11,15,28.5,357.0,2.0,18.0,384.5,384.53,293.86
2017,7,24,11,30,21.0,338.0,2.0,18.0,359.0,352.48,269.71
2017,7,24,11,45,35.5,380.5,2.0,18.0,415.5,416.54,317.77
2017,7,24,12,0,50.0,423.0,2.0,18.0,472.0,474.84,360.37
2017,7,24,12,15,50.5,424.0,2.0,18.0,473.0,476.54,361.23
2017,7,24,12,30,51.0,425.0,2.0,18.0,474.0,477.95,362.28
2017,7,24,12,45,58.0,429.5,2.0,18.0,484.5,489.13,370.71
2017,7,24,13,0,65.0,434.0,2.0,18.0,495.0,499.9,378.82
2017,7,24,13,15,55.5,415.5,2.0,18.0,467.0,470.61,357.42
2017,7,24,13,30,46.0,397.0,2.0,18.0,439.0,441.39,336.18
2017,7,24,13,45,60.0,402.0,2.0,18.0,455.5,458.32,349.56
2017,7,24,14,0,74.0,407.0,2.0,18.0,472.0,474.4,362.03
2017,7,24,14,15,46.0,346.5,2.0,18.0,386.5,385.76,296.21
2017,7,24,14,30,18.0,286.0,2.0,18.0,301.0,294.93,227.63
2017,7,24,14,45,15.0,263.0,2.0,18.0,275.5,269.01,208.41
2017,7,24,15,0,12.0,240.0,2.0,18.0,250.0,243.32,188.94
2017,7,24,15,15,38.0,271.5,2.0,18.0,299.5,296.45,231.24
2017,7,24,15,30,64.0,303.0,2.0,18.0,349.0,344.23,268.63
2017,7,24,15,45,53.5,276.5,2.05,18.0,313.0,307.52,240.66
2017,7,24,16,0,43.0,250.0,2.1,18.0,277.0,271.78,213.45
2017,7,24,16,15,30.5,221.0,2.05,17.5,239.5,233.48,184.14
2017,7,24,16,30,18.0,192.0,2.0,17.0,202.0,195.26,154.45
2017,7,24,16,45,9.0,164.0,2.0,17.0,169.0,162.75,128.72
2017,7,24,17,0,0.0,136.0,2.0,17.0,136.0,131.3,103.56
2017,7,24,17,15,0.0,110.5,1.95,16.5,110.5,106.6,83.76
2017,7,24,17,30,0.0,85.0,1.9,16.0,85.0,82.02,63.66
2017,7,24,17,45,0.0,70.5,1.9,16.0,70.5,68.02,52.01
2017,7,24,18,0,0.0,56.0,1.9,16.0,56.0,54.09,40.21
2017,7,24,18,15,0.0,43.0,1.85,16.0,43.0,41.54,29.4
2017,7,24,18,30,0.0,30.0,1.8,16.0,30.0,28.96,18.49
2017,7,24,18,45,0.0,19.5,1.75,16.0,19.5,18.81,9.45
2017,7,24,19,0,0.0,9.0,1.7,16.0,9.0,8.68,0.0
2017,7,24,19,15,0.0,4.5,1.6,15.5,4.5,4.42,0.0
2017,7,24,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,5,15,54.5,9.0,0.65,14.0,12.0,8.85,0.0
2017,7,25,5,30,109.0,18.0,0.7,14.0,24.0,14.02,0.0
2017,7,25,5,45,218.0,31.5,0.75,14.5,58.5,26.89,14.11
2017,7,25,6,0,327.0,45.0,0.8,15.0,93.0,61.05,33.76
2017,7,25,6,15,401.5,54.5,0.85,15.0,137.5,99.25,60.22
2017,7,25,6,30,476.0,64.0,0.9,15.0,182.0,146.01,97.13
2017,7,25,6,45,241.0,90.0,0.95,15.5,150.0,143.08,106.07
2017,7,25,7,0,6.0,116.0,1.0,16.0,118.0,113.16,89.26
2017,7,25,7,15,3.0,119.0,1.0,16.0,120.0,115.72,91.36
2017,7,25,7,30,0.0,122.0,1.0,16.0,122.0,117.8,92.84
2017,7,25,7,45,13.0,159.0,1.05,16.5,166.0,159.6,126.37
2017,7,25,8,0,26.0,196.0,1.1,17.0,210.0,202.96,160.43
2017,7,25,8,15,19.0,200.5,1.15,17.0,211.5,205.0,161.44
2017,7,25,8,30,12.0,205.0,1.2,17.0,213.0,206.26,161.92
2017,7,25,8,45,50.0,257.0,1.25,17.0,291.5,285.31,224.02
2017,7,25,9,0,88.0,309.0,1.3,17.0,370.0,366.35,285.85
2017,7,25,9,15,451.0,212.5,1.35,17.0,553.5,554.54,434.36
2017,7,25,9,30,814.0,116.0,1.4,17.0,737.0,759.89,584.08
2017,7,25,9,45,812.0,124.0,1.5,17.5,768.5,796.8,606.14
2017,7,25,10,0,810.0,132.0,1.6,18.0,800.0,831.14,628.11
2017,7,25,10,15,818.0,133.5,1.65,18.0,828.5,864.93,650.23
2017,7,25,10,30,826.0,135.0,1.7,18.0,857.0,892.48,668.09
2017,7,25,10,45,833.0,135.5,1.75,18.0,879.5,919.36,685.55
2017,7,25,11,0,840.0,136.0,1.8,18.0,902.0,943.64,701.3
2017,7,25,11,15,844.0,136.5,1.85,18.0,917.0,962.28,713.4
2017,7,25,11,30,848.0,137.0,1.9,18.0,932.0,977.98,723.69
2017,7,25,11,45,851.0,136.5,2.0,18.5,940.5,988.65,730.06
2017,7,25,12,0,854.0,136.0,2.1,19.0,949.0,996.22,734.51
2017,7,25,12,15,854.5,136.0,2.1,19.0,949.5,998.65,735.94
2017,7,25,12,30,855.0,136.0,2.1,19.0,950.0,997.89,735.47
2017,7,25,12,45,868.5,126.5,2.1,19.0,947.5,997.3,735.25
2017,7,25,13,0,882.0,117.0,2.1,19.0,945.0,993.24,732.88
2017,7,25,13,15,879.0,116.5,2.05,18.5,931.0,978.72,724.6
2017,7,25,13,30,876.0,116.0,2.0,18.0,917.0,961.09,714.43
2017,7,25,13,45,673.5,226.0,1.95,18.0,833.5,873.51,656.18
2017,7,25,14,0,471.0,336.0,1.9,18.0,750.0,781.57,588.29
2017,7,25,14,15,439.0,336.0,1.8,18.0,712.0,739.32,558.92
2017,7,25,14,30,407.0,336.0,1.7,18.0,674.0,697.31,529.0
2017,7,25,14,45,332.5,343.5,1.65,18.0,612.0,624.42,476.33
2017,7,25,15,0,258.0,351.0,1.6,18.0,550.0,560.0,429.03
2017,7,25,15,15,268.5,328.5,1.55,17.5,526.0,533.97,412.15
2017,7,25,15,30,279.0,306.0,1.5,17.0,502.0,506.45,393.53
2017,7,25,15,45,362.5,263.5,1.45,17.0,500.5,506.03,395.39
2017,7,25,16,0,446.0,221.0,1.4,17.0,499.0,500.44,392.46
2017,7,25,16,15,382.5,215.0,1.4,17.0,440.0,432.61,340.55
2017,7,25,16,30,319.0,209.0,1.4,17.0,381.0,373.24,294.58
2017,7,25,16,45,262.0,194.5,1.4,17.0,326.5,314.52,248.51
2017,7,25,17,0,205.0,180.0,1.4,17.0,272.0,260.29,205.43
2017,7,25,17,15,195.0,158.5,1.45,16.5,237.5,223.68,175.93
2017,7,25,17,30,185.0,137.0,1.5,16.0,203.0,188.12,146.5
2017,7,25,17,45,171.0,116.0,1.55,16.0,169.0,153.15,116.92
2017,7,25,18,0,157.0,95.0,1.6,16.0,135.0,119.85,88.61
2017,7,25,18,15,271.0,69.5,1.65,15.5,119.5,100.09,66.46
2017,7,25,18,30,385.0,44.0,1.7,15.0,104.0,68.49,36.92
2017,7,25,18,45,278.0,32.0,1.75,15.0,67.5,31.59,15.72
2017,7,25,19,0,171.0,20.0,1.8,15.0,31.0,15.53,0.33
2017,7,25,19,15,85.5,10.0,1.8,15.0,15.5,9.83,0.0
2017,7,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,26,5,15,85.0,8.5,1.6,14.0,12.5,8.36,0.0
2017,7,26,5,30,170.0,17.0,1.6,14.0,25.0,13.18,0.0
2017,7,26,5,45,291.5,28.0,1.6,14.5,62.0,24.07,14.05
2017,7,26,6,0,413.0,39.0,1.6,15.0,99.0,60.35,30.34
2017,7,26,6,15,487.5,46.5,1.5,15.0,145.5,101.47,58.39
2017,7,26,6,30,562.0,54.0,1.4,15.0,192.0,151.11,97.85
2017,7,26,6,45,281.0,59.0,1.35,15.0,128.0,122.76,88.17
2017,7,26,7,0,0.0,64.0,1.3,15.0,64.0,61.86,46.94
2017,7,26,7,15,0.0,83.5,1.2,15.0,83.5,80.68,62.73
2017,7,26,7,30,0.0,103.0,1.1,15.0,103.0,99.52,78.2
2017,7,26,7,45,0.0,110.0,1.05,15.5,110.0,106.37,83.38
2017,7,26,8,0,0.0,117.0,1.0,16.0,117.0,113.21,88.51
2017,7,26,8,15,0.0,134.0,1.0,16.0,134.0,129.76,101.65
2017,7,26,8,30,0.0,151.0,1.0,16.0,151.0,146.36,114.67
2017,7,26,8,45,1.5,166.5,1.0,16.5,167.5,162.53,127.01
2017,7,26,9,0,3.0,182.0,1.0,17.0,184.0,178.87,139.34
2017,7,26,9,15,8.0,212.5,1.05,17.0,218.5,212.67,165.63
2017,7,26,9,30,13.0,243.0,1.1,17.0,253.0,246.97,191.93
2017,7,26,9,45,23.0,285.0,1.15,17.0,303.5,297.18,230.21
2017,7,26,10,0,33.0,327.0,1.2,17.0,354.0,352.97,271.95
2017,7,26,10,15,51.0,363.0,1.2,17.0,406.5,406.65,311.61
2017,7,26,10,30,69.0,399.0,1.2,17.0,459.0,461.41,351.35
2017,7,26,10,45,127.5,424.0,1.3,17.5,538.5,549.43,415.46
2017,7,26,11,0,186.0,449.0,1.4,18.0,618.0,634.08,475.38
2017,7,26,11,15,333.5,411.5,1.55,18.0,721.0,748.74,559.5
2017,7,26,11,30,481.0,374.0,1.7,18.0,824.0,866.25,643.09
2017,7,26,11,45,502.0,357.5,1.85,18.0,831.0,875.68,650.42
2017,7,26,12,0,523.0,341.0,2.0,18.0,838.0,883.27,657.72
2017,7,26,12,15,491.0,364.5,2.2,18.0,831.0,876.42,653.57
2017,7,26,12,30,459.0,388.0,2.4,18.0,824.0,867.35,647.92
2017,7,26,12,45,682.5,250.5,2.6,18.0,893.5,948.37,712.09
2017,7,26,13,0,906.0,113.0,2.8,18.0,963.0,1012.71,756.41
2017,7,26,13,15,903.5,112.5,3.0,18.0,948.5,998.36,748.41
2017,7,26,13,30,901.0,112.0,3.2,18.0,934.0,980.79,738.88
2017,7,26,13,45,897.5,110.5,3.4,18.0,913.0,958.13,725.76
2017,7,26,14,0,894.0,109.0,3.6,18.0,892.0,932.48,710.44
2017,7,26,14,15,887.0,107.5,3.7,18.0,863.5,900.85,690.17
2017,7,26,14,30,880.0,106.0,3.8,18.0,835.0,866.7,667.99
2017,7,26,14,45,871.5,104.5,3.9,18.0,800.5,828.96,643.04
2017,7,26,15,0,863.0,103.0,4.0,18.0,766.0,789.16,616.33
2017,7,26,15,15,851.5,101.0,4.05,18.0,726.0,744.75,585.75
2017,7,26,15,30,840.0,99.0,4.1,18.0,686.0,698.95,553.77
2017,7,26,15,45,672.5,148.0,4.15,18.0,598.5,601.65,479.07
2017,7,26,16,0,505.0,197.0,4.2,18.0,511.0,512.93,408.78
2017,7,26,16,15,348.5,212.5,4.2,17.5,421.0,410.58,328.35
2017,7,26,16,30,192.0,228.0,4.2,17.0,331.0,323.87,259.05
2017,7,26,16,45,129.5,203.0,4.2,17.0,269.5,259.26,207.29
2017,7,26,17,0,67.0,178.0,4.2,17.0,208.0,200.07,159.61
2017,7,26,17,15,61.5,156.5,4.15,16.5,181.5,172.99,137.81
2017,7,26,17,30,56.0,135.0,4.1,16.0,155.0,146.57,116.14
2017,7,26,17,45,302.0,97.0,4.05,16.0,176.5,167.61,125.14
2017,7,26,18,0,548.0,59.0,4.0,16.0,198.0,159.96,106.33
2017,7,26,18,15,474.5,51.0,3.85,15.5,151.5,109.87,65.82
2017,7,26,18,30,401.0,43.0,3.7,15.0,105.0,68.21,36.19
2017,7,26,18,45,287.0,31.5,3.55,15.0,67.5,30.88,15.18
2017,7,26,19,0,173.0,20.0,3.4,15.0,30.0,15.66,0.0
2017,7,26,19,15,86.5,10.0,3.25,15.0,15.0,9.83,0.0
2017,7,26,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,5,15,75.5,8.5,1.4,14.0,12.0,8.36,0.0
2017,7,27,5,30,151.0,17.0,1.4,14.0,24.0,13.29,0.0
2017,7,27,5,45,273.5,28.0,1.45,14.5,60.0,23.53,13.44
2017,7,27,6,0,396.0,39.0,1.5,15.0,96.0,58.72,29.7
2017,7,27,6,15,472.5,47.0,1.5,15.0,142.0,99.52,57.41
2017,7,27,6,30,549.0,55.0,1.5,15.0,188.0,149.09,96.66
2017,7,27,6,45,285.5,88.0,1.5,15.0,158.5,151.11,111.45
2017,7,27,7,0,22.0,121.0,1.5,15.0,129.0,122.53,97.07
2017,7,27,7,15,42.5,146.5,1.5,15.0,164.0,155.97,124.42
2017,7,27,7,30,63.0,172.0,1.5,15.0,199.0,191.75,153.37
2017,7,27,7,45,119.0,197.5,1.5,15.5,257.5,247.44,197.67
2017,7,27,8,0,175.0,223.0,1.5,16.0,316.0,308.01,245.23
2017,7,27,8,15,116.0,238.0,1.4,16.0,302.0,299.73,237.72
2017,7,27,8,30,57.0,253.0,1.3,16.0,288.0,282.79,223.12
2017,7,27,8,45,79.0,282.0,1.25,16.5,334.5,329.16,258.37
2017,7,27,9,0,101.0,311.0,1.2,17.0,381.0,377.51,294.08
2017,7,27,9,15,137.5,334.0,1.15,17.0,435.5,436.15,337.61
2017,7,27,9,30,174.0,357.0,1.1,17.0,490.0,494.13,379.71
2017,7,27,9,45,129.0,368.0,1.1,17.5,469.0,475.8,363.42
2017,7,27,10,0,84.0,379.0,1.1,18.0,448.0,449.01,341.53
2017,7,27,10,15,69.5,382.0,1.1,18.0,440.5,442.33,335.96
2017,7,27,10,30,55.0,385.0,1.1,18.0,433.0,434.55,329.45
2017,7,27,10,45,71.5,408.5,1.15,18.5,472.5,475.63,358.88
2017,7,27,11,0,88.0,432.0,1.2,19.0,512.0,517.26,387.93
2017,7,27,11,15,90.5,441.5,1.25,19.0,524.5,531.3,397.56
2017,7,27,11,30,93.0,451.0,1.3,19.0,537.0,545.05,407.23
2017,7,27,11,45,97.0,450.5,1.4,19.0,542.0,549.66,410.96
2017,7,27,12,0,101.0,450.0,1.5,19.0,547.0,553.89,414.52
2017,7,27,12,15,118.5,461.5,1.6,19.0,574.5,590.42,441.14
2017,7,27,12,30,136.0,473.0,1.7,19.0,602.0,619.5,462.27
2017,7,27,12,45,132.5,468.5,1.85,19.5,593.0,610.45,455.68
2017,7,27,13,0,129.0,464.0,2.0,20.0,584.0,600.8,448.94
2017,7,27,13,15,125.0,455.0,2.15,19.5,570.5,585.53,439.91
2017,7,27,13,30,121.0,446.0,2.3,19.0,557.0,569.82,430.47
2017,7,27,13,45,111.0,432.0,2.5,19.0,532.0,543.03,412.11
2017,7,27,14,0,101.0,418.0,2.7,19.0,507.0,510.61,389.49
2017,7,27,14,15,96.5,401.5,2.9,19.0,484.5,486.63,372.93
2017,7,27,14,30,92.0,385.0,3.1,19.0,462.0,462.63,356.09
2017,7,27,14,45,90.5,367.5,3.3,19.0,440.5,440.11,340.28
2017,7,27,15,0,89.0,350.0,3.5,19.0,419.0,417.48,324.17
2017,7,27,15,15,86.5,330.0,3.65,18.5,394.0,391.49,305.84
2017,7,27,15,30,84.0,310.0,3.8,18.0,369.0,365.53,287.26
2017,7,27,15,45,60.0,276.0,3.95,18.0,316.5,311.47,245.56
2017,7,27,16,0,36.0,242.0,4.1,18.0,264.0,259.67,205.12
2017,7,27,16,15,30.0,219.0,4.2,18.0,237.0,231.33,183.17
2017,7,27,16,30,24.0,196.0,4.3,18.0,210.0,202.28,160.35
2017,7,27,16,45,24.5,179.0,4.4,18.0,191.5,184.48,146.43
2017,7,27,17,0,25.0,162.0,4.5,18.0,173.0,166.62,132.24
2017,7,27,17,15,20.5,142.5,4.45,17.5,150.5,144.53,114.62
2017,7,27,17,30,16.0,123.0,4.4,17.0,128.0,122.98,97.18
2017,7,27,17,45,276.0,91.5,4.4,17.0,161.5,155.67,115.69
2017,7,27,18,0,536.0,60.0,4.4,17.0,195.0,157.95,104.72
2017,7,27,18,15,460.5,51.5,4.3,16.5,148.5,107.86,64.5
2017,7,27,18,30,385.0,43.0,4.2,16.0,102.0,66.44,35.27
2017,7,27,18,45,267.0,31.5,4.15,16.0,65.0,30.1,14.9
2017,7,27,19,0,149.0,20.0,4.1,16.0,28.0,15.62,0.0
2017,7,27,19,15,74.5,10.0,4.0,15.5,14.0,9.83,0.0
2017,7,27,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,28,5,15,82.0,8.0,3.85,14.0,11.5,7.86,0.0
2017,7,28,5,30,164.0,16.0,3.9,14.0,23.0,12.44,0.0
2017,7,28,5,45,291.0,27.0,4.0,14.5,60.0,22.27,12.2
2017,7,28,6,0,418.0,38.0,4.1,15.0,97.0,58.57,28.96
2017,7,28,6,15,495.5,45.5,4.1,15.0,144.0,100.2,57.06
2017,7,28,6,30,573.0,53.0,4.1,15.0,191.0,150.71,97.24
2017,7,28,6,45,287.5,82.5,4.1,15.0,151.5,146.05,107.56
2017,7,28,7,0,2.0,112.0,4.1,15.0,112.0,108.21,85.91
2017,7,28,7,15,1.0,116.0,4.1,15.0,116.0,112.17,89.13
2017,7,28,7,30,0.0,120.0,4.1,15.0,120.0,115.89,91.99
2017,7,28,7,45,1.0,140.5,4.15,15.5,141.5,136.29,108.38
2017,7,28,8,0,2.0,161.0,4.2,16.0,163.0,156.87,124.65
2017,7,28,8,15,3.5,173.0,4.2,16.0,176.0,169.63,134.63
2017,7,28,8,30,5.0,185.0,4.2,16.0,189.0,182.55,144.69
2017,7,28,8,45,6.0,193.5,4.25,16.5,198.0,191.86,151.52
2017,7,28,9,0,7.0,202.0,4.3,17.0,207.0,201.26,158.38
2017,7,28,9,15,8.0,213.0,4.3,17.0,219.0,213.19,167.52
2017,7,28,9,30,9.0,224.0,4.3,17.0,231.0,225.2,176.68
2017,7,28,9,45,13.5,254.0,4.35,17.0,265.0,258.86,202.99
2017,7,28,10,0,18.0,284.0,4.4,17.0,299.0,292.91,229.33
2017,7,28,10,15,18.5,294.0,4.45,17.0,310.0,303.94,237.53
2017,7,28,10,30,19.0,304.0,4.5,17.0,321.0,314.95,245.77
2017,7,28,10,45,25.5,335.0,4.6,17.0,358.5,358.05,278.93
2017,7,28,11,0,32.0,366.0,4.7,17.0,396.0,396.6,308.29
2017,7,28,11,15,81.5,414.0,4.85,17.0,490.0,494.5,384.01
2017,7,28,11,30,131.0,462.0,5.0,17.0,584.0,600.47,464.06
2017,7,28,11,45,146.5,468.0,5.15,17.0,605.5,623.72,481.56
2017,7,28,12,0,162.0,474.0,5.3,17.0,627.0,646.53,499.08
2017,7,28,12,15,137.0,470.5,5.4,17.0,600.0,618.37,477.61
2017,7,28,12,30,112.0,467.0,5.5,17.0,573.0,589.5,455.69
2017,7,28,12,45,86.5,447.5,5.6,17.0,529.5,536.45,415.79
2017,7,28,13,0,61.0,428.0,5.7,17.0,486.0,490.28,380.64
2017,7,28,13,15,63.0,422.5,5.8,17.0,481.5,485.53,377.64
2017,7,28,13,30,65.0,417.0,5.9,17.0,477.0,480.44,374.3
2017,7,28,13,45,60.0,402.0,6.05,17.0,456.0,458.75,358.19
2017,7,28,14,0,55.0,387.0,6.2,17.0,435.0,437.08,342.07
2017,7,28,14,15,70.5,384.5,6.3,17.0,444.0,446.38,350.34
2017,7,28,14,30,86.0,382.0,6.4,17.0,453.0,454.53,357.69
2017,7,28,14,45,125.0,371.0,6.5,17.0,469.5,476.78,376.72
2017,7,28,15,0,164.0,360.0,6.6,17.0,486.0,490.92,389.42
2017,7,28,15,15,187.0,338.0,6.6,17.0,474.0,478.64,381.18
2017,7,28,15,30,210.0,316.0,6.6,17.0,462.0,464.07,371.03
2017,7,28,15,45,225.5,291.5,6.65,17.0,439.0,439.64,352.84
2017,7,28,16,0,241.0,267.0,6.7,17.0,416.0,416.13,334.99
2017,7,28,16,15,508.5,179.5,6.65,16.5,460.5,471.01,382.74
2017,7,28,16,30,776.0,92.0,6.6,16.0,505.0,497.04,404.49
2017,7,28,16,45,748.0,88.5,6.6,16.0,454.0,439.17,354.84
2017,7,28,17,0,720.0,85.0,6.6,16.0,403.0,382.44,305.16
2017,7,28,17,15,682.5,80.0,6.55,15.5,351.0,323.51,253.26
2017,7,28,17,30,645.0,75.0,6.5,15.0,299.0,268.03,203.36
2017,7,28,17,45,589.5,69.0,6.45,15.0,247.5,210.88,152.17
2017,7,28,18,0,534.0,63.0,6.4,15.0,196.0,159.75,107.18
2017,7,28,18,15,455.0,54.5,6.3,15.0,149.0,109.38,66.44
2017,7,28,18,30,376.0,46.0,6.2,15.0,102.0,68.13,37.25
2017,7,28,18,45,252.5,33.5,6.1,15.0,64.5,30.91,15.93
2017,7,28,19,0,129.0,21.0,6.0,15.0,27.0,16.51,0.0
2017,7,28,19,15,64.5,10.5,5.85,15.0,13.5,10.32,0.0
2017,7,28,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,29,5,15,68.0,8.5,3.1,14.0,11.0,8.36,0.0
2017,7,29,5,30,136.0,17.0,3.1,14.0,22.0,13.36,0.0
2017,7,29,5,45,270.0,28.0,3.1,14.5,59.0,22.75,12.37
2017,7,29,6,0,404.0,39.0,3.1,15.0,96.0,58.13,29.19
2017,7,29,6,15,485.0,47.0,3.0,15.0,143.0,99.77,57.13
2017,7,29,6,30,566.0,55.0,2.9,15.0,190.0,150.73,97.35
2017,7,29,6,45,283.0,58.0,2.85,15.0,125.5,121.36,86.97
2017,7,29,7,0,0.0,61.0,2.8,15.0,61.0,58.95,44.52
2017,7,29,7,15,0.0,78.5,2.7,15.0,78.5,75.87,58.74
2017,7,29,7,30,0.0,96.0,2.6,15.0,96.0,92.79,72.71
2017,7,29,7,45,0.0,119.0,2.55,15.5,119.0,115.08,90.78
2017,7,29,8,0,0.0,142.0,2.5,16.0,142.0,137.45,108.6
2017,7,29,8,15,0.0,146.0,2.4,16.0,146.0,141.44,111.43
2017,7,29,8,30,0.0,150.0,2.3,16.0,150.0,145.42,114.28
2017,7,29,8,45,1.5,166.0,2.25,16.5,167.5,162.07,127.15
2017,7,29,9,0,3.0,182.0,2.2,17.0,185.0,178.91,139.98
2017,7,29,9,15,6.5,206.5,2.2,17.0,212.5,205.72,160.94
2017,7,29,9,30,10.0,231.0,2.2,17.0,240.0,232.88,181.95
2017,7,29,9,45,14.0,257.0,2.25,17.0,269.0,262.25,204.54
2017,7,29,10,0,18.0,283.0,2.3,17.0,298.0,291.95,227.18
2017,7,29,10,15,17.5,288.0,2.35,17.0,303.0,297.14,230.76
2017,7,29,10,30,17.0,293.0,2.4,17.0,308.0,302.25,234.39
2017,7,29,10,45,17.5,302.0,2.5,17.5,318.0,312.18,241.35
2017,7,29,11,0,18.0,311.0,2.6,18.0,328.0,322.07,248.26
2017,7,29,11,15,19.5,322.0,2.65,18.0,340.5,334.89,257.84
2017,7,29,11,30,21.0,333.0,2.7,18.0,353.0,347.68,267.41
2017,7,29,11,45,21.0,336.5,2.8,18.0,356.5,351.45,270.2
2017,7,29,12,0,21.0,340.0,2.9,18.0,360.0,355.12,272.98
2017,7,29,12,15,36.0,380.5,3.0,18.0,415.0,418.01,320.66
2017,7,29,12,30,51.0,421.0,3.1,18.0,470.0,474.43,362.76
2017,7,29,12,45,40.0,395.0,3.25,18.0,433.0,436.44,334.41
2017,7,29,13,0,29.0,369.0,3.4,18.0,396.0,398.46,306.19
2017,7,29,13,15,38.5,383.0,3.5,18.0,419.0,421.39,324.14
2017,7,29,13,30,48.0,397.0,3.6,18.0,442.0,443.84,341.48
2017,7,29,13,45,48.5,388.0,3.7,18.0,432.0,433.8,334.36
2017,7,29,14,0,49.0,379.0,3.8,18.0,422.0,423.56,327.23
2017,7,29,14,15,55.5,372.5,3.85,17.5,419.5,420.98,326.64
2017,7,29,14,30,62.0,366.0,3.9,17.0,417.0,417.83,325.62
2017,7,29,14,45,49.5,337.0,4.0,17.0,377.0,375.69,293.74
2017,7,29,15,0,37.0,308.0,4.1,17.0,337.0,334.4,262.3
2017,7,29,15,15,35.0,290.0,4.1,17.0,316.0,312.96,246.22
2017,7,29,15,30,33.0,272.0,4.1,17.0,295.0,291.66,230.08
2017,7,29,15,45,27.5,247.5,4.15,17.0,266.0,261.73,206.99
2017,7,29,16,0,22.0,223.0,4.2,17.0,237.0,230.24,182.46
2017,7,29,16,15,16.0,200.0,4.2,16.5,210.0,203.1,161.44
2017,7,29,16,30,10.0,177.0,4.2,16.0,183.0,176.61,140.67
2017,7,29,16,45,13.0,166.0,4.2,16.0,172.5,166.57,132.93
2017,7,29,17,0,16.0,155.0,4.2,16.0,162.0,156.18,124.72
2017,7,29,17,15,11.5,136.0,4.15,15.5,141.0,135.1,107.8
2017,7,29,17,30,7.0,117.0,4.1,15.0,120.0,114.57,91.11
2017,7,29,17,45,268.5,89.5,4.05,15.0,156.5,151.27,113.0
2017,7,29,18,0,530.0,62.0,4.0,15.0,193.0,157.26,104.94
2017,7,29,18,15,450.5,53.0,3.9,14.5,146.0,106.66,64.37
2017,7,29,18,30,371.0,44.0,3.8,14.0,99.0,65.24,35.29
2017,7,29,18,45,253.0,31.0,3.7,14.0,62.0,28.57,14.32
2017,7,29,19,0,135.0,18.0,3.6,14.0,25.0,14.05,0.0
2017,7,29,19,15,67.5,9.0,3.45,14.0,12.5,8.85,0.0
2017,7,29,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,30,5,15,71.5,7.0,2.05,14.0,10.0,6.88,0.0
2017,7,30,5,30,143.0,14.0,2.1,14.0,20.0,13.76,0.0
2017,7,30,5,45,272.0,25.5,2.15,14.5,56.0,19.97,9.96
2017,7,30,6,0,401.0,37.0,2.2,15.0,92.0,55.49,27.27
2017,7,30,6,15,480.5,45.0,2.2,15.0,138.5,96.72,54.77
2017,7,30,6,30,560.0,53.0,2.2,15.0,185.0,147.08,94.42
2017,7,30,6,45,280.0,69.0,2.2,15.0,135.0,130.88,94.88
2017,7,30,7,0,0.0,85.0,2.2,15.0,85.0,81.97,63.9
2017,7,30,7,15,0.0,102.5,2.1,15.0,102.5,98.91,78.02
2017,7,30,7,30,0.0,120.0,2.0,15.0,120.0,115.91,91.9
2017,7,30,7,45,8.5,152.0,1.95,15.5,156.5,150.82,120.07
2017,7,30,8,0,17.0,184.0,1.9,16.0,193.0,186.8,148.6
2017,7,30,8,15,24.5,208.5,1.8,16.0,223.0,215.92,171.47
2017,7,30,8,30,32.0,233.0,1.7,16.0,253.0,248.02,196.4
2017,7,30,8,45,32.0,249.5,1.65,16.5,271.0,266.34,209.72
2017,7,30,9,0,32.0,266.0,1.6,17.0,289.0,284.65,222.89
2017,7,30,9,15,61.5,305.5,1.5,17.0,351.5,347.76,271.22
2017,7,30,9,30,91.0,345.0,1.4,17.0,414.0,413.4,320.12
2017,7,30,9,45,83.5,358.5,1.35,17.5,424.0,424.78,326.55
2017,7,30,10,0,76.0,372.0,1.3,18.0,434.0,435.4,332.7
2017,7,30,10,15,95.5,394.5,1.3,18.0,475.5,478.25,363.9
2017,7,30,10,30,115.0,417.0,1.3,18.0,517.0,527.67,399.12
2017,7,30,10,45,132.5,431.5,1.3,18.0,549.5,562.34,423.43
2017,7,30,11,0,150.0,446.0,1.3,18.0,582.0,597.31,447.84
2017,7,30,11,15,170.5,454.0,1.3,18.0,611.0,628.59,469.67
2017,7,30,11,30,191.0,462.0,1.3,18.0,640.0,659.79,491.3
2017,7,30,11,45,197.0,465.5,1.3,18.5,651.0,671.62,498.18
2017,7,30,12,0,203.0,469.0,1.3,19.0,662.0,682.66,504.7
2017,7,30,12,15,206.0,469.0,1.35,19.0,664.5,686.22,507.51
2017,7,30,12,30,209.0,469.0,1.4,19.0,667.0,688.84,509.81
2017,7,30,12,45,279.5,446.0,1.45,19.0,708.5,740.5,547.87
2017,7,30,13,0,350.0,423.0,1.5,19.0,750.0,783.3,579.22
2017,7,30,13,15,369.0,405.5,1.6,19.0,745.0,778.73,577.75
2017,7,30,13,30,388.0,388.0,1.7,19.0,740.0,772.16,575.4
2017,7,30,13,45,347.0,394.0,1.8,19.0,703.5,731.35,547.57
2017,7,30,14,0,306.0,400.0,1.9,19.0,667.0,690.97,519.87
2017,7,30,14,15,298.5,387.5,2.05,18.5,640.5,662.3,502.44
2017,7,30,14,30,291.0,375.0,2.2,18.0,614.0,633.05,484.05
2017,7,30,14,45,215.5,366.5,2.4,18.0,539.5,546.8,421.42
2017,7,30,15,0,140.0,358.0,2.6,18.0,465.0,470.13,364.36
2017,7,30,15,15,122.5,335.0,2.75,18.0,425.0,427.48,333.28
2017,7,30,15,30,105.0,312.0,2.9,18.0,385.0,382.46,299.73
2017,7,30,15,45,82.0,284.0,3.05,18.0,338.5,334.09,262.93
2017,7,30,16,0,59.0,256.0,3.2,18.0,292.0,287.77,227.19
2017,7,30,16,15,34.5,216.5,3.25,17.5,237.0,231.51,183.39
2017,7,30,16,30,10.0,177.0,3.3,17.0,182.0,176.62,139.93
2017,7,30,16,45,5.0,147.0,3.4,17.0,149.5,144.5,114.29
2017,7,30,17,0,0.0,117.0,3.5,17.0,117.0,113.05,88.83
2017,7,30,17,15,0.0,101.5,3.5,16.5,101.5,97.98,76.78
2017,7,30,17,30,0.0,86.0,3.5,16.0,86.0,82.96,64.54
2017,7,30,17,45,271.5,72.5,3.55,16.0,139.0,135.4,99.25
2017,7,30,18,0,543.0,59.0,3.6,16.0,192.0,155.93,102.78
2017,7,30,18,15,464.5,50.5,3.5,15.5,145.0,105.29,62.34
2017,7,30,18,30,386.0,42.0,3.4,15.0,98.0,63.71,33.47
2017,7,30,18,45,265.5,29.5,3.35,15.0,61.0,26.82,12.93
2017,7,30,19,0,145.0,17.0,3.3,15.0,24.0,13.27,0.0
2017,7,30,19,15,72.5,8.5,3.15,15.0,12.0,8.36,0.0
2017,7,30,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,5,15,59.5,7.0,1.2,14.0,9.0,6.88,0.0
2017,7,31,5,30,119.0,14.0,1.1,14.0,18.0,13.76,0.0
2017,7,31,5,45,248.5,26.0,1.0,14.5,53.5,20.05,9.78
2017,7,31,6,0,378.0,38.0,0.9,15.0,89.0,54.61,27.43
2017,7,31,6,15,459.5,46.5,0.8,15.0,135.5,95.15,54.31
2017,7,31,6,30,541.0,55.0,0.7,15.0,182.0,145.09,93.14
2017,7,31,6,45,270.5,62.0,0.65,15.5,125.5,121.73,87.04
2017,7,31,7,0,0.0,69.0,0.6,16.0,69.0,66.67,50.76
2017,7,31,7,15,0.0,82.5,0.55,16.0,82.5,79.71,61.66
2017,7,31,7,30,0.0,96.0,0.5,16.0,96.0,92.79,72.29
2017,7,31,7,45,0.0,113.0,0.5,16.0,113.0,109.29,85.56
2017,7,31,8,0,0.0,130.0,0.5,16.0,130.0,125.84,98.68
2017,7,31,8,15,1.5,153.0,0.5,16.0,154.0,149.11,117.06
2017,7,31,8,30,3.0,176.0,0.5,16.0,178.0,172.6,135.34
2017,7,31,8,45,10.0,206.5,0.55,16.5,213.5,207.25,162.04
2017,7,31,9,0,17.0,237.0,0.6,17.0,249.0,242.64,188.8
2017,7,31,9,15,17.5,249.5,0.65,17.0,262.5,256.18,198.67
2017,7,31,9,30,18.0,262.0,0.7,17.0,276.0,269.72,208.65
2017,7,31,9,45,30.5,301.5,0.8,17.5,326.0,324.11,249.42
2017,7,31,10,0,43.0,341.0,0.9,18.0,376.0,376.05,287.36
2017,7,31,10,15,74.5,377.5,1.05,18.0,441.0,442.57,336.8
2017,7,31,10,30,106.0,414.0,1.2,18.0,506.0,510.88,386.68
2017,7,31,10,45,97.5,422.0,1.35,18.0,508.0,514.14,388.52
2017,7,31,11,0,89.0,430.0,1.5,18.0,510.0,516.67,390.35
2017,7,31,11,15,132.0,446.0,1.7,18.0,567.5,583.22,439.83
2017,7,31,11,30,175.0,462.0,1.9,18.0,625.0,644.22,484.45
2017,7,31,11,45,173.0,466.5,2.1,18.5,629.0,648.99,487.19
2017,7,31,12,0,171.0,471.0,2.3,19.0,633.0,652.93,489.78
2017,7,31,12,15,163.5,471.0,2.5,19.0,626.0,645.91,485.46
2017,7,31,12,30,156.0,471.0,2.7,19.0,619.0,638.1,480.59
2017,7,31,12,45,215.5,459.0,2.95,19.0,661.5,683.81,516.25
2017,7,31,13,0,275.0,447.0,3.2,19.0,704.0,734.23,554.58
2017,7,31,13,15,249.5,444.5,3.4,19.0,674.5,702.71,532.32
2017,7,31,13,30,224.0,442.0,3.6,19.0,645.0,664.74,505.8
2017,7,31,13,45,211.0,432.0,3.8,19.0,619.5,637.15,486.85
2017,7,31,14,0,198.0,422.0,4.0,19.0,594.0,609.34,467.45
2017,7,31,14,15,169.5,407.5,4.15,18.5,551.0,563.18,434.64
2017,7,31,14,30,141.0,393.0,4.3,18.0,508.0,518.08,402.22
2017,7,31,14,45,146.5,375.0,4.45,18.0,490.5,498.74,389.09
2017,7,31,15,0,152.0,357.0,4.6,18.0,473.0,478.6,375.08
2017,7,31,15,15,156.0,336.5,4.65,18.0,450.0,454.02,357.31
2017,7,31,15,30,160.0,316.0,4.7,18.0,427.0,428.76,338.8
2017,7,31,15,45,140.0,293.0,4.8,18.0,385.5,384.49,304.89
2017,7,31,16,0,120.0,270.0,4.9,18.0,344.0,341.82,271.84
2017,7,31,16,15,96.5,244.0,4.9,17.5,300.0,293.61,234.37
2017,7,31,16,30,73.0,218.0,4.9,17.0,256.0,250.45,200.41
2017,7,31,16,45,57.0,192.0,4.95,17.0,220.0,213.2,170.55
2017,7,31,17,0,41.0,166.0,5.0,17.0,184.0,177.73,141.88
2017,7,31,17,15,36.5,145.5,4.9,16.5,160.0,153.45,122.28
2017,7,31,17,30,32.0,125.0,4.8,16.0,136.0,129.74,102.83
2017,7,31,17,45,317.5,88.5,4.75,16.0,166.5,161.29,119.16
2017,7,31,18,0,603.0,52.0,4.7,16.0,197.0,159.2,103.02
2017,7,31,18,15,525.5,44.5,4.55,15.5,149.0,106.33,60.6
2017,7,31,18,30,448.0,37.0,4.4,15.0,101.0,62.38,30.36
2017,7,31,18,45,318.0,26.5,4.25,15.0,62.5,23.98,10.53
2017,7,31,19,0,188.0,16.0,4.1,15.0,24.0,12.44,0.0
2017,7,31,19,15,94.0,8.0,3.9,15.0,12.0,7.86,0.0
2017,7,31,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
