Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,1,5,15,57.5,6.5,1.3,15.0,8.5,0.0,0.0
2017,8,1,5,30,115.0,13.0,1.2,15.0,17.0,12.78,0.0
2017,8,1,5,45,238.5,25.5,1.15,15.0,51.0,19.63,9.12
2017,8,1,6,0,362.0,38.0,1.1,15.0,85.0,53.23,26.91
2017,8,1,6,15,442.5,46.5,0.95,15.0,130.5,92.66,52.99
2017,8,1,6,30,523.0,55.0,0.8,15.0,176.0,141.4,90.82
2017,8,1,6,45,261.5,75.0,0.7,15.5,135.5,131.83,95.65
2017,8,1,7,0,0.0,95.0,0.6,16.0,95.0,91.5,71.43
2017,8,1,7,15,14.5,126.0,0.55,16.0,132.0,126.36,99.91
2017,8,1,7,30,29.0,157.0,0.5,16.0,169.0,163.75,129.86
2017,8,1,7,45,78.5,188.5,0.45,16.5,227.5,218.79,173.0
2017,8,1,8,0,128.0,220.0,0.4,17.0,286.0,281.17,220.91
2017,8,1,8,15,86.0,231.0,0.55,17.0,277.5,273.97,214.87
2017,8,1,8,30,44.0,242.0,0.7,17.0,269.0,264.27,206.8
2017,8,1,8,45,63.0,271.5,0.9,17.5,313.0,308.52,240.76
2017,8,1,9,0,82.0,301.0,1.1,18.0,357.0,354.55,275.28
2017,8,1,9,15,61.5,304.5,1.2,18.5,348.5,346.9,267.99
2017,8,1,9,30,41.0,308.0,1.3,19.0,340.0,337.38,259.53
2017,8,1,9,45,40.0,320.0,1.4,19.5,352.0,350.59,268.69
2017,8,1,10,0,39.0,332.0,1.5,20.0,364.0,363.64,277.54
2017,8,1,10,15,39.5,344.0,1.5,20.0,377.5,377.84,287.56
2017,8,1,10,30,40.0,356.0,1.5,20.0,391.0,391.96,297.49
2017,8,1,10,45,167.0,384.0,1.55,20.5,534.0,546.18,412.37
2017,8,1,11,0,294.0,412.0,1.6,21.0,677.0,705.95,524.73
2017,8,1,11,15,295.0,418.5,1.65,21.0,689.0,719.41,532.43
2017,8,1,11,30,296.0,425.0,1.7,21.0,701.0,731.7,540.74
2017,8,1,11,45,286.0,439.5,1.75,21.0,707.5,740.09,545.97
2017,8,1,12,0,276.0,454.0,1.8,21.0,714.0,747.09,550.34
2017,8,1,12,15,251.5,459.5,2.0,21.0,696.5,728.99,538.6
2017,8,1,12,30,227.0,465.0,2.2,21.0,679.0,702.98,521.51
2017,8,1,12,45,340.5,420.0,2.4,21.0,738.5,774.6,576.18
2017,8,1,13,0,454.0,375.0,2.6,21.0,798.0,842.38,626.85
2017,8,1,13,15,462.5,365.0,2.8,20.5,789.5,833.96,623.75
2017,8,1,13,30,471.0,355.0,3.0,20.0,781.0,823.44,619.75
2017,8,1,13,45,459.0,347.5,3.2,20.0,754.0,794.15,600.91
2017,8,1,14,0,447.0,340.0,3.4,20.0,727.0,763.65,581.03
2017,8,1,14,15,391.5,350.5,3.5,20.0,681.5,706.89,540.44
2017,8,1,14,30,336.0,361.0,3.6,20.0,636.0,657.28,504.4
2017,8,1,14,45,294.0,353.5,3.75,20.0,587.0,602.82,465.09
2017,8,1,15,0,252.0,346.0,3.9,20.0,538.0,550.35,426.6
2017,8,1,15,15,234.0,328.5,3.9,19.5,499.0,504.11,393.44
2017,8,1,15,30,216.0,311.0,3.9,19.0,460.0,463.11,363.58
2017,8,1,15,45,235.5,285.5,3.95,19.0,438.0,439.9,347.04
2017,8,1,16,0,255.0,260.0,4.0,19.0,416.0,417.32,330.46
2017,8,1,16,15,273.5,234.0,4.0,18.5,388.5,388.16,308.83
2017,8,1,16,30,292.0,208.0,4.0,18.0,361.0,356.78,284.72
2017,8,1,16,45,278.5,187.0,4.0,18.0,320.5,313.33,249.6
2017,8,1,17,0,265.0,166.0,4.0,18.0,280.0,271.03,214.77
2017,8,1,17,15,421.5,122.5,3.9,17.5,277.0,268.94,209.51
2017,8,1,17,30,578.0,79.0,3.8,17.0,274.0,248.65,186.09
2017,8,1,17,45,519.0,72.0,3.75,17.0,224.5,193.6,138.01
2017,8,1,18,0,460.0,65.0,3.7,17.0,175.0,145.05,96.51
2017,8,1,18,15,381.5,54.0,3.5,17.0,130.5,96.93,58.6
2017,8,1,18,30,303.0,43.0,3.3,17.0,86.0,57.4,31.11
2017,8,1,18,45,192.5,28.5,3.1,17.0,52.0,24.07,13.22
2017,8,1,19,0,82.0,14.0,2.9,17.0,18.0,10.86,0.0
2017,8,1,19,15,41.0,7.0,2.6,16.5,9.0,6.88,0.0
2017,8,1,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,2.5,1.1,16.0,2.5,0.0,0.0
2017,8,2,5,30,0.0,5.0,1.0,16.0,5.0,4.91,0.0
2017,8,2,5,45,0.0,19.0,0.95,16.5,19.0,18.34,7.74
2017,8,2,6,0,0.0,33.0,0.9,17.0,33.0,31.78,20.33
2017,8,2,6,15,0.0,52.5,1.25,17.0,52.5,50.24,36.27
2017,8,2,6,30,0.0,72.0,1.6,17.0,72.0,68.92,52.3
2017,8,2,6,45,4.5,92.0,2.0,17.0,93.5,89.25,69.34
2017,8,2,7,0,9.0,112.0,2.4,17.0,115.0,110.21,86.71
2017,8,2,7,15,170.0,131.5,2.2,17.5,203.0,185.7,145.61
2017,8,2,7,30,331.0,151.0,2.0,18.0,291.0,279.63,219.94
2017,8,2,7,45,315.5,176.5,1.85,18.5,323.5,316.73,249.87
2017,8,2,8,0,300.0,202.0,1.7,19.0,356.0,351.89,277.22
2017,8,2,8,15,281.0,228.5,1.6,19.0,384.0,384.16,301.85
2017,8,2,8,30,262.0,255.0,1.5,19.0,412.0,414.14,323.88
2017,8,2,8,45,233.5,281.5,1.45,19.0,430.0,432.5,336.6
2017,8,2,9,0,205.0,308.0,1.4,19.0,448.0,450.63,348.7
2017,8,2,9,15,223.0,326.0,1.35,19.0,486.5,491.63,378.33
2017,8,2,9,30,241.0,344.0,1.3,19.0,525.0,537.9,411.0
2017,8,2,9,45,303.0,346.0,1.3,19.5,585.0,600.54,455.47
2017,8,2,10,0,365.0,348.0,1.3,20.0,645.0,666.58,501.15
2017,8,2,10,15,356.5,365.5,1.05,20.0,664.0,689.26,512.82
2017,8,2,10,30,348.0,383.0,0.8,20.0,683.0,710.29,523.0
2017,8,2,10,45,392.5,372.5,0.6,20.0,719.5,750.3,547.53
2017,8,2,11,0,437.0,362.0,0.4,20.0,756.0,796.48,574.65
2017,8,2,11,15,356.0,403.5,0.35,20.0,728.0,763.2,548.72
2017,8,2,11,30,275.0,445.0,0.3,20.0,700.0,731.81,524.9
2017,8,2,11,45,234.5,456.5,0.3,20.5,675.5,699.99,502.26
2017,8,2,12,0,194.0,468.0,0.3,21.0,651.0,673.11,482.64
2017,8,2,12,15,164.5,468.0,0.55,21.0,623.0,644.14,466.08
2017,8,2,12,30,135.0,468.0,0.8,21.0,595.0,614.37,448.17
2017,8,2,12,45,146.0,455.5,1.1,21.0,592.0,611.45,449.79
2017,8,2,13,0,157.0,443.0,1.4,21.0,589.0,607.69,450.11
2017,8,2,13,15,207.5,428.5,1.65,21.0,618.0,639.31,475.71
2017,8,2,13,30,258.0,414.0,1.9,21.0,647.0,674.87,503.51
2017,8,2,13,45,243.5,415.0,2.2,21.0,631.0,656.27,491.84
2017,8,2,14,0,229.0,416.0,2.5,21.0,615.0,631.6,476.02
2017,8,2,14,15,167.5,400.5,2.75,21.0,543.5,554.43,420.76
2017,8,2,14,30,106.0,385.0,3.0,21.0,472.0,475.07,362.69
2017,8,2,14,45,121.5,370.0,3.25,21.0,465.5,473.29,363.25
2017,8,2,15,0,137.0,355.0,3.5,21.0,459.0,464.9,358.51
2017,8,2,15,15,162.0,334.0,3.4,21.0,450.5,455.99,353.06
2017,8,2,15,30,187.0,313.0,3.3,21.0,442.0,444.68,345.64
2017,8,2,15,45,148.5,290.0,3.2,21.0,388.0,387.06,301.72
2017,8,2,16,0,110.0,267.0,3.1,21.0,334.0,329.9,257.85
2017,8,2,16,15,85.0,239.5,2.95,21.0,289.0,282.64,221.37
2017,8,2,16,30,60.0,212.0,2.8,21.0,244.0,237.88,186.46
2017,8,2,16,45,128.5,192.0,2.7,21.0,250.5,247.54,194.51
2017,8,2,17,0,197.0,172.0,2.6,21.0,257.0,247.78,193.81
2017,8,2,17,15,177.0,152.5,2.55,21.0,221.5,209.98,162.89
2017,8,2,17,30,157.0,133.0,2.5,21.0,186.0,174.33,133.51
2017,8,2,17,45,131.5,112.0,2.45,21.0,151.0,138.21,103.8
2017,8,2,18,0,106.0,91.0,2.4,21.0,116.0,105.1,76.71
2017,8,2,18,15,77.5,69.5,2.3,21.0,85.0,74.3,52.02
2017,8,2,18,30,49.0,48.0,2.2,21.0,54.0,47.13,30.74
2017,8,2,18,45,24.5,28.5,2.1,21.0,31.5,26.61,14.55
2017,8,2,19,0,0.0,9.0,2.0,21.0,9.0,8.85,0.0
2017,8,2,19,15,0.0,4.5,1.75,21.0,4.5,4.42,0.0
2017,8,2,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,3.5,0.8,19.5,3.5,0.0,0.0
2017,8,3,5,30,0.0,7.0,1.1,19.0,7.0,6.88,0.0
2017,8,3,5,45,35.5,25.5,1.4,19.0,30.0,22.67,10.23
2017,8,3,6,0,71.0,44.0,1.7,19.0,53.0,43.98,27.77
2017,8,3,6,15,110.5,65.0,1.85,19.0,86.5,72.8,49.8
2017,8,3,6,30,150.0,86.0,2.0,19.0,120.0,106.55,76.55
2017,8,3,6,45,193.5,102.0,2.15,19.0,157.5,141.4,104.89
2017,8,3,7,0,237.0,118.0,2.3,19.0,195.0,181.39,138.04
2017,8,3,7,15,295.0,132.5,2.2,19.0,245.0,229.67,177.77
2017,8,3,7,30,353.0,147.0,2.1,19.0,295.0,285.68,223.6
2017,8,3,7,45,333.5,172.5,2.05,19.0,327.5,320.71,252.75
2017,8,3,8,0,314.0,198.0,2.0,19.0,360.0,354.85,280.13
2017,8,3,8,15,341.0,214.5,1.75,19.0,405.5,403.38,317.55
2017,8,3,8,30,368.0,231.0,1.5,19.0,451.0,454.04,355.35
2017,8,3,8,45,403.0,240.5,1.3,19.0,499.5,508.18,394.8
2017,8,3,9,0,438.0,250.0,1.1,19.0,548.0,561.66,432.44
2017,8,3,9,15,566.0,209.0,1.05,19.5,618.0,636.68,486.8
2017,8,3,9,30,694.0,168.0,1.0,20.0,688.0,718.47,544.07
2017,8,3,9,45,471.0,273.5,1.0,20.5,634.0,668.72,501.74
2017,8,3,10,0,248.0,379.0,1.0,21.0,580.0,598.99,446.0
2017,8,3,10,15,183.0,397.0,1.25,21.5,548.5,563.63,420.7
2017,8,3,10,30,118.0,415.0,1.5,22.0,517.0,528.98,394.6
2017,8,3,10,45,141.5,429.0,1.8,22.5,554.5,568.8,423.81
2017,8,3,11,0,165.0,443.0,2.1,23.0,592.0,609.15,452.59
2017,8,3,11,15,96.5,402.0,1.95,23.5,489.5,497.41,370.26
2017,8,3,11,30,28.0,361.0,1.8,24.0,387.0,389.71,290.04
2017,8,3,11,45,30.5,362.5,1.7,24.5,391.0,394.18,293.02
2017,8,3,12,0,33.0,364.0,1.6,25.0,395.0,398.51,295.32
2017,8,3,12,15,56.5,405.5,1.3,25.0,459.0,464.71,342.01
2017,8,3,12,30,80.0,447.0,1.0,25.0,523.0,530.82,386.45
2017,8,3,12,45,61.5,423.0,0.75,25.5,481.5,487.14,353.12
2017,8,3,13,0,43.0,399.0,0.5,26.0,440.0,443.5,320.69
2017,8,3,13,15,34.5,371.5,0.7,25.5,404.0,406.26,296.95
2017,8,3,13,30,26.0,344.0,0.9,25.0,368.0,369.21,272.41
2017,8,3,13,45,68.0,379.5,1.1,25.0,439.0,443.85,328.18
2017,8,3,14,0,110.0,415.0,1.3,25.0,510.0,516.43,380.95
2017,8,3,14,15,66.5,357.0,1.5,24.5,414.0,415.37,309.74
2017,8,3,14,30,23.0,299.0,1.7,24.0,318.0,312.4,235.21
2017,8,3,14,45,14.5,251.0,1.9,24.0,263.0,256.97,194.62
2017,8,3,15,0,6.0,203.0,2.1,24.0,208.0,202.37,153.5
2017,8,3,15,15,32.0,246.5,2.2,23.5,269.5,267.43,204.89
2017,8,3,15,30,58.0,290.0,2.3,23.0,331.0,327.49,251.65
2017,8,3,15,45,143.5,276.0,2.45,23.0,366.0,369.77,285.92
2017,8,3,16,0,229.0,262.0,2.6,23.0,401.0,400.24,310.61
2017,8,3,16,15,146.0,237.0,2.75,22.5,323.0,316.75,246.81
2017,8,3,16,30,63.0,212.0,2.9,22.0,245.0,239.39,186.93
2017,8,3,16,45,96.0,193.0,3.05,22.0,237.5,231.92,181.6
2017,8,3,17,0,129.0,174.0,3.2,22.0,230.0,222.09,173.53
2017,8,3,17,15,113.5,153.0,3.2,21.5,197.5,188.17,146.38
2017,8,3,17,30,98.0,132.0,3.2,21.0,165.0,155.98,120.31
2017,8,3,17,45,80.0,110.0,3.25,20.5,133.5,123.88,94.16
2017,8,3,18,0,62.0,88.0,3.3,20.0,102.0,94.52,70.17
2017,8,3,18,15,40.5,66.0,3.15,19.5,74.5,67.05,47.96
2017,8,3,18,30,19.0,44.0,3.0,19.0,47.0,42.46,28.16
2017,8,3,18,45,9.5,25.0,2.95,19.0,26.5,23.56,11.95
2017,8,3,19,0,0.0,6.0,2.9,19.0,6.0,5.9,0.0
2017,8,3,19,15,0.0,3.0,2.75,18.5,3.0,2.95,0.0
2017,8,3,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,1.0,2.6,18.0,1.0,0.0,0.0
2017,8,4,5,30,0.0,2.0,2.5,18.0,2.0,1.97,0.0
2017,8,4,5,45,0.0,11.0,2.4,18.0,11.0,10.61,1.53
2017,8,4,6,0,0.0,20.0,2.3,18.0,20.0,19.3,9.99
2017,8,4,6,15,0.0,35.5,2.2,18.0,35.5,34.28,22.85
2017,8,4,6,30,0.0,51.0,2.1,18.0,51.0,49.23,35.68
2017,8,4,6,45,0.0,68.5,2.05,18.5,68.5,66.03,49.81
2017,8,4,7,0,0.0,86.0,2.0,19.0,86.0,82.92,63.75
2017,8,4,7,15,0.0,49.5,2.0,19.0,49.5,47.82,34.48
2017,8,4,7,30,0.0,13.0,2.0,19.0,13.0,12.54,4.89
2017,8,4,7,45,47.0,113.5,2.0,19.0,138.0,131.62,103.28
2017,8,4,8,0,94.0,214.0,2.0,19.0,263.0,256.29,202.74
2017,8,4,8,15,75.0,230.0,2.0,19.0,271.5,266.97,210.27
2017,8,4,8,30,56.0,246.0,2.0,19.0,280.0,275.63,216.29
2017,8,4,8,45,38.0,245.0,2.05,19.5,269.0,266.07,207.7
2017,8,4,9,0,20.0,244.0,2.1,20.0,258.0,251.73,195.39
2017,8,4,9,15,13.0,223.0,2.05,20.0,232.5,226.85,175.56
2017,8,4,9,30,6.0,202.0,2.0,20.0,207.0,201.36,155.22
2017,8,4,9,45,14.0,249.0,2.0,20.5,260.5,254.51,195.94
2017,8,4,10,0,22.0,296.0,2.0,21.0,314.0,308.47,236.17
2017,8,4,10,15,18.5,287.0,1.95,21.0,303.0,297.24,227.0
2017,8,4,10,30,15.0,278.0,1.9,21.0,292.0,285.74,217.93
2017,8,4,10,45,12.0,251.5,1.85,21.5,263.0,257.12,195.61
2017,8,4,11,0,9.0,225.0,1.8,22.0,234.0,228.38,173.25
2017,8,4,11,15,10.5,228.0,1.8,22.0,238.5,233.01,176.81
2017,8,4,11,30,12.0,231.0,1.8,22.0,243.0,237.65,180.28
2017,8,4,11,45,16.0,281.0,1.8,22.0,296.5,291.39,220.7
2017,8,4,12,0,20.0,331.0,1.8,22.0,350.0,345.38,260.5
2017,8,4,12,15,157.0,388.5,1.9,22.0,536.0,554.89,416.84
2017,8,4,12,30,294.0,446.0,2.0,22.0,722.0,757.46,559.15
2017,8,4,12,45,292.0,443.0,2.1,22.0,715.0,750.5,553.44
2017,8,4,13,0,290.0,440.0,2.2,22.0,708.0,742.28,548.74
2017,8,4,13,15,223.0,442.0,2.25,22.0,646.0,668.43,496.7
2017,8,4,13,30,156.0,444.0,2.3,22.0,584.0,602.33,449.41
2017,8,4,13,45,119.0,423.0,2.35,22.0,528.5,542.4,406.91
2017,8,4,14,0,82.0,402.0,2.4,22.0,473.0,477.73,360.23
2017,8,4,14,15,414.5,279.5,2.4,22.0,618.0,660.14,502.93
2017,8,4,14,30,747.0,157.0,2.4,22.0,763.0,804.74,609.2
2017,8,4,14,45,742.0,151.0,2.4,22.0,731.0,768.83,584.07
2017,8,4,15,0,737.0,145.0,2.4,22.0,699.0,730.98,558.96
2017,8,4,15,15,722.5,141.5,2.35,21.5,660.0,687.75,530.46
2017,8,4,15,30,708.0,138.0,2.3,21.0,621.0,642.6,498.82
2017,8,4,15,45,695.5,131.5,2.3,21.0,579.0,595.12,464.13
2017,8,4,16,0,683.0,125.0,2.3,21.0,537.0,547.15,428.21
2017,8,4,16,15,659.0,120.5,2.25,21.0,490.5,494.52,387.58
2017,8,4,16,30,635.0,116.0,2.2,21.0,444.0,443.0,346.79
2017,8,4,16,45,610.5,108.0,2.2,21.0,396.5,389.14,303.29
2017,8,4,17,0,586.0,100.0,2.2,21.0,349.0,337.01,259.97
2017,8,4,17,15,545.5,93.0,2.15,20.5,300.5,282.32,214.19
2017,8,4,17,30,505.0,86.0,2.1,20.0,252.0,231.61,170.86
2017,8,4,17,45,455.5,76.0,2.05,20.0,205.5,180.12,126.82
2017,8,4,18,0,406.0,66.0,2.0,20.0,159.0,133.39,87.58
2017,8,4,18,15,329.0,54.0,1.9,19.5,117.0,88.04,52.86
2017,8,4,18,30,252.0,42.0,1.8,19.0,75.0,51.58,28.09
2017,8,4,18,45,156.0,26.5,1.7,19.0,44.0,20.85,9.49
2017,8,4,19,0,60.0,11.0,1.6,19.0,13.0,10.81,0.0
2017,8,4,19,15,30.0,5.5,1.5,18.5,6.5,0.0,0.0
2017,8,4,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,1.5,0.55,16.0,1.5,0.0,0.0
2017,8,5,5,30,0.0,3.0,0.5,16.0,3.0,2.95,0.0
2017,8,5,5,45,0.0,11.5,0.45,16.5,11.5,11.09,1.59
2017,8,5,6,0,0.0,20.0,0.4,17.0,20.0,19.3,10.07
2017,8,5,6,15,0.0,32.5,0.4,17.0,32.5,31.38,20.6
2017,8,5,6,30,0.0,45.0,0.4,17.0,45.0,43.47,31.05
2017,8,5,6,45,0.0,59.0,0.4,17.5,59.0,56.99,42.48
2017,8,5,7,0,0.0,73.0,0.4,18.0,73.0,70.49,53.65
2017,8,5,7,15,40.0,120.0,0.4,18.0,136.5,129.67,101.44
2017,8,5,7,30,80.0,167.0,0.4,18.0,200.0,193.52,152.11
2017,8,5,7,45,83.5,190.0,0.45,18.0,228.5,222.48,174.77
2017,8,5,8,0,87.0,213.0,0.5,18.0,257.0,251.82,197.52
2017,8,5,8,15,101.5,237.5,0.5,18.0,294.0,289.03,225.9
2017,8,5,8,30,116.0,262.0,0.5,18.0,331.0,330.44,256.93
2017,8,5,8,45,110.5,283.0,0.55,18.5,353.0,351.06,271.26
2017,8,5,9,0,105.0,304.0,0.6,19.0,375.0,373.79,287.03
2017,8,5,9,15,77.5,310.0,0.6,19.0,364.5,364.55,278.86
2017,8,5,9,30,50.0,316.0,0.6,19.0,354.0,352.8,268.97
2017,8,5,9,45,53.5,334.5,0.65,19.5,376.5,376.64,285.84
2017,8,5,10,0,57.0,353.0,0.7,20.0,399.0,400.64,302.37
2017,8,5,10,15,93.5,384.0,0.75,20.0,463.0,466.46,350.35
2017,8,5,10,30,130.0,415.0,0.8,20.0,527.0,540.18,402.53
2017,8,5,10,45,145.0,428.5,0.9,20.0,556.5,571.88,424.62
2017,8,5,11,0,160.0,442.0,1.0,20.0,586.0,603.7,447.14
2017,8,5,11,15,166.5,450.0,1.1,20.0,602.0,621.58,459.8
2017,8,5,11,30,173.0,458.0,1.2,20.0,618.0,638.96,472.26
2017,8,5,11,45,150.0,460.5,1.3,20.0,600.0,620.83,459.45
2017,8,5,12,0,127.0,463.0,1.4,20.0,582.0,601.64,446.09
2017,8,5,12,15,125.5,463.0,1.55,20.0,581.0,600.51,446.32
2017,8,5,12,30,124.0,463.0,1.7,20.0,580.0,598.74,445.92
2017,8,5,12,45,112.0,455.5,1.9,20.0,560.5,578.19,432.26
2017,8,5,13,0,100.0,448.0,2.1,20.0,541.0,550.26,413.31
2017,8,5,13,15,139.0,445.5,2.3,20.0,572.0,590.7,444.62
2017,8,5,13,30,178.0,443.0,2.5,20.0,603.0,622.37,469.21
2017,8,5,13,45,128.0,421.0,2.7,20.0,534.5,548.86,416.08
2017,8,5,14,0,78.0,399.0,2.9,20.0,466.0,471.11,359.21
2017,8,5,14,15,72.0,381.0,3.0,20.0,441.5,444.87,340.71
2017,8,5,14,30,66.0,363.0,3.1,20.0,417.0,418.79,321.91
2017,8,5,14,45,98.0,356.5,3.25,20.0,432.5,435.68,336.42
2017,8,5,15,0,130.0,350.0,3.4,20.0,448.0,454.49,352.07
2017,8,5,15,15,112.0,327.0,3.45,19.5,408.0,411.86,320.76
2017,8,5,15,30,94.0,304.0,3.5,19.0,368.0,366.79,287.37
2017,8,5,15,45,93.5,282.5,3.55,19.0,342.5,340.18,267.61
2017,8,5,16,0,93.0,261.0,3.6,19.0,317.0,313.49,247.45
2017,8,5,16,15,106.0,239.5,3.55,18.5,298.5,294.26,233.45
2017,8,5,16,30,119.0,218.0,3.5,18.0,280.0,275.67,219.49
2017,8,5,16,45,74.0,187.0,3.5,18.0,224.5,215.91,171.68
2017,8,5,17,0,29.0,156.0,3.5,18.0,169.0,163.16,129.31
2017,8,5,17,15,24.0,135.5,3.45,17.5,145.5,138.88,109.88
2017,8,5,17,30,19.0,115.0,3.4,17.0,122.0,116.05,91.31
2017,8,5,17,45,236.0,87.0,3.35,17.0,142.0,138.19,101.85
2017,8,5,18,0,453.0,59.0,3.3,17.0,162.0,134.64,87.82
2017,8,5,18,15,372.5,49.0,3.15,17.0,119.0,88.15,51.69
2017,8,5,18,30,292.0,39.0,3.0,17.0,76.0,51.03,26.75
2017,8,5,18,45,182.0,25.0,2.95,17.0,44.5,19.32,7.94
2017,8,5,19,0,72.0,11.0,2.9,17.0,13.0,10.81,0.0
2017,8,5,19,15,36.0,5.5,2.75,17.0,6.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,5,15,35.5,4.5,1.35,16.0,5.5,0.0,0.0
2017,8,6,5,30,71.0,9.0,1.3,16.0,11.0,8.85,0.0
2017,8,6,5,45,195.0,22.0,1.3,16.5,42.5,16.94,4.75
2017,8,6,6,0,319.0,35.0,1.3,17.0,74.0,45.97,22.56
2017,8,6,6,15,403.0,44.5,1.25,17.0,117.5,83.89,47.05
2017,8,6,6,30,487.0,54.0,1.2,17.0,161.0,131.58,83.33
2017,8,6,6,45,243.5,73.5,1.15,17.0,127.0,125.19,90.21
2017,8,6,7,0,0.0,93.0,1.1,17.0,93.0,89.61,69.69
2017,8,6,7,15,0.0,111.0,1.05,17.0,111.0,107.1,84.13
2017,8,6,7,30,0.0,129.0,1.0,17.0,129.0,124.66,98.26
2017,8,6,7,45,2.0,144.5,1.0,17.5,145.5,140.74,110.77
2017,8,6,8,0,4.0,160.0,1.0,18.0,162.0,157.06,123.28
2017,8,6,8,15,3.0,165.0,1.05,18.0,166.5,161.72,126.58
2017,8,6,8,30,2.0,170.0,1.1,18.0,171.0,166.25,129.78
2017,8,6,8,45,9.0,201.5,1.15,18.0,207.5,201.83,157.68
2017,8,6,9,0,16.0,233.0,1.2,18.0,244.0,238.18,185.7
2017,8,6,9,15,15.0,238.5,1.3,18.0,249.0,243.66,189.46
2017,8,6,9,30,14.0,244.0,1.4,18.0,254.0,249.02,193.26
2017,8,6,9,45,16.5,263.0,1.55,18.5,275.5,270.47,209.2
2017,8,6,10,0,19.0,282.0,1.7,19.0,297.0,292.1,225.09
2017,8,6,10,15,38.0,330.5,1.85,19.0,362.5,363.32,279.13
2017,8,6,10,30,57.0,379.0,2.0,19.0,428.0,431.42,329.71
2017,8,6,10,45,49.5,380.0,2.15,19.0,423.5,427.21,325.98
2017,8,6,11,0,42.0,381.0,2.3,19.0,419.0,422.47,322.24
2017,8,6,11,15,43.5,390.0,2.45,19.0,430.0,434.17,330.99
2017,8,6,11,30,45.0,399.0,2.6,19.0,441.0,445.73,339.57
2017,8,6,11,45,45.0,402.5,2.8,19.0,444.5,449.96,342.87
2017,8,6,12,0,45.0,406.0,3.0,19.0,448.0,453.96,346.07
2017,8,6,12,15,75.0,431.5,3.3,19.0,502.0,510.37,389.07
2017,8,6,12,30,105.0,457.0,3.6,19.0,556.0,566.49,431.3
2017,8,6,12,45,135.5,457.5,3.9,19.0,584.0,603.71,459.84
2017,8,6,13,0,166.0,458.0,4.2,19.0,612.0,632.55,482.45
2017,8,6,13,15,185.0,449.0,4.4,19.0,617.5,639.01,488.63
2017,8,6,13,30,204.0,440.0,4.6,19.0,623.0,644.14,494.08
2017,8,6,13,45,257.0,416.5,4.85,19.0,641.0,670.7,516.54
2017,8,6,14,0,310.0,393.0,5.1,19.0,659.0,687.59,531.95
2017,8,6,14,15,258.5,389.0,5.2,19.0,605.5,628.64,487.95
2017,8,6,14,30,207.0,385.0,5.3,19.0,552.0,566.47,441.33
2017,8,6,14,45,164.0,366.5,5.45,19.0,495.0,504.69,394.8
2017,8,6,15,0,121.0,348.0,5.6,19.0,438.0,445.48,349.52
2017,8,6,15,15,120.0,327.5,5.6,18.5,413.0,418.31,330.05
2017,8,6,15,30,119.0,307.0,5.6,18.0,388.0,390.96,310.09
2017,8,6,15,45,100.0,281.5,5.7,18.0,346.5,343.41,273.17
2017,8,6,16,0,81.0,256.0,5.8,18.0,305.0,301.22,240.09
2017,8,6,16,15,78.0,234.5,5.8,17.5,278.5,273.67,218.97
2017,8,6,16,30,75.0,213.0,5.8,17.0,252.0,246.37,197.69
2017,8,6,16,45,62.0,187.5,5.85,17.0,217.5,210.91,169.07
2017,8,6,17,0,49.0,162.0,5.9,17.0,183.0,176.92,141.41
2017,8,6,17,15,41.5,141.0,5.85,17.0,157.0,150.67,119.82
2017,8,6,17,30,34.0,120.0,5.8,17.0,131.0,125.33,98.78
2017,8,6,17,45,192.0,96.5,5.75,17.0,141.0,136.72,102.3
2017,8,6,18,0,350.0,73.0,5.7,17.0,151.0,128.84,87.39
2017,8,6,18,15,277.0,57.5,5.55,16.5,109.0,84.05,52.49
2017,8,6,18,30,204.0,42.0,5.4,16.0,67.0,47.8,27.03
2017,8,6,18,45,118.5,24.5,5.25,16.0,37.5,18.96,7.05
2017,8,6,19,0,33.0,7.0,5.1,16.0,8.0,6.88,0.0
2017,8,6,19,15,16.5,3.5,4.9,16.0,4.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,2.5,3.4,16.0,2.5,0.0,0.0
2017,8,7,5,30,0.0,5.0,3.3,16.0,5.0,4.91,0.0
2017,8,7,5,45,67.0,22.5,3.2,16.5,30.5,18.93,5.1
2017,8,7,6,0,134.0,40.0,3.1,17.0,56.0,42.04,24.52
2017,8,7,6,15,197.0,59.5,3.0,17.0,96.0,75.82,48.98
2017,8,7,6,30,260.0,79.0,2.9,17.0,136.0,117.21,81.19
2017,8,7,6,45,130.0,81.0,2.85,17.0,109.5,106.82,79.31
2017,8,7,7,0,0.0,83.0,2.8,17.0,83.0,80.06,61.86
2017,8,7,7,15,0.0,100.5,2.75,17.0,100.5,97.03,75.94
2017,8,7,7,30,0.0,118.0,2.7,17.0,118.0,114.05,89.81
2017,8,7,7,45,0.0,119.5,2.7,17.0,119.5,115.63,90.8
2017,8,7,8,0,0.0,121.0,2.7,17.0,121.0,117.16,91.75
2017,8,7,8,15,0.0,137.5,2.75,17.0,137.5,133.27,104.58
2017,8,7,8,30,0.0,154.0,2.8,17.0,154.0,149.43,117.32
2017,8,7,8,45,1.0,166.0,2.85,17.5,167.0,161.87,126.75
2017,8,7,9,0,2.0,178.0,2.9,18.0,180.0,174.43,136.19
2017,8,7,9,15,6.5,204.5,3.0,18.0,209.5,203.93,159.38
2017,8,7,9,30,11.0,231.0,3.1,18.0,239.0,233.88,182.69
2017,8,7,9,45,21.0,273.0,3.25,18.0,289.5,284.07,221.72
2017,8,7,10,0,31.0,315.0,3.4,18.0,340.0,340.23,264.78
2017,8,7,10,15,43.0,346.0,3.55,18.0,382.0,383.6,297.72
2017,8,7,10,30,55.0,377.0,3.7,18.0,424.0,427.69,330.96
2017,8,7,10,45,46.5,374.0,3.85,18.0,415.0,418.4,323.35
2017,8,7,11,0,38.0,371.0,4.0,18.0,406.0,408.54,315.51
2017,8,7,11,15,129.5,411.5,4.1,18.0,530.5,546.43,421.6
2017,8,7,11,30,221.0,452.0,4.2,18.0,655.0,680.13,521.01
2017,8,7,11,45,511.0,311.0,4.35,18.0,785.5,837.74,644.01
2017,8,7,12,0,801.0,170.0,4.5,18.0,916.0,982.22,749.26
2017,8,7,12,15,801.0,170.0,4.55,18.0,916.5,983.94,749.75
2017,8,7,12,30,801.0,170.0,4.6,18.0,917.0,982.53,749.25
2017,8,7,12,45,810.0,162.5,4.7,18.0,912.5,979.17,747.96
2017,8,7,13,0,819.0,155.0,4.8,18.0,908.0,972.52,744.48
2017,8,7,13,15,626.0,257.5,4.85,18.0,827.5,883.72,682.09
2017,8,7,13,30,433.0,360.0,4.9,18.0,747.0,791.97,610.92
2017,8,7,13,45,377.5,374.0,4.95,18.0,705.5,739.21,572.35
2017,8,7,14,0,322.0,388.0,5.0,18.0,664.0,693.32,537.97
2017,8,7,14,15,273.0,384.5,4.95,18.0,612.5,636.79,495.57
2017,8,7,14,30,224.0,381.0,4.9,18.0,561.0,576.81,450.31
2017,8,7,14,45,269.5,353.0,4.9,18.0,560.5,581.91,456.36
2017,8,7,15,0,315.0,325.0,4.9,18.0,560.0,577.76,455.17
2017,8,7,15,15,253.5,315.5,4.9,18.0,498.0,509.0,402.23
2017,8,7,15,30,192.0,306.0,4.9,18.0,436.0,440.77,349.29
2017,8,7,15,45,190.5,284.0,4.9,18.0,405.5,408.15,324.71
2017,8,7,16,0,189.0,262.0,4.9,18.0,375.0,375.31,299.48
2017,8,7,16,15,109.5,226.5,4.85,17.5,291.0,285.69,228.41
2017,8,7,16,30,30.0,191.0,4.8,17.0,207.0,202.03,161.17
2017,8,7,16,45,21.0,167.5,4.8,17.0,178.0,171.66,136.87
2017,8,7,17,0,12.0,144.0,4.8,17.0,149.0,143.93,114.44
2017,8,7,17,15,6.5,125.0,4.8,16.5,127.5,122.79,97.44
2017,8,7,17,30,1.0,106.0,4.8,16.0,106.0,102.32,80.77
2017,8,7,17,45,195.5,86.0,4.8,16.0,129.0,127.19,94.51
2017,8,7,18,0,390.0,66.0,4.8,16.0,152.0,128.23,85.38
2017,8,7,18,15,311.5,53.0,4.7,16.0,110.0,83.07,50.3
2017,8,7,18,30,233.0,40.0,4.6,16.0,68.0,47.02,25.6
2017,8,7,18,45,135.5,23.5,4.55,16.0,38.0,18.21,5.72
2017,8,7,19,0,38.0,7.0,4.5,16.0,8.0,6.88,0.0
2017,8,7,19,15,19.0,3.5,4.4,16.0,4.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,5,45,126.0,18.5,3.55,16.0,33.0,14.21,1.67
2017,8,8,6,0,252.0,37.0,3.6,16.0,66.0,43.57,22.66
2017,8,8,6,15,336.0,49.0,3.5,16.0,108.5,79.84,46.71
2017,8,8,6,30,420.0,61.0,3.4,16.0,151.0,126.54,82.42
2017,8,8,6,45,210.0,58.5,3.35,16.5,103.5,103.01,73.37
2017,8,8,7,0,0.0,56.0,3.3,17.0,56.0,54.11,40.11
2017,8,8,7,15,0.0,67.0,3.15,17.0,67.0,64.76,49.04
2017,8,8,7,30,0.0,78.0,3.0,17.0,78.0,75.42,57.8
2017,8,8,7,45,0.0,98.0,2.95,17.0,98.0,94.8,73.69
2017,8,8,8,0,0.0,118.0,2.9,17.0,118.0,114.25,89.42
2017,8,8,8,15,0.0,126.5,2.8,17.0,126.5,122.57,95.88
2017,8,8,8,30,0.0,135.0,2.7,17.0,135.0,130.9,102.32
2017,8,8,8,45,1.0,154.5,2.65,17.5,155.5,150.64,117.73
2017,8,8,9,0,2.0,174.0,2.6,18.0,176.0,170.53,133.05
2017,8,8,9,15,2.5,174.5,2.55,18.0,176.5,171.53,133.49
2017,8,8,9,30,3.0,175.0,2.5,18.0,177.0,172.56,134.01
2017,8,8,9,45,8.5,217.0,2.5,18.0,223.5,218.54,170.12
2017,8,8,10,0,14.0,259.0,2.5,18.0,270.0,265.11,206.06
2017,8,8,10,15,18.0,284.5,2.5,18.0,299.0,294.47,228.31
2017,8,8,10,30,22.0,310.0,2.5,18.0,328.0,324.09,250.62
2017,8,8,10,45,29.5,339.5,2.55,18.5,365.0,367.44,282.74
2017,8,8,11,0,37.0,369.0,2.6,19.0,402.0,405.66,310.55
2017,8,8,11,15,49.0,393.0,2.65,19.0,437.5,442.83,338.12
2017,8,8,11,30,61.0,417.0,2.7,19.0,473.0,480.24,365.66
2017,8,8,11,45,44.5,390.5,2.8,19.0,432.0,437.36,333.55
2017,8,8,12,0,28.0,364.0,2.9,19.0,391.0,394.06,301.13
2017,8,8,12,15,68.0,409.5,2.95,19.0,473.5,480.9,367.06
2017,8,8,12,30,108.0,455.0,3.0,19.0,556.0,567.67,431.03
2017,8,8,12,45,98.5,447.5,3.15,19.0,539.0,549.76,417.79
2017,8,8,13,0,89.0,440.0,3.3,19.0,522.0,531.56,404.85
2017,8,8,13,15,95.5,435.0,3.45,19.0,521.5,531.24,405.54
2017,8,8,13,30,102.0,430.0,3.6,19.0,521.0,530.34,405.73
2017,8,8,13,45,122.0,422.5,3.8,19.0,528.5,545.16,418.05
2017,8,8,14,0,142.0,415.0,4.0,19.0,536.0,551.92,424.47
2017,8,8,14,15,99.5,383.5,4.15,18.5,467.0,471.86,365.37
2017,8,8,14,30,57.0,352.0,4.3,18.0,398.0,400.17,311.56
2017,8,8,14,45,59.0,337.5,4.45,18.0,383.0,384.71,300.78
2017,8,8,15,0,61.0,323.0,4.6,18.0,368.0,368.96,289.51
2017,8,8,15,15,44.5,289.0,4.65,18.0,321.5,319.6,251.46
2017,8,8,15,30,28.0,255.0,4.7,18.0,275.0,271.68,214.15
2017,8,8,15,45,24.0,234.0,4.8,18.0,250.0,243.67,192.55
2017,8,8,16,0,20.0,213.0,4.9,18.0,225.0,219.32,173.61
2017,8,8,16,15,10.0,174.5,4.9,17.5,180.5,174.94,138.49
2017,8,8,16,30,0.0,136.0,4.9,17.0,136.0,131.76,103.84
2017,8,8,16,45,0.0,115.5,4.95,17.0,115.5,111.77,87.74
2017,8,8,17,0,0.0,95.0,5.0,17.0,95.0,91.85,71.49
2017,8,8,17,15,0.0,81.0,4.95,16.5,81.0,78.28,60.46
2017,8,8,17,30,0.0,67.0,4.9,16.0,67.0,64.74,49.27
2017,8,8,17,45,129.0,73.5,4.9,16.0,101.5,100.02,74.17
2017,8,8,18,0,258.0,80.0,4.9,16.0,136.0,118.7,82.97
2017,8,8,18,15,194.5,60.5,4.8,16.0,96.0,77.13,50.29
2017,8,8,18,30,131.0,41.0,4.7,16.0,56.0,43.22,25.51
2017,8,8,18,45,65.5,20.5,4.6,16.0,28.0,17.33,4.14
2017,8,8,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,9,5,45,76.0,19.5,3.45,16.0,28.0,16.51,1.78
2017,8,9,6,0,152.0,39.0,3.4,16.0,56.0,41.57,23.7
2017,8,9,6,15,222.5,56.5,3.4,16.0,96.5,74.75,47.19
2017,8,9,6,30,293.0,74.0,3.4,16.0,137.0,117.26,80.07
2017,8,9,6,45,146.5,64.0,3.4,16.5,95.5,94.05,68.2
2017,8,9,7,0,0.0,54.0,3.4,17.0,54.0,52.17,38.49
2017,8,9,7,15,0.0,65.5,3.45,17.0,65.5,63.31,47.82
2017,8,9,7,30,0.0,77.0,3.5,17.0,77.0,74.45,57.01
2017,8,9,7,45,0.0,85.0,3.6,17.0,85.0,82.21,63.27
2017,8,9,8,0,0.0,93.0,3.7,17.0,93.0,89.98,69.47
2017,8,9,8,15,0.0,94.0,3.7,17.0,94.0,90.96,70.04
2017,8,9,8,30,0.0,95.0,3.7,17.0,95.0,91.95,70.61
2017,8,9,8,45,0.0,104.5,3.75,17.5,104.5,101.2,77.81
2017,8,9,9,0,0.0,114.0,3.8,18.0,114.0,110.48,84.96
2017,8,9,9,15,0.0,133.0,3.85,18.0,133.0,129.05,99.72
2017,8,9,9,30,0.0,152.0,3.9,18.0,152.0,147.69,114.41
2017,8,9,9,45,1.0,157.0,3.95,18.0,158.0,153.44,118.79
2017,8,9,10,0,2.0,162.0,4.0,18.0,164.0,159.28,123.26
2017,8,9,10,15,3.5,171.0,4.0,18.0,174.0,169.54,131.27
2017,8,9,10,30,5.0,180.0,4.0,18.0,184.0,179.9,139.34
2017,8,9,10,45,7.5,206.0,4.05,18.0,213.0,208.04,161.41
2017,8,9,11,0,10.0,232.0,4.1,18.0,242.0,236.34,183.44
2017,8,9,11,15,10.5,235.0,4.1,18.0,245.0,240.03,186.14
2017,8,9,11,30,11.0,238.0,4.1,18.0,248.0,243.69,188.89
2017,8,9,11,45,11.0,241.0,4.15,18.0,251.0,246.81,191.26
2017,8,9,12,0,11.0,244.0,4.2,18.0,254.0,249.88,193.61
2017,8,9,12,15,11.5,248.5,4.25,18.0,259.0,254.88,197.51
2017,8,9,12,30,12.0,253.0,4.3,18.0,264.0,259.82,201.38
2017,8,9,12,45,11.5,251.0,4.4,18.0,262.0,257.24,199.46
2017,8,9,13,0,11.0,249.0,4.5,18.0,260.0,254.61,197.53
2017,8,9,13,15,12.0,257.5,4.55,18.0,269.0,263.82,204.86
2017,8,9,13,30,13.0,266.0,4.6,18.0,278.0,272.95,212.13
2017,8,9,13,45,12.5,262.0,4.7,18.0,273.5,268.16,208.62
2017,8,9,14,0,12.0,258.0,4.8,18.0,269.0,263.36,205.15
2017,8,9,14,15,11.0,247.0,4.85,18.0,257.0,251.16,195.88
2017,8,9,14,30,10.0,236.0,4.9,18.0,245.0,239.0,186.64
2017,8,9,14,45,11.0,235.5,4.95,18.0,245.0,238.91,186.96
2017,8,9,15,0,12.0,235.0,5.0,18.0,245.0,238.7,187.2
2017,8,9,15,15,8.0,210.0,5.05,17.5,216.5,210.52,165.47
2017,8,9,15,30,4.0,185.0,5.1,17.0,188.0,182.74,143.84
2017,8,9,15,45,2.0,163.0,5.2,17.0,164.5,159.63,125.55
2017,8,9,16,0,0.0,141.0,5.3,17.0,141.0,136.77,107.31
2017,8,9,16,15,0.0,125.5,5.35,17.0,125.5,121.61,95.26
2017,8,9,16,30,0.0,110.0,5.4,17.0,110.0,106.49,83.13
2017,8,9,16,45,0.0,95.0,5.5,17.0,95.0,91.9,71.33
2017,8,9,17,0,0.0,80.0,5.6,17.0,80.0,77.35,59.43
2017,8,9,17,15,0.0,67.5,5.7,16.5,67.5,65.25,49.54
2017,8,9,17,30,0.0,55.0,5.8,16.0,55.0,53.14,39.48
2017,8,9,17,45,93.5,69.5,5.9,16.0,90.0,88.02,65.38
2017,8,9,18,0,187.0,84.0,6.0,16.0,125.0,110.22,78.89
2017,8,9,18,15,137.0,60.5,5.95,16.0,86.0,70.59,47.27
2017,8,9,18,30,87.0,37.0,5.9,16.0,47.0,37.29,21.93
2017,8,9,18,45,43.5,18.5,5.9,16.0,23.5,15.7,1.99
2017,8,9,19,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,10,5,45,69.0,18.5,3.55,16.0,26.5,15.7,0.17
2017,8,10,6,0,138.0,37.0,3.5,16.0,53.0,39.01,21.99
2017,8,10,6,15,205.0,56.5,3.4,16.0,93.0,73.22,46.63
2017,8,10,6,30,272.0,76.0,3.3,16.0,133.0,115.52,79.46
2017,8,10,6,45,330.0,91.0,3.25,16.5,179.5,159.94,116.01
2017,8,10,7,0,388.0,106.0,3.2,17.0,226.0,210.98,158.98
2017,8,10,7,15,194.0,85.0,3.1,17.0,145.0,148.42,114.87
2017,8,10,7,30,0.0,64.0,3.0,17.0,64.0,61.86,46.42
2017,8,10,7,45,0.0,73.5,2.9,17.0,73.5,71.07,54.01
2017,8,10,8,0,0.0,83.0,2.8,17.0,83.0,80.28,61.45
2017,8,10,8,15,0.0,81.5,2.7,17.0,81.5,78.84,60.03
2017,8,10,8,30,0.0,80.0,2.6,17.0,80.0,77.39,58.64
2017,8,10,8,45,0.0,101.0,2.55,17.5,101.0,97.8,75.02
2017,8,10,9,0,0.0,122.0,2.5,18.0,122.0,118.29,91.21
2017,8,10,9,15,0.5,144.5,2.55,18.0,145.0,140.68,108.94
2017,8,10,9,30,1.0,167.0,2.6,18.0,168.0,163.18,126.61
2017,8,10,9,45,1.5,167.0,2.7,18.0,168.5,163.67,126.74
2017,8,10,10,0,2.0,167.0,2.8,18.0,169.0,164.19,126.97
2017,8,10,10,15,4.0,178.0,2.95,18.0,181.5,176.88,136.91
2017,8,10,10,30,6.0,189.0,3.1,18.0,194.0,189.68,146.91
2017,8,10,10,45,7.0,200.0,3.3,18.0,206.0,201.66,156.21
2017,8,10,11,0,8.0,211.0,3.5,18.0,218.0,213.68,165.54
2017,8,10,11,15,12.0,255.5,3.6,18.0,267.0,261.84,202.99
2017,8,10,11,30,16.0,300.0,3.7,18.0,316.0,310.31,240.19
2017,8,10,11,45,20.0,324.5,3.8,18.0,344.0,338.97,262.02
2017,8,10,12,0,24.0,349.0,3.9,18.0,372.0,367.67,283.84
2017,8,10,12,15,22.0,339.5,4.0,18.0,360.5,356.2,275.06
2017,8,10,12,30,20.0,330.0,4.1,18.0,349.0,344.64,266.33
2017,8,10,12,45,21.5,334.0,4.2,18.0,354.0,349.98,270.65
2017,8,10,13,0,23.0,338.0,4.3,18.0,359.0,355.2,274.88
2017,8,10,13,15,19.0,311.5,4.4,18.0,329.0,324.43,251.5
2017,8,10,13,30,15.0,285.0,4.5,18.0,299.0,293.78,228.14
2017,8,10,13,45,14.0,275.0,4.65,18.0,288.0,282.51,219.76
2017,8,10,14,0,13.0,265.0,4.8,18.0,277.0,271.24,211.32
2017,8,10,14,15,19.0,283.0,4.9,18.0,299.0,293.97,229.57
2017,8,10,14,30,25.0,301.0,5.0,18.0,321.0,316.31,247.46
2017,8,10,14,45,25.5,290.0,5.15,18.0,310.0,309.4,242.57
2017,8,10,15,0,26.0,279.0,5.3,18.0,299.0,297.39,233.77
2017,8,10,15,15,19.0,248.5,5.4,17.5,262.5,256.67,202.47
2017,8,10,15,30,12.0,218.0,5.5,17.0,226.0,220.78,174.62
2017,8,10,15,45,6.0,188.5,5.6,17.0,192.5,187.25,148.02
2017,8,10,16,0,0.0,159.0,5.7,17.0,159.0,154.38,121.69
2017,8,10,16,15,0.0,126.5,5.7,17.0,126.5,122.59,96.1
2017,8,10,16,30,0.0,94.0,5.7,17.0,94.0,90.95,70.31
2017,8,10,16,45,0.0,80.0,5.7,17.0,80.0,77.37,59.26
2017,8,10,17,0,0.0,66.0,5.7,17.0,66.0,63.79,48.1
2017,8,10,17,15,0.0,56.0,5.65,16.5,56.0,54.11,40.17
2017,8,10,17,30,0.0,46.0,5.6,16.0,46.0,44.43,32.11
2017,8,10,17,45,176.5,57.0,5.55,16.0,94.0,94.08,67.36
2017,8,10,18,0,353.0,68.0,5.5,16.0,142.0,121.54,81.14
2017,8,10,18,15,274.5,52.5,5.4,16.0,100.5,76.58,46.49
2017,8,10,18,30,196.0,37.0,5.3,16.0,59.0,40.86,21.86
2017,8,10,18,45,98.0,18.5,5.2,16.0,29.5,14.28,0.0
2017,8,10,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
