Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,11,5,45,108.0,18.0,2.85,15.0,29.5,13.92,0.0
2017,8,11,6,0,216.0,36.0,2.9,15.0,59.0,40.19,21.02
2017,8,11,6,15,299.0,50.0,2.9,15.0,101.5,75.92,45.17
2017,8,11,6,30,382.0,64.0,2.9,15.0,144.0,121.35,79.83
2017,8,11,6,45,191.0,56.0,2.9,15.5,96.0,95.98,68.34
2017,8,11,7,0,0.0,48.0,2.9,16.0,48.0,46.36,33.74
2017,8,11,7,15,0.0,58.0,2.95,16.0,58.0,56.04,41.91
2017,8,11,7,30,0.0,68.0,3.0,16.0,68.0,65.73,49.94
2017,8,11,7,45,0.0,73.0,3.05,16.0,73.0,70.58,53.83
2017,8,11,8,0,0.0,78.0,3.1,16.0,78.0,75.43,57.68
2017,8,11,8,15,0.0,88.5,3.2,16.0,88.5,85.62,65.92
2017,8,11,8,30,0.0,99.0,3.3,16.0,99.0,95.84,74.11
2017,8,11,8,45,0.0,117.0,3.4,16.5,117.0,113.39,88.09
2017,8,11,9,0,0.0,135.0,3.5,17.0,135.0,130.99,101.93
2017,8,11,9,15,0.5,148.5,3.6,17.0,149.0,144.6,112.64
2017,8,11,9,30,1.0,162.0,3.7,17.0,163.0,158.28,123.37
2017,8,11,9,45,0.5,157.5,3.8,17.5,158.0,153.55,119.07
2017,8,11,10,0,0.0,153.0,3.9,18.0,153.0,148.77,114.82
2017,8,11,10,15,3.0,173.5,3.95,18.0,176.5,171.58,132.9
2017,8,11,10,30,6.0,194.0,4.0,18.0,200.0,194.62,151.01
2017,8,11,10,45,8.5,219.5,4.05,18.0,227.5,222.34,172.66
2017,8,11,11,0,11.0,245.0,4.1,18.0,255.0,250.22,194.28
2017,8,11,11,15,12.0,256.5,4.1,18.0,267.5,262.86,203.91
2017,8,11,11,30,13.0,268.0,4.1,18.0,280.0,275.49,213.57
2017,8,11,11,45,14.0,280.0,4.15,18.0,293.0,288.61,223.62
2017,8,11,12,0,15.0,292.0,4.2,18.0,306.0,301.69,233.65
2017,8,11,12,15,14.0,280.0,4.3,18.0,293.5,288.76,223.71
2017,8,11,12,30,13.0,268.0,4.4,18.0,281.0,275.77,213.78
2017,8,11,12,45,14.0,276.5,4.5,18.5,290.0,285.12,220.76
2017,8,11,13,0,15.0,285.0,4.6,19.0,299.0,294.4,227.63
2017,8,11,13,15,14.0,278.0,4.75,19.0,291.0,286.19,221.49
2017,8,11,13,30,13.0,271.0,4.9,19.0,283.0,277.97,215.36
2017,8,11,13,45,13.5,269.0,5.1,19.0,281.0,276.1,214.26
2017,8,11,14,0,14.0,267.0,5.3,19.0,279.0,274.16,213.11
2017,8,11,14,15,14.5,264.5,5.45,18.5,276.5,271.65,211.93
2017,8,11,14,30,15.0,262.0,5.6,18.0,274.0,269.06,210.71
2017,8,11,14,45,13.5,249.5,5.8,18.0,260.5,254.85,199.92
2017,8,11,15,0,12.0,237.0,6.0,18.0,247.0,240.72,189.17
2017,8,11,15,15,10.0,221.5,6.1,18.0,229.5,223.38,175.77
2017,8,11,15,30,8.0,206.0,6.2,18.0,212.0,206.21,162.45
2017,8,11,15,45,4.5,186.5,6.35,18.0,190.0,184.33,145.24
2017,8,11,16,0,1.0,167.0,6.5,18.0,168.0,162.83,128.21
2017,8,11,16,15,0.5,149.0,6.6,17.5,149.5,144.83,114.2
2017,8,11,16,30,0.0,131.0,6.7,17.0,131.0,126.93,100.09
2017,8,11,16,45,0.0,113.5,6.8,17.0,113.5,109.85,86.29
2017,8,11,17,0,0.0,96.0,6.9,17.0,96.0,92.83,72.39
2017,8,11,17,15,0.0,81.5,6.95,16.5,81.5,78.76,60.91
2017,8,11,17,30,0.0,67.0,7.0,16.0,67.0,64.73,49.26
2017,8,11,17,45,175.0,67.5,7.05,16.0,103.5,103.43,75.2
2017,8,11,18,0,350.0,68.0,7.1,16.0,140.0,120.23,80.12
2017,8,11,18,15,269.0,52.0,7.0,16.0,98.0,74.88,45.32
2017,8,11,18,30,188.0,36.0,6.9,16.0,56.0,39.08,20.66
2017,8,11,18,45,94.0,18.0,6.8,16.0,28.0,13.93,0.0
2017,8,11,19,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,5,45,107.5,17.5,4.4,15.5,28.5,13.55,0.0
2017,8,12,6,0,215.0,35.0,4.5,16.0,57.0,38.99,19.96
2017,8,12,6,15,300.0,49.0,4.55,16.0,99.5,74.77,43.99
2017,8,12,6,30,385.0,63.0,4.6,16.0,142.0,120.5,78.71
2017,8,12,6,45,449.0,73.5,4.7,16.0,191.0,169.16,119.5
2017,8,12,7,0,513.0,84.0,4.8,16.0,240.0,224.26,167.28
2017,8,12,7,15,256.5,72.5,4.85,16.0,150.5,157.63,122.02
2017,8,12,7,30,0.0,61.0,4.9,16.0,61.0,58.95,44.2
2017,8,12,7,45,0.0,81.0,4.95,16.5,81.0,78.33,60.22
2017,8,12,8,0,0.0,101.0,5.0,17.0,101.0,97.76,75.98
2017,8,12,8,15,0.0,94.0,5.0,17.0,94.0,90.97,70.1
2017,8,12,8,30,0.0,87.0,5.0,17.0,87.0,84.18,64.28
2017,8,12,8,45,0.0,119.0,5.05,17.0,119.0,115.34,89.62
2017,8,12,9,0,0.0,151.0,5.1,17.0,151.0,146.66,114.78
2017,8,12,9,15,0.0,153.5,5.2,17.0,153.5,149.14,116.48
2017,8,12,9,30,0.0,156.0,5.3,17.0,156.0,151.64,118.22
2017,8,12,9,45,0.5,154.5,5.4,17.0,155.0,150.61,117.18
2017,8,12,10,0,1.0,153.0,5.5,17.0,154.0,149.62,116.21
2017,8,12,10,15,4.5,185.0,5.65,17.0,189.0,184.23,143.88
2017,8,12,10,30,8.0,217.0,5.8,17.0,224.0,219.16,171.56
2017,8,12,10,45,8.5,220.5,5.95,17.5,228.0,223.35,174.37
2017,8,12,11,0,9.0,224.0,6.1,18.0,232.0,227.52,177.22
2017,8,12,11,15,10.5,242.5,6.2,17.5,252.0,247.53,193.24
2017,8,12,11,30,12.0,261.0,6.3,17.0,272.0,267.57,209.29
2017,8,12,11,45,11.5,253.0,6.4,17.0,264.0,259.28,202.7
2017,8,12,12,0,11.0,245.0,6.5,17.0,256.0,250.93,196.11
2017,8,12,12,15,14.5,278.5,6.55,17.0,292.0,287.79,225.15
2017,8,12,12,30,18.0,312.0,6.6,17.0,328.0,324.7,254.01
2017,8,12,12,45,19.5,319.0,6.65,17.5,336.5,333.05,260.1
2017,8,12,13,0,21.0,326.0,6.7,18.0,345.0,341.3,266.15
2017,8,12,13,15,19.5,313.5,6.7,18.0,331.0,326.98,255.16
2017,8,12,13,30,18.0,301.0,6.7,18.0,317.0,312.66,244.19
2017,8,12,13,45,17.0,290.0,6.7,18.0,305.0,300.3,234.77
2017,8,12,14,0,16.0,279.0,6.7,18.0,293.0,287.94,225.36
2017,8,12,14,15,12.0,250.0,6.65,18.0,260.5,255.08,199.7
2017,8,12,14,30,8.0,221.0,6.6,18.0,228.0,222.52,174.15
2017,8,12,14,45,8.5,219.0,6.55,18.0,226.0,220.61,172.98
2017,8,12,15,0,9.0,217.0,6.5,18.0,224.0,218.65,171.76
2017,8,12,15,15,7.5,206.0,6.45,17.5,212.0,206.27,162.5
2017,8,12,15,30,6.0,195.0,6.4,17.0,200.0,194.01,153.29
2017,8,12,15,45,9.5,196.0,6.4,17.0,202.5,196.91,156.14
2017,8,12,16,0,13.0,197.0,6.4,17.0,205.0,199.44,158.68
2017,8,12,16,15,6.5,168.0,6.4,17.0,172.0,166.7,132.37
2017,8,12,16,30,0.0,139.0,6.4,17.0,139.0,134.74,106.51
2017,8,12,16,45,0.0,121.0,6.45,17.0,121.0,117.15,92.34
2017,8,12,17,0,0.0,103.0,6.5,17.0,103.0,99.61,78.04
2017,8,12,17,15,0.0,88.0,6.5,16.5,88.0,85.02,66.17
2017,8,12,17,30,0.0,73.0,6.5,16.0,73.0,70.49,54.11
2017,8,12,17,45,251.0,61.0,6.5,16.0,112.0,113.36,80.58
2017,8,12,18,0,502.0,49.0,6.5,16.0,151.0,125.53,77.9
2017,8,12,18,15,408.0,40.0,6.3,16.0,107.0,76.92,41.36
2017,8,12,18,30,314.0,31.0,6.1,16.0,63.0,39.32,17.87
2017,8,12,18,45,157.0,15.5,5.95,16.0,31.5,11.62,0.0
2017,8,12,19,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,13,5,45,160.5,15.0,5.4,15.5,31.5,11.19,0.0
2017,8,13,6,0,321.0,30.0,5.5,16.0,63.0,38.64,17.15
2017,8,13,6,15,414.5,39.0,5.5,16.0,107.0,76.6,40.84
2017,8,13,6,30,508.0,48.0,5.5,16.0,151.0,125.49,77.58
2017,8,13,6,45,254.0,53.0,5.55,16.0,104.5,106.28,74.48
2017,8,13,7,0,0.0,58.0,5.6,16.0,58.0,56.05,41.92
2017,8,13,7,15,0.0,70.0,5.6,16.0,70.0,67.67,51.71
2017,8,13,7,30,0.0,82.0,5.6,16.0,82.0,79.29,61.34
2017,8,13,7,45,3.0,121.0,5.6,16.5,122.5,118.48,93.63
2017,8,13,8,0,6.0,160.0,5.6,17.0,163.0,158.21,125.81
2017,8,13,8,15,8.0,176.0,5.55,17.0,181.0,175.38,139.4
2017,8,13,8,30,10.0,192.0,5.5,17.0,199.0,192.77,153.09
2017,8,13,8,45,32.0,234.5,5.45,17.0,256.0,252.34,200.96
2017,8,13,9,0,54.0,277.0,5.4,17.0,313.0,312.04,248.24
2017,8,13,9,15,48.5,289.5,5.25,17.0,323.0,323.33,256.24
2017,8,13,9,30,43.0,302.0,5.1,17.0,333.0,334.05,263.81
2017,8,13,9,45,52.0,326.0,5.0,17.5,365.5,367.7,289.07
2017,8,13,10,0,61.0,350.0,4.9,18.0,398.0,401.94,314.4
2017,8,13,10,15,71.5,371.0,4.85,18.0,429.5,434.9,339.21
2017,8,13,10,30,82.0,392.0,4.8,18.0,461.0,468.31,364.17
2017,8,13,10,45,58.0,375.5,4.75,18.0,425.5,431.39,334.96
2017,8,13,11,0,34.0,359.0,4.7,18.0,390.0,393.18,304.84
2017,8,13,11,15,27.5,343.0,4.75,18.0,368.0,371.29,287.92
2017,8,13,11,30,21.0,327.0,4.8,18.0,346.0,342.35,265.54
2017,8,13,11,45,20.0,322.5,4.85,18.0,341.0,337.1,261.5
2017,8,13,12,0,19.0,318.0,4.9,18.0,336.0,331.74,257.35
2017,8,13,12,15,27.0,349.5,4.95,18.0,375.0,378.78,293.61
2017,8,13,12,30,35.0,381.0,5.0,18.0,414.0,419.11,324.4
2017,8,13,12,45,28.0,354.0,5.05,18.0,380.5,384.07,297.63
2017,8,13,13,0,21.0,327.0,5.1,18.0,347.0,342.34,265.78
2017,8,13,13,15,21.0,322.5,5.15,18.0,341.5,337.48,262.35
2017,8,13,13,30,21.0,318.0,5.2,18.0,336.0,332.54,258.79
2017,8,13,13,45,18.5,300.0,5.3,18.0,316.5,311.7,242.94
2017,8,13,14,0,16.0,282.0,5.4,18.0,297.0,290.95,227.12
2017,8,13,14,15,14.5,266.5,5.5,18.0,279.0,273.69,213.98
2017,8,13,14,30,13.0,251.0,5.6,18.0,261.0,256.49,200.84
2017,8,13,14,45,13.0,244.0,5.7,18.0,254.0,249.03,195.37
2017,8,13,15,0,13.0,237.0,5.8,18.0,247.0,241.54,189.86
2017,8,13,15,15,8.5,210.5,5.8,18.0,216.5,211.46,166.22
2017,8,13,15,30,4.0,184.0,5.8,18.0,186.0,181.83,142.79
2017,8,13,15,45,3.0,176.5,5.8,18.0,178.0,173.58,136.54
2017,8,13,16,0,2.0,169.0,5.8,18.0,170.0,165.42,130.32
2017,8,13,16,15,1.0,141.5,5.7,17.5,142.0,137.8,108.44
2017,8,13,16,30,0.0,114.0,5.6,17.0,114.0,110.41,86.44
2017,8,13,16,45,0.0,102.0,5.6,17.0,102.0,98.71,77.05
2017,8,13,17,0,0.0,90.0,5.6,17.0,90.0,87.03,67.56
2017,8,13,17,15,0.0,76.5,5.55,17.0,76.5,73.94,56.75
2017,8,13,17,30,0.0,63.0,5.5,17.0,63.0,60.88,45.82
2017,8,13,17,45,250.0,54.5,5.5,17.0,104.5,106.27,74.26
2017,8,13,18,0,500.0,46.0,5.5,17.0,146.0,121.04,73.82
2017,8,13,18,15,405.0,37.0,5.4,16.5,102.5,72.68,37.97
2017,8,13,18,30,310.0,28.0,5.3,16.0,59.0,35.44,15.06
2017,8,13,18,45,155.0,14.0,5.25,16.0,29.5,10.4,0.0
2017,8,13,19,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,14,5,45,118.5,16.5,4.55,15.0,28.5,12.81,0.0
2017,8,14,6,0,237.0,33.0,4.5,15.0,57.0,37.52,18.29
2017,8,14,6,15,335.5,44.5,4.55,15.0,100.0,73.92,42.01
2017,8,14,6,30,434.0,56.0,4.6,15.0,143.0,121.36,77.51
2017,8,14,6,45,217.0,47.5,4.65,15.5,91.0,92.85,64.68
2017,8,14,7,0,0.0,39.0,4.7,16.0,39.0,37.65,26.36
2017,8,14,7,15,0.0,47.5,4.7,16.0,47.5,45.88,33.32
2017,8,14,7,30,0.0,56.0,4.7,16.0,56.0,54.11,40.18
2017,8,14,7,45,0.0,67.5,4.75,16.0,67.5,65.25,49.4
2017,8,14,8,0,0.0,79.0,4.8,16.0,79.0,76.4,58.53
2017,8,14,8,15,0.0,75.5,4.9,16.0,75.5,73.02,55.51
2017,8,14,8,30,0.0,72.0,5.0,16.0,72.0,69.64,52.52
2017,8,14,8,45,0.0,87.0,5.1,16.5,87.0,84.19,64.25
2017,8,14,9,0,0.0,102.0,5.2,17.0,102.0,98.79,75.88
2017,8,14,9,15,0.0,116.5,5.25,17.0,116.5,112.95,87.22
2017,8,14,9,30,0.0,131.0,5.3,17.0,131.0,127.16,98.52
2017,8,14,9,45,0.0,128.5,5.35,17.0,128.5,124.74,96.35
2017,8,14,10,0,0.0,126.0,5.4,17.0,126.0,122.33,94.23
2017,8,14,10,15,2.5,152.5,5.4,16.5,155.0,150.53,117.09
2017,8,14,10,30,5.0,179.0,5.4,16.0,184.0,178.97,140.04
2017,8,14,10,45,4.0,171.5,5.45,16.0,175.5,170.83,133.31
2017,8,14,11,0,3.0,164.0,5.5,16.0,167.0,162.63,126.59
2017,8,14,11,15,4.0,170.5,5.5,16.0,174.5,170.08,132.51
2017,8,14,11,30,5.0,177.0,5.5,16.0,182.0,177.56,138.44
2017,8,14,11,45,7.5,201.5,5.5,16.0,208.5,204.29,159.75
2017,8,14,12,0,10.0,226.0,5.5,16.0,235.0,231.1,181.0
2017,8,14,12,15,10.5,237.5,5.55,16.0,247.5,243.04,190.39
2017,8,14,12,30,11.0,249.0,5.6,16.0,260.0,254.94,199.78
2017,8,14,12,45,14.5,280.0,5.65,16.5,294.0,289.18,226.39
2017,8,14,13,0,18.0,311.0,5.7,17.0,328.0,323.41,252.73
2017,8,14,13,15,17.5,304.5,5.8,17.0,321.0,316.12,247.2
2017,8,14,13,30,17.0,298.0,5.9,17.0,314.0,308.78,241.73
2017,8,14,13,45,14.0,272.0,6.0,17.0,284.5,279.63,219.14
2017,8,14,14,0,11.0,246.0,6.1,17.0,255.0,250.65,196.57
2017,8,14,14,15,10.5,237.5,6.15,17.0,246.0,241.4,189.56
2017,8,14,14,30,10.0,229.0,6.2,17.0,237.0,232.16,182.53
2017,8,14,14,45,8.5,218.0,6.3,17.0,225.0,219.66,172.87
2017,8,14,15,0,7.0,207.0,6.4,17.0,213.0,207.26,163.28
2017,8,14,15,15,5.5,196.0,6.4,16.5,200.5,194.98,154.04
2017,8,14,15,30,4.0,185.0,6.4,16.0,188.0,182.83,144.84
2017,8,14,15,45,6.0,185.0,6.45,16.0,188.5,183.87,146.15
2017,8,14,16,0,8.0,185.0,6.5,16.0,189.0,184.71,147.29
2017,8,14,16,15,4.0,123.0,6.5,16.0,125.0,121.38,95.65
2017,8,14,16,30,0.0,61.0,6.5,16.0,61.0,58.96,43.96
2017,8,14,16,45,0.0,57.0,6.5,16.0,57.0,55.08,40.87
2017,8,14,17,0,0.0,53.0,6.5,16.0,53.0,51.2,37.73
2017,8,14,17,15,0.0,45.0,6.45,15.5,45.0,43.46,31.33
2017,8,14,17,30,0.0,37.0,6.4,15.0,37.0,35.72,24.83
2017,8,14,17,45,191.0,49.0,6.4,15.0,86.5,87.99,61.65
2017,8,14,18,0,382.0,61.0,6.4,15.0,136.0,115.8,75.04
2017,8,14,18,15,282.5,48.0,6.3,15.0,94.0,70.29,41.19
2017,8,14,18,30,183.0,35.0,6.2,15.0,52.0,36.34,18.55
2017,8,14,18,45,91.5,17.5,6.15,15.0,26.0,13.71,0.0
2017,8,14,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,15,5,45,105.5,17.0,3.3,15.5,27.5,13.27,0.0
2017,8,15,6,0,211.0,34.0,3.3,16.0,55.0,37.16,18.43
2017,8,15,6,15,309.5,46.5,3.3,16.0,97.5,72.4,41.63
2017,8,15,6,30,408.0,59.0,3.3,16.0,140.0,119.9,76.98
2017,8,15,6,45,204.0,51.5,3.35,16.0,92.0,93.82,65.76
2017,8,15,7,0,0.0,44.0,3.4,16.0,44.0,42.49,30.46
2017,8,15,7,15,0.0,53.5,3.45,16.0,53.5,51.69,38.25
2017,8,15,7,30,0.0,63.0,3.5,16.0,63.0,60.89,45.9
2017,8,15,7,45,0.0,81.0,3.55,16.0,81.0,78.33,60.35
2017,8,15,8,0,0.0,99.0,3.6,16.0,99.0,95.82,74.67
2017,8,15,8,15,0.0,119.5,3.65,16.0,119.5,115.81,90.88
2017,8,15,8,30,0.0,140.0,3.7,16.0,140.0,135.86,106.98
2017,8,15,8,45,0.0,147.0,3.8,16.5,147.0,142.74,112.02
2017,8,15,9,0,0.0,154.0,3.9,17.0,154.0,149.64,117.06
2017,8,15,9,15,0.5,157.5,3.95,17.0,158.0,153.47,119.86
2017,8,15,9,30,1.0,161.0,4.0,17.0,162.0,157.35,122.71
2017,8,15,9,45,1.5,164.5,4.1,17.0,166.0,161.27,125.63
2017,8,15,10,0,2.0,168.0,4.2,17.0,170.0,165.23,128.59
2017,8,15,10,15,6.5,207.0,4.25,17.0,212.5,207.74,162.33
2017,8,15,10,30,11.0,246.0,4.3,17.0,255.0,250.69,196.0
2017,8,15,10,45,12.0,257.0,4.4,17.5,267.5,262.89,204.91
2017,8,15,11,0,13.0,268.0,4.5,18.0,280.0,275.1,213.88
2017,8,15,11,15,22.5,316.0,4.55,18.0,336.5,332.51,258.33
2017,8,15,11,30,32.0,364.0,4.6,18.0,393.0,398.1,308.31
2017,8,15,11,45,24.0,332.5,4.7,18.0,355.0,358.23,277.57
2017,8,15,12,0,16.0,301.0,4.8,18.0,317.0,311.81,241.87
2017,8,15,12,15,20.5,323.5,4.85,18.0,343.0,338.87,262.93
2017,8,15,12,30,25.0,346.0,4.9,18.0,369.0,373.32,289.38
2017,8,15,12,45,18.5,302.0,5.0,18.0,319.5,315.14,244.73
2017,8,15,13,0,12.0,258.0,5.1,18.0,270.0,264.65,205.69
2017,8,15,13,15,50.5,336.5,5.2,17.5,382.0,386.9,302.4
2017,8,15,13,30,89.0,415.0,5.3,17.0,494.0,503.18,392.49
2017,8,15,13,45,60.0,374.0,5.4,17.0,426.5,431.85,337.6
2017,8,15,14,0,31.0,333.0,5.5,17.0,359.0,361.88,283.46
2017,8,15,14,15,26.5,310.5,5.55,17.0,332.5,333.78,262.1
2017,8,15,14,30,22.0,288.0,5.6,17.0,306.0,300.96,236.81
2017,8,15,14,45,12.0,229.0,5.7,17.0,239.0,233.39,183.7
2017,8,15,15,0,2.0,170.0,5.8,17.0,172.0,166.96,130.69
2017,8,15,15,15,3.0,178.0,5.8,16.5,180.5,175.44,138.19
2017,8,15,15,30,4.0,186.0,5.8,16.0,189.0,183.83,145.61
2017,8,15,15,45,2.0,171.5,5.85,16.0,173.0,168.06,133.14
2017,8,15,16,0,0.0,157.0,5.9,16.0,157.0,152.51,120.81
2017,8,15,16,15,0.0,141.5,5.85,16.0,141.5,137.29,108.71
2017,8,15,16,30,0.0,126.0,5.8,16.0,126.0,122.11,96.54
2017,8,15,16,45,0.0,99.5,5.75,16.0,99.5,96.29,75.37
2017,8,15,17,0,0.0,73.0,5.7,16.0,73.0,70.58,54.04
2017,8,15,17,15,0.0,62.0,5.65,15.5,62.0,59.92,45.27
2017,8,15,17,30,0.0,51.0,5.6,15.0,51.0,49.27,36.35
2017,8,15,17,45,197.0,54.5,5.55,15.0,92.0,94.11,66.45
2017,8,15,18,0,394.0,58.0,5.5,15.0,133.0,114.51,73.3
2017,8,15,18,15,295.5,45.0,5.4,15.0,91.5,67.88,38.72
2017,8,15,18,30,197.0,32.0,5.3,15.0,50.0,33.53,15.98
2017,8,15,18,45,98.5,16.0,5.2,15.0,25.0,12.53,0.0
2017,8,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,16,5,45,77.5,17.0,2.05,15.5,24.0,13.31,0.0
2017,8,16,6,0,155.0,34.0,2.0,16.0,48.0,34.91,17.8
2017,8,16,6,15,242.5,50.0,1.9,16.0,89.0,69.05,41.54
2017,8,16,6,30,330.0,66.0,1.8,16.0,130.0,113.48,74.87
2017,8,16,6,45,165.0,57.0,1.7,16.0,89.0,90.43,64.29
2017,8,16,7,0,0.0,48.0,1.6,16.0,48.0,46.36,33.75
2017,8,16,7,15,0.0,58.5,1.55,16.0,58.5,56.53,42.35
2017,8,16,7,30,0.0,69.0,1.5,16.0,69.0,66.7,50.79
2017,8,16,7,45,0.0,93.0,1.5,16.5,93.0,89.98,69.88
2017,8,16,8,0,0.0,117.0,1.5,17.0,117.0,113.35,88.68
2017,8,16,8,15,0.0,135.5,1.5,17.0,135.5,131.44,103.06
2017,8,16,8,30,0.0,154.0,1.5,17.0,154.0,149.59,117.33
2017,8,16,8,45,6.5,187.0,1.5,17.0,192.0,186.23,146.37
2017,8,16,9,0,13.0,220.0,1.5,17.0,230.0,223.62,175.54
2017,8,16,9,15,15.0,235.5,1.5,17.0,247.0,241.05,188.66
2017,8,16,9,30,17.0,251.0,1.5,17.0,264.0,258.64,201.9
2017,8,16,9,45,21.5,275.5,1.55,17.5,292.5,287.36,223.33
2017,8,16,10,0,26.0,300.0,1.6,18.0,321.0,321.72,248.7
2017,8,16,10,15,42.5,336.5,1.55,18.0,371.5,374.55,288.25
2017,8,16,10,30,59.0,373.0,1.5,18.0,422.0,428.42,327.75
2017,8,16,10,45,210.0,381.0,1.5,18.5,564.0,584.67,444.36
2017,8,16,11,0,361.0,389.0,1.5,19.0,706.0,747.35,558.78
2017,8,16,11,15,600.0,266.0,1.5,19.0,803.0,865.31,644.32
2017,8,16,11,30,839.0,143.0,1.5,19.0,900.0,970.09,712.95
2017,8,16,11,45,842.5,142.5,1.55,19.0,907.5,980.92,719.07
2017,8,16,12,0,846.0,142.0,1.6,19.0,915.0,988.57,724.42
2017,8,16,12,15,845.5,142.0,1.65,19.0,914.5,989.53,725.61
2017,8,16,12,30,845.0,142.0,1.7,19.0,914.0,987.22,724.88
2017,8,16,12,45,855.0,134.0,1.8,19.0,909.5,983.79,724.22
2017,8,16,13,0,865.0,126.0,1.9,19.0,905.0,976.9,721.36
2017,8,16,13,15,861.0,125.5,1.95,19.0,889.0,960.76,711.9
2017,8,16,13,30,857.0,125.0,2.0,19.0,873.0,941.52,700.51
2017,8,16,13,45,850.0,124.0,2.05,19.0,850.0,916.0,684.95
2017,8,16,14,0,843.0,123.0,2.1,19.0,827.0,887.75,667.51
2017,8,16,14,15,835.0,121.5,2.15,19.0,797.0,855.53,647.27
2017,8,16,14,30,827.0,120.0,2.2,19.0,767.0,820.97,625.26
2017,8,16,14,45,815.5,118.0,2.3,19.0,731.5,783.96,601.68
2017,8,16,15,0,804.0,116.0,2.4,19.0,696.0,741.85,574.11
2017,8,16,15,15,789.5,113.5,2.45,18.5,654.5,695.57,543.84
2017,8,16,15,30,775.0,111.0,2.5,18.0,613.0,648.3,511.34
2017,8,16,15,45,756.0,107.5,2.6,18.0,568.0,596.43,472.85
2017,8,16,16,0,737.0,104.0,2.7,18.0,523.0,544.52,433.18
2017,8,16,16,15,712.0,100.0,2.8,17.5,474.5,489.11,390.31
2017,8,16,16,30,687.0,96.0,2.9,17.0,426.0,434.75,346.75
2017,8,16,16,45,654.0,90.5,3.0,17.0,375.5,376.86,298.38
2017,8,16,17,0,621.0,85.0,3.1,17.0,325.0,321.61,250.82
2017,8,16,17,15,575.0,78.5,3.1,16.5,274.5,264.11,201.03
2017,8,16,17,30,529.0,72.0,3.1,16.0,224.0,211.29,154.54
2017,8,16,17,45,463.5,63.0,3.15,16.0,176.5,156.97,107.7
2017,8,16,18,0,398.0,54.0,3.2,16.0,129.0,110.13,68.96
2017,8,16,18,15,301.5,41.5,3.1,16.0,87.5,64.32,35.44
2017,8,16,18,30,205.0,29.0,3.0,16.0,46.0,30.47,13.29
2017,8,16,18,45,102.5,14.5,2.95,16.0,23.0,14.25,0.0
2017,8,16,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,17,5,45,87.0,15.0,2.45,16.5,23.0,11.69,0.0
2017,8,17,6,0,174.0,30.0,2.5,17.0,46.0,31.82,14.8
2017,8,17,6,15,262.5,44.5,2.4,17.0,86.5,65.55,37.71
2017,8,17,6,30,351.0,59.0,2.3,17.0,127.0,109.72,70.56
2017,8,17,6,45,414.5,70.0,2.25,17.0,174.0,155.64,108.46
2017,8,17,7,0,478.0,81.0,2.2,17.0,221.0,209.88,154.72
2017,8,17,7,15,239.0,101.0,2.1,17.0,171.0,177.98,137.8
2017,8,17,7,30,0.0,121.0,2.0,17.0,121.0,117.12,92.26
2017,8,17,7,45,0.0,127.5,1.9,17.5,127.5,123.55,97.17
2017,8,17,8,0,0.0,134.0,1.8,18.0,134.0,129.95,101.84
2017,8,17,8,15,6.5,165.0,1.7,18.0,169.0,163.88,128.94
2017,8,17,8,30,13.0,196.0,1.6,18.0,204.0,198.62,156.21
2017,8,17,8,45,20.5,222.0,1.55,18.0,235.5,229.8,180.35
2017,8,17,9,0,28.0,248.0,1.5,18.0,267.0,265.28,207.53
2017,8,17,9,15,40.5,278.0,1.45,18.0,306.5,306.25,238.65
2017,8,17,9,30,53.0,308.0,1.4,18.0,346.0,348.32,270.09
2017,8,17,9,45,117.5,341.0,1.35,18.5,431.5,441.71,340.02
2017,8,17,10,0,182.0,374.0,1.3,19.0,517.0,534.6,406.93
2017,8,17,10,15,256.0,374.5,1.25,19.0,584.0,612.03,462.28
2017,8,17,10,30,330.0,375.0,1.2,19.0,651.0,687.16,514.8
2017,8,17,10,45,541.0,278.0,1.2,19.0,744.5,797.21,595.25
2017,8,17,11,0,752.0,181.0,1.2,19.0,838.0,906.77,669.24
2017,8,17,11,15,756.0,182.0,1.2,19.0,852.5,924.71,678.97
2017,8,17,11,30,760.0,183.0,1.2,19.0,867.0,939.87,688.14
2017,8,17,11,45,762.5,183.5,1.2,19.0,874.5,950.16,694.29
2017,8,17,12,0,765.0,184.0,1.2,19.0,882.0,957.48,698.68
2017,8,17,12,15,765.0,184.0,1.2,19.0,881.5,958.79,699.38
2017,8,17,12,30,765.0,184.0,1.2,19.0,881.0,957.06,698.32
2017,8,17,12,45,779.5,173.0,1.3,19.5,878.0,955.21,697.64
2017,8,17,13,0,794.0,162.0,1.4,20.0,875.0,950.01,694.83
2017,8,17,13,15,789.5,161.0,1.45,20.0,859.5,933.54,685.37
2017,8,17,13,30,785.0,160.0,1.5,20.0,844.0,914.19,674.17
2017,8,17,13,45,778.5,158.5,1.6,20.0,821.5,889.72,660.2
2017,8,17,14,0,772.0,157.0,1.7,20.0,799.0,862.7,644.39
2017,8,17,14,15,763.0,154.5,1.75,19.5,769.5,830.09,625.27
2017,8,17,14,30,754.0,152.0,1.8,19.0,740.0,795.41,604.48
2017,8,17,14,45,741.5,149.0,1.85,19.0,705.0,755.53,578.63
2017,8,17,15,0,729.0,146.0,1.9,19.0,670.0,715.6,552.41
2017,8,17,15,15,712.5,142.5,1.95,19.0,629.5,669.5,520.52
2017,8,17,15,30,696.0,139.0,2.0,19.0,589.0,622.8,486.99
2017,8,17,15,45,674.5,134.5,2.05,19.0,544.0,571.57,449.23
2017,8,17,16,0,653.0,130.0,2.1,19.0,499.0,520.74,410.74
2017,8,17,16,15,625.5,124.0,2.15,18.5,451.5,465.87,368.77
2017,8,17,16,30,598.0,118.0,2.2,18.0,404.0,412.6,326.67
2017,8,17,16,45,561.0,111.0,2.25,18.0,354.5,356.14,280.23
2017,8,17,17,0,524.0,104.0,2.3,18.0,305.0,302.89,235.25
2017,8,17,17,15,476.0,94.5,2.4,17.5,256.5,245.94,187.11
2017,8,17,17,30,428.0,85.0,2.5,17.0,208.0,195.46,143.7
2017,8,17,17,45,361.5,73.0,2.65,17.0,161.5,144.08,100.38
2017,8,17,18,0,295.0,61.0,2.8,17.0,115.0,100.32,64.92
2017,8,17,18,15,211.0,44.5,2.75,17.0,76.5,58.64,34.16
2017,8,17,18,30,127.0,28.0,2.7,17.0,38.0,26.89,11.55
2017,8,17,18,45,63.5,14.0,2.7,17.0,19.0,13.76,0.0
2017,8,17,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,18,5,45,65.0,15.5,0.75,16.5,21.0,15.24,0.0
2017,8,18,6,0,130.0,31.0,0.8,17.0,42.0,31.05,14.93
2017,8,18,6,15,212.0,48.0,0.8,17.0,81.5,63.94,38.38
2017,8,18,6,30,294.0,65.0,0.8,17.0,121.0,106.55,70.21
2017,8,18,6,45,154.5,84.0,0.85,17.0,114.0,113.96,83.68
2017,8,18,7,0,15.0,103.0,0.9,17.0,107.0,103.3,80.56
2017,8,18,7,15,23.0,123.5,0.9,17.0,131.5,126.82,99.93
2017,8,18,7,30,31.0,144.0,0.9,17.0,156.0,152.4,120.66
2017,8,18,7,45,119.5,171.5,0.95,17.5,228.0,222.12,176.04
2017,8,18,8,0,208.0,199.0,1.0,18.0,300.0,299.98,237.05
2017,8,18,8,15,221.0,221.0,1.0,18.0,338.5,340.61,268.31
2017,8,18,8,30,234.0,243.0,1.0,18.0,377.0,382.24,299.9
2017,8,18,8,45,239.0,264.5,1.05,18.0,411.0,422.86,330.14
2017,8,18,9,0,244.0,286.0,1.1,18.0,445.0,460.14,357.42
2017,8,18,9,15,293.5,295.5,1.15,18.0,499.0,517.5,400.04
2017,8,18,9,30,343.0,305.0,1.2,18.0,553.0,578.14,444.2
2017,8,18,9,45,291.5,335.0,1.25,18.5,553.0,581.28,443.38
2017,8,18,10,0,240.0,365.0,1.3,19.0,553.0,574.18,435.73
2017,8,18,10,15,358.5,338.5,1.4,19.0,631.0,664.26,502.91
2017,8,18,10,30,477.0,312.0,1.5,19.0,709.0,760.44,571.98
2017,8,18,10,45,448.0,334.0,1.6,19.0,715.5,768.78,576.1
2017,8,18,11,0,419.0,356.0,1.7,19.0,722.0,774.11,579.06
2017,8,18,11,15,384.5,382.0,1.75,19.0,722.0,769.47,574.72
2017,8,18,11,30,350.0,408.0,1.8,19.0,722.0,768.58,572.89
2017,8,18,11,45,332.0,416.5,1.9,19.5,716.5,763.44,568.32
2017,8,18,12,0,314.0,425.0,2.0,20.0,711.0,756.6,562.63
2017,8,18,12,15,261.0,437.0,2.1,20.0,675.0,717.25,534.63
2017,8,18,12,30,208.0,449.0,2.2,20.0,639.0,669.18,500.54
2017,8,18,12,45,224.5,434.0,2.3,20.0,637.0,668.22,501.67
2017,8,18,13,0,241.0,419.0,2.4,20.0,635.0,673.41,506.63
2017,8,18,13,15,213.5,422.5,2.45,19.5,611.5,639.62,483.38
2017,8,18,13,30,186.0,426.0,2.5,19.0,588.0,613.15,465.23
2017,8,18,13,45,177.0,414.0,2.65,19.0,564.5,587.87,448.05
2017,8,18,14,0,168.0,402.0,2.8,19.0,541.0,562.35,430.47
2017,8,18,14,15,171.0,386.0,2.85,19.0,523.0,542.96,417.34
2017,8,18,14,30,174.0,370.0,2.9,19.0,505.0,522.83,403.53
2017,8,18,14,45,145.5,350.0,3.0,19.0,459.5,472.68,366.54
2017,8,18,15,0,117.0,330.0,3.1,19.0,414.0,424.2,330.4
2017,8,18,15,15,132.0,310.5,3.1,18.5,399.5,409.57,321.15
2017,8,18,15,30,147.0,291.0,3.1,18.0,385.0,393.37,310.34
2017,8,18,15,45,110.0,264.0,3.15,18.0,331.5,331.52,262.43
2017,8,18,16,0,73.0,237.0,3.2,18.0,278.0,277.06,219.77
2017,8,18,16,15,55.5,209.5,3.25,18.0,239.0,236.14,187.64
2017,8,18,16,30,38.0,182.0,3.3,18.0,200.0,197.09,156.6
2017,8,18,16,45,24.0,156.5,3.35,18.0,167.5,162.1,128.55
2017,8,18,17,0,10.0,131.0,3.4,18.0,135.0,130.55,103.07
2017,8,18,17,15,5.0,111.0,3.4,17.5,113.0,108.83,85.53
2017,8,18,17,30,0.0,91.0,3.4,17.0,91.0,87.75,68.25
2017,8,18,17,45,151.5,75.5,3.4,17.0,103.0,103.42,75.06
2017,8,18,18,0,303.0,60.0,3.4,17.0,115.0,99.66,64.01
2017,8,18,18,15,215.0,43.5,3.25,16.5,76.0,57.41,33.08
2017,8,18,18,30,127.0,27.0,3.1,16.0,37.0,25.47,10.09
2017,8,18,18,45,63.5,13.5,3.0,16.0,18.5,13.27,0.0
2017,8,18,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,5,45,60.5,14.0,1.15,16.5,19.5,13.76,0.0
2017,8,19,6,0,121.0,28.0,1.2,17.0,39.0,27.95,12.55
2017,8,19,6,15,199.0,46.5,1.2,17.0,78.0,61.18,36.61
2017,8,19,6,30,277.0,65.0,1.2,17.0,117.0,103.77,68.65
2017,8,19,6,45,138.5,70.5,1.2,17.0,96.5,97.59,70.82
2017,8,19,7,0,0.0,76.0,1.2,17.0,76.0,73.39,56.23
2017,8,19,7,15,0.0,93.5,1.15,17.0,93.5,90.39,70.42
2017,8,19,7,30,0.0,111.0,1.1,17.0,111.0,107.45,84.34
2017,8,19,7,45,2.5,134.0,1.05,17.5,135.5,131.02,103.15
2017,8,19,8,0,5.0,157.0,1.0,18.0,160.0,154.96,121.88
2017,8,19,8,15,2.5,122.5,0.95,18.0,124.0,120.13,93.34
2017,8,19,8,30,0.0,88.0,0.9,18.0,88.0,85.14,64.69
2017,8,19,8,45,2.0,137.5,0.9,18.0,139.0,134.77,104.69
2017,8,19,9,0,4.0,187.0,0.9,18.0,190.0,184.93,144.06
2017,8,19,9,15,5.5,196.5,0.9,18.0,200.5,195.61,151.91
2017,8,19,9,30,7.0,206.0,0.9,18.0,211.0,206.42,159.99
2017,8,19,9,45,6.0,200.0,0.95,18.5,204.5,199.97,154.35
2017,8,19,10,0,5.0,194.0,1.0,19.0,198.0,193.45,148.77
2017,8,19,10,15,7.0,208.0,1.05,19.0,213.5,209.24,160.89
2017,8,19,10,30,9.0,222.0,1.1,19.0,229.0,225.16,172.97
2017,8,19,10,45,45.5,315.0,1.15,19.0,354.5,358.31,274.47
2017,8,19,11,0,82.0,408.0,1.2,19.0,480.0,490.03,370.22
2017,8,19,11,15,70.0,406.0,1.25,19.0,468.0,478.06,360.16
2017,8,19,11,30,58.0,404.0,1.3,19.0,456.0,465.42,350.75
2017,8,19,11,45,49.0,394.5,1.4,19.0,439.0,447.39,337.81
2017,8,19,12,0,40.0,385.0,1.5,19.0,422.0,428.98,324.54
2017,8,19,12,15,70.5,412.5,1.55,19.0,477.0,487.84,368.49
2017,8,19,12,30,101.0,440.0,1.6,19.0,532.0,546.44,411.13
2017,8,19,12,45,121.5,440.5,1.7,19.0,550.0,574.06,431.53
2017,8,19,13,0,142.0,441.0,1.8,19.0,568.0,592.92,446.03
2017,8,19,13,15,177.0,431.5,1.9,19.0,587.0,614.08,462.89
2017,8,19,13,30,212.0,422.0,2.0,19.0,606.0,633.4,478.42
2017,8,19,13,45,185.0,411.0,2.1,19.0,568.5,592.09,449.1
2017,8,19,14,0,158.0,400.0,2.2,19.0,531.0,551.34,420.21
2017,8,19,14,15,120.0,377.0,2.3,19.0,474.5,489.54,375.27
2017,8,19,14,30,82.0,354.0,2.4,19.0,418.0,423.93,326.78
2017,8,19,14,45,89.5,339.0,2.55,19.0,405.5,411.32,318.76
2017,8,19,15,0,97.0,324.0,2.7,19.0,393.0,397.94,309.77
2017,8,19,15,15,67.0,289.0,2.8,18.5,335.5,336.35,263.38
2017,8,19,15,30,37.0,254.0,2.9,18.0,278.0,277.35,218.19
2017,8,19,15,45,21.0,215.0,3.0,18.0,228.5,223.07,175.83
2017,8,19,16,0,5.0,176.0,3.1,18.0,179.0,174.19,137.09
2017,8,19,16,15,2.5,152.0,3.15,17.5,153.5,148.99,117.43
2017,8,19,16,30,0.0,128.0,3.2,17.0,128.0,124.13,97.71
2017,8,19,16,45,0.0,102.5,3.25,17.0,102.5,99.23,77.49
2017,8,19,17,0,0.0,77.0,3.3,17.0,77.0,74.45,57.08
2017,8,19,17,15,0.0,64.0,3.25,17.0,64.0,61.86,46.64
2017,8,19,17,30,0.0,51.0,3.2,17.0,51.0,49.27,36.04
2017,8,19,17,45,97.5,59.5,3.2,17.0,76.5,76.91,55.1
2017,8,19,18,0,195.0,68.0,3.2,17.0,102.0,91.49,61.84
2017,8,19,18,15,130.0,45.5,3.15,16.5,65.0,52.38,32.12
2017,8,19,18,30,65.0,23.0,3.1,16.0,28.0,21.44,7.41
2017,8,19,18,45,32.5,11.5,3.05,16.0,14.0,11.3,0.0
2017,8,19,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,3.5,2.15,16.0,3.5,3.44,0.0
2017,8,20,6,0,0.0,7.0,2.3,16.0,7.0,6.74,0.0
2017,8,20,6,15,0.0,15.5,2.35,16.0,15.5,14.95,6.66
2017,8,20,6,30,0.0,24.0,2.4,16.0,24.0,23.15,13.83
2017,8,20,6,45,0.0,34.5,2.5,16.5,34.5,33.3,22.55
2017,8,20,7,0,0.0,45.0,2.6,17.0,45.0,43.46,31.17
2017,8,20,7,15,0.0,56.0,2.65,17.0,56.0,54.11,40.14
2017,8,20,7,30,0.0,67.0,2.7,17.0,67.0,64.76,48.99
2017,8,20,7,45,0.0,83.5,2.8,17.0,83.5,80.77,62.17
2017,8,20,8,0,0.0,100.0,2.9,17.0,100.0,96.82,75.24
2017,8,20,8,15,0.0,122.5,2.95,17.0,122.5,118.79,93.01
2017,8,20,8,30,0.0,145.0,3.0,17.0,145.0,140.84,110.63
2017,8,20,8,45,7.0,182.0,3.05,17.5,186.5,181.73,143.14
2017,8,20,9,0,14.0,219.0,3.1,18.0,228.0,223.47,175.74
2017,8,20,9,15,15.0,233.5,3.1,18.0,244.0,239.23,187.66
2017,8,20,9,30,16.0,248.0,3.1,18.0,260.0,255.07,199.64
2017,8,20,9,45,21.0,271.5,3.1,18.5,287.5,283.17,220.79
2017,8,20,10,0,26.0,295.0,3.1,19.0,315.0,317.06,246.08
2017,8,20,10,15,37.5,327.0,3.1,19.0,357.5,360.95,279.35
2017,8,20,10,30,49.0,359.0,3.1,19.0,400.0,405.55,312.74
2017,8,20,10,45,84.0,390.0,3.15,19.0,462.5,471.36,362.49
2017,8,20,11,0,119.0,421.0,3.2,19.0,525.0,545.78,417.6
2017,8,20,11,15,89.0,412.5,3.2,19.0,490.5,503.19,384.85
2017,8,20,11,30,59.0,404.0,3.2,19.0,456.0,466.54,356.75
2017,8,20,11,45,169.5,418.5,3.2,19.0,571.0,598.54,457.24
2017,8,20,12,0,280.0,433.0,3.2,19.0,686.0,731.44,554.29
2017,8,20,12,15,172.5,425.0,3.15,19.0,581.0,609.69,463.48
2017,8,20,12,30,65.0,417.0,3.1,19.0,476.0,487.04,371.09
2017,8,20,12,45,66.5,414.0,3.05,19.0,473.5,484.87,370.17
2017,8,20,13,0,68.0,411.0,3.0,19.0,471.0,482.37,368.47
2017,8,20,13,15,65.0,400.5,2.85,19.0,457.5,467.42,357.34
2017,8,20,13,30,62.0,390.0,2.7,19.0,444.0,452.31,346.17
2017,8,20,13,45,225.5,368.5,2.6,19.0,556.0,591.79,454.04
2017,8,20,14,0,389.0,347.0,2.5,19.0,668.0,708.69,541.22
2017,8,20,14,15,511.5,282.5,2.35,19.0,687.0,742.0,567.27
2017,8,20,14,30,634.0,218.0,2.2,19.0,706.0,762.41,584.44
2017,8,20,14,45,550.5,236.0,2.05,19.0,645.5,688.87,529.96
2017,8,20,15,0,467.0,254.0,1.9,19.0,585.0,621.73,480.07
2017,8,20,15,15,373.0,263.5,1.8,19.0,517.5,538.78,418.3
2017,8,20,15,30,279.0,273.0,1.7,19.0,450.0,467.85,364.39
2017,8,20,15,45,336.0,238.5,1.6,19.0,436.0,454.57,355.96
2017,8,20,16,0,393.0,204.0,1.5,19.0,422.0,438.84,344.53
2017,8,20,16,15,354.5,190.0,1.45,18.5,372.5,379.97,299.49
2017,8,20,16,30,316.0,176.0,1.4,18.0,323.0,327.97,258.99
2017,8,20,16,45,296.5,156.0,1.4,18.0,281.0,281.62,221.68
2017,8,20,17,0,277.0,136.0,1.4,18.0,239.0,237.1,184.98
2017,8,20,17,15,228.5,122.5,1.4,17.5,198.5,191.97,148.0
2017,8,20,17,30,180.0,109.0,1.4,17.0,158.0,152.17,115.32
2017,8,20,17,45,145.0,86.5,1.45,17.0,120.5,111.46,81.51
2017,8,20,18,0,110.0,64.0,1.5,17.0,83.0,75.81,52.44
2017,8,20,18,15,55.0,43.0,1.45,17.0,52.5,44.48,28.32
2017,8,20,18,30,0.0,22.0,1.4,17.0,22.0,21.05,6.66
2017,8,20,18,45,0.0,11.0,1.4,17.0,11.0,10.81,0.0
2017,8,20,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
