Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,2.0,1.2,17.0,2.0,1.97,0.0
2017,8,21,6,0,0.0,4.0,1.3,17.0,4.0,3.85,0.0
2017,8,21,6,15,0.0,8.5,1.4,17.0,8.5,8.19,1.06
2017,8,21,6,30,0.0,13.0,1.5,17.0,13.0,12.53,4.86
2017,8,21,6,45,0.0,19.0,1.6,17.5,19.0,18.32,9.84
2017,8,21,7,0,0.0,25.0,1.7,18.0,25.0,24.12,14.77
2017,8,21,7,15,0.0,31.5,1.7,18.0,31.5,30.4,20.08
2017,8,21,7,30,0.0,38.0,1.7,18.0,38.0,36.69,25.32
2017,8,21,7,45,0.0,57.5,1.75,18.0,57.5,55.56,41.01
2017,8,21,8,0,0.0,77.0,1.8,18.0,77.0,74.46,56.51
2017,8,21,8,15,15.0,146.0,1.75,18.0,154.5,149.92,118.05
2017,8,21,8,30,30.0,215.0,1.7,18.0,232.0,230.42,181.89
2017,8,21,8,45,141.5,248.5,1.7,18.5,338.0,340.78,268.74
2017,8,21,9,0,253.0,282.0,1.7,19.0,444.0,462.43,361.08
2017,8,21,9,15,234.5,305.5,1.65,19.0,464.0,480.3,372.46
2017,8,21,9,30,216.0,329.0,1.6,19.0,484.0,500.36,385.78
2017,8,21,9,45,126.0,322.0,1.6,19.0,413.5,429.59,330.92
2017,8,21,10,0,36.0,315.0,1.6,19.0,343.0,346.07,265.81
2017,8,21,10,15,22.5,270.0,1.55,19.0,288.0,289.62,222.9
2017,8,21,10,30,9.0,225.0,1.5,19.0,233.0,228.19,175.43
2017,8,21,10,45,13.0,258.5,1.5,19.0,270.0,265.5,204.14
2017,8,21,11,0,17.0,292.0,1.5,19.0,307.0,303.09,232.35
2017,8,21,11,15,22.5,319.5,1.55,19.0,339.5,336.32,257.17
2017,8,21,11,30,28.0,347.0,1.6,19.0,372.0,377.39,287.57
2017,8,21,11,45,25.5,341.5,1.65,19.5,364.5,369.63,280.99
2017,8,21,12,0,23.0,336.0,1.7,20.0,357.0,354.16,269.03
2017,8,21,12,15,31.0,358.0,1.8,20.0,386.5,392.41,297.78
2017,8,21,12,30,39.0,380.0,1.9,20.0,416.0,423.01,320.5
2017,8,21,12,45,212.0,381.5,2.0,20.0,570.5,608.74,460.83
2017,8,21,13,0,385.0,383.0,2.1,20.0,725.0,775.13,580.7
2017,8,21,13,15,229.0,390.5,2.25,19.5,593.0,628.25,474.79
2017,8,21,13,30,73.0,398.0,2.4,19.0,461.0,471.03,358.81
2017,8,21,13,45,116.5,397.5,2.55,19.0,494.5,515.36,394.37
2017,8,21,14,0,160.0,397.0,2.7,19.0,528.0,549.99,421.6
2017,8,21,14,15,268.0,359.5,2.8,19.0,570.0,605.07,465.78
2017,8,21,14,30,376.0,322.0,2.9,19.0,612.0,646.34,499.39
2017,8,21,14,45,306.5,321.0,3.05,19.0,549.5,575.94,447.15
2017,8,21,15,0,237.0,320.0,3.2,19.0,487.0,504.59,393.87
2017,8,21,15,15,193.5,302.5,3.3,18.5,433.5,445.13,349.88
2017,8,21,15,30,150.0,285.0,3.4,18.0,380.0,388.88,307.39
2017,8,21,15,45,260.5,246.0,3.55,18.0,396.0,414.41,330.07
2017,8,21,16,0,371.0,207.0,3.7,18.0,412.0,424.87,339.8
2017,8,21,16,15,386.5,182.0,3.8,18.0,377.5,391.16,313.04
2017,8,21,16,30,402.0,157.0,3.9,18.0,343.0,351.72,281.0
2017,8,21,16,45,350.5,144.0,4.05,18.0,292.0,293.92,233.45
2017,8,21,17,0,299.0,131.0,4.2,18.0,241.0,239.47,188.12
2017,8,21,17,15,263.5,115.0,4.25,17.5,201.0,194.76,150.41
2017,8,21,17,30,228.0,99.0,4.3,17.0,161.0,153.93,115.71
2017,8,21,17,45,190.0,79.5,4.4,17.0,123.5,113.3,81.39
2017,8,21,18,0,152.0,60.0,4.5,17.0,86.0,77.22,51.78
2017,8,21,18,15,90.0,41.0,4.45,16.5,55.0,44.56,27.07
2017,8,21,18,30,28.0,22.0,4.4,16.0,24.0,20.34,4.54
2017,8,21,18,45,14.0,11.0,4.4,16.0,12.0,10.81,0.0
2017,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,22,5,45,59.5,13.5,1.35,16.0,18.0,13.27,0.0
2017,8,22,6,0,119.0,27.0,1.3,16.0,36.0,26.45,10.46
2017,8,22,6,15,203.0,44.5,1.25,16.0,74.5,59.16,34.84
2017,8,22,6,30,287.0,62.0,1.2,16.0,113.0,101.73,66.64
2017,8,22,6,45,145.5,78.5,1.15,16.5,105.0,106.51,77.94
2017,8,22,7,0,4.0,95.0,1.1,17.0,97.0,92.75,72.17
2017,8,22,7,15,11.5,115.0,1.15,17.0,120.0,114.95,90.49
2017,8,22,7,30,19.0,135.0,1.2,17.0,143.0,138.06,109.29
2017,8,22,7,45,11.5,144.0,1.25,17.0,149.0,144.78,114.59
2017,8,22,8,0,4.0,153.0,1.3,17.0,155.0,150.64,119.0
2017,8,22,8,15,8.5,172.5,1.3,17.0,177.5,172.5,136.27
2017,8,22,8,30,13.0,192.0,1.3,17.0,200.0,194.86,153.73
2017,8,22,8,45,18.5,215.0,1.35,17.5,226.5,221.79,174.35
2017,8,22,9,0,24.0,238.0,1.4,18.0,253.0,249.28,195.1
2017,8,22,9,15,41.0,272.5,1.5,18.0,300.5,301.56,235.42
2017,8,22,9,30,58.0,307.0,1.6,18.0,348.0,351.75,273.48
2017,8,22,9,45,97.0,337.0,1.75,18.5,410.5,416.34,322.07
2017,8,22,10,0,136.0,367.0,1.9,19.0,473.0,489.5,375.91
2017,8,22,10,15,127.5,381.0,2.1,19.0,483.5,501.51,384.03
2017,8,22,10,30,119.0,395.0,2.3,19.0,494.0,512.59,391.84
2017,8,22,10,45,230.5,391.5,2.5,19.0,588.5,614.96,469.81
2017,8,22,11,0,342.0,388.0,2.7,19.0,683.0,728.55,553.34
2017,8,22,11,15,329.0,400.0,2.95,19.0,688.0,735.02,557.4
2017,8,22,11,30,316.0,412.0,3.2,19.0,693.0,739.76,561.03
2017,8,22,11,45,383.0,386.0,3.45,19.0,729.0,781.43,593.63
2017,8,22,12,0,450.0,360.0,3.7,19.0,765.0,829.49,630.16
2017,8,22,12,15,421.5,372.5,3.85,19.0,752.0,814.91,619.31
2017,8,22,12,30,393.0,385.0,4.0,19.0,739.0,791.95,603.1
2017,8,22,12,45,592.5,274.5,4.2,19.0,802.0,878.02,671.88
2017,8,22,13,0,792.0,164.0,4.4,19.0,865.0,946.18,722.1
2017,8,22,13,15,788.0,162.5,4.45,19.0,849.0,929.39,710.81
2017,8,22,13,30,784.0,161.0,4.5,19.0,833.0,909.7,698.15
2017,8,22,13,45,779.0,158.0,4.6,19.0,810.5,884.76,682.17
2017,8,22,14,0,774.0,155.0,4.7,19.0,788.0,857.19,664.25
2017,8,22,14,15,764.5,153.0,4.7,19.0,758.5,824.32,641.79
2017,8,22,14,30,755.0,151.0,4.7,19.0,729.0,789.39,617.76
2017,8,22,14,45,744.0,147.0,4.75,19.0,693.5,749.36,590.11
2017,8,22,15,0,733.0,143.0,4.8,19.0,658.0,709.22,562.09
2017,8,22,15,15,633.0,168.0,4.8,19.0,593.0,632.65,503.38
2017,8,22,15,30,533.0,193.0,4.8,19.0,528.0,559.96,446.61
2017,8,22,15,45,328.0,215.0,4.8,19.0,416.5,424.48,339.28
2017,8,22,16,0,123.0,237.0,4.8,19.0,305.0,308.8,245.69
2017,8,22,16,15,151.0,213.0,4.8,18.5,288.5,292.28,233.77
2017,8,22,16,30,179.0,189.0,4.8,18.0,272.0,272.71,218.48
2017,8,22,16,45,166.0,168.0,4.8,18.0,237.5,235.88,188.19
2017,8,22,17,0,153.0,147.0,4.8,18.0,203.0,200.36,158.54
2017,8,22,17,15,289.5,113.5,4.75,18.0,198.0,200.48,154.27
2017,8,22,17,30,426.0,80.0,4.7,18.0,193.0,184.29,133.66
2017,8,22,17,45,354.5,67.5,4.7,18.0,147.0,132.4,90.06
2017,8,22,18,0,283.0,55.0,4.7,18.0,101.0,88.8,55.38
2017,8,22,18,15,191.0,38.0,4.55,17.5,64.0,47.97,26.12
2017,8,22,18,30,99.0,21.0,4.4,17.0,27.0,17.9,1.17
2017,8,22,18,45,49.5,10.5,4.3,17.0,13.5,10.32,0.0
2017,8,22,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,23,5,45,78.5,13.0,2.95,16.0,19.0,12.78,0.0
2017,8,23,6,0,157.0,26.0,3.1,16.0,38.0,26.41,9.31
2017,8,23,6,15,253.0,41.0,3.1,16.0,78.0,60.01,33.55
2017,8,23,6,30,349.0,56.0,3.1,16.0,118.0,104.75,66.49
2017,8,23,6,45,174.5,48.5,3.1,16.5,79.5,83.78,58.04
2017,8,23,7,0,0.0,41.0,3.1,17.0,41.0,39.59,27.87
2017,8,23,7,15,0.0,50.5,3.05,17.0,50.5,48.78,35.66
2017,8,23,7,30,0.0,60.0,3.0,17.0,60.0,57.98,43.32
2017,8,23,7,45,0.0,72.5,2.95,17.0,72.5,70.09,53.31
2017,8,23,8,0,0.0,85.0,2.9,17.0,85.0,82.22,63.2
2017,8,23,8,15,0.0,96.5,2.85,17.0,96.5,93.42,72.21
2017,8,23,8,30,0.0,108.0,2.8,17.0,108.0,104.64,81.17
2017,8,23,8,45,0.0,124.0,2.75,17.5,124.0,120.3,93.48
2017,8,23,9,0,0.0,140.0,2.7,18.0,140.0,136.0,105.67
2017,8,23,9,15,3.0,170.5,2.7,18.0,172.5,168.21,131.25
2017,8,23,9,30,6.0,201.0,2.7,18.0,205.0,200.81,156.81
2017,8,23,9,45,22.5,259.0,2.7,18.0,276.0,272.03,212.66
2017,8,23,10,0,39.0,317.0,2.7,18.0,347.0,350.89,273.08
2017,8,23,10,15,25.0,281.0,2.7,18.0,301.0,303.23,235.6
2017,8,23,10,30,11.0,245.0,2.7,18.0,255.0,249.95,193.9
2017,8,23,10,45,15.5,276.5,2.75,18.5,290.5,285.87,221.3
2017,8,23,11,0,20.0,308.0,2.8,19.0,326.0,322.08,248.32
2017,8,23,11,15,17.5,296.5,2.85,19.0,312.5,308.51,237.67
2017,8,23,11,30,15.0,285.0,2.9,19.0,299.0,294.81,227.1
2017,8,23,11,45,18.0,303.5,3.0,19.0,320.0,316.48,243.73
2017,8,23,12,0,21.0,322.0,3.1,19.0,341.0,338.17,260.21
2017,8,23,12,15,16.0,284.5,3.25,19.0,299.0,295.58,227.76
2017,8,23,12,30,11.0,247.0,3.4,19.0,257.0,253.11,195.23
2017,8,23,12,45,14.5,276.5,3.55,19.0,290.0,285.92,220.82
2017,8,23,13,0,18.0,306.0,3.7,19.0,323.0,318.73,246.11
2017,8,23,13,15,14.0,268.5,3.9,19.0,281.0,277.01,214.21
2017,8,23,13,30,10.0,231.0,4.1,19.0,239.0,235.56,182.34
2017,8,23,13,45,11.5,244.0,4.3,19.0,253.5,249.62,193.68
2017,8,23,14,0,13.0,257.0,4.5,19.0,268.0,263.59,204.9
2017,8,23,14,15,16.0,263.0,4.65,18.5,276.0,271.75,212.1
2017,8,23,14,30,19.0,269.0,4.8,18.0,284.0,279.69,219.21
2017,8,23,14,45,17.0,254.0,4.95,18.0,267.0,262.41,206.06
2017,8,23,15,0,15.0,239.0,5.1,18.0,250.0,245.27,192.99
2017,8,23,15,15,12.0,219.5,5.15,18.0,228.0,223.1,175.77
2017,8,23,15,30,9.0,200.0,5.2,18.0,206.0,201.2,158.68
2017,8,23,15,45,5.0,181.0,5.3,18.0,184.5,179.49,141.59
2017,8,23,16,0,1.0,162.0,5.4,18.0,163.0,158.2,124.72
2017,8,23,16,15,0.5,132.0,5.4,17.5,132.5,128.4,100.99
2017,8,23,16,30,0.0,102.0,5.4,17.0,102.0,98.79,77.05
2017,8,23,16,45,0.0,81.0,5.45,17.0,81.0,78.34,60.26
2017,8,23,17,0,0.0,60.0,5.5,17.0,60.0,57.98,43.34
2017,8,23,17,15,0.0,50.0,5.45,16.5,50.0,48.3,35.31
2017,8,23,17,30,0.0,40.0,5.4,16.0,40.0,38.62,27.14
2017,8,23,17,45,162.5,45.5,5.4,16.0,71.5,74.78,50.61
2017,8,23,18,0,325.0,51.0,5.4,16.0,103.0,89.34,54.45
2017,8,23,18,15,221.5,35.5,5.3,16.0,64.5,47.02,24.45
2017,8,23,18,30,118.0,20.0,5.2,16.0,26.0,16.77,0.0
2017,8,23,18,45,59.0,10.0,5.1,16.0,13.0,9.83,0.0
2017,8,23,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,8,24,5,45,122.5,12.0,5.55,16.0,20.5,11.8,0.0
2017,8,24,6,0,245.0,24.0,5.6,16.0,41.0,26.94,7.82
2017,8,24,6,15,354.0,34.5,5.7,16.0,83.5,62.61,31.77
2017,8,24,6,30,463.0,45.0,5.8,16.0,126.0,110.84,66.64
2017,8,24,6,45,231.5,48.5,5.95,16.5,89.0,95.23,65.4
2017,8,24,7,0,0.0,52.0,6.1,17.0,52.0,50.24,36.83
2017,8,24,7,15,0.0,64.0,6.2,17.0,64.0,61.86,46.65
2017,8,24,7,30,0.0,76.0,6.3,17.0,76.0,73.49,56.33
2017,8,24,7,45,0.0,94.0,6.45,17.0,94.0,91.0,70.79
2017,8,24,8,0,0.0,112.0,6.6,17.0,112.0,108.56,85.13
2017,8,24,8,15,6.5,152.0,6.65,17.0,156.0,151.29,120.1
2017,8,24,8,30,13.0,192.0,6.7,17.0,200.0,194.94,155.4
2017,8,24,8,45,9.5,192.0,6.75,17.5,198.0,193.34,153.29
2017,8,24,9,0,6.0,192.0,6.8,18.0,196.0,191.4,150.94
2017,8,24,9,15,6.0,197.0,6.8,18.0,201.5,196.62,154.76
2017,8,24,9,30,6.0,202.0,6.8,18.0,207.0,201.83,158.59
2017,8,24,9,45,7.5,211.5,6.85,18.0,217.5,212.71,167.0
2017,8,24,10,0,9.0,221.0,6.9,18.0,228.0,223.69,175.49
2017,8,24,10,15,10.5,235.5,6.9,18.0,244.0,239.73,187.97
2017,8,24,10,30,12.0,250.0,6.9,18.0,260.0,255.86,200.48
2017,8,24,10,45,19.0,288.5,6.95,18.0,304.5,301.16,236.06
2017,8,24,11,0,26.0,327.0,7.0,18.0,349.0,354.02,277.15
2017,8,24,11,15,45.5,366.0,7.0,18.0,405.5,413.69,323.65
2017,8,24,11,30,65.0,405.0,7.0,18.0,462.0,473.98,370.13
2017,8,24,11,45,71.0,413.0,7.05,18.0,476.5,488.93,381.5
2017,8,24,12,0,77.0,421.0,7.1,18.0,491.0,503.65,392.83
2017,8,24,12,15,49.5,374.5,7.1,18.0,420.0,428.12,334.3
2017,8,24,12,30,22.0,328.0,7.1,18.0,349.0,345.22,269.52
2017,8,24,12,45,26.0,338.0,7.1,18.0,362.0,366.74,286.53
2017,8,24,13,0,30.0,348.0,7.1,18.0,375.0,380.56,297.44
2017,8,24,13,15,27.0,334.0,7.1,18.0,358.0,362.62,283.64
2017,8,24,13,30,24.0,320.0,7.1,18.0,341.0,337.8,264.54
2017,8,24,13,45,28.5,322.5,7.1,18.0,346.5,350.64,274.99
2017,8,24,14,0,33.0,325.0,7.1,18.0,352.0,356.26,279.83
2017,8,24,14,15,38.5,321.0,7.15,18.0,351.0,355.66,279.98
2017,8,24,14,30,44.0,317.0,7.2,18.0,350.0,354.6,279.81
2017,8,24,14,45,33.0,286.0,7.25,18.0,310.5,312.31,246.78
2017,8,24,15,0,22.0,255.0,7.3,18.0,271.0,266.53,210.78
2017,8,24,15,15,16.0,229.5,7.35,17.5,241.0,235.91,187.06
2017,8,24,15,30,10.0,204.0,7.4,17.0,211.0,205.86,163.53
2017,8,24,15,45,37.5,214.0,7.5,17.0,235.0,235.39,188.53
2017,8,24,16,0,65.0,224.0,7.6,17.0,259.0,259.09,208.53
2017,8,24,16,15,35.5,187.0,7.6,17.0,206.0,203.02,162.89
2017,8,24,16,30,6.0,150.0,7.6,17.0,153.0,148.61,118.37
2017,8,24,16,45,3.0,127.5,7.65,17.0,129.0,124.94,99.11
2017,8,24,17,0,0.0,105.0,7.7,17.0,105.0,101.69,79.98
2017,8,24,17,15,0.0,87.0,7.65,16.5,87.0,84.13,65.48
2017,8,24,17,30,0.0,69.0,7.6,16.0,69.0,66.63,50.76
2017,8,24,17,45,171.0,60.0,7.6,16.0,86.5,89.48,62.44
2017,8,24,18,0,342.0,51.0,7.6,16.0,104.0,90.37,54.52
2017,8,24,18,15,222.5,36.0,7.5,15.5,65.0,46.81,24.21
2017,8,24,18,30,103.0,21.0,7.4,15.0,26.0,17.09,0.0
2017,8,24,18,45,51.5,10.5,7.35,15.0,13.0,10.32,0.0
2017,8,24,19,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,8,25,5,45,77.5,13.5,4.9,14.5,19.0,13.27,0.0
2017,8,25,6,0,155.0,27.0,5.0,15.0,38.0,26.8,8.21
2017,8,25,6,15,267.5,41.5,5.0,15.0,80.0,61.26,34.05
2017,8,25,6,30,380.0,56.0,5.0,15.0,122.0,108.61,68.53
2017,8,25,6,45,190.0,70.5,5.0,15.5,103.5,107.55,77.47
2017,8,25,7,0,0.0,85.0,5.0,16.0,85.0,82.12,63.82
2017,8,25,7,15,1.5,104.5,4.95,16.0,105.0,101.63,80.23
2017,8,25,7,30,3.0,124.0,4.9,16.0,125.0,121.39,96.57
2017,8,25,7,45,1.5,131.5,4.9,16.0,132.0,128.31,102.06
2017,8,25,8,0,0.0,139.0,4.9,16.0,139.0,135.04,107.3
2017,8,25,8,15,2.5,156.5,4.85,16.0,158.0,153.61,122.22
2017,8,25,8,30,5.0,174.0,4.8,16.0,177.0,172.47,137.24
2017,8,25,8,45,5.5,183.5,4.75,16.5,187.0,182.42,144.62
2017,8,25,9,0,6.0,193.0,4.7,17.0,197.0,192.42,151.98
2017,8,25,9,15,6.5,198.5,4.65,17.0,203.0,198.5,156.47
2017,8,25,9,30,7.0,204.0,4.6,17.0,209.0,204.61,160.99
2017,8,25,9,45,8.5,218.5,4.6,17.5,225.0,220.5,173.0
2017,8,25,10,0,10.0,233.0,4.6,18.0,241.0,236.5,184.99
2017,8,25,10,15,39.0,302.0,4.6,18.0,334.0,337.13,264.08
2017,8,25,10,30,68.0,371.0,4.6,18.0,427.0,435.74,339.64
2017,8,25,10,45,54.0,365.5,4.6,18.0,411.0,419.03,325.82
2017,8,25,11,0,40.0,360.0,4.6,18.0,395.0,401.49,311.73
2017,8,25,11,15,81.5,395.5,4.6,18.0,467.5,478.94,371.53
2017,8,25,11,30,123.0,431.0,4.6,18.0,540.0,565.35,436.55
2017,8,25,11,45,108.5,430.5,4.6,18.5,527.0,544.03,419.02
2017,8,25,12,0,94.0,430.0,4.6,19.0,514.0,529.91,407.23
2017,8,25,12,15,78.0,418.5,4.65,19.0,488.0,502.25,386.35
2017,8,25,12,30,62.0,407.0,4.7,19.0,462.0,474.27,365.19
2017,8,25,12,45,81.5,415.0,4.8,19.0,487.0,501.12,386.34
2017,8,25,13,0,101.0,423.0,4.9,19.0,512.0,527.28,406.76
2017,8,25,13,15,99.0,413.5,5.0,19.0,499.0,513.79,397.08
2017,8,25,13,30,97.0,404.0,5.1,19.0,486.0,499.99,387.28
2017,8,25,13,45,78.0,381.0,5.2,19.0,446.5,456.39,354.48
2017,8,25,14,0,59.0,358.0,5.3,19.0,407.0,413.48,321.96
2017,8,25,14,15,76.5,353.0,5.4,19.0,413.5,421.3,329.23
2017,8,25,14,30,94.0,348.0,5.5,19.0,420.0,427.8,335.36
2017,8,25,14,45,79.5,324.5,5.6,19.0,383.0,388.54,305.41
2017,8,25,15,0,65.0,301.0,5.7,19.0,346.0,350.22,276.02
2017,8,25,15,15,64.0,281.5,5.8,18.5,323.5,326.6,258.74
2017,8,25,15,30,63.0,262.0,5.9,18.0,301.0,302.97,241.18
2017,8,25,15,45,41.5,228.0,6.0,18.0,253.0,252.03,200.74
2017,8,25,16,0,20.0,194.0,6.1,18.0,205.0,200.68,159.58
2017,8,25,16,15,13.5,172.0,6.1,18.0,179.5,174.52,138.71
2017,8,25,16,30,7.0,150.0,6.1,18.0,154.0,149.09,118.25
2017,8,25,16,45,3.5,132.0,6.2,18.0,134.0,129.57,102.5
2017,8,25,17,0,0.0,114.0,6.3,18.0,114.0,110.48,86.94
2017,8,25,17,15,280.5,88.5,6.25,17.5,159.0,172.27,131.57
2017,8,25,17,30,561.0,63.0,6.2,17.0,204.0,196.63,139.32
2017,8,25,17,45,474.0,54.5,6.2,17.0,154.0,138.49,90.08
2017,8,25,18,0,387.0,46.0,6.2,17.0,104.0,90.48,52.39
2017,8,25,18,15,260.5,32.5,6.1,16.5,64.5,45.55,21.82
2017,8,25,18,30,134.0,19.0,6.0,16.0,25.0,14.99,0.0
2017,8,25,18,45,67.0,9.5,5.9,16.0,12.5,9.34,0.0
2017,8,25,19,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,26,5,45,93.5,12.0,3.0,15.5,18.5,11.8,0.0
2017,8,26,6,0,187.0,24.0,3.0,16.0,37.0,24.7,5.7
2017,8,26,6,15,301.0,36.5,3.0,16.0,78.5,59.61,31.27
2017,8,26,6,30,415.0,49.0,3.0,16.0,120.0,107.21,65.48
2017,8,26,6,45,211.0,71.0,3.05,16.5,107.5,112.13,80.01
2017,8,26,7,0,7.0,93.0,3.1,17.0,95.0,91.68,71.27
2017,8,26,7,15,13.5,113.0,3.05,17.0,117.5,113.73,89.64
2017,8,26,7,30,20.0,133.0,3.0,17.0,140.0,136.58,108.42
2017,8,26,7,45,24.0,153.0,3.0,17.5,163.5,159.12,126.51
2017,8,26,8,0,28.0,173.0,3.0,18.0,187.0,184.17,146.33
2017,8,26,8,15,25.0,187.5,2.9,18.0,201.0,196.34,155.69
2017,8,26,8,30,22.0,202.0,2.8,18.0,215.0,210.23,166.29
2017,8,26,8,45,41.5,235.0,2.75,18.5,261.0,260.08,205.28
2017,8,26,9,0,61.0,268.0,2.7,19.0,307.0,309.06,242.78
2017,8,26,9,15,62.5,287.0,2.65,19.0,329.5,332.43,260.08
2017,8,26,9,30,64.0,306.0,2.6,19.0,352.0,355.82,277.31
2017,8,26,9,45,88.0,332.5,2.55,19.5,398.5,404.97,313.9
2017,8,26,10,0,112.0,359.0,2.5,20.0,445.0,455.69,350.88
2017,8,26,10,15,138.5,376.5,2.45,20.0,487.0,507.0,388.42
2017,8,26,10,30,165.0,394.0,2.4,20.0,529.0,553.29,421.84
2017,8,26,10,45,159.0,406.0,2.4,20.5,538.5,564.85,428.36
2017,8,26,11,0,153.0,418.0,2.4,21.0,548.0,575.54,434.44
2017,8,26,11,15,113.5,413.5,2.45,21.0,511.5,536.15,404.79
2017,8,26,11,30,74.0,409.0,2.5,21.0,475.0,487.16,368.23
2017,8,26,11,45,101.5,423.5,2.6,21.0,514.5,529.96,400.51
2017,8,26,12,0,129.0,438.0,2.7,21.0,554.0,580.88,437.74
2017,8,26,12,15,125.5,437.0,2.85,21.0,549.5,576.57,434.7
2017,8,26,12,30,122.0,436.0,3.0,21.0,545.0,571.65,431.58
2017,8,26,12,45,118.5,430.5,3.15,21.0,535.5,561.45,424.72
2017,8,26,13,0,115.0,425.0,3.3,21.0,526.0,550.75,417.52
2017,8,26,13,15,104.5,413.0,3.45,21.0,503.5,518.54,394.56
2017,8,26,13,30,94.0,401.0,3.6,21.0,481.0,494.12,377.12
2017,8,26,13,45,93.5,389.0,3.8,21.0,466.5,478.85,366.71
2017,8,26,14,0,93.0,377.0,4.0,21.0,452.0,463.28,355.97
2017,8,26,14,15,112.0,365.5,4.1,21.0,452.5,470.9,362.93
2017,8,26,14,30,131.0,354.0,4.2,21.0,453.0,470.26,363.71
2017,8,26,14,45,111.5,332.0,4.3,21.0,413.0,421.38,327.24
2017,8,26,15,0,92.0,310.0,4.4,21.0,373.0,379.63,295.88
2017,8,26,15,15,96.0,290.5,4.4,21.0,353.0,358.36,280.4
2017,8,26,15,30,100.0,271.0,4.4,21.0,333.0,336.57,264.27
2017,8,26,15,45,81.5,245.0,4.4,21.0,293.0,293.83,231.2
2017,8,26,16,0,63.0,219.0,4.4,21.0,253.0,252.81,199.18
2017,8,26,16,15,57.0,196.5,4.35,20.5,225.0,223.59,176.66
2017,8,26,16,30,51.0,174.0,4.3,20.0,197.0,195.0,154.27
2017,8,26,16,45,44.5,152.5,4.25,20.0,171.0,167.87,132.44
2017,8,26,17,0,38.0,131.0,4.2,20.0,145.0,141.5,110.97
2017,8,26,17,15,263.0,99.5,4.1,19.5,166.5,175.77,133.3
2017,8,26,17,30,488.0,68.0,4.0,19.0,188.0,182.89,128.81
2017,8,26,17,45,407.0,57.0,3.95,19.0,141.0,127.83,83.02
2017,8,26,18,0,326.0,46.0,3.9,19.0,94.0,81.56,47.18
2017,8,26,18,15,209.5,31.0,3.75,18.5,57.0,39.93,18.65
2017,8,26,18,30,93.0,16.0,3.6,18.0,20.0,12.49,0.0
2017,8,26,18,45,46.5,8.0,3.5,18.0,10.0,7.86,0.0
2017,8,26,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,5,45,75.5,11.0,1.85,16.5,16.0,10.81,0.0
2017,8,27,6,0,151.0,22.0,1.9,17.0,32.0,21.89,3.57
2017,8,27,6,15,256.5,36.5,1.85,17.0,71.5,55.22,29.22
2017,8,27,6,30,362.0,51.0,1.8,17.0,111.0,101.4,62.62
2017,8,27,6,45,434.0,61.0,1.8,17.0,159.0,148.41,100.84
2017,8,27,7,0,506.0,71.0,1.8,17.0,207.0,203.73,147.86
2017,8,27,7,15,260.5,100.5,1.75,17.0,171.5,183.07,141.05
2017,8,27,7,30,15.0,130.0,1.7,17.0,136.0,131.81,104.22
2017,8,27,7,45,11.5,143.0,1.7,17.5,148.0,143.96,113.92
2017,8,27,8,0,8.0,156.0,1.7,18.0,160.0,155.71,122.9
2017,8,27,8,15,7.0,166.5,1.65,18.5,170.5,165.96,130.48
2017,8,27,8,30,6.0,177.0,1.6,19.0,181.0,176.1,137.86
2017,8,27,8,45,14.0,204.0,1.6,19.5,213.5,208.23,162.69
2017,8,27,9,0,22.0,231.0,1.6,20.0,246.0,241.19,187.71
2017,8,27,9,15,25.0,250.0,1.6,20.0,268.0,263.28,204.26
2017,8,27,9,30,28.0,269.0,1.6,20.0,290.0,290.48,224.6
2017,8,27,9,45,29.5,284.0,1.65,20.5,306.5,308.3,237.22
2017,8,27,10,0,31.0,299.0,1.7,21.0,323.0,326.19,249.82
2017,8,27,10,15,55.0,337.0,1.75,21.0,381.5,387.37,295.73
2017,8,27,10,30,79.0,375.0,1.8,21.0,440.0,450.02,341.73
2017,8,27,10,45,70.0,379.0,1.9,21.5,437.5,448.05,338.87
2017,8,27,11,0,61.0,383.0,2.0,22.0,435.0,445.42,335.94
2017,8,27,11,15,76.0,400.5,2.1,22.0,466.0,479.2,360.89
2017,8,27,11,30,91.0,418.0,2.2,22.0,497.0,513.16,385.62
2017,8,27,11,45,101.5,425.5,2.35,22.5,515.0,532.18,398.92
2017,8,27,12,0,112.0,433.0,2.5,23.0,533.0,559.11,417.79
2017,8,27,12,15,141.5,436.0,2.7,22.5,561.5,591.3,442.95
2017,8,27,12,30,171.0,439.0,2.9,22.0,590.0,622.77,467.61
2017,8,27,12,45,128.0,425.5,3.1,22.0,538.5,565.5,426.06
2017,8,27,13,0,85.0,412.0,3.3,22.0,487.0,500.53,378.71
2017,8,27,13,15,84.0,403.0,3.45,22.0,475.5,488.74,370.96
2017,8,27,13,30,83.0,394.0,3.6,22.0,464.0,476.66,362.72
2017,8,27,13,45,61.0,363.0,3.75,22.0,413.5,422.36,322.6
2017,8,27,14,0,39.0,332.0,3.9,22.0,363.0,369.06,282.77
2017,8,27,14,15,44.5,325.0,3.9,22.0,359.5,365.15,280.6
2017,8,27,14,30,50.0,318.0,3.9,22.0,356.0,360.76,277.93
2017,8,27,14,45,53.5,305.0,3.95,22.0,344.0,348.1,269.0
2017,8,27,15,0,57.0,292.0,4.0,22.0,332.0,335.05,259.76
2017,8,27,15,15,47.0,266.5,4.0,21.5,298.0,299.31,233.09
2017,8,27,15,30,37.0,241.0,4.0,21.0,264.0,264.44,206.8
2017,8,27,15,45,41.5,225.5,4.0,21.0,249.5,249.52,195.76
2017,8,27,16,0,46.0,210.0,4.0,21.0,235.0,234.12,184.15
2017,8,27,16,15,34.0,184.5,3.95,20.5,202.0,199.74,157.38
2017,8,27,16,30,22.0,159.0,3.9,20.0,169.0,164.86,129.88
2017,8,27,16,45,17.0,139.5,3.9,20.0,146.5,142.41,111.92
2017,8,27,17,0,12.0,120.0,3.9,20.0,124.0,120.54,94.22
2017,8,27,17,15,249.0,93.0,3.9,19.5,154.0,164.55,124.38
2017,8,27,17,30,486.0,66.0,3.9,19.0,184.0,178.93,125.37
2017,8,27,17,45,404.0,55.0,3.95,18.5,137.0,124.05,80.03
2017,8,27,18,0,322.0,44.0,4.0,18.0,90.0,78.8,45.24
2017,8,27,18,15,205.5,29.0,3.85,18.0,53.5,37.14,16.41
2017,8,27,18,30,89.0,14.0,3.7,18.0,17.0,13.76,0.0
2017,8,27,18,45,44.5,7.0,3.6,18.0,8.5,6.88,0.0
2017,8,27,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,5,45,101.5,10.5,2.85,16.5,16.5,10.32,0.0
2017,8,28,6,0,203.0,21.0,3.0,17.0,33.0,22.11,2.06
2017,8,28,6,15,317.5,32.5,3.05,17.0,74.0,56.52,27.94
2017,8,28,6,30,432.0,44.0,3.1,17.0,115.0,103.98,61.72
2017,8,28,6,45,505.5,52.0,3.2,17.0,164.5,153.35,102.22
2017,8,28,7,0,579.0,60.0,3.3,17.0,214.0,211.14,152.07
2017,8,28,7,15,289.5,70.5,3.25,17.0,147.5,163.82,125.14
2017,8,28,7,30,0.0,81.0,3.2,17.0,81.0,78.37,60.33
2017,8,28,7,45,0.0,96.5,3.2,17.5,96.5,93.47,72.67
2017,8,28,8,0,0.0,112.0,3.2,18.0,112.0,108.62,84.75
2017,8,28,8,15,0.0,128.0,3.2,18.0,128.0,124.3,97.28
2017,8,28,8,30,0.0,144.0,3.2,18.0,144.0,140.02,109.71
2017,8,28,8,45,2.0,165.0,3.2,18.5,166.5,162.0,126.87
2017,8,28,9,0,4.0,186.0,3.2,19.0,189.0,184.23,144.01
2017,8,28,9,15,5.5,196.5,3.25,19.0,201.0,195.89,152.91
2017,8,28,9,30,7.0,207.0,3.3,19.0,213.0,207.69,161.9
2017,8,28,9,45,8.0,215.5,3.35,19.5,222.0,217.22,168.76
2017,8,28,10,0,9.0,224.0,3.4,20.0,231.0,226.8,175.64
2017,8,28,10,15,13.5,254.0,3.45,20.0,265.0,260.96,201.99
2017,8,28,10,30,18.0,284.0,3.5,20.0,299.0,295.46,228.31
2017,8,28,10,45,20.0,298.5,3.6,20.5,315.5,312.34,240.51
2017,8,28,11,0,22.0,313.0,3.7,21.0,332.0,329.27,252.73
2017,8,28,11,15,24.5,325.0,3.85,21.0,346.5,351.6,269.53
2017,8,28,11,30,27.0,337.0,4.0,21.0,361.0,366.91,281.02
2017,8,28,11,45,33.5,356.0,4.2,21.0,386.0,393.34,301.06
2017,8,28,12,0,40.0,375.0,4.4,21.0,411.0,419.75,321.1
2017,8,28,12,15,35.0,363.0,4.6,21.0,394.5,402.38,308.16
2017,8,28,12,30,30.0,351.0,4.8,21.0,378.0,384.85,295.17
2017,8,28,12,45,34.0,356.0,5.05,21.0,386.0,393.65,302.37
2017,8,28,13,0,38.0,361.0,5.3,21.0,394.0,402.21,309.37
2017,8,28,13,15,34.0,347.0,5.4,21.0,376.0,383.15,295.13
2017,8,28,13,30,30.0,333.0,5.5,21.0,358.0,364.1,280.92
2017,8,28,13,45,34.0,331.0,5.65,21.0,359.0,364.79,282.07
2017,8,28,14,0,38.0,329.0,5.8,21.0,360.0,365.16,282.96
2017,8,28,14,15,36.5,314.5,5.85,20.5,343.0,347.57,270.4
2017,8,28,14,30,35.0,300.0,5.9,20.0,326.0,330.0,257.8
2017,8,28,14,45,36.5,287.0,5.95,20.0,313.0,316.34,247.78
2017,8,28,15,0,38.0,274.0,6.0,20.0,300.0,302.5,237.57
2017,8,28,15,15,29.0,246.5,6.0,19.5,265.5,266.3,209.83
2017,8,28,15,30,20.0,219.0,6.0,19.0,231.0,227.46,179.67
2017,8,28,15,45,15.0,197.5,6.0,19.0,206.5,202.1,159.74
2017,8,28,16,0,10.0,176.0,6.0,19.0,182.0,177.25,140.06
2017,8,28,16,15,5.0,145.5,5.95,18.5,148.5,144.07,113.65
2017,8,28,16,30,0.0,115.0,5.9,18.0,115.0,111.57,87.43
2017,8,28,16,45,0.0,99.5,5.85,18.0,99.5,96.41,75.13
2017,8,28,17,0,0.0,84.0,5.8,18.0,84.0,81.3,62.68
2017,8,28,17,15,245.0,74.0,5.7,17.5,132.5,145.31,109.7
2017,8,28,17,30,490.0,64.0,5.6,17.0,181.0,176.31,124.07
2017,8,28,17,45,406.0,53.5,5.5,17.0,134.0,121.6,78.32
2017,8,28,18,0,322.0,43.0,5.4,17.0,87.0,76.76,43.74
2017,8,28,18,15,202.5,28.0,5.25,17.0,51.0,35.34,14.81
2017,8,28,18,30,83.0,13.0,5.1,17.0,15.0,12.78,0.0
2017,8,28,18,45,41.5,6.5,5.0,17.0,7.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,29,5,45,83.5,10.0,2.8,15.5,15.0,9.83,0.0
2017,8,29,6,0,167.0,20.0,2.8,16.0,30.0,20.21,0.24
2017,8,29,6,15,277.0,33.5,2.75,16.0,69.5,54.05,27.5
2017,8,29,6,30,387.0,47.0,2.7,16.0,109.0,100.37,60.85
2017,8,29,6,45,193.5,46.5,2.65,16.0,77.5,85.03,58.16
2017,8,29,7,0,0.0,46.0,2.6,16.0,46.0,44.43,32.06
2017,8,29,7,15,0.0,57.0,2.6,16.0,57.0,55.08,41.14
2017,8,29,7,30,0.0,68.0,2.6,16.0,68.0,65.73,50.05
2017,8,29,7,45,0.0,72.0,2.6,16.5,72.0,69.61,53.06
2017,8,29,8,0,0.0,76.0,2.6,17.0,76.0,73.49,56.0
2017,8,29,8,15,0.0,94.5,2.7,17.0,94.5,91.49,70.7
2017,8,29,8,30,0.0,113.0,2.8,17.0,113.0,109.58,85.3
2017,8,29,8,45,0.0,125.5,2.9,17.0,125.5,121.83,95.01
2017,8,29,9,0,0.0,138.0,3.0,17.0,138.0,134.11,104.69
2017,8,29,9,15,0.0,145.5,3.15,17.0,145.5,141.5,110.38
2017,8,29,9,30,0.0,153.0,3.3,17.0,153.0,148.9,116.07
2017,8,29,9,45,2.0,171.0,3.45,17.5,173.0,168.29,131.19
2017,8,29,10,0,4.0,189.0,3.6,18.0,193.0,187.87,146.3
2017,8,29,10,15,5.5,200.0,3.75,18.0,205.5,200.23,155.88
2017,8,29,10,30,7.0,211.0,3.9,18.0,218.0,212.67,165.54
2017,8,29,10,45,9.5,233.0,4.05,18.0,241.5,237.08,184.58
2017,8,29,11,0,12.0,255.0,4.2,18.0,265.0,261.64,203.65
2017,8,29,11,15,12.0,253.5,4.25,18.0,264.0,260.36,202.49
2017,8,29,11,30,12.0,252.0,4.3,18.0,263.0,259.04,201.38
2017,8,29,11,45,14.5,275.0,4.4,18.0,288.0,284.65,221.31
2017,8,29,12,0,17.0,298.0,4.5,18.0,313.0,310.32,241.15
2017,8,29,12,15,17.0,297.0,4.6,18.0,312.0,309.33,240.4
2017,8,29,12,30,17.0,296.0,4.7,18.0,311.0,308.26,239.69
2017,8,29,12,45,31.0,334.0,4.8,18.0,361.5,367.95,286.21
2017,8,29,13,0,45.0,372.0,4.9,18.0,412.0,420.51,326.76
2017,8,29,13,15,40.0,357.0,5.0,18.0,392.0,399.32,310.69
2017,8,29,13,30,35.0,342.0,5.1,18.0,372.0,378.18,294.79
2017,8,29,13,45,27.0,311.5,5.2,18.0,334.5,338.36,264.36
2017,8,29,14,0,19.0,281.0,5.3,18.0,297.0,293.1,229.44
2017,8,29,14,15,23.0,282.5,5.4,18.0,300.5,297.44,233.44
2017,8,29,14,30,27.0,284.0,5.5,18.0,304.0,307.07,241.52
2017,8,29,14,45,40.5,285.0,5.65,18.0,313.5,317.45,250.62
2017,8,29,15,0,54.0,286.0,5.8,18.0,323.0,326.71,258.84
2017,8,29,15,15,44.5,261.0,5.9,18.0,290.0,291.99,231.78
2017,8,29,15,30,35.0,236.0,6.0,18.0,257.0,258.11,205.21
2017,8,29,15,45,34.0,217.5,6.1,18.0,236.5,236.88,188.75
2017,8,29,16,0,33.0,199.0,6.2,18.0,216.0,215.75,172.17
2017,8,29,16,15,19.0,171.0,6.3,17.5,181.0,176.37,140.7
2017,8,29,16,30,5.0,143.0,6.4,17.0,146.0,141.39,112.49
2017,8,29,16,45,2.5,125.0,6.5,17.0,126.5,122.41,97.07
2017,8,29,17,0,0.0,107.0,6.6,17.0,107.0,103.76,81.73
2017,8,29,17,15,279.0,80.5,6.65,16.5,145.5,160.63,121.84
2017,8,29,17,30,558.0,54.0,6.7,16.0,184.0,179.89,124.89
2017,8,29,17,45,476.5,45.5,6.75,16.0,136.5,123.88,77.41
2017,8,29,18,0,395.0,37.0,6.8,16.0,89.0,77.38,41.39
2017,8,29,18,15,255.5,24.5,6.7,16.0,52.0,33.82,11.97
2017,8,29,18,30,116.0,12.0,6.6,16.0,15.0,11.8,0.0
2017,8,29,18,45,58.0,6.0,6.5,16.0,7.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,5,45,95.5,10.0,4.95,15.0,15.5,9.83,0.0
2017,8,30,6,0,191.0,20.0,5.0,15.0,31.0,20.54,0.0
2017,8,30,6,15,309.0,32.5,5.05,15.0,72.0,55.37,27.4
2017,8,30,6,30,427.0,45.0,5.1,15.0,113.0,103.6,62.03
2017,8,30,6,45,213.5,54.5,5.15,15.5,88.5,96.78,67.3
2017,8,30,7,0,0.0,64.0,5.2,16.0,64.0,61.87,46.75
2017,8,30,7,15,0.0,80.0,5.2,16.0,80.0,77.42,59.96
2017,8,30,7,30,0.0,96.0,5.2,16.0,96.0,93.02,72.98
2017,8,30,7,45,29.0,139.0,5.25,16.5,152.0,149.18,119.23
2017,8,30,8,0,58.0,182.0,5.3,17.0,208.0,207.97,167.06
2017,8,30,8,15,67.5,205.5,5.3,17.0,239.5,239.98,192.84
2017,8,30,8,30,77.0,229.0,5.3,17.0,271.0,272.95,219.15
2017,8,30,8,45,51.5,231.5,5.35,17.0,260.5,263.24,210.49
2017,8,30,9,0,26.0,234.0,5.4,17.0,250.0,247.06,196.53
2017,8,30,9,15,29.5,254.5,5.45,17.0,274.0,275.77,219.04
2017,8,30,9,30,33.0,275.0,5.5,17.0,298.0,300.81,238.44
2017,8,30,9,45,31.0,284.5,5.6,17.5,307.0,310.38,244.99
2017,8,30,10,0,29.0,294.0,5.7,18.0,316.0,319.75,251.38
2017,8,30,10,15,30.0,306.5,5.7,18.0,330.0,334.59,262.56
2017,8,30,10,30,31.0,319.0,5.7,18.0,344.0,349.43,273.71
2017,8,30,10,45,50.0,352.5,5.75,18.0,394.0,402.53,314.99
2017,8,30,11,0,69.0,386.0,5.8,18.0,444.0,456.47,356.44
2017,8,30,11,15,90.0,403.5,5.9,18.0,481.0,496.06,386.95
2017,8,30,11,30,111.0,421.0,6.0,18.0,518.0,535.94,417.57
2017,8,30,11,45,110.5,424.5,6.1,18.0,521.5,540.2,420.65
2017,8,30,12,0,110.0,428.0,6.2,18.0,525.0,543.99,423.53
2017,8,30,12,15,126.5,430.5,6.3,18.0,542.0,571.13,444.6
2017,8,30,12,30,143.0,433.0,6.4,18.0,559.0,589.31,458.99
2017,8,30,12,45,159.0,428.5,6.55,18.0,567.0,598.79,467.1
2017,8,30,13,0,175.0,424.0,6.7,18.0,575.0,607.27,474.53
2017,8,30,13,15,176.5,415.0,6.8,18.0,564.5,596.22,466.81
2017,8,30,13,30,178.0,406.0,6.9,18.0,554.0,584.41,458.56
2017,8,30,13,45,227.5,385.5,7.0,18.0,569.0,602.89,475.01
2017,8,30,14,0,277.0,365.0,7.1,18.0,584.0,624.99,493.95
2017,8,30,14,15,587.5,230.5,7.1,18.0,671.0,746.57,596.2
2017,8,30,14,30,898.0,96.0,7.1,18.0,758.0,832.6,664.04
2017,8,30,14,45,764.0,138.0,7.1,18.0,680.5,743.47,597.7
2017,8,30,15,0,630.0,180.0,7.1,18.0,603.0,659.45,532.14
2017,8,30,15,15,422.5,221.5,7.05,18.0,497.5,528.09,426.46
2017,8,30,15,30,215.0,263.0,7.0,18.0,392.0,406.86,327.24
2017,8,30,15,45,178.5,242.5,7.0,18.0,343.5,353.17,284.49
2017,8,30,16,0,142.0,222.0,7.0,18.0,295.0,302.68,243.78
2017,8,30,16,15,171.0,197.0,6.95,17.5,276.0,283.89,229.33
2017,8,30,16,30,200.0,172.0,6.9,17.0,257.0,261.88,211.4
2017,8,30,16,45,188.5,151.0,6.9,17.0,222.5,224.67,179.98
2017,8,30,17,0,177.0,130.0,6.9,17.0,188.0,188.57,149.03
2017,8,30,17,15,379.5,91.5,6.85,16.5,187.0,198.63,150.3
2017,8,30,17,30,582.0,53.0,6.8,16.0,186.0,182.32,125.67
2017,8,30,17,45,489.5,45.0,6.75,16.0,136.5,123.87,76.64
2017,8,30,18,0,397.0,37.0,6.7,16.0,87.0,76.25,40.35
2017,8,30,18,15,243.5,24.0,6.55,16.0,50.0,31.78,10.08
2017,8,30,18,30,90.0,11.0,6.4,16.0,13.0,10.81,0.0
2017,8,30,18,45,45.0,5.5,6.25,16.0,6.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
