Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,31,5,45,63.5,9.5,3.35,15.5,13.0,9.34,0.0
2017,8,31,6,0,127.0,19.0,3.3,16.0,26.0,18.1,0.0
2017,8,31,6,15,239.5,34.5,3.15,16.0,65.5,51.22,26.37
2017,8,31,6,30,352.0,50.0,3.0,16.0,105.0,97.22,59.63
2017,8,31,6,45,436.0,60.5,2.95,16.0,155.0,147.04,99.81
2017,8,31,7,0,520.0,71.0,2.9,16.0,205.0,205.86,149.72
2017,8,31,7,15,260.0,84.0,2.7,16.0,151.0,167.78,129.25
2017,8,31,7,30,0.0,97.0,2.5,16.0,97.0,94.02,73.64
2017,8,31,7,45,8.5,129.0,2.4,16.5,133.0,129.02,102.36
2017,8,31,8,0,17.0,161.0,2.3,17.0,169.0,165.14,131.38
2017,8,31,8,15,31.0,188.5,2.15,17.5,204.5,203.42,161.66
2017,8,31,8,30,45.0,216.0,2.0,18.0,240.0,241.16,190.96
2017,8,31,8,45,60.0,242.5,1.9,18.5,277.5,279.94,220.6
2017,8,31,9,0,75.0,269.0,1.8,19.0,315.0,320.13,250.75
2017,8,31,9,15,129.0,294.5,1.75,19.5,381.0,393.6,306.49
2017,8,31,9,30,183.0,320.0,1.7,20.0,447.0,466.74,360.42
2017,8,31,9,45,228.5,331.5,1.65,20.5,498.5,522.27,400.19
2017,8,31,10,0,274.0,343.0,1.6,21.0,550.0,586.67,445.35
2017,8,31,10,15,261.5,361.0,1.65,21.5,564.5,604.03,455.5
2017,8,31,10,30,249.0,379.0,1.7,22.0,579.0,619.76,464.78
2017,8,31,10,45,250.5,390.0,1.8,22.5,596.0,639.37,477.51
2017,8,31,11,0,252.0,401.0,1.9,23.0,613.0,658.06,489.5
2017,8,31,11,15,262.5,406.5,2.05,23.0,630.5,678.51,504.29
2017,8,31,11,30,273.0,412.0,2.2,23.0,648.0,698.14,518.51
2017,8,31,11,45,275.5,413.0,2.35,23.5,652.5,704.3,522.34
2017,8,31,12,0,278.0,414.0,2.5,24.0,657.0,709.26,525.46
2017,8,31,12,15,248.0,421.0,2.6,24.0,638.0,687.66,510.03
2017,8,31,12,30,218.0,428.0,2.7,24.0,619.0,656.86,488.42
2017,8,31,12,45,552.0,279.0,2.85,24.5,754.5,836.0,622.99
2017,8,31,13,0,886.0,130.0,3.0,25.0,890.0,984.64,723.75
2017,8,31,13,15,881.0,129.0,3.1,25.0,872.0,965.69,711.23
2017,8,31,13,30,876.0,128.0,3.2,25.0,854.0,943.56,698.07
2017,8,31,13,45,864.0,129.0,3.3,25.0,827.0,914.19,680.01
2017,8,31,14,0,852.0,130.0,3.4,25.0,800.0,886.66,663.12
2017,8,31,14,15,841.5,128.0,3.5,25.0,767.5,850.18,639.93
2017,8,31,14,30,831.0,126.0,3.6,25.0,735.0,811.47,615.0
2017,8,31,14,45,807.5,127.5,3.7,25.0,694.0,764.38,583.85
2017,8,31,15,0,784.0,129.0,3.8,25.0,653.0,716.47,551.68
2017,8,31,15,15,765.0,125.5,3.85,24.5,609.0,666.04,516.88
2017,8,31,15,30,746.0,122.0,3.9,24.0,565.0,616.05,480.93
2017,8,31,15,45,708.5,122.0,3.95,24.0,514.5,557.36,436.39
2017,8,31,16,0,671.0,122.0,4.0,24.0,464.0,500.54,392.21
2017,8,31,16,15,638.0,115.5,3.95,23.5,413.5,441.59,345.97
2017,8,31,16,30,605.0,109.0,3.9,23.0,363.0,384.88,300.15
2017,8,31,16,45,545.5,103.5,3.9,22.5,309.5,321.44,248.1
2017,8,31,17,0,486.0,98.0,3.9,22.0,256.0,262.48,198.78
2017,8,31,17,15,427.0,86.5,3.8,21.5,206.5,205.5,150.65
2017,8,31,17,30,368.0,75.0,3.7,21.0,157.0,155.03,108.09
2017,8,31,17,45,275.0,59.0,3.6,20.5,111.0,101.59,65.82
2017,8,31,18,0,182.0,43.0,3.5,20.0,65.0,59.18,34.47
2017,8,31,18,15,101.0,24.0,3.25,19.5,35.5,25.69,7.58
2017,8,31,18,30,20.0,5.0,3.0,19.0,6.0,4.91,0.0
2017,8,31,18,45,10.0,2.5,2.75,18.5,3.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,5,45,35.5,7.5,1.7,20.5,9.5,7.37,0.0
2017,9,1,6,0,71.0,15.0,1.8,21.0,19.0,13.53,0.0
2017,9,1,6,15,157.5,33.5,1.9,21.5,54.5,43.86,22.76
2017,9,1,6,30,244.0,52.0,2.0,22.0,90.0,84.28,52.24
2017,9,1,6,45,306.0,67.5,2.1,22.5,134.0,127.38,86.32
2017,9,1,7,0,368.0,83.0,2.2,23.0,178.0,177.74,127.68
2017,9,1,7,15,419.5,95.0,2.15,23.0,226.0,228.38,170.39
2017,9,1,7,30,471.0,107.0,2.1,23.0,274.0,284.53,217.31
2017,9,1,7,45,504.5,117.5,2.1,23.5,322.0,336.75,260.23
2017,9,1,8,0,538.0,128.0,2.1,24.0,370.0,391.89,304.24
2017,9,1,8,15,568.5,135.5,2.05,24.5,417.5,447.1,346.89
2017,9,1,8,30,599.0,143.0,2.0,25.0,465.0,502.39,388.3
2017,9,1,8,45,619.0,150.0,2.0,25.5,508.5,552.19,424.56
2017,9,1,9,0,639.0,157.0,2.0,26.0,552.0,602.32,460.03
2017,9,1,9,15,657.0,162.0,1.95,26.0,592.0,649.0,492.81
2017,9,1,9,30,675.0,167.0,1.9,26.0,632.0,695.25,524.55
2017,9,1,9,45,695.5,167.5,1.9,26.5,668.5,738.1,552.59
2017,9,1,10,0,716.0,168.0,1.9,27.0,705.0,780.09,578.61
2017,9,1,10,15,726.5,170.5,1.9,27.0,733.5,814.46,600.34
2017,9,1,10,30,737.0,173.0,1.9,27.0,762.0,846.85,620.68
2017,9,1,10,45,746.0,174.0,1.95,27.0,784.0,874.11,638.04
2017,9,1,11,0,755.0,175.0,2.0,27.0,806.0,895.6,651.68
2017,9,1,11,15,759.5,176.0,2.0,27.0,820.5,913.45,662.56
2017,9,1,11,30,764.0,177.0,2.0,27.0,835.0,928.44,671.69
2017,9,1,11,45,768.5,176.5,2.05,27.0,842.5,938.92,678.55
2017,9,1,12,0,773.0,176.0,2.1,27.0,850.0,946.36,683.62
2017,9,1,12,15,772.5,175.5,2.1,26.5,848.5,945.84,684.54
2017,9,1,12,30,772.0,175.0,2.1,26.0,847.0,942.2,683.64
2017,9,1,12,45,758.0,180.5,2.15,26.0,834.5,928.67,675.65
2017,9,1,13,0,744.0,186.0,2.2,26.0,822.0,916.2,668.49
2017,9,1,13,15,739.0,184.5,2.2,26.0,805.0,898.34,657.38
2017,9,1,13,30,734.0,183.0,2.2,26.0,788.0,877.76,644.58
2017,9,1,13,45,726.5,180.0,2.2,26.0,764.5,850.75,627.54
2017,9,1,14,0,719.0,177.0,2.2,26.0,741.0,821.42,608.96
2017,9,1,14,15,708.0,174.0,2.2,26.0,710.0,786.98,586.84
2017,9,1,14,30,697.0,171.0,2.2,26.0,679.0,750.77,563.38
2017,9,1,14,45,679.0,168.0,2.25,26.0,642.0,707.63,534.49
2017,9,1,15,0,661.0,165.0,2.3,26.0,605.0,663.68,504.24
2017,9,1,15,15,641.5,160.0,2.3,25.5,563.5,616.12,471.47
2017,9,1,15,30,622.0,155.0,2.3,25.0,522.0,568.46,437.77
2017,9,1,15,45,587.0,151.0,2.35,25.0,474.5,512.75,396.44
2017,9,1,16,0,552.0,147.0,2.4,25.0,427.0,456.97,354.11
2017,9,1,16,15,519.5,138.0,2.35,24.5,379.0,402.0,311.78
2017,9,1,16,30,487.0,129.0,2.3,24.0,331.0,349.47,270.15
2017,9,1,16,45,428.5,120.0,2.3,24.0,280.5,289.66,221.69
2017,9,1,17,0,370.0,111.0,2.3,24.0,230.0,235.78,177.36
2017,9,1,17,15,317.5,94.5,2.2,23.5,183.5,182.37,133.4
2017,9,1,17,30,265.0,78.0,2.1,23.0,137.0,134.88,94.38
2017,9,1,17,45,190.0,57.5,2.05,22.5,94.0,85.6,55.77
2017,9,1,18,0,115.0,37.0,2.0,22.0,51.0,46.47,26.61
2017,9,1,18,15,57.5,18.5,1.95,22.0,25.5,18.82,2.83
2017,9,1,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,5,45,15.0,4.5,1.3,21.0,5.0,4.42,0.0
2017,9,2,6,0,30.0,9.0,1.3,21.0,10.0,8.54,0.0
2017,9,2,6,15,79.5,29.0,1.35,21.0,39.5,33.76,17.58
2017,9,2,6,30,129.0,49.0,1.4,21.0,69.0,65.34,41.98
2017,9,2,6,45,181.0,72.0,1.45,21.5,111.5,106.48,74.52
2017,9,2,7,0,233.0,95.0,1.5,22.0,154.0,153.92,113.01
2017,9,2,7,15,276.5,114.0,1.5,22.0,200.0,200.81,151.86
2017,9,2,7,30,320.0,133.0,1.5,22.0,246.0,252.52,194.37
2017,9,2,7,45,358.5,148.0,1.5,22.5,293.5,302.64,234.72
2017,9,2,8,0,397.0,163.0,1.5,23.0,341.0,359.68,279.42
2017,9,2,8,15,426.5,175.5,1.45,23.5,386.5,410.15,317.91
2017,9,2,8,30,456.0,188.0,1.4,24.0,432.0,462.8,356.89
2017,9,2,8,45,483.0,197.0,1.35,25.0,476.0,512.21,391.63
2017,9,2,9,0,510.0,206.0,1.3,26.0,520.0,562.94,426.13
2017,9,2,9,15,529.0,214.0,1.1,26.5,559.0,607.93,455.14
2017,9,2,9,30,548.0,222.0,0.9,27.0,598.0,652.96,482.87
2017,9,2,9,45,569.5,225.0,0.7,27.5,633.5,694.56,507.09
2017,9,2,10,0,591.0,228.0,0.5,28.0,669.0,738.03,531.19
2017,9,2,10,15,602.5,232.5,0.5,28.5,697.5,771.74,550.95
2017,9,2,10,30,614.0,237.0,0.5,29.0,726.0,803.93,569.51
2017,9,2,10,45,629.5,236.0,0.55,29.5,749.5,832.39,586.56
2017,9,2,11,0,645.0,235.0,0.6,30.0,773.0,859.06,602.39
2017,9,2,11,15,650.0,237.0,0.75,30.0,787.0,876.87,615.43
2017,9,2,11,30,655.0,239.0,0.9,30.0,801.0,892.2,627.02
2017,9,2,11,45,667.5,234.0,1.1,30.0,811.0,904.91,637.68
2017,9,2,12,0,680.0,229.0,1.3,30.0,821.0,914.98,646.6
2017,9,2,12,15,680.0,229.0,1.4,30.0,819.5,915.36,648.08
2017,9,2,12,30,680.0,229.0,1.5,30.0,818.0,912.91,647.93
2017,9,2,12,45,692.5,219.5,1.65,30.0,814.0,909.7,647.98
2017,9,2,13,0,705.0,210.0,1.8,30.0,810.0,903.41,646.04
2017,9,2,13,15,699.5,208.0,1.85,29.5,793.0,885.03,636.59
2017,9,2,13,30,694.0,206.0,1.9,29.0,776.0,864.07,625.54
2017,9,2,13,45,697.5,197.5,1.95,29.0,755.5,841.9,612.41
2017,9,2,14,0,701.0,189.0,2.0,29.0,735.0,816.98,597.42
2017,9,2,14,15,689.5,185.5,2.05,28.5,704.5,782.03,576.8
2017,9,2,14,30,678.0,182.0,2.1,28.0,674.0,745.41,554.42
2017,9,2,14,45,674.0,172.5,2.15,28.0,640.0,706.87,529.08
2017,9,2,15,0,670.0,163.0,2.2,28.0,606.0,666.53,501.94
2017,9,2,15,15,650.5,157.5,2.3,27.5,564.0,618.07,469.32
2017,9,2,15,30,631.0,152.0,2.4,27.0,522.0,569.49,435.61
2017,9,2,15,45,615.0,142.5,2.5,27.0,478.0,519.09,398.77
2017,9,2,16,0,599.0,133.0,2.6,27.0,434.0,468.81,360.89
2017,9,2,16,15,566.5,125.0,2.65,26.5,385.5,412.3,317.66
2017,9,2,16,30,534.0,117.0,2.7,26.0,337.0,356.39,273.59
2017,9,2,16,45,497.5,106.0,2.8,25.5,288.5,300.6,228.43
2017,9,2,17,0,461.0,95.0,2.9,25.0,240.0,248.24,184.85
2017,9,2,17,15,403.0,82.5,2.95,24.5,192.0,192.32,138.37
2017,9,2,17,30,345.0,70.0,3.0,24.0,144.0,142.85,97.37
2017,9,2,17,45,270.0,53.5,3.05,23.5,101.0,93.62,58.54
2017,9,2,18,0,195.0,37.0,3.1,23.0,58.0,53.34,28.68
2017,9,2,18,15,97.5,18.5,3.1,22.5,29.0,18.95,0.43
2017,9,2,18,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,1.5,3.2,20.0,1.5,1.47,0.0
2017,9,3,6,0,0.0,3.0,3.4,20.0,3.0,2.89,0.0
2017,9,3,6,15,0.0,13.5,3.2,20.0,13.5,13.02,4.3
2017,9,3,6,30,0.0,24.0,3.0,20.0,24.0,23.16,13.28
2017,9,3,6,45,0.0,38.5,2.9,20.0,38.5,37.18,25.23
2017,9,3,7,0,0.0,53.0,2.8,20.0,53.0,51.21,37.14
2017,9,3,7,15,0.0,69.0,2.55,20.0,69.0,66.74,50.13
2017,9,3,7,30,0.0,85.0,2.3,20.0,85.0,82.33,62.97
2017,9,3,7,45,169.0,124.0,2.1,20.5,199.0,198.08,156.06
2017,9,3,8,0,338.0,163.0,1.9,21.0,313.0,328.19,258.56
2017,9,3,8,15,336.0,185.0,1.8,21.0,349.0,368.1,289.53
2017,9,3,8,30,334.0,207.0,1.7,21.0,385.0,407.23,319.32
2017,9,3,8,45,352.5,224.0,1.6,21.5,426.5,453.23,353.01
2017,9,3,9,0,371.0,241.0,1.5,22.0,468.0,500.15,386.34
2017,9,3,9,15,242.0,277.0,1.4,22.0,429.5,461.91,354.66
2017,9,3,9,30,113.0,313.0,1.3,22.0,391.0,401.22,306.29
2017,9,3,9,45,261.5,306.5,1.25,22.5,498.5,528.53,401.51
2017,9,3,10,0,410.0,300.0,1.2,23.0,606.0,660.21,494.37
2017,9,3,10,15,412.0,314.5,1.2,23.0,632.0,690.62,513.2
2017,9,3,10,30,414.0,329.0,1.2,23.0,658.0,719.65,531.89
2017,9,3,10,45,247.0,358.0,1.2,23.5,556.0,602.63,446.13
2017,9,3,11,0,80.0,387.0,1.2,24.0,454.0,468.31,346.82
2017,9,3,11,15,105.0,402.5,1.2,24.0,492.0,509.66,377.47
2017,9,3,11,30,130.0,418.0,1.2,24.0,530.0,559.58,412.29
2017,9,3,11,45,248.5,402.0,1.2,24.5,617.0,666.41,487.69
2017,9,3,12,0,367.0,386.0,1.2,25.0,704.0,765.49,554.91
2017,9,3,12,15,422.5,359.5,1.3,25.0,724.5,798.7,578.46
2017,9,3,12,30,478.0,333.0,1.4,25.0,745.0,823.18,597.13
2017,9,3,12,45,445.5,342.0,1.55,25.5,723.0,797.44,579.66
2017,9,3,13,0,413.0,351.0,1.7,26.0,701.0,770.31,561.52
2017,9,3,13,15,422.0,339.0,1.8,25.5,690.0,759.27,557.08
2017,9,3,13,30,431.0,327.0,1.9,25.0,679.0,746.17,551.01
2017,9,3,13,45,446.0,309.5,2.05,25.0,664.5,730.66,542.73
2017,9,3,14,0,461.0,292.0,2.2,25.0,650.0,712.71,532.6
2017,9,3,14,15,373.0,307.5,2.3,24.5,589.5,634.28,478.01
2017,9,3,14,30,285.0,323.0,2.4,24.0,529.0,566.83,430.01
2017,9,3,14,45,303.5,300.0,2.55,24.0,509.0,545.71,416.89
2017,9,3,15,0,322.0,277.0,2.7,24.0,489.0,522.34,401.48
2017,9,3,15,15,397.5,237.5,2.9,23.5,481.0,518.41,402.13
2017,9,3,15,30,473.0,198.0,3.1,23.0,473.0,511.9,399.99
2017,9,3,15,45,427.5,189.0,3.3,23.0,422.0,452.04,354.52
2017,9,3,16,0,382.0,180.0,3.5,23.0,371.0,395.61,310.9
2017,9,3,16,15,334.0,166.5,3.65,22.5,320.0,333.92,262.87
2017,9,3,16,30,286.0,153.0,3.8,22.0,269.0,280.56,220.37
2017,9,3,16,45,241.0,140.0,3.95,21.5,228.5,233.65,182.33
2017,9,3,17,0,196.0,127.0,4.1,21.0,188.0,191.47,147.74
2017,9,3,17,15,161.5,104.0,4.1,20.5,148.0,145.75,109.92
2017,9,3,17,30,127.0,81.0,4.1,20.0,108.0,105.83,76.9
2017,9,3,17,45,82.5,57.5,4.2,20.0,73.0,68.17,46.55
2017,9,3,18,0,38.0,34.0,4.3,20.0,38.0,36.12,21.24
2017,9,3,18,15,19.0,17.0,4.0,19.5,19.0,16.4,0.0
2017,9,3,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,1.0,0.8,19.0,1.0,0.98,0.0
2017,9,4,6,0,0.0,2.0,0.7,19.0,2.0,1.93,0.0
2017,9,4,6,15,0.0,10.0,0.8,19.0,10.0,9.64,1.69
2017,9,4,6,30,0.0,18.0,0.9,19.0,18.0,17.36,8.61
2017,9,4,6,45,0.0,31.0,1.05,19.5,31.0,29.92,19.29
2017,9,4,7,0,0.0,44.0,1.2,20.0,44.0,42.5,29.91
2017,9,4,7,15,0.0,58.5,1.35,20.0,58.5,56.53,41.67
2017,9,4,7,30,0.0,73.0,1.5,20.0,73.0,70.61,53.29
2017,9,4,7,45,6.0,113.5,1.7,20.0,116.0,112.8,87.77
2017,9,4,8,0,12.0,154.0,1.9,20.0,159.0,155.99,122.49
2017,9,4,8,15,37.0,186.5,2.05,20.0,205.5,204.93,161.47
2017,9,4,8,30,62.0,219.0,2.2,20.0,252.0,254.48,200.49
2017,9,4,8,45,139.0,244.5,2.4,20.5,327.0,336.17,264.51
2017,9,4,9,0,216.0,270.0,2.6,21.0,402.0,421.07,329.67
2017,9,4,9,15,108.0,206.0,2.7,21.0,272.0,287.49,225.46
2017,9,4,9,30,0.0,142.0,2.8,21.0,142.0,138.14,105.57
2017,9,4,9,45,0.0,131.0,2.9,21.5,131.0,127.31,96.8
2017,9,4,10,0,0.0,120.0,3.0,22.0,120.0,116.51,87.9
2017,9,4,10,15,56.0,248.0,2.95,22.0,292.5,296.98,230.03
2017,9,4,10,30,112.0,376.0,2.9,22.0,465.0,481.39,367.94
2017,9,4,10,45,71.0,352.5,2.9,22.0,410.0,422.27,321.99
2017,9,4,11,0,30.0,329.0,2.9,22.0,355.0,361.23,275.16
2017,9,4,11,15,15.0,191.5,2.7,22.0,204.5,205.82,157.09
2017,9,4,11,30,0.0,54.0,2.5,22.0,54.0,52.31,36.32
2017,9,4,11,45,0.0,41.5,2.4,22.0,41.5,40.19,26.71
2017,9,4,12,0,0.0,29.0,2.3,22.0,29.0,28.08,16.99
2017,9,4,12,15,3.5,115.5,2.35,22.0,119.0,115.64,86.83
2017,9,4,12,30,7.0,202.0,2.4,22.0,209.0,204.51,156.0
2017,9,4,12,45,93.5,308.0,2.5,22.0,388.0,409.01,313.49
2017,9,4,13,0,180.0,414.0,2.6,22.0,567.0,601.19,453.92
2017,9,4,13,15,129.5,395.5,2.7,22.0,504.5,531.6,402.04
2017,9,4,13,30,79.0,377.0,2.8,22.0,442.0,455.63,346.15
2017,9,4,13,45,74.5,362.5,2.95,22.0,422.0,434.45,331.47
2017,9,4,14,0,70.0,348.0,3.1,22.0,402.0,413.26,316.4
2017,9,4,14,15,256.0,310.5,3.1,22.0,496.0,539.49,416.14
2017,9,4,14,30,442.0,273.0,3.1,22.0,590.0,645.5,497.53
2017,9,4,14,45,329.5,283.5,3.1,22.0,513.0,547.73,423.71
2017,9,4,15,0,217.0,294.0,3.1,22.0,436.0,458.16,355.59
2017,9,4,15,15,109.0,230.5,3.05,21.5,302.0,309.34,242.05
2017,9,4,15,30,1.0,167.0,3.0,21.0,168.0,163.59,126.66
2017,9,4,15,45,207.0,169.5,3.0,21.0,271.5,297.02,236.3
2017,9,4,16,0,413.0,172.0,3.0,21.0,375.0,403.08,319.33
2017,9,4,16,15,383.5,156.0,3.0,21.0,329.0,349.71,276.19
2017,9,4,16,30,354.0,140.0,3.0,21.0,283.0,298.8,234.79
2017,9,4,16,45,295.0,130.0,3.0,21.0,237.5,243.12,189.13
2017,9,4,17,0,236.0,120.0,3.0,21.0,192.0,196.63,150.69
2017,9,4,17,15,195.0,99.5,2.9,20.5,151.0,150.85,112.77
2017,9,4,17,30,154.0,79.0,2.8,20.0,110.0,109.82,78.91
2017,9,4,17,45,90.0,55.5,2.7,20.0,72.5,67.03,45.18
2017,9,4,18,0,26.0,32.0,2.6,20.0,35.0,33.01,18.99
2017,9,4,18,15,13.0,16.0,2.4,20.0,17.5,15.66,0.0
2017,9,4,18,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,5.0,1.8,19.5,5.0,4.91,0.0
2017,9,5,6,0,0.0,10.0,1.8,20.0,10.0,9.65,0.0
2017,9,5,6,15,63.5,32.0,1.85,20.0,41.0,35.34,18.69
2017,9,5,6,30,127.0,54.0,1.9,20.0,72.0,69.77,45.62
2017,9,5,6,45,199.0,73.5,2.0,20.0,116.0,111.18,77.93
2017,9,5,7,0,271.0,93.0,2.1,20.0,160.0,161.15,118.51
2017,9,5,7,15,321.5,108.5,2.15,20.0,206.0,208.81,158.64
2017,9,5,7,30,372.0,124.0,2.2,20.0,252.0,264.39,205.11
2017,9,5,7,45,432.5,130.0,2.3,20.5,302.0,317.97,249.16
2017,9,5,8,0,493.0,136.0,2.4,21.0,352.0,377.45,297.17
2017,9,5,8,15,524.0,144.0,2.4,21.0,398.5,428.92,338.47
2017,9,5,8,30,555.0,152.0,2.4,21.0,445.0,482.49,380.41
2017,9,5,8,45,596.0,151.5,2.45,21.0,491.5,537.83,423.06
2017,9,5,9,0,637.0,151.0,2.5,21.0,538.0,593.19,464.93
2017,9,5,9,15,655.5,155.5,2.45,21.0,578.0,639.47,498.58
2017,9,5,9,30,674.0,160.0,2.4,21.0,618.0,685.34,531.24
2017,9,5,9,45,704.5,155.0,2.4,21.5,656.0,730.02,561.52
2017,9,5,10,0,735.0,150.0,2.4,22.0,694.0,774.4,590.19
2017,9,5,10,15,745.0,152.5,2.35,22.0,722.0,806.29,610.61
2017,9,5,10,30,755.0,155.0,2.3,22.0,750.0,838.3,631.05
2017,9,5,10,45,772.0,151.0,2.3,22.5,774.0,867.56,648.63
2017,9,5,11,0,789.0,147.0,2.3,23.0,798.0,894.59,664.6
2017,9,5,11,15,793.0,148.0,2.25,23.0,811.5,912.21,675.1
2017,9,5,11,30,797.0,149.0,2.2,23.0,825.0,926.83,683.73
2017,9,5,11,45,804.5,146.0,2.15,23.0,833.0,937.48,689.83
2017,9,5,12,0,812.0,143.0,2.1,23.0,841.0,944.97,693.97
2017,9,5,12,15,811.5,142.5,2.1,23.0,839.0,944.17,693.36
2017,9,5,12,30,811.0,142.0,2.1,23.0,837.0,940.1,690.83
2017,9,5,12,45,809.0,141.5,2.15,23.0,827.5,931.36,685.89
2017,9,5,13,0,807.0,141.0,2.2,23.0,818.0,919.43,678.99
2017,9,5,13,15,802.0,139.5,2.2,23.0,801.0,900.55,667.08
2017,9,5,13,30,797.0,138.0,2.2,23.0,784.0,878.74,653.34
2017,9,5,13,45,448.0,248.5,2.2,23.0,610.0,667.31,504.74
2017,9,5,14,0,99.0,359.0,2.2,23.0,436.0,449.77,340.06
2017,9,5,14,15,92.5,341.0,2.15,23.0,410.5,422.41,321.42
2017,9,5,14,30,86.0,323.0,2.1,23.0,385.0,395.22,301.76
2017,9,5,14,45,103.0,308.5,2.1,23.0,379.0,389.76,298.89
2017,9,5,15,0,120.0,294.0,2.1,23.0,373.0,388.01,298.56
2017,9,5,15,15,227.5,261.5,2.05,22.5,396.5,421.41,327.05
2017,9,5,15,30,335.0,229.0,2.0,22.0,420.0,449.41,350.43
2017,9,5,15,45,412.5,190.5,1.95,22.0,405.5,442.45,345.87
2017,9,5,16,0,490.0,152.0,1.9,22.0,391.0,422.6,330.84
2017,9,5,16,15,523.0,128.0,1.75,22.0,358.0,387.25,302.18
2017,9,5,16,30,556.0,104.0,1.6,22.0,325.0,349.41,270.29
2017,9,5,16,45,507.5,96.0,1.45,22.0,275.5,291.02,221.81
2017,9,5,17,0,459.0,88.0,1.3,22.0,226.0,236.03,175.47
2017,9,5,17,15,397.0,76.5,1.15,21.5,179.0,180.75,129.38
2017,9,5,17,30,335.0,65.0,1.0,21.0,132.0,132.41,89.39
2017,9,5,17,45,251.5,49.5,0.9,21.0,91.0,84.35,51.89
2017,9,5,18,0,168.0,34.0,0.8,21.0,50.0,46.25,23.66
2017,9,5,18,15,84.0,17.0,0.8,20.5,25.0,15.93,0.0
2017,9,5,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,6,5,45,19.0,5.0,3.1,18.0,5.5,0.0,0.0
2017,9,6,6,0,38.0,10.0,3.2,18.0,11.0,10.29,0.0
2017,9,6,6,15,109.5,30.5,3.15,18.0,43.5,37.16,18.39
2017,9,6,6,30,181.0,51.0,3.1,18.0,76.0,73.86,46.96
2017,9,6,6,45,90.5,38.5,3.05,18.5,51.0,55.79,37.14
2017,9,6,7,0,0.0,26.0,3.0,19.0,26.0,25.09,15.42
2017,9,6,7,15,0.0,33.5,2.9,19.0,33.5,32.34,21.58
2017,9,6,7,30,0.0,41.0,2.8,19.0,41.0,39.59,27.66
2017,9,6,7,45,7.0,97.5,2.7,19.5,101.0,97.51,75.53
2017,9,6,8,0,14.0,154.0,2.6,20.0,161.0,157.03,123.56
2017,9,6,8,15,7.0,119.5,2.55,20.0,123.0,119.79,92.99
2017,9,6,8,30,0.0,85.0,2.5,20.0,85.0,82.22,62.12
2017,9,6,8,45,9.5,151.5,2.45,20.0,157.5,153.57,119.78
2017,9,6,9,0,19.0,218.0,2.4,20.0,230.0,226.68,177.35
2017,9,6,9,15,17.0,225.5,2.4,20.0,237.0,233.51,182.0
2017,9,6,9,30,15.0,233.0,2.4,20.0,244.0,240.14,186.68
2017,9,6,9,45,81.5,290.5,2.45,20.5,350.5,357.41,277.87
2017,9,6,10,0,148.0,348.0,2.5,21.0,457.0,481.68,370.68
2017,9,6,10,15,257.0,343.0,2.5,21.0,541.5,581.4,445.38
2017,9,6,10,30,366.0,338.0,2.5,21.0,626.0,679.78,517.45
2017,9,6,10,45,309.5,364.5,2.55,21.0,612.5,665.9,504.85
2017,9,6,11,0,253.0,391.0,2.6,21.0,599.0,648.44,490.46
2017,9,6,11,15,134.0,333.0,2.65,21.0,443.5,471.9,360.7
2017,9,6,11,30,15.0,275.0,2.7,21.0,288.0,285.28,217.97
2017,9,6,11,45,15.5,276.0,2.75,21.0,289.5,286.9,219.77
2017,9,6,12,0,16.0,277.0,2.8,21.0,291.0,288.46,220.97
2017,9,6,12,15,230.5,308.0,2.85,21.0,505.0,550.31,423.7
2017,9,6,12,30,445.0,339.0,2.9,21.0,719.0,795.82,601.35
2017,9,6,12,45,472.5,324.5,2.95,21.5,724.0,803.1,604.71
2017,9,6,13,0,500.0,310.0,3.0,22.0,729.0,807.82,608.19
2017,9,6,13,15,434.0,332.0,3.05,21.5,690.0,761.14,575.46
2017,9,6,13,30,368.0,354.0,3.1,21.0,651.0,708.44,538.48
2017,9,6,13,45,500.0,284.0,3.15,21.0,673.5,749.43,572.81
2017,9,6,14,0,632.0,214.0,3.2,21.0,696.0,777.78,597.36
2017,9,6,14,15,619.5,209.5,3.2,21.0,666.0,742.75,572.61
2017,9,6,14,30,607.0,205.0,3.2,21.0,636.0,706.34,547.02
2017,9,6,14,45,586.5,201.0,3.25,21.0,599.0,663.22,516.28
2017,9,6,15,0,566.0,197.0,3.3,21.0,562.0,617.61,483.27
2017,9,6,15,15,545.5,190.0,3.25,20.5,521.5,571.33,449.71
2017,9,6,15,30,525.0,183.0,3.2,20.0,481.0,525.34,415.61
2017,9,6,15,45,481.5,172.5,3.15,20.0,427.5,462.98,367.38
2017,9,6,16,0,438.0,162.0,3.1,20.0,374.0,403.78,320.72
2017,9,6,16,15,322.5,158.5,3.05,20.0,305.5,317.36,251.74
2017,9,6,16,30,207.0,155.0,3.0,20.0,237.0,246.61,194.75
2017,9,6,16,45,177.5,137.5,2.95,20.0,200.5,203.42,159.29
2017,9,6,17,0,148.0,120.0,2.9,20.0,164.0,166.02,128.17
2017,9,6,17,15,121.0,97.5,2.85,19.5,128.5,127.57,96.25
2017,9,6,17,30,94.0,75.0,2.8,19.0,93.0,92.33,66.99
2017,9,6,17,45,58.5,52.5,2.75,19.0,62.5,59.28,40.17
2017,9,6,18,0,23.0,30.0,2.7,19.0,32.0,30.66,16.59
2017,9,6,18,15,11.5,15.0,2.65,19.0,16.0,14.48,0.0
2017,9,6,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,5,45,12.5,4.0,2.65,18.5,4.5,0.0,0.0
2017,9,7,6,0,25.0,8.0,2.6,19.0,9.0,8.15,0.0
2017,9,7,6,15,86.5,29.5,2.55,19.0,40.0,34.54,16.74
2017,9,7,6,30,148.0,51.0,2.5,19.0,71.0,69.5,44.55
2017,9,7,6,45,203.0,71.5,2.5,19.0,112.5,109.81,76.84
2017,9,7,7,0,258.0,92.0,2.5,19.0,154.0,156.68,115.7
2017,9,7,7,15,129.0,83.5,2.45,19.0,114.5,122.83,93.69
2017,9,7,7,30,0.0,75.0,2.4,19.0,75.0,72.58,55.11
2017,9,7,7,45,0.0,73.5,2.35,19.5,73.5,71.06,53.68
2017,9,7,8,0,0.0,72.0,2.3,20.0,72.0,69.61,52.21
2017,9,7,8,15,0.0,113.0,2.25,20.0,113.0,109.72,84.83
2017,9,7,8,30,0.0,154.0,2.2,20.0,154.0,150.23,117.16
2017,9,7,8,45,5.5,178.0,2.2,20.0,181.5,177.48,138.56
2017,9,7,9,0,11.0,202.0,2.2,20.0,209.0,205.32,160.23
2017,9,7,9,15,20.5,232.0,2.15,20.0,245.5,242.6,189.13
2017,9,7,9,30,30.0,262.0,2.1,20.0,282.0,286.12,222.41
2017,9,7,9,45,79.0,303.5,2.1,20.0,360.5,369.09,286.39
2017,9,7,10,0,128.0,345.0,2.1,20.0,439.0,462.19,356.12
2017,9,7,10,15,89.5,342.0,2.1,20.0,409.0,423.59,325.51
2017,9,7,10,30,51.0,339.0,2.1,20.0,379.0,389.09,298.35
2017,9,7,10,45,190.0,354.5,2.15,20.5,509.5,539.75,412.94
2017,9,7,11,0,329.0,370.0,2.2,21.0,640.0,696.24,525.63
2017,9,7,11,15,208.0,384.0,2.2,21.0,556.0,595.21,449.55
2017,9,7,11,30,87.0,398.0,2.2,21.0,472.0,489.54,370.04
2017,9,7,11,45,92.5,398.0,2.2,21.0,477.0,495.55,375.11
2017,9,7,12,0,98.0,398.0,2.2,21.0,482.0,501.25,379.35
2017,9,7,12,15,106.0,405.0,2.25,21.0,495.5,516.38,390.61
2017,9,7,12,30,114.0,412.0,2.3,21.0,509.0,539.57,407.51
2017,9,7,12,45,110.5,406.0,2.35,21.0,499.5,520.4,393.91
2017,9,7,13,0,107.0,400.0,2.4,21.0,490.0,509.38,386.31
2017,9,7,13,15,111.0,388.5,2.45,21.0,479.5,507.09,385.28
2017,9,7,13,30,115.0,377.0,2.5,21.0,469.0,496.0,377.91
2017,9,7,13,45,82.5,349.5,2.65,21.0,415.0,427.93,327.81
2017,9,7,14,0,50.0,322.0,2.8,21.0,361.0,369.02,283.75
2017,9,7,14,15,48.5,309.0,2.85,20.5,345.5,352.59,272.57
2017,9,7,14,30,47.0,296.0,2.9,20.0,330.0,336.14,261.1
2017,9,7,14,45,130.5,292.0,2.95,20.0,377.5,398.82,311.91
2017,9,7,15,0,214.0,288.0,3.0,20.0,425.0,448.54,351.79
2017,9,7,15,15,107.0,217.5,3.05,20.0,286.0,294.04,231.81
2017,9,7,15,30,0.0,147.0,3.1,20.0,147.0,143.21,111.01
2017,9,7,15,45,7.0,158.0,3.15,20.0,161.5,158.26,123.83
2017,9,7,16,0,14.0,169.0,3.2,20.0,176.0,172.69,135.86
2017,9,7,16,15,103.0,161.5,3.25,20.0,202.5,212.2,168.38
2017,9,7,16,30,192.0,154.0,3.3,20.0,229.0,236.05,186.75
2017,9,7,16,45,170.5,134.5,3.35,20.0,193.5,197.33,154.54
2017,9,7,17,0,149.0,115.0,3.4,20.0,158.0,160.89,123.99
2017,9,7,17,15,124.0,93.0,3.45,19.5,124.0,123.49,92.76
2017,9,7,17,30,99.0,71.0,3.5,19.0,90.0,89.06,64.02
2017,9,7,17,45,61.5,50.0,3.6,19.0,60.5,57.06,38.12
2017,9,7,18,0,24.0,29.0,3.7,19.0,31.0,29.69,15.22
2017,9,7,18,15,12.0,14.5,3.7,18.5,15.5,14.41,0.0
2017,9,7,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,5,45,20.0,5.5,3.35,17.0,6.0,0.0,0.0
2017,9,8,6,0,40.0,11.0,3.4,17.0,12.0,11.23,0.0
2017,9,8,6,15,128.0,30.0,3.4,17.0,45.0,37.89,17.58
2017,9,8,6,30,216.0,49.0,3.4,17.0,78.0,76.84,47.92
2017,9,8,6,45,286.0,65.5,3.4,17.5,122.5,120.45,82.67
2017,9,8,7,0,356.0,82.0,3.4,18.0,167.0,172.3,125.8
2017,9,8,7,15,178.0,67.0,3.35,18.0,109.5,122.57,92.8
2017,9,8,7,30,0.0,52.0,3.3,18.0,52.0,50.23,36.68
2017,9,8,7,45,0.0,64.0,3.25,18.0,64.0,61.86,46.36
2017,9,8,8,0,0.0,76.0,3.2,18.0,76.0,73.49,55.89
2017,9,8,8,15,0.0,84.5,3.0,18.0,84.5,81.74,62.52
2017,9,8,8,30,0.0,93.0,2.8,18.0,93.0,90.04,69.12
2017,9,8,8,45,2.0,136.5,2.65,18.5,138.0,134.08,104.62
2017,9,8,9,0,4.0,180.0,2.5,19.0,183.0,178.68,139.78
2017,9,8,9,15,5.0,190.0,2.3,19.0,193.5,189.48,147.84
2017,9,8,9,30,6.0,200.0,2.1,19.0,204.0,200.37,156.0
2017,9,8,9,45,8.0,213.5,1.95,19.5,219.0,215.63,167.27
2017,9,8,10,0,10.0,227.0,1.8,20.0,234.0,231.05,178.51
2017,9,8,10,15,16.0,257.5,1.8,20.0,270.0,267.14,206.09
2017,9,8,10,30,22.0,288.0,1.8,20.0,306.0,303.66,233.63
2017,9,8,10,45,26.5,306.0,1.8,20.0,328.0,333.84,256.06
2017,9,8,11,0,31.0,324.0,1.8,20.0,350.0,357.44,273.44
2017,9,8,11,15,20.0,274.5,1.9,20.0,291.5,289.36,221.9
2017,9,8,11,30,9.0,225.0,2.0,20.0,233.0,229.37,175.97
2017,9,8,11,45,11.0,245.0,2.15,20.5,255.0,251.43,192.82
2017,9,8,12,0,13.0,265.0,2.3,21.0,277.0,273.53,209.33
2017,9,8,12,15,9.5,228.0,2.6,21.0,237.0,232.98,178.4
2017,9,8,12,30,6.0,191.0,2.9,21.0,197.0,192.63,147.38
2017,9,8,12,45,5.5,189.5,3.25,21.0,195.0,190.61,146.01
2017,9,8,13,0,5.0,188.0,3.6,21.0,193.0,188.57,144.56
2017,9,8,13,15,6.0,198.0,3.9,20.5,203.5,199.35,153.49
2017,9,8,13,30,7.0,208.0,4.2,20.0,214.0,210.1,162.43
2017,9,8,13,45,4.0,185.5,4.5,20.0,189.0,184.86,142.75
2017,9,8,14,0,1.0,163.0,4.8,20.0,164.0,159.84,123.14
2017,9,8,14,15,2.0,172.5,4.85,20.0,174.0,170.05,131.53
2017,9,8,14,30,3.0,182.0,4.9,20.0,184.0,180.23,139.89
2017,9,8,14,45,5.5,191.0,5.0,20.0,194.5,191.0,148.84
2017,9,8,15,0,8.0,200.0,5.1,20.0,205.0,201.62,157.71
2017,9,8,15,15,4.0,168.0,5.0,19.5,170.5,166.72,130.35
2017,9,8,15,30,0.0,136.0,4.9,19.0,136.0,132.34,103.09
2017,9,8,15,45,0.0,121.0,4.8,19.0,121.0,117.57,91.4
2017,9,8,16,0,0.0,106.0,4.7,19.0,106.0,102.84,79.63
2017,9,8,16,15,0.0,83.0,4.55,19.0,83.0,80.31,61.3
2017,9,8,16,30,0.0,60.0,4.4,19.0,60.0,57.98,42.93
2017,9,8,16,45,0.0,51.0,4.3,19.0,51.0,49.27,35.74
2017,9,8,17,0,0.0,42.0,4.2,19.0,42.0,40.56,28.45
2017,9,8,17,15,160.5,52.0,4.1,18.5,81.5,92.2,66.19
2017,9,8,17,30,321.0,62.0,4.0,18.0,121.0,123.32,83.41
2017,9,8,17,45,234.5,45.0,3.9,18.0,81.0,75.11,45.45
2017,9,8,18,0,148.0,28.0,3.8,18.0,41.0,37.12,16.0
2017,9,8,18,15,74.0,14.0,3.75,18.0,20.5,14.46,0.0
2017,9,8,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,5,45,28.5,5.5,2.0,17.0,6.0,0.0,0.0
2017,9,9,6,0,57.0,11.0,2.0,17.0,12.0,11.35,0.0
2017,9,9,6,15,165.0,27.5,1.95,17.0,46.0,37.79,15.88
2017,9,9,6,30,273.0,44.0,1.9,17.0,80.0,79.09,47.24
2017,9,9,6,45,356.5,56.0,1.85,17.5,125.5,124.02,82.58
2017,9,9,7,0,440.0,68.0,1.8,18.0,171.0,179.83,128.77
2017,9,9,7,15,220.0,70.0,1.6,18.0,121.5,140.41,106.18
2017,9,9,7,30,0.0,72.0,1.4,18.0,72.0,69.66,52.85
2017,9,9,7,45,0.0,96.0,1.2,18.5,96.0,93.15,72.16
2017,9,9,8,0,0.0,120.0,1.0,19.0,120.0,116.76,91.03
2017,9,9,8,15,0.0,130.5,0.85,19.0,130.5,127.06,98.97
2017,9,9,8,30,0.0,141.0,0.7,19.0,141.0,137.39,106.84
2017,9,9,8,45,3.5,165.5,0.6,19.0,167.5,163.85,127.51
2017,9,9,9,0,7.0,190.0,0.5,19.0,194.0,190.72,148.1
2017,9,9,9,15,7.5,198.0,0.55,19.0,202.5,199.3,154.34
2017,9,9,9,30,8.0,206.0,0.6,19.0,211.0,207.92,160.71
2017,9,9,9,45,13.5,233.5,0.7,19.5,243.0,240.1,185.07
2017,9,9,10,0,19.0,261.0,0.8,20.0,275.0,272.76,209.33
2017,9,9,10,15,17.0,261.0,0.9,20.0,274.0,271.57,208.07
2017,9,9,10,30,15.0,261.0,1.0,20.0,273.0,270.24,206.91
2017,9,9,10,45,18.5,281.0,1.1,20.5,296.5,293.95,224.4
2017,9,9,11,0,22.0,301.0,1.2,21.0,320.0,317.8,241.73
2017,9,9,11,15,22.5,307.0,1.4,21.0,326.5,324.7,246.97
2017,9,9,11,30,23.0,313.0,1.6,21.0,333.0,331.53,252.27
2017,9,9,11,45,37.0,342.5,1.8,21.0,374.0,384.05,291.88
2017,9,9,12,0,51.0,372.0,2.0,21.0,415.0,428.78,325.25
2017,9,9,12,15,32.0,316.0,2.15,21.0,343.0,351.6,267.9
2017,9,9,12,30,13.0,260.0,2.3,21.0,271.0,268.47,205.24
2017,9,9,12,45,22.0,295.0,2.5,21.0,313.5,312.28,239.29
2017,9,9,13,0,31.0,330.0,2.7,21.0,356.0,364.43,278.9
2017,9,9,13,15,35.0,330.0,2.8,21.0,358.5,367.53,281.5
2017,9,9,13,30,39.0,330.0,2.9,21.0,361.0,370.35,284.13
2017,9,9,13,45,39.5,319.0,3.05,21.0,349.5,358.24,275.56
2017,9,9,14,0,40.0,308.0,3.2,21.0,338.0,345.99,266.91
2017,9,9,14,15,90.0,316.5,3.25,21.0,380.0,394.52,305.79
2017,9,9,14,30,140.0,325.0,3.3,21.0,422.0,445.82,346.0
2017,9,9,14,45,139.5,306.5,3.35,21.0,398.5,420.41,327.33
2017,9,9,15,0,139.0,288.0,3.4,21.0,375.0,394.67,308.55
2017,9,9,15,15,136.0,267.5,3.45,20.5,348.0,364.9,286.95
2017,9,9,15,30,133.0,247.0,3.5,20.0,321.0,335.12,264.95
2017,9,9,15,45,129.5,225.0,3.55,20.0,291.5,303.53,240.66
2017,9,9,16,0,126.0,203.0,3.6,20.0,262.0,272.1,216.08
2017,9,9,16,15,345.5,151.5,3.65,20.0,288.0,318.05,253.04
2017,9,9,16,30,565.0,100.0,3.7,20.0,314.0,341.69,268.43
2017,9,9,16,45,518.0,91.0,3.75,20.0,264.0,282.85,218.05
2017,9,9,17,0,471.0,82.0,3.8,20.0,214.0,227.31,169.93
2017,9,9,17,15,404.0,70.0,3.8,19.5,166.5,170.43,121.56
2017,9,9,17,30,337.0,58.0,3.8,19.0,119.0,121.13,80.34
2017,9,9,17,45,242.0,42.0,3.8,19.0,78.0,72.25,42.49
2017,9,9,18,0,147.0,26.0,3.8,19.0,37.0,34.3,12.94
2017,9,9,18,15,73.5,13.0,3.7,18.5,18.5,13.21,0.0
2017,9,9,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,10,5,45,16.0,4.0,0.8,17.5,4.0,0.0,0.0
2017,9,10,6,0,32.0,8.0,0.9,18.0,8.0,8.14,0.0
2017,9,10,6,15,118.0,26.5,0.8,18.0,39.5,33.45,13.6
2017,9,10,6,30,204.0,45.0,0.7,18.0,71.0,71.2,43.49
2017,9,10,6,45,273.0,61.5,0.65,18.0,114.0,113.76,77.14
