Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,7,0,342.0,78.0,0.6,18.0,157.0,164.46,118.85
2017,9,10,7,15,396.5,90.0,0.5,18.0,204.5,214.14,160.73
2017,9,10,7,30,451.0,102.0,0.4,18.0,252.0,269.71,206.92
2017,9,10,7,45,488.0,113.0,0.35,18.5,299.5,322.55,249.86
2017,9,10,8,0,525.0,124.0,0.3,19.0,347.0,378.7,293.88
2017,9,10,8,15,556.5,131.5,0.3,19.5,394.0,433.51,335.68
2017,9,10,8,30,588.0,139.0,0.3,20.0,441.0,488.49,376.23
2017,9,10,8,45,609.5,146.0,0.35,20.5,484.5,538.46,412.3
2017,9,10,9,0,631.0,153.0,0.4,21.0,528.0,588.87,447.71
2017,9,10,9,15,649.5,158.0,0.4,21.5,567.0,635.23,478.78
2017,9,10,9,30,668.0,163.0,0.4,22.0,606.0,681.18,508.73
2017,9,10,9,45,724.0,146.0,0.45,22.5,650.0,732.58,542.59
2017,9,10,10,0,780.0,129.0,0.5,23.0,694.0,783.33,574.12
2017,9,10,10,15,706.0,178.0,0.55,23.0,705.0,798.92,583.5
2017,9,10,10,30,632.0,227.0,0.6,23.0,716.0,804.87,586.09
2017,9,10,10,45,722.5,181.0,0.65,23.5,754.5,853.34,617.41
2017,9,10,11,0,813.0,135.0,0.7,24.0,793.0,898.74,644.69
2017,9,10,11,15,817.0,135.5,0.85,24.0,806.5,915.83,657.1
2017,9,10,11,30,821.0,136.0,1.0,24.0,820.0,929.82,667.98
2017,9,10,11,45,824.0,135.5,1.15,24.5,826.0,938.58,674.29
2017,9,10,12,0,827.0,135.0,1.3,25.0,832.0,944.07,678.56
2017,9,10,12,15,827.0,135.0,1.45,25.0,830.0,943.91,680.58
2017,9,10,12,30,827.0,135.0,1.6,25.0,828.0,940.4,680.51
2017,9,10,12,45,823.0,135.0,1.75,25.5,818.0,929.81,674.55
2017,9,10,13,0,819.0,135.0,1.9,26.0,808.0,916.01,666.52
2017,9,10,13,15,814.5,133.5,2.05,26.0,790.5,897.05,656.35
2017,9,10,13,30,810.0,132.0,2.2,26.0,773.0,875.1,644.1
2017,9,10,13,45,803.0,130.0,2.35,26.0,748.0,847.58,627.96
2017,9,10,14,0,796.0,128.0,2.5,26.0,723.0,817.46,609.86
2017,9,10,14,15,785.5,126.0,2.6,26.0,691.5,782.07,587.56
2017,9,10,14,30,775.0,124.0,2.7,26.0,660.0,744.66,563.59
2017,9,10,14,45,762.0,120.5,2.8,26.0,623.0,702.02,535.58
2017,9,10,15,0,749.0,117.0,2.9,26.0,586.0,658.0,505.74
2017,9,10,15,15,570.5,160.5,2.95,25.5,503.0,553.64,428.18
2017,9,10,15,30,392.0,204.0,3.0,25.0,420.0,458.9,356.18
2017,9,10,15,45,446.5,172.0,3.1,25.0,396.5,436.85,340.58
2017,9,10,16,0,501.0,140.0,3.2,25.0,373.0,408.42,318.68
2017,9,10,16,15,547.5,114.0,3.2,24.5,341.5,377.89,294.08
2017,9,10,16,30,594.0,88.0,3.2,24.0,310.0,339.39,261.57
2017,9,10,16,45,544.5,81.0,3.2,24.0,260.0,280.29,211.76
2017,9,10,17,0,495.0,74.0,3.2,24.0,210.0,226.04,165.23
2017,9,10,17,15,425.0,63.5,3.15,23.0,162.5,168.57,117.31
2017,9,10,17,30,355.0,53.0,3.1,22.0,115.0,118.16,75.99
2017,9,10,17,45,249.5,38.5,3.1,21.5,74.5,68.83,38.84
2017,9,10,18,0,144.0,24.0,3.1,21.0,34.0,31.4,9.61
2017,9,10,18,15,72.0,12.0,3.1,20.5,17.0,11.96,0.0
2017,9,10,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,2.5,4.55,19.0,2.5,0.0,0.0
2017,9,11,6,0,0.0,5.0,4.7,19.0,5.0,4.91,0.0
2017,9,11,6,15,0.0,21.5,4.6,19.0,21.5,20.75,7.73
2017,9,11,6,30,0.0,38.0,4.5,19.0,38.0,36.72,23.99
2017,9,11,6,45,7.0,59.0,4.45,19.0,60.5,58.47,42.41
2017,9,11,7,0,14.0,80.0,4.4,19.0,83.0,81.17,61.57
2017,9,11,7,15,23.5,101.0,4.3,19.0,108.0,106.75,82.94
2017,9,11,7,30,33.0,122.0,4.2,19.0,133.0,132.64,104.39
2017,9,11,7,45,99.0,148.0,4.15,19.5,188.5,190.79,151.38
2017,9,11,8,0,165.0,174.0,4.1,20.0,244.0,254.06,202.29
2017,9,11,8,15,187.5,195.5,4.0,20.0,284.0,296.87,236.65
2017,9,11,8,30,210.0,217.0,3.9,20.0,324.0,341.7,272.13
2017,9,11,8,45,321.0,216.0,3.85,20.5,397.0,424.36,337.27
2017,9,11,9,0,432.0,215.0,3.8,21.0,470.0,517.67,409.04
2017,9,11,9,15,502.5,206.0,3.75,21.0,523.0,577.9,455.05
2017,9,11,9,30,573.0,197.0,3.7,21.0,576.0,642.17,503.43
2017,9,11,9,45,683.5,158.5,3.7,21.5,634.5,713.4,556.46
2017,9,11,10,0,794.0,120.0,3.7,22.0,693.0,784.3,604.81
2017,9,11,10,15,803.0,122.0,3.65,22.0,721.0,818.34,627.2
2017,9,11,10,30,812.0,124.0,3.6,22.0,749.0,850.03,648.03
2017,9,11,10,45,818.5,125.0,3.55,22.5,770.0,875.86,663.41
2017,9,11,11,0,825.0,126.0,3.5,23.0,791.0,898.87,676.8
2017,9,11,11,15,828.5,127.0,3.4,23.0,804.5,910.77,683.61
2017,9,11,11,30,832.0,128.0,3.3,23.0,818.0,924.71,691.94
2017,9,11,11,45,832.0,129.0,3.25,23.0,823.0,932.12,696.24
2017,9,11,12,0,832.0,130.0,3.2,23.0,828.0,936.24,698.48
2017,9,11,12,15,831.0,130.0,3.25,23.0,825.5,935.04,698.0
2017,9,11,12,30,830.0,130.0,3.3,23.0,823.0,930.55,695.47
2017,9,11,12,45,823.5,131.5,3.35,23.5,812.0,924.79,690.87
2017,9,11,13,0,817.0,133.0,3.4,24.0,801.0,910.21,680.45
2017,9,11,13,15,811.5,132.0,3.5,24.0,783.0,890.83,668.52
2017,9,11,13,30,806.0,131.0,3.6,24.0,765.0,868.52,654.6
2017,9,11,13,45,582.0,224.5,3.7,24.0,675.0,755.64,575.47
2017,9,11,14,0,358.0,318.0,3.8,24.0,585.0,638.75,487.1
2017,9,11,14,15,324.0,311.0,3.85,24.0,544.0,592.07,453.86
2017,9,11,14,30,290.0,304.0,3.9,24.0,503.0,546.46,420.58
2017,9,11,14,45,145.0,175.5,3.95,24.0,275.0,292.47,228.61
2017,9,11,15,0,0.0,47.0,4.0,24.0,47.0,45.44,31.08
2017,9,11,15,15,26.5,135.0,3.85,23.5,150.0,151.27,116.9
2017,9,11,15,30,53.0,223.0,3.7,23.0,253.0,256.34,200.33
2017,9,11,15,45,26.5,172.5,3.55,23.0,187.5,186.89,145.46
2017,9,11,16,0,0.0,122.0,3.4,23.0,122.0,118.72,91.11
2017,9,11,16,15,0.0,63.5,3.15,22.5,63.5,61.37,44.97
2017,9,11,16,30,0.0,5.0,2.9,22.0,5.0,4.82,0.0
2017,9,11,16,45,0.0,4.0,2.7,22.0,4.0,3.86,0.0
2017,9,11,17,0,0.0,3.0,2.5,22.0,3.0,2.89,0.0
2017,9,11,17,15,0.0,2.0,2.45,21.5,2.0,1.93,0.0
2017,9,11,17,30,0.0,1.0,2.4,21.0,1.0,0.96,0.0
2017,9,11,17,45,0.0,0.5,2.35,20.5,0.5,0.48,0.0
2017,9,11,18,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,11,18,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,4.0,1.75,19.0,4.0,0.0,0.0
2017,9,12,6,0,0.0,8.0,1.8,19.0,8.0,7.86,0.0
2017,9,12,6,15,106.0,25.5,1.75,19.0,39.0,31.35,10.91
2017,9,12,6,30,212.0,43.0,1.7,19.0,70.0,70.05,41.83
2017,9,12,6,45,292.0,57.0,1.7,19.0,113.0,112.47,74.99
2017,9,12,7,0,372.0,71.0,1.7,19.0,156.0,164.31,117.6
2017,9,12,7,15,438.5,78.0,1.6,19.0,203.0,214.1,160.09
2017,9,12,7,30,505.0,85.0,1.5,19.0,250.0,272.74,209.78
2017,9,12,7,45,556.0,92.5,1.4,19.5,302.5,330.89,258.08
2017,9,12,8,0,607.0,100.0,1.3,20.0,355.0,393.72,308.57
2017,9,12,8,15,637.0,105.0,1.25,20.0,402.5,447.3,351.27
2017,9,12,8,30,667.0,110.0,1.2,20.0,450.0,502.58,393.92
2017,9,12,8,45,692.0,113.5,1.2,20.5,494.5,554.54,432.3
2017,9,12,9,0,717.0,117.0,1.2,21.0,539.0,607.03,469.85
2017,9,12,9,15,734.0,120.5,1.25,21.0,578.5,654.07,503.75
2017,9,12,9,30,751.0,124.0,1.3,21.0,618.0,698.91,534.73
2017,9,12,9,45,574.0,208.5,1.4,21.5,598.0,676.45,514.51
2017,9,12,10,0,397.0,293.0,1.5,22.0,578.0,634.03,479.56
2017,9,12,10,15,488.0,269.5,1.6,22.0,634.5,706.0,532.66
2017,9,12,10,30,579.0,246.0,1.7,22.0,691.0,774.55,581.76
2017,9,12,10,45,448.5,305.5,1.85,22.5,656.0,734.21,549.31
2017,9,12,11,0,318.0,365.0,2.0,23.0,621.0,679.8,507.68
2017,9,12,11,15,334.5,358.5,2.05,23.0,631.5,693.58,518.29
2017,9,12,11,30,351.0,352.0,2.1,23.0,642.0,706.36,527.71
2017,9,12,11,45,272.0,381.0,2.15,23.0,606.5,665.28,496.64
2017,9,12,12,0,193.0,410.0,2.2,23.0,571.0,613.52,458.27
2017,9,12,12,15,511.5,270.5,2.15,23.0,696.0,785.14,588.08
2017,9,12,12,30,830.0,131.0,2.1,23.0,821.0,929.89,686.74
2017,9,12,12,45,565.5,253.5,2.1,23.0,721.0,813.26,605.51
2017,9,12,13,0,301.0,376.0,2.1,23.0,621.0,680.21,507.07
2017,9,12,13,15,337.0,356.5,2.15,22.5,625.0,686.9,515.63
2017,9,12,13,30,373.0,337.0,2.2,22.0,629.0,690.97,521.3
2017,9,12,13,45,382.0,317.0,2.3,22.0,607.5,668.15,506.8
2017,9,12,14,0,391.0,297.0,2.4,22.0,586.0,643.49,491.01
2017,9,12,14,15,254.0,306.0,2.65,22.0,491.0,529.46,406.92
2017,9,12,14,30,117.0,315.0,2.9,22.0,396.0,416.98,321.57
2017,9,12,14,45,117.0,296.0,3.15,22.0,372.5,392.23,304.4
2017,9,12,15,0,117.0,277.0,3.4,22.0,349.0,367.19,286.34
2017,9,12,15,15,72.5,241.0,3.55,21.5,284.5,290.13,227.32
2017,9,12,15,30,28.0,205.0,3.7,21.0,220.0,222.47,174.47
2017,9,12,15,45,14.0,163.0,3.85,21.0,170.5,167.34,130.93
2017,9,12,16,0,0.0,121.0,4.0,21.0,121.0,117.76,91.16
2017,9,12,16,15,0.0,106.0,3.95,20.5,106.0,103.01,79.62
2017,9,12,16,30,0.0,91.0,3.9,20.0,91.0,88.31,67.87
2017,9,12,16,45,231.5,83.5,3.9,20.0,145.0,166.15,128.33
2017,9,12,17,0,463.0,76.0,3.9,20.0,199.0,215.23,159.67
2017,9,12,17,15,390.0,64.5,3.9,19.5,152.0,157.33,110.49
2017,9,12,17,30,317.0,53.0,3.9,19.0,105.0,109.09,70.65
2017,9,12,17,45,215.5,37.5,3.9,19.0,66.5,62.24,34.98
2017,9,12,18,0,114.0,22.0,3.9,19.0,28.0,26.41,3.01
2017,9,12,18,15,57.0,11.0,3.85,18.5,14.0,10.81,0.0
2017,9,12,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,2.5,1.25,18.0,2.5,0.0,0.0
2017,9,13,6,0,0.0,5.0,1.4,18.0,5.0,4.91,0.0
2017,9,13,6,15,56.0,26.0,1.75,18.0,32.5,28.51,9.49
2017,9,13,6,30,112.0,47.0,2.1,18.0,60.0,60.86,38.68
2017,9,13,6,45,186.0,67.0,2.5,18.5,102.5,101.75,70.62
2017,9,13,7,0,260.0,87.0,2.9,19.0,145.0,151.45,110.97
2017,9,13,7,15,315.5,103.0,2.95,19.0,191.5,200.12,152.16
2017,9,13,7,30,371.0,119.0,3.0,19.0,238.0,257.47,200.55
2017,9,13,7,45,185.5,104.5,3.1,19.0,164.0,184.62,145.93
2017,9,13,8,0,0.0,90.0,3.2,19.0,90.0,87.22,66.95
2017,9,13,8,15,0.0,99.0,2.9,19.0,99.0,96.01,74.05
2017,9,13,8,30,0.0,108.0,2.6,19.0,108.0,104.82,80.99
2017,9,13,8,45,0.0,113.5,2.35,19.5,113.5,110.19,84.91
2017,9,13,9,0,0.0,119.0,2.1,20.0,119.0,115.58,88.8
2017,9,13,9,15,1.0,148.0,2.1,20.0,148.5,144.95,112.08
2017,9,13,9,30,2.0,177.0,2.1,20.0,178.0,174.57,135.24
2017,9,13,9,45,17.0,230.5,2.1,20.0,242.5,240.02,186.55
2017,9,13,10,0,32.0,284.0,2.1,20.0,307.0,313.63,242.93
2017,9,13,10,15,45.0,310.0,2.15,20.0,344.0,352.89,272.43
2017,9,13,10,30,58.0,336.0,2.2,20.0,381.0,392.87,302.32
2017,9,13,10,45,35.5,297.0,2.3,20.0,325.0,333.08,256.48
2017,9,13,11,0,13.0,258.0,2.4,20.0,269.0,266.15,204.89
2017,9,13,11,15,48.0,322.0,2.45,20.0,361.5,372.3,286.72
2017,9,13,11,30,83.0,386.0,2.5,20.0,454.0,473.62,362.22
2017,9,13,11,45,46.0,304.0,2.6,20.0,342.0,352.48,271.0
2017,9,13,12,0,9.0,222.0,2.7,20.0,230.0,226.57,174.15
2017,9,13,12,15,39.5,301.5,2.75,20.0,334.5,343.85,265.32
2017,9,13,12,30,70.0,381.0,2.8,20.0,439.0,456.54,349.85
2017,9,13,12,45,43.0,328.0,2.85,20.0,363.5,374.43,287.71
2017,9,13,13,0,16.0,275.0,2.9,20.0,288.0,286.3,220.54
2017,9,13,13,15,33.0,306.0,2.9,20.0,332.0,340.85,263.14
2017,9,13,13,30,50.0,337.0,2.9,20.0,376.0,387.91,299.2
2017,9,13,13,45,39.5,311.5,2.95,20.0,342.0,350.69,271.03
2017,9,13,14,0,29.0,286.0,3.0,20.0,308.0,314.0,243.32
2017,9,13,14,15,52.5,294.0,2.95,20.0,331.0,340.43,264.78
2017,9,13,14,30,76.0,302.0,2.9,20.0,354.0,365.23,284.64
2017,9,13,14,45,45.5,258.0,2.85,20.0,288.5,293.87,229.51
2017,9,13,15,0,15.0,214.0,2.8,20.0,223.0,220.79,172.37
2017,9,13,15,15,7.5,167.5,2.7,20.0,172.0,168.66,131.48
2017,9,13,15,30,0.0,121.0,2.6,20.0,121.0,117.62,90.74
2017,9,13,15,45,0.0,103.0,2.55,20.0,103.0,99.91,76.7
2017,9,13,16,0,0.0,85.0,2.5,20.0,85.0,82.26,62.52
2017,9,13,16,15,0.0,75.5,2.4,19.5,75.5,73.0,55.21
2017,9,13,16,30,0.0,66.0,2.3,19.0,66.0,63.79,47.82
2017,9,13,16,45,0.0,54.5,2.2,19.0,54.5,52.66,38.59
2017,9,13,17,0,0.0,43.0,2.1,19.0,43.0,41.53,29.24
2017,9,13,17,15,0.0,32.5,2.05,19.0,32.5,31.37,20.58
2017,9,13,17,30,0.0,22.0,2.0,19.0,22.0,21.22,11.86
2017,9,13,17,45,0.0,13.5,2.0,19.0,13.5,13.02,4.62
2017,9,13,18,0,0.0,5.0,2.0,19.0,5.0,4.82,0.0
2017,9,13,18,15,0.0,2.5,2.0,18.5,2.5,2.46,0.0
2017,9,13,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,6,15,94.5,23.0,4.55,17.0,34.5,27.96,7.18
2017,9,14,6,30,189.0,46.0,4.6,17.0,69.0,70.02,42.84
2017,9,14,6,45,282.0,61.0,4.65,17.0,114.0,114.32,77.45
2017,9,14,7,0,375.0,76.0,4.7,17.0,159.0,169.58,123.03
2017,9,14,7,15,439.0,86.0,4.8,17.0,208.5,221.78,168.5
2017,9,14,7,30,503.0,96.0,4.9,17.0,258.0,280.87,220.0
2017,9,14,7,45,553.0,102.5,5.0,17.5,308.5,338.95,270.07
2017,9,14,8,0,603.0,109.0,5.1,18.0,359.0,400.11,321.68
2017,9,14,8,15,636.0,114.5,5.2,18.0,407.5,455.56,368.38
2017,9,14,8,30,669.0,120.0,5.3,18.0,456.0,512.99,415.64
2017,9,14,8,45,425.0,189.5,5.45,18.0,410.5,465.39,376.23
2017,9,14,9,0,181.0,259.0,5.6,18.0,365.0,386.45,309.94
2017,9,14,9,15,300.5,255.0,5.7,18.0,445.0,479.94,385.68
2017,9,14,9,30,420.0,251.0,5.8,18.0,525.0,583.11,467.33
2017,9,14,9,45,264.5,291.0,5.95,18.0,467.0,514.13,410.1
2017,9,14,10,0,109.0,331.0,6.1,18.0,409.0,425.9,337.16
2017,9,14,10,15,128.5,347.5,6.2,18.0,443.0,470.28,371.77
2017,9,14,10,30,148.0,364.0,6.3,18.0,477.0,508.52,401.21
2017,9,14,10,45,152.5,375.0,6.4,18.0,494.5,527.95,415.78
2017,9,14,11,0,157.0,386.0,6.5,18.0,512.0,547.0,430.1
2017,9,14,11,15,192.5,390.5,6.6,18.0,547.0,587.3,461.68
2017,9,14,11,30,228.0,395.0,6.7,18.0,582.0,627.75,493.17
2017,9,14,11,45,232.5,393.5,6.8,18.0,585.5,632.21,496.68
2017,9,14,12,0,237.0,392.0,6.9,18.0,589.0,635.72,499.64
2017,9,14,12,15,332.5,363.0,6.95,18.0,638.0,703.71,554.06
2017,9,14,12,30,428.0,334.0,7.0,18.0,687.0,768.9,605.66
2017,9,14,12,45,639.0,229.5,7.1,18.0,748.0,854.76,676.97
2017,9,14,13,0,850.0,125.0,7.2,18.0,809.0,921.06,726.7
2017,9,14,13,15,844.5,124.0,7.25,18.0,790.5,901.15,712.57
2017,9,14,13,30,839.0,123.0,7.3,18.0,772.0,883.09,700.21
2017,9,14,13,45,832.5,120.5,7.35,18.0,746.5,854.54,680.09
2017,9,14,14,0,826.0,118.0,7.4,18.0,721.0,823.28,657.93
2017,9,14,14,15,815.5,116.0,7.4,18.0,689.0,786.8,631.61
2017,9,14,14,30,805.0,114.0,7.4,18.0,657.0,748.23,603.57
2017,9,14,14,45,680.5,147.0,7.45,18.0,587.5,663.09,538.25
2017,9,14,15,0,556.0,180.0,7.5,18.0,518.0,580.13,471.46
2017,9,14,15,15,467.5,189.5,7.55,18.0,459.0,507.56,412.98
2017,9,14,15,30,379.0,199.0,7.6,18.0,400.0,436.53,355.12
2017,9,14,15,45,516.0,151.5,7.65,18.0,397.5,448.59,365.86
2017,9,14,16,0,653.0,104.0,7.7,18.0,395.0,443.33,360.79
2017,9,14,16,15,614.0,98.0,7.7,17.5,345.0,383.98,310.45
2017,9,14,16,30,575.0,92.0,7.7,17.0,295.0,327.66,261.51
2017,9,14,16,45,511.0,85.5,7.75,17.0,244.0,265.72,207.06
2017,9,14,17,0,447.0,79.0,7.8,17.0,193.0,209.15,157.03
2017,9,14,17,15,364.5,67.0,7.8,17.0,146.0,151.36,107.36
2017,9,14,17,30,282.0,55.0,7.8,17.0,99.0,103.06,67.4
2017,9,14,17,45,171.0,37.5,7.8,17.0,61.0,56.07,31.5
2017,9,14,18,0,60.0,20.0,7.8,17.0,23.0,21.22,0.0
2017,9,14,18,15,30.0,10.0,7.65,16.5,11.5,9.83,0.0
2017,9,14,18,30,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,9,15,6,15,153.0,20.0,6.35,16.0,37.5,28.5,4.98
2017,9,15,6,30,306.0,40.0,6.4,16.0,75.0,78.75,45.02
2017,9,15,6,45,391.5,52.5,6.45,16.5,122.0,126.23,82.9
2017,9,15,7,0,477.0,65.0,6.5,17.0,169.0,183.72,131.37
2017,9,15,7,15,357.5,95.0,6.4,17.0,184.5,206.31,158.02
2017,9,15,7,30,238.0,125.0,6.3,17.0,200.0,213.41,169.16
2017,9,15,7,45,263.0,140.5,6.25,17.0,237.5,253.47,203.74
2017,9,15,8,0,288.0,156.0,6.2,17.0,275.0,295.92,239.78
2017,9,15,8,15,309.5,174.5,6.15,17.0,316.5,341.86,278.04
2017,9,15,8,30,331.0,193.0,6.1,17.0,358.0,389.42,316.94
2017,9,15,8,45,294.0,220.5,6.05,17.5,377.5,411.87,333.68
2017,9,15,9,0,257.0,248.0,6.0,18.0,397.0,430.27,346.55
2017,9,15,9,15,303.0,258.0,5.95,18.0,446.0,484.7,389.66
2017,9,15,9,30,349.0,268.0,5.9,18.0,495.0,542.04,434.41
2017,9,15,9,45,435.0,253.0,5.9,18.0,551.5,613.1,490.39
2017,9,15,10,0,521.0,238.0,5.9,18.0,608.0,682.74,544.64
2017,9,15,10,15,477.5,268.0,5.8,18.0,617.5,694.1,550.65
2017,9,15,10,30,434.0,298.0,5.7,18.0,627.0,701.21,553.57
2017,9,15,10,45,670.0,202.5,5.65,18.5,726.0,824.45,649.59
2017,9,15,11,0,906.0,107.0,5.6,19.0,825.0,941.84,731.6
2017,9,15,11,15,677.0,214.0,5.55,19.0,755.5,866.92,676.36
2017,9,15,11,30,448.0,321.0,5.5,19.0,686.0,770.73,599.68
2017,9,15,11,45,513.5,300.0,5.45,19.0,721.0,814.0,633.19
2017,9,15,12,0,579.0,279.0,5.4,19.0,756.0,855.56,664.54
2017,9,15,12,15,472.5,322.0,5.35,19.0,710.5,799.84,620.5
2017,9,15,12,30,366.0,365.0,5.3,19.0,665.0,735.16,570.24
2017,9,15,12,45,354.5,361.0,5.3,19.0,649.0,716.77,557.06
2017,9,15,13,0,343.0,357.0,5.3,19.0,633.0,697.12,542.74
2017,9,15,13,15,312.5,356.0,5.35,19.0,602.5,662.44,516.91
2017,9,15,13,30,282.0,355.0,5.4,19.0,572.0,627.59,490.84
2017,9,15,13,45,571.5,233.5,5.45,19.0,654.0,747.63,589.8
2017,9,15,14,0,861.0,112.0,5.5,19.0,736.0,839.47,660.41
2017,9,15,14,15,849.5,110.0,5.55,19.0,702.5,805.19,636.15
2017,9,15,14,30,838.0,108.0,5.6,19.0,669.0,764.67,607.74
2017,9,15,14,45,817.5,108.0,5.7,19.0,628.5,717.83,574.5
2017,9,15,15,0,797.0,108.0,5.8,19.0,588.0,670.02,539.56
2017,9,15,15,15,521.0,164.5,5.85,18.5,469.0,514.54,416.19
2017,9,15,15,30,245.0,221.0,5.9,18.0,350.0,378.2,305.17
2017,9,15,15,45,228.5,203.5,5.95,18.0,315.0,334.15,270.09
2017,9,15,16,0,212.0,186.0,6.0,18.0,280.0,295.89,238.89
2017,9,15,16,15,203.0,163.5,5.95,17.5,244.5,257.17,207.21
2017,9,15,16,30,194.0,141.0,5.9,17.0,209.0,219.15,175.41
2017,9,15,16,45,172.0,119.5,5.9,17.0,172.5,178.62,140.79
2017,9,15,17,0,150.0,98.0,5.9,17.0,136.0,140.48,107.9
2017,9,15,17,15,121.0,76.5,5.8,16.5,102.0,103.31,76.27
2017,9,15,17,30,92.0,55.0,5.7,16.0,68.0,69.61,47.94
2017,9,15,17,45,46.0,35.0,5.6,16.0,41.5,39.27,22.96
2017,9,15,18,0,0.0,15.0,5.5,16.0,15.0,14.48,0.0
2017,9,15,18,15,0.0,7.5,5.3,16.0,7.5,7.37,0.0
2017,9,15,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,16,6,15,88.5,21.0,2.2,16.0,31.0,25.43,3.21
2017,9,16,6,30,177.0,42.0,2.1,16.0,62.0,64.49,38.77
2017,9,16,6,45,256.5,59.0,2.05,16.5,105.5,107.43,72.67
2017,9,16,7,0,336.0,76.0,2.0,17.0,149.0,159.78,115.67
2017,9,16,7,15,396.0,89.0,1.9,17.0,197.0,211.44,159.95
2017,9,16,7,30,456.0,102.0,1.8,17.0,245.0,269.61,209.55
2017,9,16,7,45,263.0,133.0,1.7,17.0,219.0,245.62,194.99
2017,9,16,8,0,70.0,164.0,1.6,17.0,193.0,196.52,156.73
2017,9,16,8,15,106.0,188.5,1.6,17.0,238.5,247.53,197.99
2017,9,16,8,30,142.0,213.0,1.6,17.0,284.0,298.93,238.71
2017,9,16,8,45,217.5,227.0,1.6,17.5,347.0,366.85,291.8
2017,9,16,9,0,293.0,241.0,1.6,18.0,410.0,446.54,352.52
2017,9,16,9,15,310.5,256.5,1.65,18.0,447.0,488.22,383.39
2017,9,16,9,30,328.0,272.0,1.7,18.0,484.0,530.48,414.48
2017,9,16,9,45,239.5,302.0,1.8,18.5,461.0,499.56,388.41
2017,9,16,10,0,151.0,332.0,1.9,19.0,438.0,468.02,361.8
2017,9,16,10,15,260.0,327.0,2.05,19.0,519.0,566.32,437.24
2017,9,16,10,30,369.0,322.0,2.2,19.0,600.0,662.77,509.06
2017,9,16,10,45,369.5,331.5,2.4,19.0,616.5,682.23,522.69
2017,9,16,11,0,370.0,341.0,2.6,19.0,633.0,700.27,535.89
2017,9,16,11,15,560.0,263.5,2.75,19.0,714.0,807.27,617.6
2017,9,16,11,30,750.0,186.0,2.9,19.0,795.0,912.02,692.73
2017,9,16,11,45,650.0,237.0,3.1,19.0,767.0,877.52,668.84
2017,9,16,12,0,550.0,288.0,3.3,19.0,739.0,836.67,638.62
2017,9,16,12,15,648.5,239.0,3.45,19.0,769.0,879.88,673.11
2017,9,16,12,30,747.0,190.0,3.6,19.0,799.0,917.3,700.26
2017,9,16,12,45,598.0,251.0,3.8,19.0,734.5,836.05,642.74
2017,9,16,13,0,449.0,312.0,4.0,19.0,670.0,753.47,581.05
2017,9,16,13,15,476.0,292.5,4.1,19.0,664.0,749.25,580.27
2017,9,16,13,30,503.0,273.0,4.2,19.0,658.0,742.1,576.87
2017,9,16,13,45,555.0,243.5,4.35,19.0,655.0,742.62,580.0
2017,9,16,14,0,607.0,214.0,4.5,19.0,652.0,741.06,581.63
2017,9,16,14,15,405.5,259.5,4.6,19.0,546.5,605.73,477.66
2017,9,16,14,30,204.0,305.0,4.7,19.0,441.0,472.32,372.77
2017,9,16,14,45,267.5,275.0,4.85,19.0,442.0,484.67,385.13
2017,9,16,15,0,331.0,245.0,5.0,19.0,443.0,484.95,387.49
2017,9,16,15,15,272.0,234.0,5.05,18.5,388.5,420.49,337.37
2017,9,16,15,30,213.0,223.0,5.1,18.0,334.0,356.0,286.62
2017,9,16,15,45,310.0,185.5,5.2,18.0,329.5,363.42,293.83
2017,9,16,16,0,407.0,148.0,5.3,18.0,325.0,360.19,291.01
2017,9,16,16,15,427.0,132.0,5.35,18.0,297.5,329.89,264.75
2017,9,16,16,30,447.0,116.0,5.4,18.0,270.0,296.74,235.01
2017,9,16,16,45,394.0,102.5,5.45,18.0,221.0,239.08,185.34
2017,9,16,17,0,341.0,89.0,5.5,18.0,172.0,187.0,140.14
2017,9,16,17,15,271.0,71.0,5.5,17.5,127.0,132.61,94.38
2017,9,16,17,30,201.0,53.0,5.5,17.0,82.0,85.28,55.78
2017,9,16,17,45,119.0,32.0,5.55,17.0,47.5,43.73,22.93
2017,9,16,18,0,37.0,11.0,5.6,17.0,13.0,11.57,0.0
2017,9,16,18,15,18.5,5.5,5.55,17.0,6.5,5.41,0.0
2017,9,16,18,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,17.5,5.0,15.0,17.5,16.9,0.0
2017,9,17,6,30,0.0,35.0,4.9,15.0,35.0,33.9,21.56
2017,9,17,6,45,15.5,56.0,4.8,15.5,59.5,57.87,41.9
2017,9,17,7,0,31.0,77.0,4.7,16.0,84.0,83.46,63.47
2017,9,17,7,15,41.5,99.5,4.65,16.0,111.0,111.01,86.96
2017,9,17,7,30,52.0,122.0,4.6,16.0,138.0,139.84,111.35
2017,9,17,7,45,62.0,142.5,4.6,16.5,165.5,167.62,134.37
2017,9,17,8,0,72.0,163.0,4.6,17.0,193.0,196.48,157.93
2017,9,17,8,15,145.0,185.0,4.6,17.0,254.0,264.01,213.31
2017,9,17,8,30,218.0,207.0,4.6,17.0,315.0,335.57,271.49
2017,9,17,8,45,313.0,210.0,4.7,17.5,381.0,412.21,333.01
2017,9,17,9,0,408.0,213.0,4.8,18.0,447.0,497.95,400.61
2017,9,17,9,15,413.0,230.0,4.85,18.0,481.5,537.59,430.79
2017,9,17,9,30,418.0,247.0,4.9,18.0,516.0,576.44,460.08
2017,9,17,9,45,641.5,176.5,4.95,18.0,615.0,695.08,554.83
2017,9,17,10,0,865.0,106.0,5.0,18.0,714.0,816.48,644.83
2017,9,17,10,15,697.0,181.0,5.05,18.0,683.5,788.33,622.72
2017,9,17,10,30,529.0,256.0,5.1,18.0,653.0,738.29,581.56
2017,9,17,10,45,530.5,265.0,5.15,18.5,672.5,761.78,597.59
2017,9,17,11,0,532.0,274.0,5.2,19.0,692.0,783.27,611.67
2017,9,17,11,15,496.0,293.0,5.25,19.0,688.0,778.71,606.97
2017,9,17,11,30,460.0,312.0,5.3,19.0,684.0,771.12,600.21
2017,9,17,11,45,501.0,300.0,5.4,19.0,707.5,800.52,623.14
2017,9,17,12,0,542.0,288.0,5.5,19.0,731.0,828.12,644.57
2017,9,17,12,15,488.0,307.0,5.7,19.0,704.5,796.91,621.07
2017,9,17,12,30,434.0,326.0,5.9,19.0,678.0,763.75,596.16
2017,9,17,12,45,663.5,219.0,6.1,19.0,749.0,862.19,676.59
2017,9,17,13,0,893.0,112.0,6.3,19.0,820.0,940.21,734.13
2017,9,17,13,15,691.5,194.0,6.45,19.0,734.5,840.54,662.43
2017,9,17,13,30,490.0,276.0,6.6,19.0,649.0,732.62,578.85
2017,9,17,13,45,678.0,191.5,6.8,19.0,688.0,794.29,631.77
2017,9,17,14,0,866.0,107.0,7.0,19.0,727.0,833.31,662.32
2017,9,17,14,15,854.5,105.0,7.05,18.5,693.5,795.0,636.02
2017,9,17,14,30,843.0,103.0,7.1,18.0,660.0,757.95,610.68
2017,9,17,14,45,829.5,100.0,7.15,18.0,620.5,712.77,577.67
2017,9,17,15,0,816.0,97.0,7.2,18.0,581.0,666.1,542.86
2017,9,17,15,15,795.5,94.0,7.15,18.0,536.0,613.74,501.18
2017,9,17,15,30,775.0,91.0,7.1,18.0,491.0,561.05,458.39
2017,9,17,15,45,750.5,86.0,7.1,18.0,442.5,504.06,411.3
2017,9,17,16,0,726.0,81.0,7.1,18.0,394.0,447.8,363.61
2017,9,17,16,15,688.0,76.5,7.0,17.5,343.0,387.47,311.99
2017,9,17,16,30,650.0,72.0,6.9,17.0,292.0,329.59,261.09
2017,9,17,16,45,601.0,65.0,6.85,17.0,241.0,268.66,206.5
2017,9,17,17,0,552.0,58.0,6.8,17.0,190.0,212.54,155.58
2017,9,17,17,15,467.0,49.0,6.65,17.0,141.5,151.88,102.93
2017,9,17,17,30,382.0,40.0,6.5,17.0,93.0,100.93,60.7
2017,9,17,17,45,250.0,27.0,6.35,17.0,55.5,51.68,23.29
2017,9,17,18,0,118.0,14.0,6.2,17.0,18.0,17.77,0.0
2017,9,17,18,15,59.0,7.0,5.95,17.0,9.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,18,6,15,134.5,17.0,2.95,17.0,31.5,23.96,0.0
2017,9,18,6,30,269.0,34.0,3.0,17.0,63.0,67.8,37.08
2017,9,18,6,45,354.5,45.5,3.1,17.5,106.5,111.77,71.78
2017,9,18,7,0,440.0,57.0,3.2,18.0,150.0,165.76,116.59
2017,9,18,7,15,220.0,63.0,3.2,18.0,109.5,132.31,99.35
2017,9,18,7,30,0.0,69.0,3.2,18.0,69.0,66.8,50.54
2017,9,18,7,45,0.0,83.0,3.2,18.5,83.0,80.48,61.83
2017,9,18,8,0,0.0,97.0,3.2,19.0,97.0,94.21,72.88
2017,9,18,8,15,80.5,153.5,3.2,19.0,193.0,194.58,155.21
2017,9,18,8,30,161.0,210.0,3.2,19.0,289.0,306.56,244.99
2017,9,18,8,45,97.0,216.0,3.2,19.0,265.5,276.96,220.23
2017,9,18,9,0,33.0,222.0,3.2,19.0,242.0,245.46,193.68
2017,9,18,9,15,32.5,236.5,3.05,19.0,257.0,261.52,205.86
2017,9,18,9,30,32.0,251.0,2.9,19.0,272.0,277.52,217.75
2017,9,18,9,45,45.0,277.0,2.8,19.5,308.0,315.99,246.89
2017,9,18,10,0,58.0,303.0,2.7,20.0,344.0,355.36,276.16
2017,9,18,10,15,52.0,310.0,2.65,20.0,347.5,359.43,278.41
2017,9,18,10,30,46.0,317.0,2.6,20.0,351.0,363.01,280.44
2017,9,18,10,45,121.0,347.0,2.6,20.0,440.5,470.27,362.72
2017,9,18,11,0,196.0,377.0,2.6,20.0,530.0,572.6,438.77
2017,9,18,11,15,233.5,378.0,2.75,20.0,563.5,611.2,467.41
2017,9,18,11,30,271.0,379.0,2.9,20.0,597.0,658.47,502.33
2017,9,18,11,45,242.0,386.5,3.05,20.0,582.0,632.75,483.24
2017,9,18,12,0,213.0,394.0,3.2,20.0,567.0,614.39,469.61
2017,9,18,12,15,125.0,364.0,3.6,20.0,465.5,499.49,384.33
2017,9,18,12,30,37.0,334.0,4.0,20.0,364.0,376.03,289.96
2017,9,18,12,45,80.5,357.0,4.4,20.0,421.0,440.36,341.12
2017,9,18,13,0,124.0,380.0,4.8,20.0,478.0,512.0,396.8
2017,9,18,13,15,243.0,353.0,5.1,20.0,539.5,595.35,463.73
2017,9,18,13,30,362.0,326.0,5.4,20.0,601.0,664.97,519.87
2017,9,18,13,45,424.5,290.0,5.7,20.0,601.0,677.59,532.32
2017,9,18,14,0,487.0,254.0,6.0,20.0,601.0,678.55,536.4
2017,9,18,14,15,408.5,265.5,6.1,19.5,547.5,612.15,486.11
2017,9,18,14,30,330.0,277.0,6.2,19.0,494.0,543.54,433.57
2017,9,18,14,45,558.5,185.5,6.3,19.0,525.5,604.49,486.91
2017,9,18,15,0,787.0,94.0,6.4,19.0,557.0,640.55,519.5
2017,9,18,15,15,768.0,91.0,6.5,19.0,514.0,590.42,479.84
2017,9,18,15,30,749.0,88.0,6.6,19.0,471.0,539.92,439.22
2017,9,18,15,45,698.5,88.5,6.7,19.0,418.0,476.59,387.21
2017,9,18,16,0,648.0,89.0,6.8,19.0,365.0,416.05,336.39
2017,9,18,16,15,609.5,84.5,6.8,18.5,317.5,359.28,288.09
2017,9,18,16,30,571.0,80.0,6.8,18.0,270.0,305.51,241.1
2017,9,18,16,45,516.0,72.0,6.85,18.0,221.5,246.13,188.63
2017,9,18,17,0,461.0,64.0,6.9,18.0,173.0,192.36,140.7
2017,9,18,17,15,383.0,53.0,6.9,17.5,128.0,136.71,93.1
2017,9,18,17,30,305.0,42.0,6.9,17.0,83.0,89.36,54.28
2017,9,18,17,45,152.5,28.0,6.9,17.0,48.5,42.33,18.89
2017,9,18,18,0,0.0,14.0,6.9,17.0,14.0,13.76,0.0
2017,9,18,18,15,0.0,7.0,6.9,17.0,7.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,6.75,17.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,6.0,16.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,9,19,6,15,161.0,16.0,6.75,16.0,33.0,24.51,0.0
2017,9,19,6,30,322.0,32.0,6.8,16.0,66.0,71.82,38.01
2017,9,19,6,45,424.5,40.5,6.9,16.5,112.5,118.78,74.96
2017,9,19,7,0,527.0,49.0,7.0,17.0,159.0,177.69,124.21
2017,9,19,7,15,586.5,55.5,6.9,17.0,209.0,233.48,174.44
2017,9,19,7,30,646.0,62.0,6.8,17.0,259.0,295.44,230.11
2017,9,19,7,45,686.0,66.0,6.75,17.5,310.0,352.44,281.02
2017,9,19,8,0,726.0,70.0,6.7,18.0,361.0,412.76,333.38
2017,9,19,8,15,753.0,73.5,6.6,18.0,409.5,468.7,381.51
2017,9,19,8,30,780.0,77.0,6.5,18.0,458.0,525.73,429.23
2017,9,19,8,45,799.0,80.5,6.4,18.0,502.5,578.66,472.44
2017,9,19,9,0,818.0,84.0,6.3,18.0,547.0,631.26,514.3
2017,9,19,9,15,833.0,86.0,6.2,18.0,587.5,676.13,548.36
2017,9,19,9,30,848.0,88.0,6.1,18.0,628.0,722.13,581.76
2017,9,19,9,45,849.0,94.0,6.0,18.5,660.0,760.1,607.52
2017,9,19,10,0,850.0,100.0,5.9,19.0,692.0,795.35,630.92
2017,9,19,10,15,858.0,101.5,5.8,19.0,719.5,828.74,653.94
2017,9,19,10,30,866.0,103.0,5.7,19.0,747.0,859.53,674.89
2017,9,19,10,45,873.5,103.5,5.6,19.5,768.0,886.02,691.26
2017,9,19,11,0,881.0,104.0,5.5,20.0,789.0,909.52,705.39
2017,9,19,11,15,884.0,104.5,5.5,20.0,802.0,925.79,716.32
2017,9,19,11,30,887.0,105.0,5.5,20.0,815.0,938.68,724.99
2017,9,19,11,45,891.0,104.0,5.5,20.0,820.5,947.45,730.88
2017,9,19,12,0,895.0,103.0,5.5,20.0,826.0,952.73,734.45
2017,9,19,12,15,894.0,102.5,5.55,20.0,823.0,950.31,733.07
2017,9,19,12,30,893.0,102.0,5.6,20.0,820.0,944.35,729.36
2017,9,19,12,45,895.0,99.5,5.65,20.0,810.0,935.47,723.72
2017,9,19,13,0,897.0,97.0,5.7,20.0,800.0,923.04,715.67
2017,9,19,13,15,892.0,96.0,5.75,20.0,781.5,902.47,701.9
2017,9,19,13,30,887.0,95.0,5.8,20.0,763.0,878.7,685.89
2017,9,19,13,45,880.5,93.5,5.9,20.0,737.0,850.06,666.59
2017,9,19,14,0,874.0,92.0,6.0,20.0,711.0,818.58,645.12
2017,9,19,14,15,864.0,90.5,6.1,20.0,678.0,781.68,619.49
2017,9,19,14,30,854.0,89.0,6.2,20.0,645.0,742.53,591.97
2017,9,19,14,45,841.0,87.0,6.35,20.0,606.0,698.69,560.75
2017,9,19,15,0,828.0,85.0,6.5,20.0,567.0,655.83,529.75
2017,9,19,15,15,809.0,82.0,6.6,19.5,523.0,603.97,490.09
2017,9,19,15,30,790.0,79.0,6.7,19.0,479.0,551.64,448.89
2017,9,19,15,45,765.0,75.5,6.8,19.0,431.0,495.39,402.51
2017,9,19,16,0,740.0,72.0,6.9,19.0,383.0,439.88,355.47
2017,9,19,16,15,703.5,68.0,6.9,18.5,332.5,379.94,304.14
2017,9,19,16,30,667.0,64.0,6.9,18.0,282.0,322.63,253.6
2017,9,19,16,45,613.0,58.5,6.95,18.0,231.5,261.27,198.66
2017,9,19,17,0,559.0,53.0,7.0,18.0,181.0,205.09,147.84
2017,9,19,17,15,471.5,44.5,6.9,17.5,133.0,144.7,95.95
2017,9,19,17,30,384.0,36.0,6.8,17.0,85.0,94.33,54.7
2017,9,19,17,45,234.0,23.5,6.7,17.0,49.0,44.31,16.2
2017,9,19,18,0,84.0,11.0,6.6,17.0,13.0,13.06,0.0
2017,9,19,18,15,42.0,5.5,6.45,17.0,6.5,0.0,0.0
2017,9,19,18,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,20,6,15,123.0,17.0,2.9,17.0,29.5,22.94,0.0
2017,9,20,6,30,246.0,34.0,2.9,17.0,59.0,64.22,34.68
2017,9,20,6,45,350.0,44.0,2.95,17.5,103.0,108.92,69.39
2017,9,20,7,0,454.0,54.0,3.0,18.0,147.0,165.25,115.39
2017,9,20,7,15,227.0,49.0,3.0,18.0,95.5,119.41,88.41
