Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,7,30,0.0,44.0,3.0,18.0,44.0,42.49,30.19
2017,9,20,7,45,0.0,53.0,3.05,18.0,53.0,51.2,37.52
2017,9,20,8,0,0.0,62.0,3.1,18.0,62.0,59.92,44.71
2017,9,20,8,15,0.0,75.5,3.1,18.0,75.5,73.0,55.45
2017,9,20,8,30,0.0,89.0,3.1,18.0,89.0,86.16,66.13
2017,9,20,8,45,1.0,130.0,3.15,18.5,130.5,127.28,99.41
2017,9,20,9,0,2.0,171.0,3.2,19.0,172.0,168.89,132.42
2017,9,20,9,15,57.5,229.0,3.25,19.0,265.5,271.27,214.68
2017,9,20,9,30,113.0,287.0,3.3,19.0,359.0,375.29,296.04
2017,9,20,9,45,66.0,268.5,3.4,19.0,311.0,323.43,254.15
2017,9,20,10,0,19.0,250.0,3.5,19.0,263.0,262.25,204.94
2017,9,20,10,15,15.5,245.0,3.55,19.0,256.0,254.68,198.78
2017,9,20,10,30,12.0,240.0,3.6,19.0,249.0,246.92,192.37
2017,9,20,10,45,43.0,297.5,3.7,19.5,330.5,340.97,265.54
2017,9,20,11,0,74.0,355.0,3.8,20.0,412.0,430.84,333.48
2017,9,20,11,15,73.0,360.5,3.8,20.0,418.0,436.9,337.39
2017,9,20,11,30,72.0,366.0,3.8,20.0,424.0,442.66,341.45
2017,9,20,11,45,131.5,379.0,3.85,20.0,485.0,521.34,401.9
2017,9,20,12,0,191.0,392.0,3.9,20.0,546.0,591.3,454.81
2017,9,20,12,15,99.0,300.0,3.95,20.0,379.5,406.66,315.59
2017,9,20,12,30,7.0,208.0,4.0,20.0,213.0,210.72,162.49
2017,9,20,12,45,36.0,280.0,4.1,20.0,308.5,317.81,247.02
2017,9,20,13,0,65.0,352.0,4.2,20.0,404.0,419.99,325.41
2017,9,20,13,15,63.0,342.0,4.3,19.5,391.0,406.44,315.8
2017,9,20,13,30,61.0,332.0,4.4,19.0,378.0,392.75,306.45
2017,9,20,13,45,125.5,331.0,4.55,19.0,421.0,452.21,354.57
2017,9,20,14,0,190.0,330.0,4.7,19.0,464.0,499.97,393.2
2017,9,20,14,15,95.0,241.5,4.9,19.0,308.5,325.22,257.49
2017,9,20,14,30,0.0,153.0,5.1,19.0,153.0,149.33,115.96
2017,9,20,14,45,107.0,204.0,5.3,19.0,266.0,286.9,229.55
2017,9,20,15,0,214.0,255.0,5.5,19.0,379.0,407.81,326.78
2017,9,20,15,15,171.5,235.5,5.65,18.5,330.0,351.02,282.02
2017,9,20,15,30,129.0,216.0,5.8,18.0,281.0,297.7,239.75
2017,9,20,15,45,199.0,188.5,5.95,18.0,277.0,299.62,242.37
2017,9,20,16,0,269.0,161.0,6.1,18.0,273.0,297.93,240.86
2017,9,20,16,15,444.5,114.0,6.15,17.5,270.0,312.92,251.57
2017,9,20,16,30,620.0,67.0,6.2,17.0,267.0,306.01,241.0
2017,9,20,16,45,564.0,61.0,6.3,17.0,218.0,246.12,187.44
2017,9,20,17,0,508.0,55.0,6.4,17.0,169.0,191.88,138.57
2017,9,20,17,15,418.5,46.0,6.45,17.0,123.0,133.86,88.89
2017,9,20,17,30,329.0,37.0,6.5,17.0,77.0,86.16,50.11
2017,9,20,17,45,164.5,23.5,6.6,17.0,43.5,37.03,11.78
2017,9,20,18,0,0.0,10.0,6.7,17.0,10.0,9.83,0.0
2017,9,20,18,15,0.0,5.0,6.6,16.5,5.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,7.25,15.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,9,21,6,15,114.0,18.0,7.25,15.0,29.0,23.22,0.0
2017,9,21,6,30,228.0,36.0,7.2,15.0,58.0,64.05,35.23
2017,9,21,6,45,330.5,48.0,7.2,15.5,103.0,108.48,70.37
2017,9,21,7,0,433.0,60.0,7.2,16.0,148.0,166.0,117.95
2017,9,21,7,15,500.5,68.5,7.05,16.0,198.0,220.74,166.48
2017,9,21,7,30,568.0,77.0,6.9,16.0,248.0,282.66,221.49
2017,9,21,7,45,614.0,83.0,6.8,16.5,298.5,340.08,272.35
2017,9,21,8,0,660.0,89.0,6.7,17.0,349.0,401.46,325.35
2017,9,21,8,15,692.0,93.5,6.6,17.0,398.0,457.7,373.64
2017,9,21,8,30,724.0,98.0,6.5,17.0,447.0,515.67,422.12
2017,9,21,8,45,750.0,101.0,6.45,17.0,492.5,568.79,465.74
2017,9,21,9,0,776.0,104.0,6.4,17.0,538.0,623.2,509.36
2017,9,21,9,15,793.5,106.5,6.4,17.0,579.0,671.25,547.22
2017,9,21,9,30,811.0,109.0,6.4,17.0,620.0,718.33,582.31
2017,9,21,9,45,836.0,105.5,6.45,17.0,657.5,763.43,615.43
2017,9,21,10,0,861.0,102.0,6.5,17.0,695.0,803.55,644.58
2017,9,21,10,15,870.5,103.5,6.5,17.0,724.0,838.36,669.42
2017,9,21,10,30,880.0,105.0,6.5,17.0,753.0,870.58,692.28
2017,9,21,10,45,887.5,106.0,6.55,17.0,775.0,897.74,711.59
2017,9,21,11,0,895.0,107.0,6.6,17.0,797.0,921.86,728.74
2017,9,21,11,15,899.5,107.5,6.65,17.0,810.5,939.52,741.25
2017,9,21,11,30,904.0,108.0,6.7,17.0,824.0,953.79,751.42
2017,9,21,11,45,907.0,107.5,6.8,17.5,830.0,962.11,756.19
2017,9,21,12,0,910.0,107.0,6.9,18.0,836.0,966.85,758.51
2017,9,21,12,15,909.5,107.0,6.95,18.0,833.0,965.25,757.63
2017,9,21,12,30,909.0,107.0,7.0,18.0,830.0,960.05,754.29
2017,9,21,12,45,900.0,110.0,7.1,18.0,817.0,946.7,745.4
2017,9,21,13,0,891.0,113.0,7.2,18.0,804.0,930.02,734.17
2017,9,21,13,15,885.5,112.0,7.3,18.0,784.5,908.97,719.8
2017,9,21,13,30,880.0,111.0,7.4,18.0,765.0,884.76,703.12
2017,9,21,13,45,872.0,109.5,7.55,18.0,738.0,854.9,682.38
2017,9,21,14,0,864.0,108.0,7.7,18.0,711.0,822.31,659.49
2017,9,21,14,15,852.5,106.0,7.8,17.5,677.0,787.65,635.97
2017,9,21,14,30,841.0,104.0,7.9,17.0,643.0,746.82,607.43
2017,9,21,14,45,824.5,101.5,8.0,17.0,603.0,700.03,572.77
2017,9,21,15,0,808.0,99.0,8.1,17.0,563.0,652.01,535.65
2017,9,21,15,15,786.5,96.0,8.15,17.0,517.5,599.4,493.26
2017,9,21,15,30,765.0,93.0,8.2,17.0,472.0,546.59,449.77
2017,9,21,15,45,647.5,103.0,8.25,17.0,401.0,457.73,375.72
2017,9,21,16,0,530.0,113.0,8.3,17.0,330.0,377.8,308.21
2017,9,21,16,15,485.0,106.5,8.25,16.5,285.0,320.71,259.35
2017,9,21,16,30,440.0,100.0,8.2,16.0,240.0,269.81,214.74
2017,9,21,16,45,463.0,81.0,8.2,16.0,204.0,231.59,178.38
2017,9,21,17,0,486.0,62.0,8.2,16.0,168.0,191.49,139.26
2017,9,21,17,15,388.5,51.0,8.1,16.0,121.0,131.43,88.13
2017,9,21,17,30,291.0,40.0,8.0,16.0,74.0,82.13,48.33
2017,9,21,17,45,145.5,20.0,7.95,16.0,37.0,31.23,6.71
2017,9,21,18,0,0.0,0.0,7.9,16.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,7.75,16.0,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,7.45,16.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,22,6,15,112.0,17.0,4.65,15.0,27.5,22.01,0.0
2017,9,22,6,30,224.0,34.0,4.6,15.0,55.0,61.46,33.02
2017,9,22,6,45,330.5,45.5,4.6,15.5,99.5,106.47,68.52
2017,9,22,7,0,437.0,57.0,4.6,16.0,144.0,163.53,115.37
2017,9,22,7,15,503.5,65.5,4.5,16.0,193.5,218.09,163.48
2017,9,22,7,30,570.0,74.0,4.4,16.0,243.0,279.7,217.81
2017,9,22,7,45,430.5,110.0,4.35,16.0,251.5,291.72,233.33
2017,9,22,8,0,291.0,146.0,4.3,16.0,260.0,285.75,231.24
2017,9,22,8,15,510.5,119.5,4.3,16.0,351.0,389.55,317.24
2017,9,22,8,30,730.0,93.0,4.3,16.0,442.0,512.78,417.64
2017,9,22,8,45,754.5,95.5,4.3,16.5,487.5,564.74,458.55
2017,9,22,9,0,779.0,98.0,4.3,17.0,533.0,617.72,499.33
2017,9,22,9,15,796.0,100.5,4.3,17.0,573.0,665.43,535.99
2017,9,22,9,30,813.0,103.0,4.3,17.0,613.0,712.12,569.64
2017,9,22,9,45,846.0,96.0,4.3,17.5,652.5,755.96,599.51
2017,9,22,10,0,879.0,89.0,4.3,18.0,692.0,802.44,630.89
2017,9,22,10,15,723.5,162.0,4.25,18.0,671.5,784.71,616.49
2017,9,22,10,30,568.0,235.0,4.2,18.0,651.0,745.48,584.31
2017,9,22,10,45,737.5,164.0,4.2,18.0,720.0,834.84,651.27
2017,9,22,11,0,907.0,93.0,4.2,18.0,789.0,915.61,707.42
2017,9,22,11,15,910.5,93.5,4.2,18.0,802.0,932.44,718.11
2017,9,22,11,30,914.0,94.0,4.2,18.0,815.0,945.81,726.95
2017,9,22,11,45,916.0,94.0,4.2,18.0,820.0,953.71,732.11
2017,9,22,12,0,918.0,94.0,4.2,18.0,825.0,957.99,734.93
2017,9,22,12,15,917.5,93.5,4.25,18.0,822.0,955.76,733.67
2017,9,22,12,30,917.0,93.0,4.3,18.0,819.0,949.88,730.06
2017,9,22,12,45,910.0,95.0,4.35,18.0,806.5,937.19,721.83
2017,9,22,13,0,903.0,97.0,4.4,18.0,794.0,921.08,711.52
2017,9,22,13,15,898.5,96.0,4.4,18.0,774.5,900.64,697.84
2017,9,22,13,30,894.0,95.0,4.4,18.0,755.0,876.97,681.94
2017,9,22,13,45,887.0,93.5,4.45,18.0,728.5,847.56,662.31
2017,9,22,14,0,880.0,92.0,4.5,18.0,702.0,815.33,640.57
2017,9,22,14,15,869.0,90.5,4.55,18.0,668.5,777.34,614.47
2017,9,22,14,30,858.0,89.0,4.6,18.0,635.0,737.17,586.53
2017,9,22,14,45,843.0,87.0,4.65,18.0,595.5,691.7,554.29
2017,9,22,15,0,828.0,85.0,4.7,18.0,556.0,647.41,521.89
2017,9,22,15,15,808.0,82.5,4.75,18.0,511.5,595.5,481.5
2017,9,22,15,30,788.0,80.0,4.8,18.0,467.0,543.21,439.77
2017,9,22,15,45,758.5,77.0,4.85,18.0,418.0,485.35,392.46
2017,9,22,16,0,729.0,74.0,4.9,18.0,369.0,428.7,344.77
2017,9,22,16,15,690.0,69.0,4.9,17.5,318.0,367.52,292.7
2017,9,22,16,30,651.0,64.0,4.9,17.0,267.0,309.56,241.81
2017,9,22,16,45,587.0,58.5,4.9,17.0,216.0,246.4,185.79
2017,9,22,17,0,523.0,53.0,4.9,17.0,165.0,189.76,135.21
2017,9,22,17,15,429.0,43.5,4.9,16.5,118.0,130.19,84.83
2017,9,22,17,30,335.0,34.0,4.9,16.0,71.0,81.49,45.57
2017,9,22,17,45,167.5,17.0,4.9,16.0,35.5,29.4,2.4
2017,9,22,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,6,15,138.0,15.5,3.25,15.0,28.0,22.03,0.0
2017,9,23,6,30,276.0,31.0,3.2,15.0,56.0,64.67,33.0
2017,9,23,6,45,387.5,41.0,3.15,15.5,102.5,111.48,70.08
2017,9,23,7,0,499.0,51.0,3.1,16.0,149.0,171.34,119.25
2017,9,23,7,15,564.5,58.5,3.05,16.0,200.0,227.99,169.4
2017,9,23,7,30,630.0,66.0,3.0,16.0,251.0,291.51,225.45
2017,9,23,7,45,679.5,69.5,2.95,16.5,303.5,350.84,277.23
2017,9,23,8,0,729.0,73.0,2.9,17.0,356.0,413.97,330.67
2017,9,23,8,15,758.5,77.0,2.7,17.5,406.0,471.63,377.89
2017,9,23,8,30,788.0,81.0,2.5,18.0,456.0,530.6,424.24
2017,9,23,8,45,813.5,82.5,2.35,18.5,502.5,585.42,465.83
2017,9,23,9,0,839.0,84.0,2.2,19.0,549.0,640.42,505.96
2017,9,23,9,15,854.5,86.5,2.15,19.0,590.0,686.66,539.08
2017,9,23,9,30,870.0,89.0,2.1,19.0,631.0,734.07,571.19
2017,9,23,9,45,885.5,88.5,2.05,19.5,667.0,776.65,598.21
2017,9,23,10,0,901.0,88.0,2.0,20.0,703.0,817.35,623.45
2017,9,23,10,15,908.5,89.5,2.05,20.0,731.0,851.48,645.93
2017,9,23,10,30,916.0,91.0,2.1,20.0,759.0,882.78,666.47
2017,9,23,10,45,919.5,92.5,2.15,20.0,779.0,907.59,682.62
2017,9,23,11,0,923.0,94.0,2.2,20.0,799.0,929.07,696.64
2017,9,23,11,15,926.0,95.0,2.3,20.0,812.0,946.14,708.33
2017,9,23,11,30,929.0,96.0,2.4,20.0,825.0,959.66,717.8
2017,9,23,11,45,928.5,97.0,2.5,20.5,828.5,966.35,721.48
2017,9,23,12,0,928.0,98.0,2.6,21.0,832.0,969.35,722.88
2017,9,23,12,15,926.5,97.5,2.75,21.0,828.0,966.09,722.08
2017,9,23,12,30,925.0,97.0,2.9,21.0,824.0,959.17,718.94
2017,9,23,12,45,914.0,100.0,3.05,21.0,810.0,943.77,710.14
2017,9,23,13,0,903.0,103.0,3.2,21.0,796.0,925.04,699.11
2017,9,23,13,15,897.0,102.5,3.35,21.0,776.0,903.76,686.29
2017,9,23,13,30,891.0,102.0,3.5,21.0,756.0,879.3,671.21
2017,9,23,13,45,876.0,103.0,3.7,21.0,726.5,845.93,650.02
2017,9,23,14,0,861.0,104.0,3.9,21.0,697.0,810.19,626.9
2017,9,23,14,15,848.5,102.0,4.05,21.0,663.0,774.73,603.44
2017,9,23,14,30,836.0,100.0,4.2,21.0,629.0,733.26,575.31
2017,9,23,14,45,815.5,99.0,4.4,21.0,587.5,685.48,542.35
2017,9,23,15,0,795.0,98.0,4.6,21.0,546.0,636.81,506.91
2017,9,23,15,15,772.5,95.0,4.8,20.5,501.0,584.2,467.86
2017,9,23,15,30,750.0,92.0,5.0,20.0,456.0,531.53,427.36
2017,9,23,15,45,717.5,88.0,5.25,20.0,407.0,473.59,380.58
2017,9,23,16,0,685.0,84.0,5.5,20.0,358.0,416.48,333.04
2017,9,23,16,15,642.0,78.5,5.7,19.5,307.5,355.41,281.53
2017,9,23,16,30,599.0,73.0,5.9,19.0,257.0,297.83,231.46
2017,9,23,16,45,536.0,65.0,6.1,19.0,206.5,235.42,176.61
2017,9,23,17,0,473.0,57.0,6.3,19.0,156.0,179.54,127.26
2017,9,23,17,15,373.0,46.0,6.3,18.5,110.0,120.56,78.29
2017,9,23,17,30,273.0,35.0,6.3,18.0,64.0,73.22,40.79
2017,9,23,17,45,136.5,17.5,6.35,17.5,32.0,26.62,0.0
2017,9,23,18,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,24,6,15,151.5,14.0,0.6,16.0,28.0,21.72,0.0
2017,9,24,6,30,303.0,28.0,0.6,16.0,56.0,64.48,31.2
2017,9,24,6,45,407.0,38.5,0.6,16.5,101.5,111.93,69.01
2017,9,24,7,0,511.0,49.0,0.6,17.0,147.0,171.55,117.56
2017,9,24,7,15,575.5,56.0,0.6,17.0,198.0,227.98,166.5
2017,9,24,7,30,640.0,63.0,0.6,17.0,249.0,291.12,220.8
2017,9,24,7,45,678.0,69.0,0.65,17.5,299.5,348.94,270.02
2017,9,24,8,0,716.0,75.0,0.7,18.0,350.0,409.29,319.65
2017,9,24,8,15,746.0,79.0,0.75,18.0,399.5,466.48,365.93
2017,9,24,8,30,776.0,83.0,0.8,18.0,449.0,525.04,411.8
2017,9,24,8,45,794.5,87.0,0.9,18.5,494.0,577.7,451.55
2017,9,24,9,0,813.0,91.0,1.0,19.0,539.0,629.97,489.88
2017,9,24,9,15,829.0,93.5,1.1,19.5,579.5,678.21,524.18
2017,9,24,9,30,845.0,96.0,1.2,20.0,620.0,725.25,555.42
2017,9,24,9,45,866.5,93.5,1.3,20.5,657.0,766.06,581.94
2017,9,24,10,0,888.0,91.0,1.4,21.0,694.0,808.66,609.46
2017,9,24,10,15,896.0,92.5,1.45,21.0,722.0,842.74,631.56
2017,9,24,10,30,904.0,94.0,1.5,21.0,750.0,874.05,651.84
2017,9,24,10,45,908.0,95.5,1.6,21.5,770.0,898.95,667.19
2017,9,24,11,0,912.0,97.0,1.7,22.0,790.0,920.58,680.46
2017,9,24,11,15,915.5,97.5,1.75,22.0,802.5,937.31,691.3
2017,9,24,11,30,919.0,98.0,1.8,22.0,815.0,950.55,700.01
2017,9,24,11,45,915.5,100.5,1.9,22.0,818.5,955.95,704.38
2017,9,24,12,0,912.0,103.0,2.0,22.0,822.0,957.69,706.54
2017,9,24,12,15,911.0,103.0,2.15,22.0,818.0,955.38,706.72
2017,9,24,12,30,910.0,103.0,2.3,22.0,814.0,949.46,704.58
2017,9,24,12,45,908.5,101.0,2.5,22.0,802.5,937.34,698.82
2017,9,24,13,0,907.0,99.0,2.7,22.0,791.0,921.69,690.64
2017,9,24,13,15,901.5,98.0,2.85,22.0,771.0,900.18,677.99
2017,9,24,13,30,896.0,97.0,3.0,22.0,751.0,875.46,663.09
2017,9,24,13,45,889.5,95.0,3.15,22.0,724.0,845.77,644.6
2017,9,24,14,0,883.0,93.0,3.3,22.0,697.0,813.22,623.91
2017,9,24,14,15,872.0,91.5,3.4,21.5,663.0,775.07,599.91
2017,9,24,14,30,861.0,90.0,3.5,21.0,629.0,734.74,573.94
2017,9,24,14,45,703.0,128.5,3.6,21.0,550.0,637.39,502.81
2017,9,24,15,0,545.0,167.0,3.7,21.0,471.0,541.51,428.96
2017,9,24,15,15,650.5,123.0,3.8,21.0,456.5,537.7,427.97
2017,9,24,15,30,756.0,79.0,3.9,21.0,442.0,518.38,413.62
2017,9,24,15,45,750.0,74.5,4.0,21.0,402.5,472.77,376.4
2017,9,24,16,0,744.0,70.0,4.1,21.0,363.0,426.06,337.07
2017,9,24,16,15,704.5,65.5,4.1,20.5,312.0,364.66,285.45
2017,9,24,16,30,665.0,61.0,4.1,20.0,261.0,306.25,234.78
2017,9,24,16,45,604.0,55.0,4.2,20.0,210.0,243.43,179.65
2017,9,24,17,0,543.0,49.0,4.3,20.0,159.0,186.54,129.36
2017,9,24,17,15,445.0,39.5,4.4,19.5,112.0,125.81,78.91
2017,9,24,17,30,347.0,30.0,4.5,19.0,65.0,76.46,39.59
2017,9,24,17,45,173.5,15.0,4.6,18.5,32.5,26.13,0.0
2017,9,24,18,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,6,15,149.0,13.5,1.2,16.0,26.5,20.95,0.0
2017,9,25,6,30,298.0,27.0,1.2,16.0,53.0,62.7,29.45
2017,9,25,6,45,403.0,36.5,1.25,16.5,98.0,108.84,66.61
2017,9,25,7,0,508.0,46.0,1.3,17.0,143.0,167.27,114.42
2017,9,25,7,15,571.5,52.5,1.2,17.0,192.5,222.56,162.87
2017,9,25,7,30,635.0,59.0,1.1,17.0,242.0,284.47,216.68
2017,9,25,7,45,677.0,64.0,1.05,17.5,292.5,342.12,266.07
2017,9,25,8,0,719.0,69.0,1.0,18.0,343.0,403.43,316.63
2017,9,25,8,15,748.5,72.5,1.0,18.5,392.0,459.84,361.87
2017,9,25,8,30,778.0,76.0,1.0,19.0,441.0,517.58,406.41
2017,9,25,8,45,796.5,80.0,1.05,19.5,485.5,570.21,445.93
2017,9,25,9,0,815.0,84.0,1.1,20.0,530.0,622.46,483.91
2017,9,25,9,15,831.0,86.0,1.2,20.0,570.5,670.11,518.61
2017,9,25,9,30,847.0,88.0,1.3,20.0,611.0,713.44,548.38
2017,9,25,9,45,857.0,91.0,1.4,20.5,645.0,754.61,575.35
2017,9,25,10,0,867.0,94.0,1.5,21.0,679.0,793.64,600.57
2017,9,25,10,15,875.5,95.0,1.65,21.0,706.5,826.88,623.38
2017,9,25,10,30,884.0,96.0,1.8,21.0,734.0,857.47,644.41
2017,9,25,10,45,891.0,96.5,1.95,21.5,754.5,883.36,661.04
2017,9,25,11,0,898.0,97.0,2.1,22.0,775.0,906.17,675.64
2017,9,25,11,15,901.0,97.5,2.15,22.0,787.5,922.16,686.05
2017,9,25,11,30,904.0,98.0,2.2,22.0,800.0,934.7,694.36
2017,9,25,11,45,904.5,98.5,2.25,22.5,804.5,941.44,697.63
2017,9,25,12,0,905.0,99.0,2.3,23.0,809.0,944.58,698.71
2017,9,25,12,15,904.0,99.0,2.4,23.0,805.5,942.21,698.12
2017,9,25,12,30,903.0,99.0,2.5,23.0,802.0,936.25,695.31
2017,9,25,12,45,895.5,100.5,2.65,23.0,789.0,922.49,687.81
2017,9,25,13,0,888.0,102.0,2.8,23.0,776.0,905.4,678.11
2017,9,25,13,15,882.5,101.5,2.85,23.0,756.0,884.7,665.19
2017,9,25,13,30,877.0,101.0,2.9,23.0,736.0,860.86,650.17
2017,9,25,13,45,868.0,99.5,3.0,23.0,709.0,830.05,630.63
2017,9,25,14,0,859.0,98.0,3.1,23.0,682.0,796.61,609.1
2017,9,25,14,15,847.5,96.5,3.2,22.5,648.5,758.8,585.38
2017,9,25,14,30,836.0,95.0,3.3,22.0,615.0,722.21,562.16
2017,9,25,14,45,818.0,93.0,3.45,22.0,574.5,675.14,529.98
2017,9,25,15,0,800.0,91.0,3.6,22.0,534.0,627.01,494.96
2017,9,25,15,15,778.0,88.0,3.75,22.0,489.5,574.59,455.31
2017,9,25,15,30,756.0,85.0,3.9,22.0,445.0,522.08,414.4
2017,9,25,15,45,722.5,82.0,4.05,22.0,396.0,463.88,367.83
2017,9,25,16,0,689.0,79.0,4.2,22.0,347.0,407.98,321.65
2017,9,25,16,15,645.5,73.5,4.35,21.5,296.5,346.8,270.68
2017,9,25,16,30,602.0,68.0,4.5,21.0,246.0,289.19,221.17
2017,9,25,16,45,535.5,60.5,4.65,20.5,196.0,226.59,167.18
2017,9,25,17,0,469.0,53.0,4.8,20.0,146.0,170.93,118.87
2017,9,25,17,15,366.0,42.0,4.9,19.5,101.5,112.45,70.98
2017,9,25,17,30,263.0,31.0,5.0,19.0,57.0,66.01,34.24
2017,9,25,17,45,131.5,15.5,5.1,18.5,28.5,23.2,0.0
2017,9,25,18,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,6,15,124.0,14.0,0.5,17.0,24.5,20.02,0.0
2017,9,26,6,30,248.0,28.0,0.6,17.0,49.0,57.97,27.06
2017,9,26,6,45,358.0,39.0,0.75,17.5,93.0,103.45,63.64
2017,9,26,7,0,468.0,50.0,0.9,18.0,137.0,161.8,110.63
2017,9,26,7,15,536.0,57.0,0.95,18.0,186.5,216.56,157.98
2017,9,26,7,30,604.0,64.0,1.0,18.0,236.0,278.47,211.33
2017,9,26,7,45,651.0,69.0,1.05,18.5,287.0,336.65,260.94
2017,9,26,8,0,698.0,74.0,1.1,19.0,338.0,398.82,312.25
2017,9,26,8,15,729.0,78.0,1.15,19.5,387.0,454.92,357.41
2017,9,26,8,30,760.0,82.0,1.2,20.0,436.0,513.01,402.53
2017,9,26,8,45,784.0,84.5,1.3,20.5,481.5,566.43,443.06
2017,9,26,9,0,808.0,87.0,1.4,21.0,527.0,619.97,482.53
2017,9,26,9,15,824.5,89.5,1.5,21.5,567.5,668.15,516.92
2017,9,26,9,30,841.0,92.0,1.6,22.0,608.0,715.18,548.24
2017,9,26,9,45,856.5,92.5,1.7,22.5,643.0,754.33,573.66
2017,9,26,10,0,872.0,93.0,1.8,23.0,678.0,794.88,599.85
2017,9,26,10,15,881.0,94.0,1.85,23.0,706.0,828.59,621.87
2017,9,26,10,30,890.0,95.0,1.9,23.0,734.0,859.65,642.08
2017,9,26,10,45,895.0,96.5,1.95,23.5,754.5,884.93,657.15
2017,9,26,11,0,900.0,98.0,2.0,24.0,775.0,907.04,670.14
2017,9,26,11,15,904.0,99.0,2.05,24.0,788.0,924.41,681.39
2017,9,26,11,30,908.0,100.0,2.1,24.0,801.0,938.34,690.53
2017,9,26,11,45,909.5,100.0,2.15,24.5,805.5,945.39,693.95
2017,9,26,12,0,911.0,100.0,2.2,25.0,810.0,948.84,695.21
2017,9,26,12,15,910.5,100.0,2.25,25.0,806.5,946.83,694.43
2017,9,26,12,30,910.0,100.0,2.3,25.0,803.0,941.21,691.46
2017,9,26,12,45,914.0,96.0,2.4,25.5,793.5,931.7,685.2
2017,9,26,13,0,918.0,92.0,2.5,26.0,784.0,918.51,676.62
2017,9,26,13,15,913.5,91.0,2.55,26.0,764.5,897.56,663.87
2017,9,26,13,30,909.0,90.0,2.6,26.0,745.0,873.32,648.98
2017,9,26,13,45,901.0,89.5,2.7,26.0,718.0,843.6,630.71
2017,9,26,14,0,893.0,89.0,2.8,26.0,691.0,811.08,610.37
2017,9,26,14,15,882.0,87.0,2.85,26.0,657.0,772.01,584.99
2017,9,26,14,30,871.0,85.0,2.9,26.0,623.0,730.75,557.81
2017,9,26,14,45,855.0,83.5,3.0,26.0,582.5,684.61,527.01
2017,9,26,15,0,839.0,82.0,3.1,26.0,542.0,639.71,495.39
2017,9,26,15,15,818.5,79.0,3.15,25.5,497.0,586.57,456.73
2017,9,26,15,30,798.0,76.0,3.2,25.0,452.0,533.11,416.55
2017,9,26,15,45,767.5,73.0,3.3,25.0,402.5,474.55,370.41
2017,9,26,16,0,737.0,70.0,3.4,25.0,353.0,417.32,323.81
2017,9,26,16,15,695.0,65.5,3.45,24.5,302.0,355.51,272.82
2017,9,26,16,30,653.0,61.0,3.5,24.0,251.0,297.35,223.2
2017,9,26,16,45,587.5,54.5,3.55,23.5,199.5,233.53,168.64
2017,9,26,17,0,522.0,48.0,3.6,23.0,148.0,176.47,119.49
2017,9,26,17,15,415.5,38.0,3.6,22.5,102.0,115.73,70.35
2017,9,26,17,30,309.0,28.0,3.6,22.0,56.0,67.43,32.22
2017,9,26,17,45,154.5,14.0,3.65,21.5,28.0,22.79,0.0
2017,9,26,18,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,27,6,15,139.5,13.0,1.6,18.0,24.5,19.68,0.0
2017,9,27,6,30,279.0,26.0,1.7,18.0,49.0,58.84,25.59
2017,9,27,6,45,390.5,36.0,1.8,18.5,93.5,105.49,63.6
2017,9,27,7,0,502.0,46.0,1.9,19.0,138.0,164.88,111.63
2017,9,27,7,15,568.5,53.0,1.85,19.5,188.5,221.01,160.25
2017,9,27,7,30,635.0,60.0,1.8,20.0,239.0,284.08,214.53
2017,9,27,7,45,679.0,64.5,1.8,20.5,290.0,341.75,264.07
2017,9,27,8,0,723.0,69.0,1.8,21.0,341.0,403.36,315.22
2017,9,27,8,15,753.0,72.5,1.75,21.0,390.0,460.07,361.55
2017,9,27,8,30,783.0,76.0,1.7,21.0,439.0,518.12,407.34
2017,9,27,8,45,805.0,79.0,1.7,21.5,484.0,571.84,447.8
2017,9,27,9,0,827.0,82.0,1.7,22.0,529.0,625.44,486.82
2017,9,27,9,15,843.0,84.5,1.65,22.0,569.5,671.12,519.23
2017,9,27,9,30,859.0,87.0,1.6,22.0,610.0,718.08,550.38
2017,9,27,9,45,864.0,91.5,1.6,22.5,643.0,757.35,574.99
2017,9,27,10,0,869.0,96.0,1.6,23.0,676.0,794.11,597.57
2017,9,27,10,15,877.5,97.5,1.6,23.0,704.0,827.77,618.98
2017,9,27,10,30,886.0,99.0,1.6,23.0,732.0,858.77,638.5
2017,9,27,10,45,892.0,100.0,1.65,23.5,752.0,884.2,653.6
2017,9,27,11,0,898.0,101.0,1.7,24.0,772.0,906.5,666.67
2017,9,27,11,15,901.5,101.5,1.7,24.0,784.5,922.76,676.55
2017,9,27,11,30,905.0,102.0,1.7,24.0,797.0,935.58,684.36
2017,9,27,11,45,906.0,102.5,1.75,24.0,801.5,942.61,689.17
2017,9,27,12,0,907.0,103.0,1.8,24.0,806.0,946.05,691.86
2017,9,27,12,15,906.0,102.5,1.8,23.5,802.0,942.97,691.23
2017,9,27,12,30,905.0,102.0,1.8,23.0,798.0,936.3,688.45
2017,9,27,12,45,907.0,99.0,1.8,23.0,787.5,926.04,682.15
2017,9,27,13,0,909.0,96.0,1.8,23.0,777.0,912.19,673.65
2017,9,27,13,15,903.5,95.0,1.75,23.0,757.0,890.46,659.5
2017,9,27,13,30,898.0,94.0,1.7,23.0,737.0,865.53,643.37
2017,9,27,13,45,890.5,92.5,1.7,23.0,709.5,835.35,624.29
2017,9,27,14,0,883.0,91.0,1.7,23.0,682.0,802.39,603.29
2017,9,27,14,15,871.5,89.5,1.65,23.0,648.0,763.78,577.82
2017,9,27,14,30,860.0,88.0,1.6,23.0,614.0,723.04,550.73
2017,9,27,14,45,845.0,85.5,1.6,23.0,574.0,679.81,522.02
2017,9,27,15,0,830.0,83.0,1.6,23.0,534.0,632.02,488.19
2017,9,27,15,15,808.5,80.0,1.55,22.5,488.5,578.7,449.49
2017,9,27,15,30,787.0,77.0,1.5,22.0,443.0,525.18,409.41
2017,9,27,15,45,758.5,73.0,1.5,22.0,394.5,467.18,364.08
2017,9,27,16,0,730.0,69.0,1.5,22.0,346.0,410.33,318.13
2017,9,27,16,15,687.5,64.5,1.5,21.5,295.0,348.84,267.73
2017,9,27,16,30,645.0,60.0,1.5,21.0,244.0,291.09,218.66
2017,9,27,16,45,582.0,53.0,1.5,21.0,193.5,228.16,164.57
2017,9,27,17,0,519.0,46.0,1.5,21.0,143.0,171.74,115.75
2017,9,27,17,15,412.0,36.0,1.5,20.5,97.5,111.54,67.18
2017,9,27,17,30,305.0,26.0,1.5,20.0,52.0,63.85,28.89
2017,9,27,17,45,152.5,13.0,1.5,20.0,26.0,21.14,0.0
2017,9,27,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,6,15,125.0,13.0,0.55,18.0,22.5,18.83,0.0
2017,9,28,6,30,250.0,26.0,0.6,18.0,45.0,55.24,23.18
2017,9,28,6,45,357.0,37.5,0.65,18.5,89.0,101.1,61.19
2017,9,28,7,0,464.0,49.0,0.7,19.0,133.0,158.91,107.57
2017,9,28,7,15,255.5,77.5,0.75,19.0,126.0,153.53,113.83
2017,9,28,7,30,47.0,106.0,0.8,19.0,119.0,122.34,94.97
2017,9,28,7,45,55.0,126.5,0.85,19.0,145.0,148.96,117.12
2017,9,28,8,0,63.0,147.0,0.9,19.0,171.0,176.45,139.45
2017,9,28,8,15,70.5,169.0,0.9,19.5,199.0,206.08,162.77
2017,9,28,8,30,78.0,191.0,0.9,20.0,227.0,236.43,186.15
2017,9,28,8,45,83.5,211.5,0.95,20.5,253.5,264.64,207.46
2017,9,28,9,0,89.0,232.0,1.0,21.0,280.0,293.23,228.71
2017,9,28,9,15,108.0,253.5,1.05,21.0,316.0,332.42,258.43
2017,9,28,9,30,127.0,275.0,1.1,21.0,352.0,379.26,293.37
2017,9,28,9,45,186.5,288.0,1.15,21.5,408.5,442.75,340.58
2017,9,28,10,0,246.0,301.0,1.2,22.0,465.0,517.0,394.31
2017,9,28,10,15,251.5,314.0,1.3,22.0,487.5,543.09,412.5
2017,9,28,10,30,257.0,327.0,1.4,22.0,510.0,568.56,430.58
2017,9,28,10,45,295.0,328.0,1.55,22.0,543.5,608.42,460.08
2017,9,28,11,0,333.0,329.0,1.7,22.0,577.0,648.58,489.53
2017,9,28,11,15,337.0,332.0,1.85,22.0,586.5,660.36,498.2
2017,9,28,11,30,341.0,335.0,2.0,22.0,596.0,670.83,506.22
2017,9,28,11,45,385.0,321.5,2.15,22.0,617.5,698.49,527.62
2017,9,28,12,0,429.0,308.0,2.3,22.0,639.0,733.23,553.58
2017,9,28,12,15,422.5,311.5,2.4,22.0,635.5,730.11,551.52
2017,9,28,12,30,416.0,315.0,2.5,22.0,632.0,725.17,548.53
2017,9,28,12,45,353.5,327.5,2.7,22.0,594.5,670.51,509.73
2017,9,28,13,0,291.0,340.0,2.9,22.0,557.0,623.79,475.98
2017,9,28,13,15,281.5,332.0,2.95,22.0,537.5,601.45,460.53
2017,9,28,13,30,272.0,324.0,3.0,22.0,518.0,578.36,444.3
2017,9,28,13,45,274.0,310.0,3.15,22.0,498.5,557.61,430.34
2017,9,28,14,0,276.0,296.0,3.3,22.0,479.0,535.78,415.39
2017,9,28,14,15,193.5,285.0,3.35,21.5,410.0,445.22,347.42
2017,9,28,14,30,111.0,274.0,3.4,21.0,341.0,360.59,282.52
2017,9,28,14,45,134.5,256.0,3.5,21.0,332.0,359.37,282.99
2017,9,28,15,0,158.0,238.0,3.6,21.0,323.0,349.58,276.42
2017,9,28,15,15,154.5,218.0,3.6,21.0,295.5,319.17,253.0
2017,9,28,15,30,151.0,198.0,3.6,21.0,268.0,288.76,229.28
2017,9,28,15,45,147.5,176.0,3.6,21.0,238.0,256.3,203.52
2017,9,28,16,0,144.0,154.0,3.6,21.0,208.0,223.98,177.36
2017,9,28,16,15,391.0,106.5,3.6,20.5,223.0,271.23,212.86
2017,9,28,16,30,638.0,59.0,3.6,20.0,238.0,285.22,216.7
2017,9,28,16,45,576.5,52.0,3.6,19.5,188.0,223.36,162.49
2017,9,28,17,0,515.0,45.0,3.6,19.0,138.0,167.86,113.78
2017,9,28,17,15,407.0,35.0,3.7,18.5,93.5,108.15,65.02
2017,9,28,17,30,299.0,25.0,3.8,18.0,49.0,60.62,25.61
2017,9,28,17,45,149.5,12.5,3.9,18.0,24.5,19.95,0.0
2017,9,28,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,29,6,15,47.0,13.0,3.25,16.0,16.5,15.01,0.0
2017,9,29,6,30,94.0,26.0,3.3,16.0,33.0,36.9,15.35
2017,9,29,6,45,145.5,44.0,3.35,16.5,65.0,70.31,45.5
2017,9,29,7,0,197.0,62.0,3.4,17.0,97.0,109.2,77.8
2017,9,29,7,15,225.5,81.0,3.3,17.0,133.5,148.61,112.18
2017,9,29,7,30,254.0,100.0,3.2,17.0,170.0,191.12,149.18
2017,9,29,7,45,269.5,118.5,3.1,17.0,206.5,230.91,183.74
2017,9,29,8,0,285.0,137.0,3.0,17.0,243.0,272.03,218.64
2017,9,29,8,15,152.5,152.0,3.05,17.0,209.5,232.87,187.7
2017,9,29,8,30,20.0,167.0,3.1,17.0,176.0,175.72,140.12
2017,9,29,8,45,10.0,151.0,3.2,17.0,155.5,154.07,122.16
2017,9,29,9,0,0.0,135.0,3.3,17.0,135.0,131.82,103.53
2017,9,29,9,15,4.0,165.0,3.4,17.0,167.5,164.57,129.99
2017,9,29,9,30,8.0,195.0,3.5,17.0,200.0,197.83,156.51
2017,9,29,9,45,17.0,224.0,3.6,17.0,235.5,234.28,185.49
2017,9,29,10,0,26.0,253.0,3.7,17.0,271.0,271.46,214.77
2017,9,29,10,15,50.0,285.5,3.75,17.0,321.0,332.98,263.25
2017,9,29,10,30,74.0,318.0,3.8,17.0,371.0,389.14,306.89
2017,9,29,10,45,133.0,336.0,3.9,17.5,433.5,469.03,368.7
2017,9,29,11,0,192.0,354.0,4.0,18.0,496.0,542.82,424.69
2017,9,29,11,15,156.0,359.0,4.05,18.0,476.0,518.94,405.16
2017,9,29,11,30,120.0,364.0,4.1,18.0,456.0,493.57,384.86
2017,9,29,11,45,80.0,342.5,4.2,18.0,404.0,425.78,332.66
2017,9,29,12,0,40.0,321.0,4.3,18.0,352.0,366.38,286.22
2017,9,29,12,15,41.5,318.5,4.4,18.0,350.0,364.99,285.55
2017,9,29,12,30,43.0,316.0,4.5,18.0,348.0,363.42,284.62
2017,9,29,12,45,42.0,310.0,4.65,18.0,341.5,355.69,278.95
2017,9,29,13,0,41.0,304.0,4.8,18.0,335.0,347.85,273.22
2017,9,29,13,15,36.0,290.0,4.95,18.0,316.5,327.9,257.97
2017,9,29,13,30,31.0,276.0,5.1,18.0,298.0,308.06,242.77
2017,9,29,13,45,29.5,266.0,5.35,18.0,286.5,295.51,233.39
2017,9,29,14,0,28.0,256.0,5.6,18.0,275.0,282.98,223.98
2017,9,29,14,15,14.5,213.5,5.7,18.0,223.0,221.68,175.28
2017,9,29,14,30,1.0,171.0,5.8,18.0,171.0,168.48,132.51
2017,9,29,14,45,6.5,178.5,5.95,18.0,181.5,179.96,142.36
2017,9,29,15,0,12.0,186.0,6.1,18.0,192.0,191.12,151.91
2017,9,29,15,15,6.0,161.5,6.1,18.0,164.5,162.37,128.76
2017,9,29,15,30,0.0,137.0,6.1,18.0,137.0,134.26,105.98
2017,9,29,15,45,0.0,113.0,6.15,18.0,113.0,110.32,86.54
2017,9,29,16,0,0.0,89.0,6.2,18.0,89.0,86.51,66.96
2017,9,29,16,15,0.0,75.0,6.2,17.5,75.0,72.76,55.69
2017,9,29,16,30,0.0,61.0,6.2,17.0,61.0,59.04,44.24
2017,9,29,16,45,0.0,48.0,6.2,17.0,48.0,46.37,33.41
2017,9,29,17,0,0.0,35.0,6.2,17.0,35.0,33.8,22.53
2017,9,29,17,15,0.0,23.0,6.15,17.0,23.0,22.2,12.39
2017,9,29,17,30,0.0,11.0,6.1,17.0,11.0,10.61,1.17
2017,9,29,17,45,0.0,5.5,6.05,17.0,5.5,5.41,0.0
2017,9,29,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,5.45,16.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,7.35,16.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,7.45,15.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,9,30,6,15,78.0,14.0,7.55,15.0,20.0,17.39,0.0
2017,9,30,6,30,156.0,28.0,7.5,15.0,40.0,46.13,18.07
2017,9,30,6,45,270.0,42.5,7.5,15.5,82.0,90.68,56.88
2017,9,30,7,0,384.0,57.0,7.5,16.0,124.0,147.44,102.93
2017,9,30,7,15,459.0,66.0,7.4,16.0,172.5,201.85,150.6
2017,9,30,7,30,534.0,75.0,7.3,16.0,221.0,263.51,205.21
2017,9,30,7,45,582.5,82.0,7.25,16.5,270.5,320.33,255.79
2017,9,30,8,0,631.0,89.0,7.2,17.0,320.0,381.36,308.87
2017,9,30,8,15,519.5,123.0,7.0,17.0,330.5,392.92,320.89
