Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,8,30,408.0,157.0,6.8,17.0,341.0,394.43,322.74
2017,9,30,8,45,579.0,132.5,6.65,17.0,423.5,492.5,404.1
2017,9,30,9,0,750.0,108.0,6.5,17.0,506.0,601.72,492.93
2017,9,30,9,15,768.5,111.0,6.35,17.0,545.5,647.72,529.01
2017,9,30,9,30,787.0,114.0,6.2,17.0,585.0,694.31,564.6
2017,9,30,9,45,811.0,111.5,6.05,17.5,621.5,737.96,594.99
2017,9,30,10,0,835.0,109.0,5.9,18.0,658.0,780.41,623.96
2017,9,30,10,15,844.5,110.5,5.8,18.0,685.0,813.95,647.31
2017,9,30,10,30,854.0,112.0,5.7,18.0,712.0,844.95,668.65
2017,9,30,10,45,860.0,113.5,5.6,18.5,732.0,870.21,684.36
2017,9,30,11,0,866.0,115.0,5.5,19.0,752.0,887.35,694.11
2017,9,30,11,15,869.5,115.5,5.4,19.0,764.0,902.91,704.14
2017,9,30,11,30,873.0,116.0,5.3,19.0,776.0,915.15,711.84
2017,9,30,11,45,875.0,116.0,5.25,19.5,780.5,922.11,714.8
2017,9,30,12,0,877.0,116.0,5.2,20.0,785.0,925.61,715.44
2017,9,30,12,15,876.5,116.0,5.1,20.0,781.0,923.35,713.24
2017,9,30,12,30,876.0,116.0,5.0,20.0,777.0,917.62,708.75
2017,9,30,12,45,869.0,117.0,4.95,20.0,764.0,903.74,698.99
2017,9,30,13,0,862.0,118.0,4.9,20.0,751.0,891.77,690.75
2017,9,30,13,15,856.0,116.5,5.1,20.0,731.0,869.51,676.83
2017,9,30,13,30,850.0,115.0,5.3,20.0,711.0,844.22,660.65
2017,9,30,13,45,839.0,114.0,5.5,20.0,683.5,812.55,639.63
2017,9,30,14,0,828.0,113.0,5.7,20.0,656.0,778.42,616.57
2017,9,30,14,15,814.5,111.0,6.05,20.0,621.5,739.11,589.86
2017,9,30,14,30,801.0,109.0,6.4,20.0,587.0,697.98,561.21
2017,9,30,14,45,782.0,106.5,6.8,20.0,547.0,651.01,526.48
2017,9,30,15,0,763.0,104.0,7.2,20.0,507.0,603.18,489.53
2017,9,30,15,15,738.0,100.0,7.35,19.5,462.0,550.9,448.47
2017,9,30,15,30,713.0,96.0,7.5,19.0,417.0,497.61,405.45
2017,9,30,15,45,678.5,91.0,7.7,19.0,368.5,439.22,356.42
2017,9,30,16,0,644.0,86.0,7.9,19.0,320.0,382.79,307.77
2017,9,30,16,15,594.5,79.0,7.9,18.5,270.0,320.74,254.02
2017,9,30,16,30,545.0,72.0,7.9,18.0,220.0,263.03,202.89
2017,9,30,16,45,470.0,63.0,7.95,18.0,171.0,200.9,148.14
2017,9,30,17,0,395.0,54.0,8.0,18.0,122.0,146.78,100.97
2017,9,30,17,15,279.0,40.0,8.0,17.5,80.0,88.97,54.46
2017,9,30,17,30,163.0,26.0,8.0,17.0,38.0,44.24,15.09
2017,9,30,17,45,81.5,13.0,8.05,17.0,19.0,16.39,0.0
2017,9,30,18,0,0.0,0.0,8.1,17.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,8.0,16.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,7.9,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,7.85,16.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,7.8,16.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,7.7,16.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,7.55,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,1,6,15,134.0,12.0,5.2,15.0,21.0,17.89,0.0
2017,10,1,6,30,268.0,24.0,5.1,15.0,42.0,53.7,17.59
2017,10,1,6,45,392.0,33.5,5.1,15.5,87.0,101.66,60.47
2017,10,1,7,0,516.0,43.0,5.1,16.0,132.0,162.67,110.31
2017,10,1,7,15,584.5,49.5,5.1,16.0,182.0,219.14,160.77
2017,10,1,7,30,653.0,56.0,5.1,16.0,232.0,282.33,217.5
2017,10,1,7,45,699.5,60.0,5.1,16.5,283.5,341.37,270.38
2017,10,1,8,0,746.0,64.0,5.1,17.0,335.0,404.18,325.06
2017,10,1,8,15,775.5,67.5,5.1,17.0,383.5,461.4,374.55
2017,10,1,8,30,805.0,71.0,5.1,17.0,432.0,519.85,423.64
2017,10,1,8,45,826.5,73.5,5.2,17.5,477.0,573.35,466.92
2017,10,1,9,0,848.0,76.0,5.3,18.0,522.0,624.07,506.96
2017,10,1,9,15,862.5,78.0,5.2,18.0,562.0,671.19,543.09
2017,10,1,9,30,877.0,80.0,5.1,18.0,602.0,716.88,575.86
2017,10,1,9,45,882.5,83.5,5.05,18.5,634.5,755.76,602.16
2017,10,1,10,0,888.0,87.0,5.0,19.0,667.0,792.09,626.24
2017,10,1,10,15,896.0,88.0,5.0,19.0,693.5,824.96,649.05
2017,10,1,10,30,904.0,89.0,5.0,19.0,720.0,855.06,669.78
2017,10,1,10,45,907.5,90.5,5.0,19.5,739.0,878.91,684.66
2017,10,1,11,0,911.0,92.0,5.0,20.0,758.0,899.47,697.19
2017,10,1,11,15,913.5,92.5,5.0,20.0,770.0,914.66,707.33
2017,10,1,11,30,916.0,93.0,5.0,20.0,782.0,926.34,715.14
2017,10,1,11,45,913.0,95.0,5.0,20.0,784.5,931.15,718.24
2017,10,1,12,0,910.0,97.0,5.0,20.0,787.0,932.3,718.96
2017,10,1,12,15,909.0,96.5,5.1,20.0,782.5,928.91,717.33
2017,10,1,12,30,908.0,96.0,5.2,20.0,778.0,921.92,713.29
2017,10,1,12,45,905.0,95.5,5.35,20.0,765.5,909.6,705.89
2017,10,1,13,0,902.0,95.0,5.5,20.0,753.0,893.83,696.08
2017,10,1,13,15,896.0,94.0,5.65,20.0,733.0,871.58,681.61
2017,10,1,13,30,890.0,93.0,5.8,20.0,713.0,846.19,664.83
2017,10,1,13,45,879.0,92.5,6.0,20.0,685.0,814.33,643.4
2017,10,1,14,0,868.0,92.0,6.2,20.0,657.0,779.93,619.87
2017,10,1,14,15,855.5,90.5,6.4,20.0,622.5,740.99,592.65
2017,10,1,14,30,843.0,89.0,6.6,20.0,588.0,703.28,566.02
2017,10,1,14,45,825.0,87.0,6.85,20.0,547.5,656.06,531.46
2017,10,1,15,0,807.0,85.0,7.1,20.0,507.0,607.79,493.76
2017,10,1,15,15,733.5,89.5,7.3,19.5,447.0,533.22,434.69
2017,10,1,15,30,660.0,94.0,7.5,19.0,387.0,464.28,378.71
2017,10,1,15,45,673.5,83.5,7.75,18.5,353.0,426.24,346.71
2017,10,1,16,0,687.0,73.0,8.0,18.0,319.0,385.39,310.8
2017,10,1,16,15,639.5,68.0,8.05,17.5,269.0,324.25,257.13
2017,10,1,16,30,592.0,63.0,8.1,17.0,219.0,267.14,205.8
2017,10,1,16,45,507.0,56.5,8.15,17.0,169.5,202.6,148.67
2017,10,1,17,0,422.0,50.0,8.2,17.0,120.0,147.12,100.27
2017,10,1,17,15,298.5,37.5,8.15,16.5,78.0,89.11,53.55
2017,10,1,17,30,175.0,25.0,8.1,16.0,36.0,43.47,11.0
2017,10,1,17,45,87.5,12.5,8.1,16.0,18.0,15.88,0.0
2017,10,1,18,0,0.0,0.0,8.1,16.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,7.95,15.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,10,2,6,15,154.0,11.0,5.45,15.0,21.5,17.66,0.0
2017,10,2,6,30,308.0,22.0,5.5,15.0,43.0,55.29,15.25
2017,10,2,6,45,426.5,32.0,5.55,15.5,88.5,105.25,61.67
2017,10,2,7,0,545.0,42.0,5.6,16.0,134.0,167.38,112.93
2017,10,2,7,15,614.0,48.5,5.55,16.0,185.5,225.1,164.71
2017,10,2,7,30,683.0,55.0,5.5,16.0,237.0,290.38,223.47
2017,10,2,7,45,726.0,59.5,5.5,16.5,288.5,350.12,277.28
2017,10,2,8,0,769.0,64.0,5.5,17.0,340.0,413.21,332.46
2017,10,2,8,15,798.5,67.5,5.45,17.0,390.0,471.52,382.97
2017,10,2,8,30,828.0,71.0,5.4,17.0,440.0,530.99,432.96
2017,10,2,8,45,849.5,73.5,5.35,17.5,485.5,585.46,476.74
2017,10,2,9,0,871.0,76.0,5.3,18.0,531.0,637.07,517.03
2017,10,2,9,15,886.0,78.0,5.15,18.0,572.0,685.38,553.82
2017,10,2,9,30,901.0,80.0,5.0,18.0,613.0,732.22,587.07
2017,10,2,9,45,912.0,81.5,4.85,18.5,647.5,773.77,614.64
2017,10,2,10,0,923.0,83.0,4.7,19.0,682.0,813.03,640.0
2017,10,2,10,15,930.5,84.0,4.6,19.0,709.5,846.39,662.24
2017,10,2,10,30,938.0,85.0,4.5,19.0,737.0,876.83,682.22
2017,10,2,10,45,942.5,86.5,4.4,19.5,756.5,902.16,697.08
2017,10,2,11,0,947.0,88.0,4.3,20.0,776.0,924.11,709.75
2017,10,2,11,15,949.5,88.5,4.3,20.0,788.0,939.7,719.95
2017,10,2,11,30,952.0,89.0,4.3,20.0,800.0,951.64,727.77
2017,10,2,11,45,951.5,89.5,4.35,20.0,803.0,957.18,731.57
2017,10,2,12,0,951.0,90.0,4.4,20.0,806.0,958.94,732.93
2017,10,2,12,15,949.0,90.0,4.55,20.0,801.5,955.03,731.56
2017,10,2,12,30,947.0,90.0,4.7,20.0,797.0,947.39,727.7
2017,10,2,12,45,937.5,92.0,4.85,20.0,782.0,931.63,718.22
2017,10,2,13,0,928.0,94.0,5.0,20.0,767.0,912.45,706.35
2017,10,2,13,15,921.5,93.0,5.25,19.5,746.0,889.27,693.57
2017,10,2,13,30,915.0,92.0,5.5,19.0,725.0,862.88,678.2
2017,10,2,13,45,903.0,92.0,5.75,19.0,696.0,830.11,656.57
2017,10,2,14,0,891.0,92.0,6.0,19.0,667.0,794.77,632.73
2017,10,2,14,15,878.0,90.0,6.3,19.0,631.5,754.17,604.73
2017,10,2,14,30,865.0,88.0,6.6,19.0,596.0,711.55,574.7
2017,10,2,14,45,845.0,87.0,6.9,19.0,554.5,666.48,541.78
2017,10,2,15,0,825.0,86.0,7.2,19.0,513.0,617.24,503.21
2017,10,2,15,15,801.5,82.5,7.35,18.5,467.0,562.62,460.04
2017,10,2,15,30,778.0,79.0,7.5,18.0,421.0,508.03,415.55
2017,10,2,15,45,742.0,76.0,7.7,17.5,371.5,448.25,365.5
2017,10,2,16,0,706.0,73.0,7.9,17.0,322.0,391.11,316.09
2017,10,2,16,15,657.5,67.5,7.9,16.5,271.0,328.21,260.65
2017,10,2,16,30,609.0,62.0,7.9,16.0,220.0,269.43,207.6
2017,10,2,16,45,528.0,54.5,7.95,16.0,169.5,204.3,149.54
2017,10,2,17,0,447.0,47.0,8.0,16.0,119.0,147.81,99.86
2017,10,2,17,15,316.0,35.0,7.95,15.5,76.5,88.21,51.82
2017,10,2,17,30,185.0,23.0,7.9,15.0,34.0,41.46,5.28
2017,10,2,17,45,92.5,11.5,7.85,15.0,17.0,14.8,0.0
2017,10,2,18,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,7.65,14.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,10,3,6,15,17.5,11.5,6.5,13.0,12.5,12.07,0.0
2017,10,3,6,30,35.0,23.0,6.4,13.0,25.0,26.61,5.81
2017,10,3,6,45,96.0,42.0,6.3,13.5,56.0,60.2,39.19
2017,10,3,7,0,157.0,61.0,6.2,14.0,87.0,99.03,71.35
2017,10,3,7,15,188.5,81.5,6.0,14.0,123.5,138.39,105.82
2017,10,3,7,30,220.0,102.0,5.8,14.0,160.0,181.21,143.46
2017,10,3,7,45,255.5,116.5,5.6,14.5,197.5,222.48,179.28
2017,10,3,8,0,291.0,131.0,5.4,15.0,235.0,267.23,217.52
2017,10,3,8,15,512.0,111.0,5.2,15.0,325.0,374.36,307.01
2017,10,3,8,30,733.0,91.0,5.0,15.0,415.0,500.85,411.13
2017,10,3,8,45,760.5,93.5,4.85,15.0,460.5,553.42,454.01
2017,10,3,9,0,788.0,96.0,4.7,15.0,506.0,607.52,497.08
2017,10,3,9,15,806.5,99.0,4.5,15.0,546.0,656.17,534.51
2017,10,3,9,30,825.0,102.0,4.3,15.0,586.0,703.84,569.39
2017,10,3,9,45,850.5,99.0,4.1,15.5,623.5,748.88,599.72
2017,10,3,10,0,876.0,96.0,3.9,16.0,661.0,788.8,625.82
2017,10,3,10,15,885.5,97.0,3.65,16.5,688.5,822.36,646.57
2017,10,3,10,30,895.0,98.0,3.4,17.0,716.0,853.25,664.99
2017,10,3,10,45,901.5,99.0,3.15,17.5,736.5,878.74,679.18
2017,10,3,11,0,908.0,100.0,2.9,18.0,757.0,901.07,690.87
2017,10,3,11,15,911.5,100.5,2.75,18.0,769.0,916.93,699.95
2017,10,3,11,30,915.0,101.0,2.6,18.0,781.0,929.32,706.67
2017,10,3,11,45,915.5,101.5,2.5,18.0,784.5,935.46,709.63
2017,10,3,12,0,916.0,102.0,2.4,18.0,788.0,937.98,710.28
2017,10,3,12,15,914.5,102.0,2.6,18.0,783.5,934.53,709.84
2017,10,3,12,30,913.0,102.0,2.8,18.0,779.0,927.47,706.97
2017,10,3,12,45,908.5,101.5,3.05,18.5,766.0,913.66,698.49
2017,10,3,13,0,904.0,101.0,3.3,19.0,753.0,896.42,687.58
2017,10,3,13,15,898.0,100.0,3.5,19.0,732.5,874.04,673.96
2017,10,3,13,30,892.0,99.0,3.7,19.0,712.0,848.52,658.01
2017,10,3,13,45,881.5,98.0,3.95,19.0,683.5,816.42,637.39
2017,10,3,14,0,871.0,97.0,4.2,19.0,655.0,781.74,614.61
2017,10,3,14,15,858.0,95.0,4.3,18.5,620.0,745.36,590.82
2017,10,3,14,30,845.0,93.0,4.4,18.0,585.0,703.13,562.54
2017,10,3,14,45,827.5,90.5,4.55,18.0,544.0,655.64,528.06
2017,10,3,15,0,810.0,88.0,4.7,18.0,503.0,607.07,490.81
2017,10,3,15,15,785.5,84.5,4.75,18.0,457.5,552.58,447.58
2017,10,3,15,30,761.0,81.0,4.8,18.0,412.0,498.25,403.29
2017,10,3,15,45,727.5,76.5,4.9,18.0,363.0,439.02,353.92
2017,10,3,16,0,694.0,72.0,5.0,18.0,314.0,382.25,305.11
2017,10,3,16,15,644.0,66.5,4.95,17.5,263.0,319.61,250.8
2017,10,3,16,30,594.0,61.0,4.9,17.0,212.0,261.28,198.94
2017,10,3,16,45,517.5,52.5,4.85,16.5,162.5,197.48,142.94
2017,10,3,17,0,441.0,44.0,4.8,16.0,113.0,141.86,94.56
2017,10,3,17,15,311.0,32.0,4.6,15.5,71.0,83.31,47.51
2017,10,3,17,30,181.0,20.0,4.4,15.0,29.0,37.51,0.0
2017,10,3,17,45,90.5,10.0,4.2,15.0,14.5,12.96,0.0
2017,10,3,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,4,6,15,112.0,10.5,0.8,14.0,17.5,15.08,0.0
2017,10,4,6,30,224.0,21.0,0.8,14.0,35.0,44.89,7.07
2017,10,4,6,45,350.5,32.0,0.8,14.5,78.0,92.35,54.01
2017,10,4,7,0,477.0,43.0,0.8,15.0,121.0,152.42,102.42
2017,10,4,7,15,550.5,50.5,0.8,15.0,170.5,208.7,151.38
2017,10,4,7,30,624.0,58.0,0.8,15.0,220.0,272.7,207.03
2017,10,4,7,45,672.5,63.0,0.8,15.5,271.0,331.67,257.96
2017,10,4,8,0,721.0,68.0,0.8,16.0,322.0,394.09,310.07
2017,10,4,8,15,753.5,72.0,0.8,16.0,371.0,451.8,357.49
2017,10,4,8,30,786.0,76.0,0.8,16.0,420.0,511.04,404.48
2017,10,4,8,45,810.0,78.5,0.8,16.5,465.5,564.86,445.07
2017,10,4,9,0,834.0,81.0,0.8,17.0,511.0,618.68,484.23
2017,10,4,9,15,850.5,83.0,0.85,17.0,551.5,666.59,519.39
2017,10,4,9,30,867.0,85.0,0.9,17.0,592.0,710.01,549.12
2017,10,4,9,45,881.0,86.0,0.95,17.5,626.5,751.85,576.17
2017,10,4,10,0,895.0,87.0,1.0,18.0,661.0,791.7,601.51
2017,10,4,10,15,903.5,88.5,1.1,18.5,688.5,825.43,623.14
2017,10,4,10,30,912.0,90.0,1.2,19.0,716.0,856.39,642.86
2017,10,4,10,45,919.5,90.0,1.3,19.5,736.0,881.87,658.89
2017,10,4,11,0,927.0,90.0,1.4,20.0,756.0,904.18,672.85
2017,10,4,11,15,930.5,90.5,1.45,20.0,768.5,920.2,683.35
2017,10,4,11,30,934.0,91.0,1.5,20.0,781.0,932.68,691.7
2017,10,4,11,45,936.5,90.5,1.6,20.0,785.0,939.53,697.21
2017,10,4,12,0,939.0,90.0,1.7,20.0,789.0,942.7,700.47
2017,10,4,12,15,938.0,90.0,1.8,20.0,784.5,939.57,699.71
2017,10,4,12,30,937.0,90.0,1.9,20.0,780.0,932.74,696.64
2017,10,4,12,45,932.5,90.0,2.05,20.5,767.0,919.18,688.39
2017,10,4,13,0,928.0,90.0,2.2,21.0,754.0,902.1,677.79
2017,10,4,13,15,922.0,89.0,2.25,20.5,733.5,879.26,664.89
2017,10,4,13,30,916.0,88.0,2.3,20.0,713.0,853.19,649.75
2017,10,4,13,45,622.5,178.5,2.4,20.0,595.5,700.87,543.17
2017,10,4,14,0,329.0,269.0,2.5,20.0,478.0,543.05,423.09
2017,10,4,14,15,290.5,260.0,2.6,20.0,437.5,493.94,387.45
2017,10,4,14,30,252.0,251.0,2.7,20.0,397.0,446.52,351.79
2017,10,4,14,45,253.5,231.5,2.8,20.0,369.5,416.32,329.66
2017,10,4,15,0,255.0,212.0,2.9,20.0,342.0,385.33,306.37
2017,10,4,15,15,171.0,195.0,2.95,19.5,279.0,301.98,240.94
2017,10,4,15,30,87.0,178.0,3.0,19.0,216.0,227.14,181.17
2017,10,4,15,45,81.5,157.5,3.1,19.0,190.0,199.01,158.67
2017,10,4,16,0,76.0,137.0,3.2,19.0,164.0,171.36,136.04
2017,10,4,16,15,355.5,95.0,3.3,18.5,188.0,237.65,186.5
2017,10,4,16,30,635.0,53.0,3.4,18.0,212.0,263.14,197.84
2017,10,4,16,45,558.0,46.0,3.5,18.0,161.5,199.34,141.6
2017,10,4,17,0,481.0,39.0,3.6,18.0,111.0,143.25,92.88
2017,10,4,17,15,348.5,28.0,3.75,17.5,69.5,83.59,45.1
2017,10,4,17,30,216.0,17.0,3.9,17.0,28.0,36.65,0.0
2017,10,4,17,45,108.0,8.5,4.1,16.5,14.0,11.76,0.0
2017,10,4,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,5,6,15,118.5,10.0,0.45,13.0,16.5,14.75,0.0
2017,10,5,6,30,237.0,20.0,0.4,13.0,33.0,44.74,3.37
2017,10,5,6,45,361.5,31.0,0.4,13.5,76.0,92.67,53.66
2017,10,5,7,0,486.0,42.0,0.4,14.0,119.0,152.74,102.29
2017,10,5,7,15,255.0,68.0,0.35,14.0,109.5,144.65,107.68
2017,10,5,7,30,24.0,94.0,0.3,14.0,100.0,102.65,80.52
2017,10,5,7,45,30.5,113.5,0.3,14.0,123.0,126.33,100.63
2017,10,5,8,0,37.0,133.0,0.3,14.0,146.0,150.74,120.74
2017,10,5,8,15,70.0,157.5,0.5,14.5,186.5,194.08,155.99
2017,10,5,8,30,103.0,182.0,0.7,15.0,227.0,240.7,193.39
2017,10,5,8,45,107.5,202.5,0.9,15.5,254.0,274.47,219.76
2017,10,5,9,0,112.0,223.0,1.1,16.0,281.0,303.92,242.41
2017,10,5,9,15,120.5,242.0,1.2,16.0,308.5,334.58,266.07
2017,10,5,9,30,129.0,261.0,1.3,16.0,336.0,365.65,289.79
2017,10,5,9,45,173.5,275.5,1.45,16.5,383.0,418.76,330.56
2017,10,5,10,0,218.0,290.0,1.6,17.0,430.0,474.3,372.43
2017,10,5,10,15,194.0,305.5,1.7,17.5,434.0,478.15,373.42
2017,10,5,10,30,170.0,321.0,1.8,18.0,438.0,480.09,373.29
2017,10,5,10,45,173.5,330.5,1.95,18.5,452.5,497.04,385.3
2017,10,5,11,0,177.0,340.0,2.1,19.0,467.0,513.48,396.79
2017,10,5,11,15,168.5,346.5,2.25,19.0,469.0,515.58,398.17
2017,10,5,11,30,160.0,353.0,2.4,19.0,471.0,516.81,399.03
2017,10,5,11,45,161.5,353.5,2.55,19.0,473.0,519.6,401.48
2017,10,5,12,0,163.0,354.0,2.7,19.0,475.0,521.74,403.48
2017,10,5,12,15,154.5,352.5,2.8,19.0,466.5,512.13,396.42
2017,10,5,12,30,146.0,351.0,2.9,19.0,458.0,501.96,389.02
2017,10,5,12,45,133.0,343.5,3.0,19.5,440.0,480.86,372.71
2017,10,5,13,0,120.0,336.0,3.1,20.0,422.0,459.55,356.28
2017,10,5,13,15,121.5,325.5,3.15,20.0,410.0,447.1,347.57
2017,10,5,13,30,123.0,315.0,3.2,20.0,398.0,434.16,338.43
2017,10,5,13,45,125.5,302.5,3.3,20.0,384.0,419.35,327.97
2017,10,5,14,0,128.0,290.0,3.4,20.0,370.0,404.0,317.03
2017,10,5,14,15,275.5,251.0,3.45,20.0,412.0,472.44,373.66
2017,10,5,14,30,423.0,212.0,3.5,20.0,454.0,529.47,420.04
2017,10,5,14,45,638.5,143.0,3.55,20.0,479.0,583.45,464.59
2017,10,5,15,0,854.0,74.0,3.6,20.0,504.0,610.4,487.38
2017,10,5,15,15,831.5,71.0,3.65,20.0,458.0,558.38,446.16
2017,10,5,15,30,809.0,68.0,3.7,20.0,412.0,503.73,402.17
2017,10,5,15,45,776.5,64.5,3.75,20.0,362.0,444.01,352.87
2017,10,5,16,0,744.0,61.0,3.8,20.0,312.0,385.86,303.3
2017,10,5,16,15,696.0,56.5,3.8,19.5,261.0,322.84,249.07
2017,10,5,16,30,648.0,52.0,3.8,19.0,210.0,263.8,196.81
2017,10,5,16,45,570.0,45.0,3.85,18.5,159.5,199.34,140.54
2017,10,5,17,0,492.0,38.0,3.9,18.0,109.0,142.68,91.57
2017,10,5,17,15,355.5,27.0,3.9,17.5,67.0,82.34,42.97
2017,10,5,17,30,219.0,16.0,3.9,17.0,25.0,34.91,0.0
2017,10,5,17,45,109.5,8.0,3.95,17.0,12.5,10.98,0.0
2017,10,5,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,6,15,119.5,9.5,1.55,14.0,16.0,14.18,0.0
2017,10,6,6,30,239.0,19.0,1.6,14.0,32.0,43.49,0.0
2017,10,6,6,45,369.5,30.0,1.65,14.5,75.5,92.48,52.62
2017,10,6,7,0,500.0,41.0,1.7,15.0,119.0,154.06,102.7
2017,10,6,7,15,574.0,48.5,1.65,15.0,169.5,211.48,153.12
2017,10,6,7,30,648.0,56.0,1.6,15.0,220.0,276.64,210.45
2017,10,6,7,45,694.5,61.0,1.55,15.5,271.0,335.31,262.0
2017,10,6,8,0,741.0,66.0,1.5,16.0,322.0,398.33,315.41
2017,10,6,8,15,773.0,70.0,1.4,16.0,371.5,456.57,363.8
2017,10,6,8,30,805.0,74.0,1.3,16.0,421.0,516.25,411.44
2017,10,6,8,45,826.5,77.0,1.2,16.5,466.5,569.81,451.84
2017,10,6,9,0,848.0,80.0,1.1,17.0,512.0,623.11,490.32
2017,10,6,9,15,864.5,82.5,1.0,17.5,552.5,671.93,523.95
2017,10,6,9,30,881.0,85.0,0.9,18.0,593.0,716.19,551.63
2017,10,6,9,45,885.0,90.0,0.85,18.5,625.0,755.32,575.3
2017,10,6,10,0,889.0,95.0,0.8,19.0,657.0,791.78,596.7
2017,10,6,10,15,897.5,96.0,0.85,19.5,684.5,824.61,616.88
2017,10,6,10,30,906.0,97.0,0.9,20.0,712.0,854.67,635.14
2017,10,6,10,45,912.5,98.0,1.0,20.5,732.0,880.1,651.11
2017,10,6,11,0,919.0,99.0,1.1,21.0,752.0,902.34,665.05
2017,10,6,11,15,922.5,99.5,1.25,21.0,764.0,918.08,676.87
2017,10,6,11,30,926.0,100.0,1.4,21.0,776.0,930.31,686.52
2017,10,6,11,45,928.5,99.5,1.55,21.5,780.0,936.96,691.29
2017,10,6,12,0,931.0,99.0,1.7,22.0,784.0,939.95,693.75
2017,10,6,12,15,929.5,99.0,1.85,22.0,779.0,936.26,693.22
2017,10,6,12,30,928.0,99.0,2.0,22.0,774.0,928.9,690.35
2017,10,6,12,45,934.5,94.0,2.2,22.0,763.5,919.38,686.55
2017,10,6,13,0,941.0,89.0,2.4,22.0,753.0,906.06,680.11
2017,10,6,13,15,934.5,88.0,2.55,22.0,732.0,882.48,666.19
2017,10,6,13,30,928.0,87.0,2.7,22.0,711.0,855.67,649.98
2017,10,6,13,45,917.5,86.0,2.9,22.0,681.5,822.61,629.55
2017,10,6,14,0,907.0,85.0,3.1,22.0,652.0,786.88,606.88
2017,10,6,14,15,894.5,83.0,3.2,22.0,616.5,746.14,579.73
2017,10,6,14,30,882.0,81.0,3.3,22.0,581.0,703.31,550.7
2017,10,6,14,45,863.5,79.0,3.45,22.0,539.5,654.73,516.4
2017,10,6,15,0,845.0,77.0,3.6,22.0,498.0,607.62,480.91
2017,10,6,15,15,821.0,74.0,3.7,21.5,451.5,552.67,439.17
2017,10,6,15,30,797.0,71.0,3.8,21.0,405.0,497.78,396.0
2017,10,6,15,45,761.5,67.5,3.95,21.0,355.0,437.31,346.33
2017,10,6,16,0,726.0,64.0,4.1,21.0,305.0,378.75,296.61
2017,10,6,16,15,675.5,59.0,4.2,20.5,254.0,315.38,242.31
2017,10,6,16,30,625.0,54.0,4.3,20.0,203.0,256.94,190.79
2017,10,6,16,45,541.0,46.5,4.4,19.5,153.0,191.49,134.21
2017,10,6,17,0,457.0,39.0,4.5,19.0,103.0,135.06,86.04
2017,10,6,17,15,316.0,27.0,4.55,18.5,62.5,75.66,38.23
2017,10,6,17,30,175.0,15.0,4.6,18.0,22.0,28.75,0.0
2017,10,6,17,45,87.5,7.5,4.65,17.5,11.0,7.37,0.0
2017,10,6,18,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,6,15,97.5,9.5,1.5,15.0,14.5,13.19,0.0
2017,10,7,6,30,195.0,19.0,1.6,15.0,29.0,38.85,0.0
2017,10,7,6,45,326.0,30.5,1.7,15.5,70.5,85.9,48.59
2017,10,7,7,0,457.0,42.0,1.8,16.0,112.0,145.36,96.65
2017,10,7,7,15,533.5,50.0,1.95,16.0,161.5,201.39,145.48
2017,10,7,7,30,610.0,58.0,2.1,16.0,211.0,265.49,201.75
2017,10,7,7,45,659.5,63.5,2.3,16.0,261.0,324.24,254.09
2017,10,7,8,0,709.0,69.0,2.5,16.0,311.0,386.43,308.24
2017,10,7,8,15,742.5,73.0,2.5,16.0,360.0,443.7,357.0
2017,10,7,8,30,776.0,77.0,2.5,16.0,409.0,502.6,405.58
2017,10,7,8,45,800.5,79.5,2.55,16.5,454.0,555.94,447.82
2017,10,7,9,0,825.0,82.0,2.6,17.0,499.0,609.32,488.82
2017,10,7,9,15,842.0,84.5,2.65,17.5,539.0,657.45,524.67
2017,10,7,9,30,859.0,87.0,2.7,18.0,579.0,704.35,557.61
2017,10,7,9,45,871.5,88.5,2.8,18.5,613.0,741.76,582.76
2017,10,7,10,0,884.0,90.0,2.9,19.0,647.0,780.38,608.59
2017,10,7,10,15,893.0,91.5,3.05,19.0,674.0,813.92,632.04
2017,10,7,10,30,902.0,93.0,3.2,19.0,701.0,844.73,653.58
2017,10,7,10,45,715.5,166.0,3.35,19.0,657.0,794.27,617.55
2017,10,7,11,0,529.0,239.0,3.5,19.0,613.0,722.14,562.63
2017,10,7,11,15,723.0,168.0,3.75,19.0,687.5,825.28,641.51
2017,10,7,11,30,917.0,97.0,4.0,19.0,762.0,916.46,706.19
2017,10,7,11,45,916.5,97.5,4.25,19.5,765.0,921.43,708.76
2017,10,7,12,0,916.0,98.0,4.5,20.0,768.0,922.78,709.82
2017,10,7,12,15,914.0,98.0,4.8,20.0,763.0,918.62,709.24
2017,10,7,12,30,912.0,98.0,5.1,20.0,758.0,910.87,706.08
2017,10,7,12,45,907.0,98.0,5.45,20.0,744.0,896.98,698.77
2017,10,7,13,0,902.0,98.0,5.8,20.0,730.0,879.7,688.85
2017,10,7,13,15,894.5,97.0,6.2,19.5,709.0,855.95,675.56
2017,10,7,13,30,887.0,96.0,6.6,19.0,688.0,829.16,659.65
2017,10,7,13,45,875.0,95.0,7.0,19.0,658.5,795.96,637.28
2017,10,7,14,0,863.0,94.0,7.4,19.0,629.0,760.31,612.67
2017,10,7,14,15,848.0,92.0,7.65,19.0,593.5,722.72,585.79
2017,10,7,14,30,833.0,90.0,7.9,19.0,558.0,679.52,554.22
2017,10,7,14,45,810.5,88.5,8.2,19.0,516.5,630.48,516.08
2017,10,7,15,0,788.0,87.0,8.5,19.0,475.0,580.82,476.21
2017,10,7,15,15,761.0,83.5,8.6,18.5,429.5,526.17,431.99
2017,10,7,15,30,734.0,80.0,8.7,18.0,384.0,471.99,386.91
2017,10,7,15,45,691.0,76.5,8.85,18.0,334.5,412.05,335.26
2017,10,7,16,0,648.0,73.0,9.0,18.0,285.0,354.03,284.09
2017,10,7,16,15,591.5,67.0,8.9,17.5,235.5,291.68,229.02
2017,10,7,16,30,535.0,61.0,8.8,17.0,186.0,234.43,177.56
2017,10,7,16,45,435.0,52.5,8.75,16.5,138.0,169.23,121.05
2017,10,7,17,0,335.0,44.0,8.7,16.0,90.0,114.93,75.23
2017,10,7,17,15,199.0,29.5,8.55,15.5,53.5,60.9,31.02
2017,10,7,17,30,63.0,15.0,8.4,15.0,17.0,19.58,0.0
2017,10,7,17,45,31.5,7.5,8.3,15.0,8.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,6.95,14.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,8,6,15,54.5,9.5,5.4,14.0,12.5,11.44,0.0
2017,10,8,6,30,109.0,19.0,5.3,14.0,25.0,30.04,0.0
2017,10,8,6,45,248.5,33.0,5.25,14.5,65.0,75.72,43.5
2017,10,8,7,0,388.0,47.0,5.2,15.0,105.0,135.32,91.49
2017,10,8,7,15,471.5,56.0,5.15,15.0,153.5,190.31,139.33
2017,10,8,7,30,555.0,65.0,5.1,15.0,202.0,254.17,195.69
2017,10,8,7,45,618.0,69.5,5.05,15.5,253.5,313.97,248.79
2017,10,8,8,0,681.0,74.0,5.0,16.0,305.0,379.36,305.53
2017,10,8,8,15,717.0,78.5,4.95,16.0,353.5,436.89,355.42
2017,10,8,8,30,753.0,83.0,4.9,16.0,402.0,495.39,404.79
2017,10,8,8,45,787.5,83.5,4.9,16.5,449.0,551.23,450.13
2017,10,8,9,0,822.0,84.0,4.9,17.0,496.0,607.98,494.9
2017,10,8,9,15,840.5,86.5,4.75,17.0,536.5,656.88,532.76
2017,10,8,9,30,859.0,89.0,4.6,17.0,577.0,704.68,567.86
2017,10,8,9,45,875.5,89.5,4.45,17.5,612.5,743.79,593.82
2017,10,8,10,0,892.0,90.0,4.3,18.0,648.0,784.39,620.38
2017,10,8,10,15,901.5,91.5,4.15,18.5,675.5,818.44,642.07
2017,10,8,10,30,911.0,93.0,4.0,19.0,703.0,849.77,661.52
2017,10,8,10,45,918.0,93.5,3.9,19.5,723.0,874.97,676.65
2017,10,8,11,0,925.0,94.0,3.8,20.0,743.0,896.99,689.47
2017,10,8,11,15,929.0,94.5,3.85,20.0,755.5,913.07,700.32
2017,10,8,11,30,933.0,95.0,3.9,20.0,768.0,925.62,708.86
2017,10,8,11,45,933.0,96.0,4.0,20.0,771.0,931.6,713.29
2017,10,8,12,0,933.0,97.0,4.1,20.0,774.0,933.89,715.34
2017,10,8,12,15,932.0,96.5,4.2,20.0,769.5,929.95,713.22
2017,10,8,12,30,931.0,96.0,4.3,20.0,765.0,922.35,708.72
2017,10,8,12,45,922.5,98.0,4.45,20.5,751.0,907.4,698.23
2017,10,8,13,0,914.0,100.0,4.6,21.0,737.0,889.09,685.74
2017,10,8,13,15,908.0,99.0,4.65,21.0,716.5,866.34,670.78
2017,10,8,13,30,902.0,98.0,4.7,21.0,696.0,840.45,653.59
2017,10,8,13,45,887.5,98.5,4.8,21.0,666.0,806.54,630.85
2017,10,8,14,0,873.0,99.0,4.9,21.0,636.0,774.17,609.07
2017,10,8,14,15,859.5,97.0,4.95,21.0,601.0,733.5,580.7
2017,10,8,14,30,846.0,95.0,5.0,21.0,566.0,690.91,550.61
2017,10,8,14,45,824.5,93.0,5.05,21.0,524.5,641.49,513.04
2017,10,8,15,0,803.0,91.0,5.1,21.0,483.0,591.32,474.02
2017,10,8,15,15,776.5,87.5,5.05,20.5,436.5,536.33,430.89
2017,10,8,15,30,750.0,84.0,5.0,20.0,390.0,482.81,387.6
2017,10,8,15,45,704.0,80.5,5.0,20.0,339.5,419.89,335.04
2017,10,8,16,0,658.0,77.0,5.0,20.0,289.0,360.05,283.71
2017,10,8,16,15,600.0,70.0,4.85,19.5,238.0,295.73,228.26
2017,10,8,16,30,542.0,63.0,4.7,19.0,187.0,236.67,176.33
2017,10,8,16,45,385.5,56.0,4.6,18.5,133.0,158.96,112.47
2017,10,8,17,0,229.0,49.0,4.5,18.0,79.0,98.46,64.98
2017,10,8,17,15,129.0,29.0,4.35,17.5,44.5,50.05,24.12
2017,10,8,17,30,29.0,9.0,4.2,17.0,10.0,10.97,0.0
2017,10,8,17,45,14.5,4.5,4.1,17.0,5.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,6,15,16.5,4.5,3.35,15.0,5.0,5.04,0.0
2017,10,9,6,30,33.0,9.0,3.4,15.0,10.0,12.2,0.0
2017,10,9,6,45,88.5,29.5,3.5,15.5,40.5,45.62,26.03
2017,10,9,7,0,144.0,50.0,3.6,16.0,71.0,84.09,58.22
2017,10,9,7,15,197.5,72.5,3.5,16.0,113.5,130.46,97.32
2017,10,9,7,30,251.0,95.0,3.4,16.0,156.0,182.7,141.94
2017,10,9,7,45,300.0,113.0,3.3,16.5,202.0,234.02,185.61
2017,10,9,8,0,349.0,131.0,3.2,17.0,248.0,290.17,232.62
2017,10,9,8,15,384.5,146.0,3.0,17.0,293.0,345.5,278.46
2017,10,9,8,30,420.0,161.0,2.8,17.0,338.0,399.69,322.36
2017,10,9,8,45,460.5,169.0,2.65,17.5,382.5,451.8,363.13
2017,10,9,9,0,501.0,177.0,2.5,18.0,427.0,506.3,404.6
2017,10,9,9,15,522.5,186.0,2.5,18.5,465.0,551.34,438.05
2017,10,9,9,30,544.0,195.0,2.5,19.0,503.0,596.49,470.83
2017,10,9,9,45,621.5,178.5,2.5,19.5,549.5,657.7,516.01
2017,10,9,10,0,699.0,162.0,2.5,20.0,596.0,719.84,560.83
2017,10,9,10,15,710.0,165.0,2.6,20.0,622.0,751.93,583.71
2017,10,9,10,30,721.0,168.0,2.7,20.0,648.0,781.96,604.63
2017,10,9,10,45,737.0,166.0,2.8,20.0,669.0,808.52,623.06
2017,10,9,11,0,753.0,164.0,2.9,20.0,690.0,832.78,639.91
2017,10,9,11,15,757.0,165.5,2.95,20.0,701.0,847.96,650.18
2017,10,9,11,30,761.0,167.0,3.0,20.0,712.0,860.19,658.58
2017,10,9,11,45,773.5,162.0,3.1,20.0,718.0,869.74,665.59
2017,10,9,12,0,786.0,157.0,3.2,20.0,724.0,876.18,670.59
2017,10,9,12,15,784.0,156.5,3.15,20.0,719.0,871.65,667.16
2017,10,9,12,30,782.0,156.0,3.1,20.0,714.0,863.95,661.77
2017,10,9,12,45,571.0,225.5,3.1,20.5,629.0,745.65,575.19
2017,10,9,13,0,360.0,295.0,3.1,21.0,544.0,625.5,483.04
2017,10,9,13,15,449.0,254.5,3.0,21.0,556.0,656.28,508.64
2017,10,9,13,30,538.0,214.0,2.9,21.0,568.0,673.93,523.71
2017,10,9,13,45,466.0,227.5,2.85,21.0,525.0,617.84,481.29
2017,10,9,14,0,394.0,241.0,2.8,21.0,482.0,556.63,435.23
2017,10,9,14,15,414.0,220.5,2.65,20.5,461.0,542.55,426.29
2017,10,9,14,30,434.0,200.0,2.5,20.0,440.0,518.66,409.62
2017,10,9,14,45,566.0,157.0,2.4,20.0,445.5,539.8,427.56
2017,10,9,15,0,698.0,114.0,2.3,20.0,451.0,551.63,437.07
2017,10,9,15,15,667.5,109.0,2.15,20.0,406.0,497.3,394.01
2017,10,9,15,30,637.0,104.0,2.0,20.0,361.0,444.02,351.19
2017,10,9,15,45,600.5,96.0,1.9,20.0,314.0,386.23,304.04
2017,10,9,16,0,564.0,88.0,1.8,20.0,267.0,330.83,257.59
2017,10,9,16,15,503.5,79.0,1.65,19.5,218.0,268.63,205.41
2017,10,9,16,30,443.0,70.0,1.5,19.0,169.0,211.07,156.27
2017,10,9,16,45,352.5,57.5,1.35,19.0,123.0,150.33,105.34
2017,10,9,17,0,262.0,45.0,1.2,19.0,77.0,99.67,63.81
2017,10,9,17,15,146.0,27.0,1.1,18.5,43.5,49.22,20.91
2017,10,9,17,30,30.0,9.0,1.0,18.0,10.0,10.95,0.0
2017,10,9,17,45,15.0,4.5,0.95,18.0,5.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,6,15,16.0,5.5,3.0,15.0,6.5,5.41,0.0
2017,10,10,6,30,32.0,11.0,3.2,15.0,13.0,14.06,0.0
2017,10,10,6,45,105.5,32.5,3.4,15.5,46.5,51.54,29.42
2017,10,10,7,0,179.0,54.0,3.6,16.0,80.0,95.66,66.19
2017,10,10,7,15,248.0,72.5,3.45,16.0,123.5,143.64,106.49
2017,10,10,7,30,317.0,91.0,3.3,16.0,167.0,202.28,156.45
2017,10,10,7,45,372.0,104.5,3.15,16.0,213.5,255.1,202.05
2017,10,10,8,0,427.0,118.0,3.0,16.0,260.0,313.22,251.45
2017,10,10,8,15,467.5,128.0,2.85,16.5,305.0,365.62,294.92
2017,10,10,8,30,508.0,138.0,2.7,17.0,350.0,421.03,339.56
2017,10,10,8,45,541.0,145.0,2.55,17.5,393.0,471.57,379.12
2017,10,10,9,0,574.0,152.0,2.4,18.0,436.0,523.63,418.63
2017,10,10,9,15,597.0,158.0,2.3,18.0,474.0,571.78,454.87
