Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,9,30,620.0,164.0,2.2,18.0,512.0,617.64,488.6
2017,10,10,9,45,695.5,145.5,2.1,18.0,557.5,675.44,531.55
2017,10,10,10,0,771.0,127.0,2.0,18.0,603.0,734.9,573.6
2017,10,10,10,15,672.0,165.0,1.95,18.0,592.5,720.3,560.81
2017,10,10,10,30,573.0,203.0,1.9,18.0,582.0,694.22,539.32
2017,10,10,10,45,509.0,236.0,1.85,18.5,580.0,688.95,532.19
2017,10,10,11,0,445.0,269.0,1.8,19.0,578.0,679.02,521.54
2017,10,10,11,15,402.0,288.0,1.75,19.0,570.5,660.34,506.71
2017,10,10,11,30,359.0,307.0,1.7,19.0,563.0,647.52,495.89
2017,10,10,11,45,320.5,318.0,1.7,19.0,547.0,627.82,480.75
2017,10,10,12,0,282.0,329.0,1.7,19.0,531.0,606.54,464.5
2017,10,10,12,15,261.0,330.5,1.7,19.0,516.5,589.0,451.58
2017,10,10,12,30,240.0,332.0,1.7,19.0,502.0,561.65,431.68
2017,10,10,12,45,216.5,328.0,1.75,19.0,479.5,534.57,412.06
2017,10,10,13,0,193.0,324.0,1.8,19.0,457.0,507.25,392.1
2017,10,10,13,15,208.0,312.0,1.85,19.0,451.5,502.86,390.1
2017,10,10,13,30,223.0,300.0,1.9,19.0,446.0,497.12,386.94
2017,10,10,13,45,179.5,288.5,1.95,19.0,403.0,445.12,347.76
2017,10,10,14,0,136.0,277.0,2.0,19.0,360.0,394.93,309.64
2017,10,10,14,15,141.0,260.5,2.1,18.5,342.0,376.14,296.97
2017,10,10,14,30,146.0,244.0,2.2,18.0,324.0,356.62,283.32
2017,10,10,14,45,119.5,224.0,2.35,18.0,286.0,312.45,249.06
2017,10,10,15,0,93.0,204.0,2.5,18.0,248.0,264.78,211.62
2017,10,10,15,15,98.0,184.5,2.6,17.5,227.0,243.04,195.14
2017,10,10,15,30,103.0,165.0,2.7,17.0,206.0,225.11,181.19
2017,10,10,15,45,84.5,146.5,2.85,17.0,177.5,188.12,150.92
2017,10,10,16,0,66.0,128.0,3.0,17.0,149.0,157.33,125.41
2017,10,10,16,15,53.0,105.5,3.1,16.5,120.5,126.03,99.34
2017,10,10,16,30,40.0,83.0,3.2,16.0,92.0,96.13,74.08
2017,10,10,16,45,20.0,61.0,3.35,16.0,65.5,66.54,49.08
2017,10,10,17,0,0.0,39.0,3.5,16.0,39.0,38.32,25.4
2017,10,10,17,15,0.0,21.0,3.65,15.5,21.0,20.34,6.18
2017,10,10,17,30,0.0,3.0,3.8,15.0,3.0,2.95,0.0
2017,10,10,17,45,0.0,1.5,3.95,15.0,1.5,0.0,0.0
2017,10,10,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,10,11,6,15,9.5,5.5,6.9,13.0,6.0,5.41,0.0
2017,10,11,6,30,19.0,11.0,7.0,13.0,12.0,12.52,0.0
2017,10,11,6,45,82.5,34.5,7.1,13.0,45.0,50.45,29.21
2017,10,11,7,0,146.0,58.0,7.2,13.0,78.0,93.24,66.11
2017,10,11,7,15,211.0,79.5,7.25,13.0,122.0,141.38,107.08
2017,10,11,7,30,276.0,101.0,7.3,13.0,166.0,196.7,155.08
2017,10,11,7,45,336.5,115.5,7.35,13.5,213.5,249.61,201.26
2017,10,11,8,0,397.0,130.0,7.4,14.0,261.0,312.35,255.3
2017,10,11,8,15,437.5,142.0,7.35,14.0,306.5,365.3,301.22
2017,10,11,8,30,478.0,154.0,7.3,14.0,352.0,421.32,348.92
2017,10,11,8,45,501.0,166.0,7.25,14.5,393.5,470.06,389.06
2017,10,11,9,0,524.0,178.0,7.2,15.0,435.0,519.55,428.88
2017,10,11,9,15,603.0,151.5,7.1,15.0,470.0,567.7,469.17
2017,10,11,9,30,682.0,125.0,7.0,15.0,505.0,617.7,510.59
2017,10,11,9,45,664.5,141.0,6.95,15.5,529.5,646.51,531.52
2017,10,11,10,0,647.0,157.0,6.9,16.0,554.0,671.86,549.33
2017,10,11,10,15,480.0,222.0,6.8,16.0,523.0,626.01,508.84
2017,10,11,10,30,313.0,287.0,6.7,16.0,492.0,565.61,456.71
2017,10,11,10,45,471.5,241.5,6.65,16.0,561.0,662.53,535.94
2017,10,11,11,0,630.0,196.0,6.6,16.0,630.0,759.02,613.12
2017,10,11,11,15,560.0,226.0,6.6,16.0,616.5,736.46,593.4
2017,10,11,11,30,490.0,256.0,6.6,16.0,603.0,713.46,573.62
2017,10,11,11,45,444.5,276.0,6.65,16.5,591.5,697.83,559.29
2017,10,11,12,0,399.0,296.0,6.7,17.0,580.0,671.8,537.26
2017,10,11,12,15,417.5,287.5,6.8,17.0,583.0,685.69,548.65
2017,10,11,12,30,436.0,279.0,6.9,17.0,586.0,689.51,552.49
2017,10,11,12,45,393.0,285.5,7.0,17.0,558.5,646.71,519.24
2017,10,11,13,0,350.0,292.0,7.1,17.0,531.0,611.85,491.79
2017,10,11,13,15,380.5,274.0,7.15,17.0,527.0,610.45,492.26
2017,10,11,13,30,411.0,256.0,7.2,17.0,523.0,614.06,496.3
2017,10,11,13,45,395.0,247.5,7.3,17.0,495.0,573.9,465.51
2017,10,11,14,0,379.0,239.0,7.4,17.0,467.0,540.91,439.97
2017,10,11,14,15,397.5,219.5,7.45,17.0,446.0,520.15,424.62
2017,10,11,14,30,416.0,200.0,7.5,17.0,425.0,503.63,412.16
2017,10,11,14,45,378.5,190.5,7.55,17.0,383.5,446.33,366.07
2017,10,11,15,0,341.0,181.0,7.6,17.0,342.0,397.74,326.36
2017,10,11,15,15,342.0,174.5,7.65,16.5,323.0,375.88,308.7
2017,10,11,15,30,343.0,168.0,7.7,16.0,304.0,353.13,289.68
2017,10,11,15,45,278.0,150.5,7.75,16.0,251.0,287.85,234.74
2017,10,11,16,0,213.0,133.0,7.8,16.0,198.0,228.65,184.57
2017,10,11,16,15,175.5,107.0,7.85,15.5,154.5,173.16,137.4
2017,10,11,16,30,138.0,81.0,7.9,15.0,111.0,125.12,96.21
2017,10,11,16,45,92.5,53.5,8.0,15.0,71.0,77.59,55.91
2017,10,11,17,0,47.0,26.0,8.1,15.0,31.0,35.21,20.94
2017,10,11,17,15,23.5,13.0,8.05,14.5,15.5,15.97,1.61
2017,10,11,17,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,12,6,15,33.0,7.0,5.25,13.0,8.0,0.0,0.0
2017,10,12,6,30,66.0,14.0,5.3,13.0,16.0,19.59,0.0
2017,10,12,6,45,182.5,32.0,5.35,13.0,53.5,64.27,34.87
2017,10,12,7,0,299.0,50.0,5.4,13.0,91.0,117.78,80.21
2017,10,12,7,15,383.0,63.5,5.45,13.0,138.5,171.36,126.47
2017,10,12,7,30,467.0,77.0,5.5,13.0,186.0,234.1,181.62
2017,10,12,7,45,524.5,86.5,5.6,13.5,235.5,292.76,233.88
2017,10,12,8,0,582.0,96.0,5.7,14.0,285.0,355.79,289.06
2017,10,12,8,15,622.5,103.0,5.6,14.0,333.5,412.94,338.92
2017,10,12,8,30,663.0,110.0,5.5,14.0,382.0,472.65,389.67
2017,10,12,8,45,693.5,115.0,5.45,14.5,427.0,526.73,434.02
2017,10,12,9,0,724.0,120.0,5.4,15.0,472.0,581.64,477.79
2017,10,12,9,15,745.0,124.0,5.2,15.0,512.0,629.75,515.6
2017,10,12,9,30,766.0,128.0,5.0,15.0,552.0,677.2,551.93
2017,10,12,9,45,761.5,139.0,4.85,15.5,581.5,712.85,577.02
2017,10,12,10,0,757.0,150.0,4.7,16.0,611.0,745.65,599.29
2017,10,12,10,15,768.5,152.5,4.6,16.0,637.5,778.85,622.49
2017,10,12,10,30,780.0,155.0,4.5,16.0,664.0,809.83,643.69
2017,10,12,10,45,786.5,157.0,4.4,16.5,682.5,833.7,658.29
2017,10,12,11,0,793.0,159.0,4.3,17.0,701.0,854.78,670.77
2017,10,12,11,15,797.0,160.0,4.25,17.0,712.5,869.7,680.64
2017,10,12,11,30,801.0,161.0,4.2,17.0,724.0,881.52,688.43
2017,10,12,11,45,788.0,167.0,4.2,17.5,723.0,880.87,686.4
2017,10,12,12,0,775.0,173.0,4.2,18.0,722.0,876.91,682.25
2017,10,12,12,15,773.0,173.0,4.25,18.0,717.0,872.81,679.7
2017,10,12,12,30,771.0,173.0,4.3,18.0,712.0,865.58,675.05
2017,10,12,12,45,612.0,215.5,4.4,18.0,638.5,766.94,603.01
2017,10,12,13,0,453.0,258.0,4.5,18.0,565.0,668.01,527.52
2017,10,12,13,15,631.0,198.0,4.65,18.0,611.0,742.7,588.97
2017,10,12,13,30,809.0,138.0,4.8,18.0,657.0,805.05,637.64
2017,10,12,13,45,783.5,140.0,4.95,18.0,625.0,766.3,610.42
2017,10,12,14,0,758.0,142.0,5.1,18.0,593.0,726.07,581.96
2017,10,12,14,15,739.5,138.0,5.25,18.0,557.5,683.21,550.26
2017,10,12,14,30,721.0,134.0,5.4,18.0,522.0,639.15,516.96
2017,10,12,14,45,674.0,135.5,5.55,18.0,476.5,582.01,472.36
2017,10,12,15,0,627.0,137.0,5.7,18.0,431.0,526.43,428.07
2017,10,12,15,15,592.5,129.5,5.9,17.5,385.0,470.56,383.67
2017,10,12,15,30,558.0,122.0,6.1,17.0,339.0,414.6,337.93
2017,10,12,15,45,486.5,116.5,6.3,17.0,287.5,348.36,282.09
2017,10,12,16,0,415.0,111.0,6.5,17.0,236.0,288.28,230.58
2017,10,12,16,15,355.5,95.5,6.6,16.5,189.0,228.56,179.25
2017,10,12,16,30,296.0,80.0,6.7,16.0,142.0,174.8,132.62
2017,10,12,16,45,209.5,59.5,6.85,15.5,97.5,113.4,81.1
2017,10,12,17,0,123.0,39.0,7.0,15.0,53.0,64.5,41.1
2017,10,12,17,15,61.5,19.5,7.0,14.5,26.5,27.83,3.33
2017,10,12,17,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,13,6,15,14.5,5.0,3.85,12.0,5.5,0.0,0.0
2017,10,13,6,30,29.0,10.0,3.9,12.0,11.0,12.35,0.0
2017,10,13,6,45,117.5,30.5,4.0,12.5,45.0,50.97,26.76
2017,10,13,7,0,206.0,51.0,4.1,13.0,79.0,99.76,68.74
2017,10,13,7,15,283.5,68.0,4.1,13.0,123.5,149.9,111.36
2017,10,13,7,30,361.0,85.0,4.1,13.0,168.0,208.56,162.16
2017,10,13,7,45,424.0,96.0,4.2,13.5,216.0,263.65,210.35
2017,10,13,8,0,487.0,107.0,4.3,14.0,264.0,324.77,263.04
2017,10,13,8,15,529.0,116.0,4.2,14.0,310.5,379.43,310.04
2017,10,13,8,30,571.0,125.0,4.1,14.0,357.0,437.08,358.38
2017,10,13,8,45,609.0,129.5,4.0,14.5,401.5,492.68,403.28
2017,10,13,9,0,647.0,134.0,3.9,15.0,446.0,548.01,446.82
2017,10,13,9,15,670.0,139.0,3.75,15.0,485.0,595.4,483.71
2017,10,13,9,30,693.0,144.0,3.6,15.0,524.0,642.5,519.51
2017,10,13,9,45,718.5,144.0,3.5,15.5,559.0,685.43,550.71
2017,10,13,10,0,744.0,144.0,3.4,16.0,594.0,727.52,580.57
2017,10,13,10,15,756.0,146.5,3.35,16.5,620.5,760.63,602.45
2017,10,13,10,30,768.0,149.0,3.3,17.0,647.0,791.59,622.47
2017,10,13,10,45,775.5,151.0,3.25,17.5,666.5,815.94,637.57
2017,10,13,11,0,783.0,153.0,3.2,18.0,686.0,837.58,650.71
2017,10,13,11,15,787.5,153.5,3.2,18.0,697.0,852.16,660.39
2017,10,13,11,30,792.0,154.0,3.2,18.0,708.0,863.7,668.09
2017,10,13,11,45,791.0,155.5,3.2,18.5,710.5,868.45,669.89
2017,10,13,12,0,790.0,157.0,3.2,19.0,713.0,870.0,669.63
2017,10,13,12,15,788.0,156.5,3.3,19.0,707.5,865.27,667.03
2017,10,13,12,30,786.0,156.0,3.4,19.0,702.0,857.38,662.36
2017,10,13,12,45,791.0,150.5,3.5,19.0,691.5,846.79,655.9
2017,10,13,13,0,796.0,145.0,3.6,19.0,681.0,832.93,647.21
2017,10,13,13,15,787.5,143.0,3.75,19.0,659.5,808.73,631.41
2017,10,13,13,30,779.0,141.0,3.9,19.0,638.0,781.89,613.66
2017,10,13,13,45,757.0,141.5,4.1,19.0,607.0,744.99,588.59
2017,10,13,14,0,735.0,142.0,4.3,19.0,576.0,706.53,561.45
2017,10,13,14,15,717.0,138.0,4.45,18.5,541.0,664.81,532.12
2017,10,13,14,30,699.0,134.0,4.6,18.0,506.0,621.95,501.07
2017,10,13,14,45,660.5,133.0,4.85,18.0,463.0,568.51,460.1
2017,10,13,15,0,622.0,132.0,5.1,18.0,420.0,516.09,418.84
2017,10,13,15,15,588.5,125.0,5.3,17.5,375.5,461.66,375.7
2017,10,13,15,30,555.0,118.0,5.5,17.0,331.0,406.92,331.02
2017,10,13,15,45,493.5,111.0,5.7,17.0,281.5,343.97,277.94
2017,10,13,16,0,432.0,104.0,5.9,17.0,232.0,286.2,228.26
2017,10,13,16,15,371.5,90.0,6.0,16.5,185.5,227.05,177.31
2017,10,13,16,30,311.0,76.0,6.1,16.0,139.0,173.95,131.14
2017,10,13,16,45,223.5,57.0,6.25,15.5,95.5,115.86,82.33
2017,10,13,17,0,136.0,38.0,6.4,15.0,52.0,65.41,40.84
2017,10,13,17,15,68.0,19.0,6.45,14.5,26.0,27.71,0.0
2017,10,13,17,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,14,6,15,53.0,6.0,2.65,14.0,7.5,0.0,0.0
2017,10,14,6,30,106.0,12.0,2.7,14.0,15.0,20.86,0.0
2017,10,14,6,45,253.5,26.0,2.75,14.5,53.0,67.57,32.07
2017,10,14,7,0,401.0,40.0,2.8,15.0,91.0,127.54,82.95
2017,10,14,7,15,487.5,49.0,2.85,15.0,139.5,182.89,130.83
2017,10,14,7,30,574.0,58.0,2.9,15.0,188.0,247.4,187.38
2017,10,14,7,45,630.5,64.5,3.0,15.0,238.5,306.92,240.67
2017,10,14,8,0,687.0,71.0,3.1,15.0,289.0,371.34,297.12
2017,10,14,8,15,724.5,75.5,3.05,15.0,338.0,429.09,346.97
2017,10,14,8,30,762.0,80.0,3.0,15.0,387.0,487.79,396.16
2017,10,14,8,45,787.5,84.0,2.95,15.5,432.0,541.91,439.51
2017,10,14,9,0,813.0,88.0,2.9,16.0,477.0,596.18,481.52
2017,10,14,9,15,832.0,90.5,2.7,16.5,517.0,644.41,517.05
2017,10,14,9,30,851.0,93.0,2.5,17.0,557.0,691.57,550.47
2017,10,14,9,45,860.0,97.0,2.4,17.5,590.0,731.84,576.74
2017,10,14,10,0,869.0,101.0,2.3,18.0,623.0,769.83,600.87
2017,10,14,10,15,879.0,103.0,2.15,18.0,650.5,803.88,622.55
2017,10,14,10,30,889.0,105.0,2.0,18.0,678.0,835.29,642.01
2017,10,14,10,45,890.0,108.5,1.95,18.5,696.0,858.13,655.01
2017,10,14,11,0,891.0,112.0,1.9,19.0,714.0,877.63,665.73
2017,10,14,11,15,895.0,112.5,1.85,19.0,725.5,892.94,674.9
2017,10,14,11,30,899.0,113.0,1.8,19.0,737.0,904.82,681.85
2017,10,14,11,45,889.5,118.0,1.75,19.5,737.0,906.54,680.82
2017,10,14,12,0,880.0,123.0,1.7,20.0,737.0,904.63,677.6
2017,10,14,12,15,878.0,122.5,1.7,20.0,732.0,899.62,674.39
2017,10,14,12,30,876.0,122.0,1.7,20.0,727.0,891.13,669.02
2017,10,14,12,45,882.0,117.0,1.75,20.5,716.0,881.01,662.03
2017,10,14,13,0,888.0,112.0,1.8,21.0,705.0,867.28,652.73
2017,10,14,13,15,880.5,110.5,1.85,21.0,683.5,842.89,637.53
2017,10,14,13,30,873.0,109.0,1.9,21.0,662.0,815.51,620.31
2017,10,14,13,45,850.0,111.5,2.0,21.0,630.0,777.87,596.27
2017,10,14,14,0,827.0,114.0,2.1,21.0,598.0,738.4,570.63
2017,10,14,14,15,810.5,111.0,2.15,21.0,562.5,696.11,542.0
2017,10,14,14,30,794.0,108.0,2.2,21.0,527.0,652.27,510.49
2017,10,14,14,45,755.0,109.0,2.3,21.0,482.5,599.39,471.43
2017,10,14,15,0,716.0,110.0,2.4,21.0,438.0,545.38,430.53
2017,10,14,15,15,683.5,104.5,2.45,20.5,392.0,489.19,387.58
2017,10,14,15,30,651.0,99.0,2.5,20.0,346.0,434.21,344.11
2017,10,14,15,45,588.5,94.5,2.65,20.0,295.0,368.6,290.57
2017,10,14,16,0,526.0,90.0,2.8,20.0,244.0,307.88,239.68
2017,10,14,16,15,461.0,79.0,2.85,19.5,195.5,244.22,185.97
2017,10,14,16,30,396.0,68.0,2.9,19.0,147.0,188.39,138.07
2017,10,14,16,45,292.0,52.5,2.95,18.5,101.5,125.83,86.48
2017,10,14,17,0,188.0,37.0,3.0,18.0,56.0,74.98,45.06
2017,10,14,17,15,94.0,18.5,3.1,17.5,28.0,30.53,0.0
2017,10,14,17,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,15,6,15,25.0,5.0,4.65,14.0,5.5,0.0,0.0
2017,10,15,6,30,50.0,10.0,4.7,14.0,11.0,14.03,0.0
2017,10,15,6,45,168.5,27.0,4.8,14.5,45.5,55.42,25.36
2017,10,15,7,0,287.0,44.0,4.9,15.0,80.0,107.94,71.27
2017,10,15,7,15,373.5,57.0,4.65,15.0,126.0,160.38,116.0
2017,10,15,7,30,460.0,70.0,4.4,15.0,172.0,223.3,170.54
2017,10,15,7,45,518.0,79.0,4.2,15.5,220.5,279.93,220.42
2017,10,15,8,0,576.0,88.0,4.0,16.0,269.0,341.77,273.7
2017,10,15,8,15,617.0,95.0,3.75,16.0,316.5,398.36,322.19
2017,10,15,8,30,658.0,102.0,3.5,16.0,364.0,457.58,371.4
2017,10,15,8,45,689.0,106.5,3.25,16.5,408.5,510.73,413.68
2017,10,15,9,0,720.0,111.0,3.0,17.0,453.0,564.75,455.11
2017,10,15,9,15,741.5,115.0,2.8,17.5,492.5,612.62,490.52
2017,10,15,9,30,763.0,119.0,2.6,18.0,532.0,659.88,524.26
2017,10,15,9,45,780.5,121.0,2.45,19.0,565.5,701.16,551.72
2017,10,15,10,0,798.0,123.0,2.3,20.0,599.0,738.44,574.43
2017,10,15,10,15,808.5,125.5,2.1,20.5,625.5,771.49,594.07
2017,10,15,10,30,819.0,128.0,1.9,21.0,652.0,802.14,611.5
2017,10,15,10,45,828.0,128.5,1.7,21.5,671.5,826.81,624.32
2017,10,15,11,0,837.0,129.0,1.5,22.0,691.0,848.64,634.83
2017,10,15,11,15,841.0,130.0,1.4,22.5,702.0,863.79,641.79
2017,10,15,11,30,845.0,131.0,1.3,23.0,713.0,875.7,646.61
2017,10,15,11,45,846.5,131.0,1.25,23.5,716.0,881.07,647.88
2017,10,15,12,0,848.0,131.0,1.2,24.0,719.0,883.05,647.12
2017,10,15,12,15,846.0,130.5,1.2,24.0,713.5,878.1,643.97
2017,10,15,12,30,844.0,130.0,1.2,24.0,708.0,869.79,638.86
2017,10,15,12,45,864.0,118.5,1.2,24.0,700.5,864.61,635.97
2017,10,15,13,0,884.0,107.0,1.2,24.0,693.0,855.43,630.55
2017,10,15,13,15,876.5,105.5,1.2,24.0,671.5,831.12,615.28
2017,10,15,13,30,869.0,104.0,1.2,24.0,650.0,803.85,598.19
2017,10,15,13,45,856.5,103.0,1.2,24.0,621.0,770.52,576.98
2017,10,15,14,0,844.0,102.0,1.2,24.0,592.0,734.85,554.06
2017,10,15,14,15,828.0,99.5,1.2,24.0,556.5,692.99,526.64
2017,10,15,14,30,812.0,97.0,1.2,24.0,521.0,649.52,496.33
2017,10,15,14,45,786.5,94.5,1.2,24.0,478.5,598.81,459.89
2017,10,15,15,0,761.0,92.0,1.2,24.0,436.0,549.28,423.31
2017,10,15,15,15,730.5,87.5,1.2,23.5,390.5,493.51,381.85
2017,10,15,15,30,700.0,83.0,1.2,23.0,345.0,438.67,339.62
2017,10,15,15,45,649.0,78.5,1.25,23.0,295.5,376.16,289.68
2017,10,15,16,0,598.0,74.0,1.3,23.0,246.0,317.35,241.17
2017,10,15,16,15,533.0,65.5,1.3,22.5,197.0,253.87,188.43
2017,10,15,16,30,468.0,57.0,1.3,22.0,148.0,196.55,139.87
2017,10,15,16,45,359.0,45.0,1.35,21.5,102.5,132.58,87.82
2017,10,15,17,0,250.0,33.0,1.4,21.0,57.0,80.35,45.28
2017,10,15,17,15,125.0,16.5,1.4,20.5,28.5,31.24,0.0
2017,10,15,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,4.0,1.2,16.0,4.0,0.0,0.0
2017,10,16,6,30,0.0,8.0,1.2,16.0,8.0,7.86,0.0
2017,10,16,6,45,119.5,26.0,1.25,16.0,41.0,47.02,19.87
2017,10,16,7,0,239.0,44.0,1.3,16.0,74.0,98.19,64.59
2017,10,16,7,15,321.5,59.0,1.35,16.0,118.5,148.85,107.06
2017,10,16,7,30,404.0,74.0,1.4,16.0,163.0,208.53,157.79
2017,10,16,7,45,474.0,83.0,1.5,16.5,212.0,265.79,206.82
2017,10,16,8,0,544.0,92.0,1.6,17.0,261.0,331.47,261.95
2017,10,16,8,15,585.5,99.5,1.6,17.0,308.0,387.15,308.62
2017,10,16,8,30,627.0,107.0,1.6,17.0,355.0,445.55,356.2
2017,10,16,8,45,707.0,90.0,1.6,17.5,399.0,501.34,400.49
2017,10,16,9,0,787.0,73.0,1.6,18.0,443.0,560.3,446.17
2017,10,16,9,15,767.0,86.5,1.6,18.0,472.0,594.38,471.62
2017,10,16,9,30,747.0,100.0,1.6,18.0,501.0,624.47,493.54
2017,10,16,9,45,481.0,183.0,1.6,18.5,447.5,549.69,432.44
2017,10,16,10,0,215.0,266.0,1.6,19.0,394.0,442.67,346.24
2017,10,16,10,15,272.0,268.5,1.55,19.5,437.5,502.92,391.74
2017,10,16,10,30,329.0,271.0,1.5,20.0,481.0,557.57,431.16
2017,10,16,10,45,447.5,240.0,1.5,20.5,534.0,635.32,488.36
2017,10,16,11,0,566.0,209.0,1.5,21.0,587.0,707.8,540.4
2017,10,16,11,15,708.0,168.5,1.5,21.0,648.5,794.64,601.66
2017,10,16,11,30,850.0,128.0,1.5,21.0,710.0,874.08,654.12
2017,10,16,11,45,801.0,138.5,1.55,21.5,689.0,847.59,634.64
2017,10,16,12,0,752.0,149.0,1.6,22.0,668.0,821.17,616.44
2017,10,16,12,15,666.0,180.0,1.65,22.0,636.5,779.23,588.74
2017,10,16,12,30,580.0,211.0,1.7,22.0,605.0,731.4,554.93
2017,10,16,12,45,707.0,169.0,1.8,22.5,640.5,789.02,597.22
2017,10,16,13,0,834.0,127.0,1.9,23.0,676.0,833.36,627.19
2017,10,16,13,15,825.0,125.0,1.95,23.0,654.0,808.18,610.69
2017,10,16,13,30,816.0,123.0,2.0,23.0,632.0,780.27,592.92
2017,10,16,13,45,799.5,122.0,2.1,23.0,602.0,745.21,570.4
2017,10,16,14,0,783.0,121.0,2.2,23.0,572.0,710.67,547.98
2017,10,16,14,15,756.5,110.0,2.25,22.5,524.0,654.01,509.12
2017,10,16,14,30,730.0,99.0,2.3,22.0,476.0,596.7,468.64
2017,10,16,14,45,709.0,104.0,2.4,22.0,446.5,560.28,441.34
2017,10,16,15,0,688.0,109.0,2.5,22.0,417.0,523.2,412.61
2017,10,16,15,15,654.5,103.5,2.5,21.5,372.0,467.97,369.94
2017,10,16,15,30,621.0,98.0,2.5,21.0,327.0,414.11,327.09
2017,10,16,15,45,567.5,91.5,2.5,21.0,278.5,352.27,276.24
2017,10,16,16,0,514.0,85.0,2.5,21.0,230.0,294.54,227.57
2017,10,16,16,15,448.5,74.0,2.45,20.0,182.5,231.76,175.03
2017,10,16,16,30,383.0,63.0,2.4,19.0,135.0,177.01,128.41
2017,10,16,16,45,283.0,47.5,2.35,18.5,92.0,116.81,78.8
2017,10,16,17,0,183.0,32.0,2.3,18.0,49.0,67.86,38.1
2017,10,16,17,15,91.5,16.0,2.1,17.5,24.5,26.67,0.0
2017,10,16,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,2.5,0.5,16.0,2.5,0.0,0.0
2017,10,17,6,30,0.0,5.0,0.5,16.0,5.0,4.91,0.0
2017,10,17,6,45,84.0,23.5,0.5,16.5,33.5,37.35,13.48
2017,10,17,7,0,168.0,42.0,0.5,17.0,62.0,81.97,53.84
2017,10,17,7,15,237.0,61.0,0.5,17.0,104.0,129.35,93.1
2017,10,17,7,30,306.0,80.0,0.5,17.0,146.0,184.26,139.0
2017,10,17,7,45,352.0,96.0,0.55,17.0,190.0,234.91,182.05
2017,10,17,8,0,398.0,112.0,0.6,17.0,234.0,289.91,227.96
2017,10,17,8,15,367.0,134.5,0.65,17.0,261.0,320.17,253.8
2017,10,17,8,30,336.0,157.0,0.7,17.0,288.0,341.93,272.02
2017,10,17,8,45,380.0,159.5,0.8,17.5,324.0,390.01,309.95
2017,10,17,9,0,424.0,162.0,0.9,18.0,360.0,436.19,345.62
2017,10,17,9,15,474.0,165.0,1.0,18.0,403.5,489.09,386.43
2017,10,17,9,30,524.0,168.0,1.1,18.0,447.0,544.36,428.32
2017,10,17,9,45,521.0,180.5,1.25,18.5,472.5,574.19,449.62
2017,10,17,10,0,518.0,193.0,1.4,19.0,498.0,602.1,469.37
2017,10,17,10,15,445.5,226.0,1.5,19.0,496.0,596.78,463.8
2017,10,17,10,30,373.0,259.0,1.6,19.0,494.0,578.42,448.98
2017,10,17,10,45,284.0,284.5,1.7,19.0,466.5,542.04,420.47
2017,10,17,11,0,195.0,310.0,1.8,19.0,439.0,492.76,382.17
2017,10,17,11,15,244.0,308.0,1.9,19.0,472.0,534.03,414.46
2017,10,17,11,30,293.0,306.0,2.0,19.0,505.0,584.4,452.35
2017,10,17,11,45,306.0,304.0,2.1,19.5,513.0,594.69,459.34
2017,10,17,12,0,319.0,302.0,2.2,20.0,521.0,603.79,465.77
2017,10,17,12,15,271.5,308.5,2.3,20.0,493.5,569.55,440.01
2017,10,17,12,30,224.0,315.0,2.4,20.0,466.0,525.79,407.43
2017,10,17,12,45,189.0,310.5,2.5,20.0,436.5,489.28,380.23
2017,10,17,13,0,154.0,306.0,2.6,20.0,407.0,452.97,352.83
2017,10,17,13,15,235.0,285.5,2.65,20.0,434.0,492.1,385.18
2017,10,17,13,30,316.0,265.0,2.7,20.0,461.0,535.18,419.55
2017,10,17,13,45,350.5,244.0,2.8,20.0,452.0,529.55,416.74
2017,10,17,14,0,385.0,223.0,2.9,20.0,443.0,520.83,411.73
2017,10,17,14,15,311.0,221.0,2.95,20.0,392.0,454.96,360.84
2017,10,17,14,30,237.0,219.0,3.0,20.0,341.0,393.19,312.58
2017,10,17,14,45,214.5,210.0,3.1,20.0,313.5,354.18,282.46
2017,10,17,15,0,192.0,201.0,3.2,20.0,286.0,322.96,257.85
2017,10,17,15,15,180.0,180.5,3.25,19.5,253.5,286.12,229.05
2017,10,17,15,30,168.0,160.0,3.3,19.0,221.0,250.03,200.23
2017,10,17,15,45,157.5,138.0,3.35,18.5,189.0,213.82,170.65
2017,10,17,16,0,147.0,116.0,3.4,18.0,157.0,178.44,141.05
2017,10,17,16,15,120.0,94.0,3.4,17.5,123.0,138.6,107.46
2017,10,17,16,30,93.0,72.0,3.4,17.0,89.0,101.56,76.01
2017,10,17,16,45,56.5,50.5,3.4,17.0,60.0,65.92,46.11
2017,10,17,17,0,20.0,29.0,3.4,17.0,31.0,32.6,17.47
2017,10,17,17,15,10.0,14.5,3.55,16.5,15.5,15.26,0.0
2017,10,17,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,6,45,169.0,19.0,2.55,13.0,38.5,46.07,14.03
2017,10,18,7,0,338.0,38.0,2.5,13.0,77.0,110.79,71.07
2017,10,18,7,15,428.5,48.5,2.35,13.0,123.0,164.33,117.28
2017,10,18,7,30,519.0,59.0,2.2,13.0,169.0,227.54,172.39
2017,10,18,7,45,259.5,67.0,2.1,13.5,122.0,169.97,133.98
2017,10,18,8,0,0.0,75.0,2.0,14.0,75.0,73.03,56.57
2017,10,18,8,15,0.0,88.5,1.85,14.0,88.5,86.37,67.91
2017,10,18,8,30,0.0,102.0,1.7,14.0,102.0,99.75,78.98
2017,10,18,8,45,0.0,114.0,1.55,14.5,114.0,111.64,88.49
2017,10,18,9,0,0.0,126.0,1.4,15.0,126.0,123.55,97.89
2017,10,18,9,15,0.0,139.5,1.3,15.0,139.5,137.04,108.64
2017,10,18,9,30,0.0,153.0,1.2,15.0,153.0,150.57,119.33
2017,10,18,9,45,12.0,187.5,1.15,15.0,195.0,194.27,154.58
2017,10,18,10,0,24.0,222.0,1.1,15.0,237.0,239.04,189.99
2017,10,18,10,15,22.5,228.5,1.3,15.0,242.5,244.98,194.37
2017,10,18,10,30,21.0,235.0,1.5,15.0,248.0,250.83,198.86
2017,10,18,10,45,22.0,242.0,1.75,15.5,256.5,259.13,205.05
2017,10,18,11,0,23.0,249.0,2.0,16.0,265.0,267.43,211.22
2017,10,18,11,15,24.0,254.0,2.4,16.0,270.5,273.63,216.28
2017,10,18,11,30,25.0,259.0,2.8,16.0,276.0,279.81,221.34
2017,10,18,11,45,37.5,275.5,3.25,16.0,301.0,316.86,251.01
2017,10,18,12,0,50.0,292.0,3.7,16.0,326.0,345.58,274.03
2017,10,18,12,15,61.0,296.5,4.0,16.0,337.5,359.71,285.62
2017,10,18,12,30,72.0,301.0,4.3,16.0,349.0,373.57,297.17
2017,10,18,12,45,92.5,300.5,4.65,16.0,361.5,389.37,310.77
2017,10,18,13,0,113.0,300.0,5.0,16.0,374.0,404.36,323.76
2017,10,18,13,15,108.0,293.0,5.15,15.5,361.5,390.87,314.06
2017,10,18,13,30,103.0,286.0,5.3,15.0,349.0,377.28,304.28
2017,10,18,13,45,52.5,230.5,5.5,15.0,263.0,276.4,223.02
2017,10,18,14,0,2.0,175.0,5.7,15.0,177.0,174.24,139.07
2017,10,18,14,15,1.0,162.0,5.75,15.0,163.0,160.4,128.08
2017,10,18,14,30,0.0,149.0,5.8,15.0,149.0,146.68,117.05
2017,10,18,14,45,0.0,138.0,5.85,15.0,138.0,135.72,108.28
2017,10,18,15,0,0.0,127.0,5.9,15.0,127.0,124.81,99.49
2017,10,18,15,15,0.0,97.0,5.85,14.5,97.0,94.58,74.57
2017,10,18,15,30,0.0,67.0,5.8,14.0,67.0,64.76,49.63
2017,10,18,15,45,0.0,57.0,5.75,14.0,57.0,55.08,41.45
2017,10,18,16,0,0.0,47.0,5.7,14.0,47.0,45.4,33.17
2017,10,18,16,15,179.0,54.5,5.6,14.0,87.0,117.01,89.94
2017,10,18,16,30,358.0,62.0,5.5,14.0,127.0,166.96,123.34
2017,10,18,16,45,272.0,46.0,5.4,14.0,86.0,111.33,75.6
2017,10,18,17,0,186.0,30.0,5.3,14.0,45.0,64.99,33.8
2017,10,18,17,15,93.0,15.0,5.2,13.5,22.5,23.84,0.0
2017,10,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,19,6,45,0.0,14.0,2.1,13.0,14.0,13.51,0.48
2017,10,19,7,0,0.0,28.0,2.1,13.0,28.0,27.04,16.34
2017,10,19,7,15,0.0,45.0,2.0,13.0,45.0,43.95,31.36
2017,10,19,7,30,0.0,62.0,1.9,13.0,62.0,60.85,46.16
2017,10,19,7,45,0.0,80.0,1.85,13.5,80.0,78.8,61.55
2017,10,19,8,0,0.0,98.0,1.8,14.0,98.0,96.77,76.67
2017,10,19,8,15,1.5,114.5,1.7,14.0,115.5,113.9,90.96
2017,10,19,8,30,3.0,131.0,1.6,14.0,133.0,131.22,105.19
2017,10,19,8,45,22.5,157.0,1.5,14.0,167.5,168.57,135.99
2017,10,19,9,0,42.0,183.0,1.4,14.0,202.0,213.0,172.06
2017,10,19,9,15,86.5,208.0,1.3,14.0,252.0,269.43,217.66
2017,10,19,9,30,131.0,233.0,1.2,14.0,302.0,335.72,269.97
2017,10,19,9,45,111.0,245.5,1.15,14.5,306.5,332.62,265.73
2017,10,19,10,0,91.0,258.0,1.1,15.0,311.0,334.52,265.66
2017,10,19,10,15,185.0,267.0,1.15,15.0,380.0,425.61,337.6
2017,10,19,10,30,279.0,276.0,1.2,15.0,449.0,521.68,410.79
2017,10,19,10,45,250.0,289.5,1.25,15.0,448.0,519.0,407.08
2017,10,19,11,0,221.0,303.0,1.3,15.0,447.0,505.69,396.49
2017,10,19,11,15,174.0,309.5,1.4,15.0,424.0,476.47,373.79
2017,10,19,11,30,127.0,316.0,1.5,15.0,401.0,445.63,349.69
2017,10,19,11,45,129.5,316.0,1.6,15.5,403.0,448.31,351.64
2017,10,19,12,0,132.0,316.0,1.7,16.0,405.0,450.5,353.02
2017,10,19,12,15,71.5,270.0,1.8,16.0,318.5,339.52,267.57
2017,10,19,12,30,11.0,224.0,1.9,16.0,232.0,231.63,182.21
2017,10,19,12,45,100.0,262.0,2.05,16.0,327.0,361.65,287.36
2017,10,19,13,0,189.0,300.0,2.2,16.0,422.0,474.16,375.29
2017,10,19,13,15,191.0,288.5,2.25,16.0,408.5,459.55,364.14
2017,10,19,13,30,193.0,277.0,2.3,16.0,395.0,444.2,353.14
2017,10,19,13,45,129.5,259.0,2.4,16.0,337.0,372.32,296.92
2017,10,19,14,0,66.0,241.0,2.5,16.0,279.0,296.49,236.79
2017,10,19,14,15,65.5,226.0,2.5,16.0,261.5,278.12,222.91
2017,10,19,14,30,65.0,211.0,2.5,16.0,244.0,259.68,208.64
2017,10,19,14,45,32.5,173.0,2.5,16.0,189.5,196.71,157.72
2017,10,19,15,0,0.0,135.0,2.5,16.0,135.0,133.12,105.61
2017,10,19,15,15,6.5,131.5,2.5,16.0,134.0,133.42,106.29
2017,10,19,15,30,13.0,128.0,2.5,16.0,133.0,133.26,106.36
2017,10,19,15,45,7.5,110.5,2.55,16.0,113.0,112.8,89.39
2017,10,19,16,0,2.0,93.0,2.6,16.0,93.0,92.92,72.75
2017,10,19,16,15,1.0,73.5,2.6,15.5,73.5,72.96,55.89
2017,10,19,16,30,0.0,54.0,2.6,15.0,54.0,53.12,38.89
2017,10,19,16,45,0.0,36.5,2.65,15.0,36.5,35.68,23.59
2017,10,19,17,0,0.0,19.0,2.7,15.0,19.0,18.34,6.74
2017,10,19,17,15,0.0,9.5,2.7,15.0,9.5,9.34,0.0
2017,10,19,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,20,6,45,13.0,19.0,2.15,14.0,20.5,20.5,1.42
2017,10,20,7,0,26.0,38.0,2.1,14.0,41.0,43.78,28.56
2017,10,20,7,15,48.5,58.5,2.0,14.0,67.5,71.94,52.83
2017,10,20,7,30,71.0,79.0,1.9,14.0,94.0,105.22,81.37
