Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,7,45,86.5,100.0,1.85,14.5,122.5,136.66,108.31
2017,10,20,8,0,102.0,121.0,1.8,15.0,151.0,169.65,136.16
2017,10,20,8,15,116.5,139.0,1.9,15.0,179.0,200.32,162.0
2017,10,20,8,30,131.0,157.0,2.0,15.0,207.0,232.26,188.52
2017,10,20,8,45,426.5,127.5,2.1,15.0,316.5,378.85,309.34
2017,10,20,9,0,722.0,98.0,2.2,15.0,426.0,543.25,440.53
2017,10,20,9,15,743.5,101.0,2.35,15.0,464.0,589.42,476.38
2017,10,20,9,30,765.0,104.0,2.5,15.0,502.0,634.98,511.9
2017,10,20,9,45,464.0,182.5,2.7,15.5,428.5,532.53,428.75
2017,10,20,10,0,163.0,261.0,2.9,16.0,355.0,397.82,318.1
2017,10,20,10,15,237.5,263.5,3.1,16.0,407.5,461.23,369.65
2017,10,20,10,30,312.0,266.0,3.3,16.0,460.0,535.84,428.13
2017,10,20,10,45,302.0,277.0,3.55,16.0,469.0,546.33,435.61
2017,10,20,11,0,292.0,288.0,3.8,16.0,478.0,555.33,442.27
2017,10,20,11,15,560.5,204.0,4.05,16.0,575.5,698.5,557.85
2017,10,20,11,30,829.0,120.0,4.3,16.0,673.0,837.07,662.25
2017,10,20,11,45,826.0,122.0,4.55,16.0,674.5,840.5,665.32
2017,10,20,12,0,823.0,124.0,4.8,16.0,676.0,840.63,666.95
2017,10,20,12,15,821.0,123.5,4.95,16.0,670.5,835.59,664.28
2017,10,20,12,30,819.0,123.0,5.1,16.0,665.0,827.32,659.34
2017,10,20,12,45,827.5,116.0,5.35,16.0,654.5,817.36,653.74
2017,10,20,13,0,836.0,109.0,5.6,16.0,644.0,803.94,645.55
2017,10,20,13,15,827.5,107.5,5.75,16.0,622.5,779.74,628.78
2017,10,20,13,30,819.0,106.0,5.9,16.0,601.0,752.82,609.9
2017,10,20,13,45,733.0,122.0,6.05,16.0,549.5,687.6,561.39
2017,10,20,14,0,647.0,138.0,6.2,16.0,498.0,622.0,509.83
2017,10,20,14,15,589.5,144.5,6.3,15.5,457.0,568.0,467.71
2017,10,20,14,30,532.0,151.0,6.4,15.0,416.0,513.14,424.13
2017,10,20,14,45,421.0,158.0,6.5,15.0,357.0,432.49,357.64
2017,10,20,15,0,310.0,165.0,6.6,15.0,298.0,353.72,292.03
2017,10,20,15,15,487.5,117.0,6.65,15.0,300.0,384.82,318.1
2017,10,20,15,30,665.0,69.0,6.7,15.0,302.0,395.02,324.44
2017,10,20,15,45,588.0,72.0,6.75,15.0,256.0,332.65,269.58
2017,10,20,16,0,511.0,75.0,6.8,15.0,210.0,276.28,219.32
2017,10,20,16,15,440.5,65.5,6.7,14.5,164.5,215.8,165.85
2017,10,20,16,30,370.0,56.0,6.6,14.0,119.0,161.54,117.8
2017,10,20,16,45,263.0,42.5,6.5,14.0,79.5,104.27,69.41
2017,10,20,17,0,156.0,29.0,6.4,14.0,40.0,57.45,25.39
2017,10,20,17,15,78.0,14.5,6.3,14.0,20.0,21.44,0.0
2017,10,20,17,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,21,6,45,165.0,16.5,3.6,12.5,34.0,41.34,2.12
2017,10,21,7,0,330.0,33.0,3.6,13.0,68.0,102.58,63.42
2017,10,21,7,15,425.5,42.0,3.55,13.0,112.0,154.57,108.67
2017,10,21,7,30,521.0,51.0,3.5,13.0,156.0,216.76,163.13
2017,10,21,7,45,581.5,56.5,3.45,13.5,203.0,272.52,213.32
2017,10,21,8,0,642.0,62.0,3.4,14.0,250.0,333.6,267.16
2017,10,21,8,15,518.5,94.0,3.45,14.0,262.5,344.77,280.61
2017,10,21,8,30,395.0,126.0,3.5,14.0,275.0,340.64,279.36
2017,10,21,8,45,585.5,101.0,3.55,14.5,350.5,438.87,360.57
2017,10,21,9,0,776.0,76.0,3.6,15.0,426.0,547.54,448.26
2017,10,21,9,15,795.0,78.5,3.65,15.0,463.5,593.42,484.75
2017,10,21,9,30,814.0,81.0,3.7,15.0,501.0,638.34,520.03
2017,10,21,9,45,831.5,81.0,3.8,15.5,533.5,678.14,548.93
2017,10,21,10,0,849.0,81.0,3.9,16.0,566.0,712.47,572.8
2017,10,21,10,15,858.0,82.0,3.85,16.0,591.0,743.17,594.35
2017,10,21,10,30,867.0,83.0,3.8,16.0,616.0,771.28,613.89
2017,10,21,10,45,873.5,84.0,3.75,16.0,634.0,794.63,629.88
2017,10,21,11,0,880.0,85.0,3.7,16.0,652.0,814.95,643.7
2017,10,21,11,15,883.5,85.0,3.65,16.0,662.0,828.52,652.67
2017,10,21,11,30,887.0,85.0,3.6,16.0,672.0,838.77,659.39
2017,10,21,11,45,887.5,85.0,3.55,16.5,674.5,843.1,660.76
2017,10,21,12,0,888.0,85.0,3.5,17.0,677.0,843.97,659.82
2017,10,21,12,15,886.5,85.0,3.45,17.0,671.5,839.71,656.62
2017,10,21,12,30,885.0,85.0,3.4,17.0,666.0,832.02,651.15
2017,10,21,12,45,884.0,82.5,3.4,17.0,653.5,818.54,641.95
2017,10,21,13,0,883.0,80.0,3.4,17.0,641.0,801.71,630.47
2017,10,21,13,15,876.5,79.0,3.4,17.0,620.5,779.0,614.82
2017,10,21,13,30,870.0,78.0,3.4,17.0,600.0,753.34,597.06
2017,10,21,13,45,860.5,76.5,3.45,17.0,572.5,722.12,575.38
2017,10,21,14,0,851.0,75.0,3.5,17.0,545.0,688.45,551.75
2017,10,21,14,15,836.5,73.0,3.55,17.0,511.0,648.61,523.24
2017,10,21,14,30,822.0,71.0,3.6,17.0,477.0,607.1,491.68
2017,10,21,14,45,804.0,68.0,3.7,17.0,437.5,563.74,457.57
2017,10,21,15,0,786.0,65.0,3.8,17.0,398.0,516.45,419.51
2017,10,21,15,15,757.5,62.0,3.85,17.0,354.5,463.21,375.52
2017,10,21,15,30,729.0,59.0,3.9,17.0,311.0,410.67,330.8
2017,10,21,15,45,687.0,55.0,4.0,17.0,264.5,352.45,280.36
2017,10,21,16,0,645.0,51.0,4.1,17.0,218.0,297.0,230.88
2017,10,21,16,15,579.5,45.5,4.15,16.5,171.5,235.76,176.68
2017,10,21,16,30,514.0,40.0,4.2,16.0,125.0,181.6,128.09
2017,10,21,16,45,397.5,31.0,4.3,15.5,83.0,119.22,75.36
2017,10,21,17,0,281.0,22.0,4.4,15.0,41.0,67.75,24.27
2017,10,21,17,15,140.5,11.0,4.45,15.0,20.5,23.37,0.0
2017,10,21,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,22,6,45,198.5,14.5,3.7,13.5,35.0,43.0,0.0
2017,10,22,7,0,397.0,29.0,3.8,14.0,70.0,110.29,66.02
2017,10,22,7,15,491.0,37.0,3.9,14.0,115.5,164.22,113.68
2017,10,22,7,30,585.0,45.0,4.0,14.0,161.0,227.2,169.27
2017,10,22,7,45,640.5,50.0,4.15,14.5,208.5,283.92,220.88
2017,10,22,8,0,696.0,55.0,4.3,15.0,256.0,345.27,275.58
2017,10,22,8,15,733.0,59.0,4.35,15.0,302.5,401.41,325.52
2017,10,22,8,30,770.0,63.0,4.4,15.0,349.0,459.48,375.73
2017,10,22,8,45,796.5,65.5,4.45,15.5,392.5,511.71,419.27
2017,10,22,9,0,823.0,68.0,4.5,16.0,436.0,564.13,461.66
2017,10,22,9,15,841.5,70.5,4.4,16.0,474.5,608.39,497.05
2017,10,22,9,30,860.0,73.0,4.3,16.0,513.0,654.26,532.65
2017,10,22,9,45,865.5,77.5,4.2,16.5,544.0,691.94,558.63
2017,10,22,10,0,871.0,82.0,4.1,17.0,575.0,727.11,582.37
2017,10,22,10,15,881.0,83.0,4.0,17.0,601.0,759.07,604.55
2017,10,22,10,30,891.0,84.0,3.9,17.0,627.0,788.41,624.65
2017,10,22,10,45,899.5,84.0,3.8,17.5,646.5,812.62,639.7
2017,10,22,11,0,908.0,84.0,3.7,18.0,666.0,833.78,652.48
2017,10,22,11,15,911.5,84.5,3.65,18.0,676.5,848.19,661.92
2017,10,22,11,30,915.0,85.0,3.6,18.0,687.0,859.17,669.06
2017,10,22,11,45,917.5,84.5,3.6,18.5,690.0,864.69,671.46
2017,10,22,12,0,920.0,84.0,3.6,19.0,693.0,866.65,671.51
2017,10,22,12,15,919.0,84.0,3.65,19.0,687.5,862.67,669.08
2017,10,22,12,30,918.0,84.0,3.7,19.0,682.0,855.13,664.31
2017,10,22,12,45,913.5,83.5,3.8,19.0,669.0,840.67,655.0
2017,10,22,13,0,909.0,83.0,3.9,19.0,656.0,822.85,643.38
2017,10,22,13,15,902.5,82.0,4.05,19.0,634.5,799.66,628.13
2017,10,22,13,30,896.0,81.0,4.2,19.0,613.0,773.44,610.61
2017,10,22,13,45,886.0,79.5,4.35,19.0,585.0,741.21,588.63
2017,10,22,14,0,876.0,78.0,4.5,19.0,557.0,706.48,564.79
2017,10,22,14,15,861.5,76.0,4.65,19.0,522.0,665.88,536.17
2017,10,22,14,30,847.0,74.0,4.8,19.0,487.0,626.61,506.29
2017,10,22,14,45,826.5,71.5,4.95,19.0,446.5,578.35,468.5
2017,10,22,15,0,806.0,69.0,5.1,19.0,406.0,529.36,429.04
2017,10,22,15,15,776.5,65.5,5.15,18.5,361.5,474.25,384.11
2017,10,22,15,30,747.0,62.0,5.2,18.0,317.0,419.89,338.29
2017,10,22,15,45,703.5,57.5,5.3,18.0,269.0,359.75,285.93
2017,10,22,16,0,660.0,53.0,5.4,18.0,221.0,302.48,234.66
2017,10,22,16,15,591.0,47.0,5.45,17.5,173.0,240.01,179.22
2017,10,22,16,30,522.0,41.0,5.5,17.0,125.0,183.17,128.4
2017,10,22,16,45,400.5,31.5,5.55,17.0,82.0,119.21,74.25
2017,10,22,17,0,279.0,22.0,5.6,17.0,39.0,66.19,18.84
2017,10,22,17,15,139.5,11.0,5.65,16.5,19.5,22.91,0.0
2017,10,22,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,23,6,45,193.0,14.0,2.5,15.5,33.0,41.22,0.0
2017,10,23,7,0,386.0,28.0,2.6,16.0,66.0,106.54,62.24
2017,10,23,7,15,480.0,36.0,2.7,16.5,110.5,159.59,108.73
2017,10,23,7,30,574.0,44.0,2.8,17.0,155.0,221.7,162.5
2017,10,23,7,45,633.0,48.5,2.95,17.5,202.5,278.32,213.1
2017,10,23,8,0,692.0,53.0,3.1,18.0,250.0,339.93,267.03
2017,10,23,8,15,729.0,57.0,3.15,18.0,296.5,395.7,315.78
2017,10,23,8,30,766.0,61.0,3.2,18.0,343.0,453.41,364.75
2017,10,23,8,45,793.5,63.5,3.3,18.5,386.0,505.85,407.67
2017,10,23,9,0,821.0,66.0,3.4,19.0,429.0,558.57,449.53
2017,10,23,9,15,839.5,68.0,3.4,19.0,467.5,602.07,483.95
2017,10,23,9,30,858.0,70.0,3.4,19.0,506.0,647.19,518.69
2017,10,23,9,45,869.5,72.5,3.45,19.5,538.0,686.62,546.11
2017,10,23,10,0,881.0,75.0,3.5,20.0,570.0,723.93,571.46
2017,10,23,10,15,890.5,76.0,3.45,20.0,596.0,755.69,593.21
2017,10,23,10,30,900.0,77.0,3.4,20.0,622.0,784.77,612.93
2017,10,23,10,45,905.5,78.0,3.35,20.5,640.0,807.83,627.06
2017,10,23,11,0,911.0,79.0,3.3,21.0,658.0,827.71,638.93
2017,10,23,11,15,914.5,79.5,3.25,21.5,669.0,842.1,646.93
2017,10,23,11,30,918.0,80.0,3.2,22.0,680.0,853.05,652.63
2017,10,23,11,45,918.5,80.5,3.2,22.5,682.5,858.01,654.56
2017,10,23,12,0,919.0,81.0,3.2,23.0,685.0,859.39,654.2
2017,10,23,12,15,917.5,81.0,3.2,23.0,679.5,854.97,651.26
2017,10,23,12,30,916.0,81.0,3.2,23.0,674.0,847.02,646.04
2017,10,23,12,45,908.5,81.5,3.25,23.5,659.5,831.27,634.6
2017,10,23,13,0,901.0,82.0,3.3,24.0,645.0,812.28,621.04
2017,10,23,13,15,893.5,81.0,3.3,24.0,624.0,788.47,605.12
2017,10,23,13,30,886.0,80.0,3.3,24.0,603.0,761.72,587.14
2017,10,23,13,45,874.5,79.0,3.3,24.5,574.5,729.26,563.93
2017,10,23,14,0,863.0,78.0,3.3,25.0,546.0,694.42,538.99
2017,10,23,14,15,848.0,76.0,3.3,25.0,511.5,653.97,510.81
2017,10,23,14,30,833.0,74.0,3.3,25.0,477.0,614.93,481.49
2017,10,23,14,45,738.0,83.0,3.3,25.0,417.5,535.97,421.15
2017,10,23,15,0,643.0,92.0,3.3,25.0,358.0,463.77,364.83
2017,10,23,15,15,607.5,89.0,3.25,24.5,318.0,413.28,325.01
2017,10,23,15,30,572.0,86.0,3.2,24.0,278.0,364.43,285.24
2017,10,23,15,45,605.0,70.0,3.2,24.0,245.5,331.81,256.16
2017,10,23,16,0,638.0,54.0,3.2,24.0,213.0,294.56,221.61
2017,10,23,16,15,567.0,47.0,3.15,23.5,165.5,230.89,167.13
2017,10,23,16,30,496.0,40.0,3.1,23.0,118.0,174.02,118.1
2017,10,23,16,45,374.0,30.0,3.05,22.5,76.5,111.32,66.72
2017,10,23,17,0,252.0,20.0,3.0,22.0,35.0,59.18,10.54
2017,10,23,17,15,126.0,10.0,3.0,21.5,17.5,20.42,0.0
2017,10,23,17,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,24,6,45,187.0,14.0,3.8,17.0,32.0,39.93,0.0
2017,10,24,7,0,374.0,28.0,3.8,17.0,64.0,103.7,59.44
2017,10,24,7,15,471.5,36.5,3.7,17.0,108.5,157.21,106.65
2017,10,24,7,30,569.0,45.0,3.6,17.0,153.0,221.13,162.05
2017,10,24,7,45,626.0,50.5,3.55,17.5,200.5,276.63,211.84
2017,10,24,8,0,683.0,56.0,3.5,18.0,248.0,338.02,265.63
2017,10,24,8,15,721.5,60.0,3.35,18.5,294.5,393.92,313.79
2017,10,24,8,30,760.0,64.0,3.2,19.0,341.0,451.89,361.97
2017,10,24,8,45,785.5,67.5,3.05,19.5,384.0,504.01,403.94
2017,10,24,9,0,811.0,71.0,2.9,20.0,427.0,556.26,444.48
2017,10,24,9,15,829.5,73.0,2.8,20.5,465.0,602.27,479.1
2017,10,24,9,30,848.0,75.0,2.7,21.0,503.0,647.19,511.79
2017,10,24,9,45,866.5,75.0,2.6,21.5,536.5,684.91,537.27
2017,10,24,10,0,885.0,75.0,2.5,22.0,570.0,724.24,562.79
2017,10,24,10,15,894.0,76.5,2.4,22.5,595.5,756.21,582.59
2017,10,24,10,30,903.0,78.0,2.3,23.0,621.0,785.47,600.21
2017,10,24,10,45,908.0,79.0,2.2,24.0,639.0,808.12,611.85
2017,10,24,11,0,913.0,80.0,2.1,25.0,657.0,827.58,621.16
2017,10,24,11,15,916.5,80.5,1.9,25.5,667.0,841.94,627.23
2017,10,24,11,30,920.0,81.0,1.7,26.0,677.0,852.86,630.86
2017,10,24,11,45,919.5,81.5,1.55,26.5,679.5,856.96,630.41
2017,10,24,12,0,919.0,82.0,1.4,27.0,682.0,857.48,627.68
2017,10,24,12,15,917.5,81.5,1.2,27.0,676.0,852.48,621.96
2017,10,24,12,30,916.0,81.0,1.0,27.0,670.0,843.94,613.91
2017,10,24,12,45,913.0,80.0,0.85,27.5,657.0,830.14,602.02
2017,10,24,13,0,910.0,79.0,0.7,28.0,644.0,812.96,588.08
2017,10,24,13,15,902.5,78.0,0.7,28.0,622.5,789.01,573.43
2017,10,24,13,30,895.0,77.0,0.7,28.0,601.0,762.08,556.9
2017,10,24,13,45,884.5,75.5,0.7,28.5,573.0,729.59,535.57
2017,10,24,14,0,874.0,74.0,0.7,29.0,545.0,694.64,512.56
2017,10,24,14,15,859.5,72.5,0.85,28.5,510.0,654.8,489.67
2017,10,24,14,30,845.0,71.0,1.0,28.0,475.0,613.22,462.92
2017,10,24,14,45,824.0,68.5,1.15,28.0,435.0,568.0,431.3
2017,10,24,15,0,803.0,66.0,1.3,28.0,395.0,519.05,395.68
2017,10,24,15,15,773.0,62.5,1.45,27.5,350.0,464.1,354.86
2017,10,24,15,30,743.0,59.0,1.6,27.0,305.0,409.95,312.76
2017,10,24,15,45,699.0,54.5,1.75,26.5,258.0,350.18,264.65
2017,10,24,16,0,655.0,50.0,1.9,26.0,211.0,293.35,217.07
2017,10,24,16,15,585.0,44.0,1.95,25.5,163.5,230.42,163.98
2017,10,24,16,30,515.0,38.0,2.0,25.0,116.0,175.14,116.7
2017,10,24,16,45,392.5,28.5,2.1,24.5,74.5,112.27,65.4
2017,10,24,17,0,270.0,19.0,2.2,24.0,33.0,59.53,3.36
2017,10,24,17,15,135.0,9.5,2.25,23.5,16.5,20.35,0.0
2017,10,24,17,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,6,45,182.5,13.5,1.5,18.0,30.5,38.32,0.0
2017,10,25,7,0,365.0,27.0,1.5,18.0,61.0,100.39,55.99
2017,10,25,7,15,464.0,35.5,1.55,18.0,105.5,153.46,102.81
2017,10,25,7,30,563.0,44.0,1.6,18.0,150.0,217.13,157.24
2017,10,25,7,45,622.5,50.0,1.65,18.5,197.5,273.49,206.93
2017,10,25,8,0,682.0,56.0,1.7,19.0,245.0,336.04,260.73
2017,10,25,8,15,721.0,60.0,1.65,19.0,291.5,391.96,308.57
2017,10,25,8,30,760.0,64.0,1.6,19.0,338.0,450.0,356.56
2017,10,25,8,45,787.5,67.0,1.6,19.5,381.0,502.51,398.26
2017,10,25,9,0,815.0,70.0,1.6,20.0,424.0,555.3,438.74
2017,10,25,9,15,834.0,72.0,1.55,20.5,462.5,601.67,472.85
2017,10,25,9,30,853.0,74.0,1.5,21.0,501.0,643.67,502.79
2017,10,25,9,45,868.0,75.5,1.5,21.5,533.5,684.02,529.95
2017,10,25,10,0,883.0,77.0,1.5,22.0,566.0,722.47,554.68
2017,10,25,10,15,892.5,78.0,1.45,22.5,592.0,754.12,573.85
2017,10,25,10,30,902.0,79.0,1.4,23.0,618.0,783.08,590.96
2017,10,25,10,45,907.5,80.5,1.4,23.5,636.0,806.61,604.76
2017,10,25,11,0,913.0,82.0,1.4,24.0,654.0,826.97,616.43
2017,10,25,11,15,916.5,82.5,1.55,24.0,664.5,841.27,627.06
2017,10,25,11,30,920.0,83.0,1.7,24.0,675.0,852.15,635.52
2017,10,25,11,45,920.0,83.0,1.85,24.5,677.0,856.06,638.18
2017,10,25,12,0,920.0,83.0,2.0,25.0,679.0,856.4,638.56
2017,10,25,12,15,918.5,83.0,2.15,25.0,673.5,851.94,637.04
2017,10,25,12,30,917.0,83.0,2.3,25.0,668.0,843.95,633.2
2017,10,25,12,45,903.5,86.0,2.5,25.0,652.5,826.22,623.11
2017,10,25,13,0,890.0,89.0,2.7,25.0,637.0,805.41,610.82
2017,10,25,13,15,882.5,87.5,2.8,25.0,616.0,781.29,595.49
2017,10,25,13,30,875.0,86.0,2.9,25.0,595.0,754.27,578.04
2017,10,25,13,45,863.0,85.0,3.0,25.0,566.0,725.73,559.39
2017,10,25,14,0,851.0,84.0,3.1,25.0,537.0,690.72,535.9
2017,10,25,14,15,834.5,82.0,3.15,24.5,502.5,649.52,507.62
2017,10,25,14,30,818.0,80.0,3.2,24.0,468.0,606.78,476.68
2017,10,25,14,45,794.0,77.5,3.3,24.0,427.5,557.82,439.4
2017,10,25,15,0,770.0,75.0,3.4,24.0,387.0,508.49,400.77
2017,10,25,15,15,737.0,71.0,3.5,23.5,342.0,453.0,356.96
2017,10,25,15,30,704.0,67.0,3.6,23.0,297.0,398.65,312.54
2017,10,25,15,45,654.0,62.0,3.7,22.5,250.0,339.11,262.68
2017,10,25,16,0,604.0,57.0,3.8,22.0,203.0,282.04,213.5
2017,10,25,16,15,527.5,49.5,3.8,21.5,156.0,218.45,158.85
2017,10,25,16,30,451.0,42.0,3.8,21.0,109.0,162.27,110.37
2017,10,25,16,45,319.5,30.5,3.85,20.5,69.0,99.51,58.75
2017,10,25,17,0,188.0,19.0,3.9,20.0,29.0,47.51,0.0
2017,10,25,17,15,94.0,9.5,3.85,19.5,14.5,16.8,0.0
2017,10,25,17,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,6,45,156.0,14.0,1.3,17.0,28.0,32.61,0.0
2017,10,26,7,0,312.0,28.0,1.4,17.0,56.0,91.41,50.4
2017,10,26,7,15,416.5,37.5,1.5,17.0,99.5,143.67,96.63
2017,10,26,7,30,521.0,47.0,1.6,17.0,143.0,207.16,150.61
2017,10,26,7,45,588.0,53.0,1.7,17.5,190.5,264.7,201.07
2017,10,26,8,0,655.0,59.0,1.8,18.0,238.0,328.22,255.74
2017,10,26,8,15,696.5,63.5,1.75,18.5,284.5,383.2,302.48
2017,10,26,8,30,738.0,68.0,1.7,19.0,331.0,441.74,350.39
2017,10,26,8,45,769.5,70.5,1.65,19.5,374.5,494.76,392.44
2017,10,26,9,0,801.0,73.0,1.6,20.0,418.0,548.44,433.49
2017,10,26,9,15,821.0,75.5,1.5,20.0,456.5,595.34,468.65
2017,10,26,9,30,841.0,78.0,1.4,20.0,495.0,641.29,501.98
2017,10,26,9,45,862.0,77.5,1.3,20.5,528.5,679.68,527.36
2017,10,26,10,0,883.0,77.0,1.2,21.0,562.0,719.87,552.31
2017,10,26,10,15,892.5,78.0,1.05,21.5,588.0,751.43,570.04
2017,10,26,10,30,902.0,79.0,0.9,22.0,614.0,780.32,585.43
2017,10,26,10,45,907.5,80.5,0.75,22.5,632.0,803.78,596.7
2017,10,26,11,0,913.0,82.0,0.6,23.0,650.0,824.08,605.53
2017,10,26,11,15,916.5,82.5,0.55,23.5,660.5,838.34,612.02
2017,10,26,11,30,920.0,83.0,0.5,24.0,671.0,849.16,616.39
2017,10,26,11,45,920.5,83.0,0.5,24.5,673.5,853.46,617.64
2017,10,26,12,0,921.0,83.0,0.5,25.0,676.0,854.19,616.83
2017,10,26,12,15,919.0,83.0,0.65,25.0,670.0,849.3,616.57
2017,10,26,12,30,917.0,83.0,0.8,25.0,664.0,840.89,614.04
2017,10,26,12,45,915.5,81.0,0.95,25.0,651.0,827.15,607.93
2017,10,26,13,0,914.0,79.0,1.1,25.0,638.0,809.98,599.42
2017,10,26,13,15,906.5,78.0,1.2,25.0,616.5,786.01,585.54
2017,10,26,13,30,899.0,77.0,1.3,25.0,595.0,759.04,569.51
2017,10,26,13,45,887.0,76.0,1.45,25.0,566.5,726.03,549.55
2017,10,26,14,0,875.0,75.0,1.6,25.0,538.0,690.64,527.48
2017,10,26,14,15,859.5,73.0,1.65,24.5,503.0,649.68,500.78
2017,10,26,14,30,844.0,71.0,1.7,24.0,468.0,610.13,473.0
2017,10,26,14,45,821.0,69.0,1.75,24.0,427.0,561.48,436.77
2017,10,26,15,0,798.0,67.0,1.8,24.0,386.0,512.31,399.07
2017,10,26,15,15,766.5,63.5,1.85,23.5,341.5,457.09,356.26
2017,10,26,15,30,735.0,60.0,1.9,23.0,297.0,402.81,312.56
2017,10,26,15,45,687.0,55.5,2.0,23.0,249.5,342.16,262.01
2017,10,26,16,0,639.0,51.0,2.1,23.0,202.0,284.86,212.7
2017,10,26,16,15,565.0,44.0,2.1,22.0,155.0,222.08,159.4
2017,10,26,16,30,491.0,37.0,2.1,21.0,108.0,165.41,110.79
2017,10,26,16,45,245.5,32.0,2.1,20.5,67.5,85.78,50.15
2017,10,26,17,0,0.0,27.0,2.1,20.0,27.0,27.21,0.0
2017,10,26,17,15,0.0,13.5,2.05,19.5,13.5,13.27,0.0
2017,10,26,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,6,45,155.0,13.5,0.45,16.0,27.0,31.71,0.0
2017,10,27,7,0,310.0,27.0,0.5,16.0,54.0,89.48,47.92
2017,10,27,7,15,415.0,36.5,0.5,16.0,97.0,141.44,94.6
2017,10,27,7,30,520.0,46.0,0.5,16.0,140.0,204.7,147.95
2017,10,27,7,45,585.0,52.5,0.55,16.5,187.0,261.84,197.55
2017,10,27,8,0,650.0,59.0,0.6,17.0,234.0,324.75,250.98
2017,10,27,8,15,388.0,101.5,0.5,17.0,211.5,286.7,226.12
2017,10,27,8,30,126.0,144.0,0.4,17.0,189.0,214.75,170.59
2017,10,27,8,45,124.0,162.5,0.35,17.5,211.5,239.13,190.13
2017,10,27,9,0,122.0,181.0,0.3,18.0,234.0,263.11,208.17
2017,10,27,9,15,146.0,198.0,0.3,18.5,266.5,300.89,236.94
2017,10,27,9,30,170.0,215.0,0.3,19.0,299.0,340.14,266.16
2017,10,27,9,45,163.5,230.5,0.3,19.5,315.0,358.21,278.41
2017,10,27,10,0,157.0,246.0,0.3,20.0,331.0,375.43,289.97
2017,10,27,10,15,161.5,258.0,0.45,20.0,349.0,396.01,305.65
2017,10,27,10,30,166.0,270.0,0.6,20.0,367.0,416.32,321.05
2017,10,27,10,45,180.5,278.0,0.8,20.5,386.5,439.59,338.51
2017,10,27,11,0,195.0,286.0,1.0,21.0,406.0,462.74,355.74
2017,10,27,11,15,176.0,291.5,1.15,21.0,401.5,455.82,350.51
2017,10,27,11,30,157.0,297.0,1.3,21.0,397.0,447.88,344.69
2017,10,27,11,45,159.0,298.0,1.5,21.0,400.0,451.27,348.0
2017,10,27,12,0,161.0,299.0,1.7,21.0,403.0,454.08,350.78
2017,10,27,12,15,153.0,296.5,1.8,21.0,394.0,444.21,343.63
2017,10,27,12,30,145.0,294.0,1.9,21.0,385.0,433.88,336.19
2017,10,27,12,45,130.5,286.0,2.05,21.5,367.0,411.84,319.36
2017,10,27,13,0,116.0,278.0,2.2,22.0,349.0,389.73,302.44
2017,10,27,13,15,100.0,265.5,2.25,22.0,325.0,353.52,275.21
2017,10,27,13,30,84.0,253.0,2.3,22.0,301.0,326.01,254.33
2017,10,27,13,45,72.0,237.0,2.35,22.0,277.0,298.03,233.04
2017,10,27,14,0,60.0,221.0,2.4,22.0,253.0,270.59,211.97
2017,10,27,14,15,61.5,207.5,2.4,22.0,238.0,255.38,200.57
2017,10,27,14,30,63.0,194.0,2.4,22.0,223.0,239.98,188.87
2017,10,27,14,45,57.5,176.5,2.4,22.0,201.0,215.91,170.06
2017,10,27,15,0,52.0,159.0,2.4,22.0,179.0,192.22,151.37
2017,10,27,15,15,46.0,141.5,2.35,21.5,158.0,168.72,132.83
2017,10,27,15,30,40.0,124.0,2.3,21.0,137.0,145.76,114.41
2017,10,27,15,45,301.5,92.0,2.3,21.0,164.0,225.88,176.63
2017,10,27,16,0,563.0,60.0,2.3,21.0,191.0,267.57,202.14
2017,10,27,16,15,482.0,51.5,2.25,20.5,145.0,204.23,147.9
2017,10,27,16,30,401.0,43.0,2.2,20.0,99.0,148.82,100.63
2017,10,27,16,45,267.5,30.0,2.2,19.5,61.0,87.79,50.08
2017,10,27,17,0,134.0,17.0,2.2,19.0,23.0,36.56,0.0
2017,10,27,17,15,67.0,8.5,2.15,18.5,11.5,13.38,0.0
2017,10,27,17,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,28,6,45,136.0,13.5,0.65,14.0,25.0,29.2,0.0
2017,10,28,7,0,272.0,27.0,0.7,14.0,50.0,81.86,42.68
2017,10,28,7,15,381.0,37.5,0.75,14.0,92.0,133.91,90.22
2017,10,28,7,30,490.0,48.0,0.8,14.0,134.0,197.24,143.92
2017,10,28,7,45,245.0,53.0,0.85,14.5,96.0,145.0,111.22
2017,10,28,8,0,0.0,58.0,0.9,15.0,58.0,56.14,42.03
2017,10,28,8,15,0.0,70.0,0.9,15.0,70.0,67.98,52.21
2017,10,28,8,30,0.0,82.0,0.9,15.0,82.0,79.85,62.13
2017,10,28,8,45,0.0,91.0,0.9,15.5,91.0,88.69,69.26
2017,10,28,9,0,0.0,100.0,0.9,16.0,100.0,97.57,76.3
2017,10,28,9,15,0.0,117.0,0.85,16.0,117.0,114.62,90.13
2017,10,28,9,30,0.0,134.0,0.8,16.0,134.0,131.74,103.84
2017,10,28,9,45,4.0,159.0,0.75,16.5,161.5,159.92,126.19
2017,10,28,10,0,8.0,184.0,0.7,17.0,189.0,188.52,148.46
2017,10,28,10,15,13.5,200.0,0.65,17.0,208.0,209.16,164.46
2017,10,28,10,30,19.0,216.0,0.6,17.0,227.0,230.1,180.6
2017,10,28,10,45,22.5,227.0,0.55,17.5,240.5,244.48,191.07
2017,10,28,11,0,26.0,238.0,0.5,18.0,254.0,258.97,201.55
2017,10,28,11,15,19.5,229.5,0.65,18.0,241.5,244.92,190.69
2017,10,28,11,30,13.0,221.0,0.8,18.0,229.0,230.79,179.82
2017,10,28,11,45,13.0,221.5,1.0,18.5,230.0,231.32,180.21
2017,10,28,12,0,13.0,222.0,1.2,19.0,231.0,231.84,180.51
2017,10,28,12,15,12.5,218.5,1.45,19.0,227.0,227.77,177.62
2017,10,28,12,30,12.0,215.0,1.7,19.0,223.0,223.71,174.73
2017,10,28,12,45,11.5,211.5,1.95,19.0,219.0,219.65,171.84
2017,10,28,13,0,11.0,208.0,2.2,19.0,215.0,215.62,168.95
2017,10,28,13,15,10.5,201.0,2.45,19.0,207.5,207.95,163.2
2017,10,28,13,30,10.0,194.0,2.7,19.0,200.0,200.31,157.46
2017,10,28,13,45,5.0,171.5,3.0,19.0,174.5,173.37,136.14
2017,10,28,14,0,0.0,149.0,3.3,19.0,149.0,146.85,114.97
2017,10,28,14,15,0.0,135.0,3.5,18.5,135.0,132.73,104.02
2017,10,28,14,30,0.0,121.0,3.7,18.0,121.0,118.67,92.98
2017,10,28,14,45,0.0,110.0,3.9,18.0,110.0,107.71,84.2
2017,10,28,15,0,0.0,99.0,4.1,18.0,99.0,96.8,75.37
2017,10,28,15,15,343.5,82.0,4.1,17.5,190.0,263.92,215.11
2017,10,28,15,30,687.0,65.0,4.1,17.0,281.0,383.75,308.35
2017,10,28,15,45,635.5,60.0,4.15,17.0,234.5,323.86,255.58
2017,10,28,16,0,584.0,55.0,4.2,17.0,188.0,267.81,205.53
2017,10,28,16,15,505.0,47.0,4.1,16.5,142.5,204.83,150.3
2017,10,28,16,30,426.0,39.0,4.0,16.0,97.0,149.56,101.82
2017,10,28,16,45,290.0,27.5,3.9,15.5,59.5,88.69,49.59
2017,10,28,17,0,154.0,16.0,3.8,15.0,22.0,37.9,0.0
2017,10,28,17,15,77.0,8.0,3.7,15.0,11.0,7.86,0.0
2017,10,28,17,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,29,6,45,20.5,13.5,1.5,13.0,15.0,15.63,0.0
2017,10,29,7,0,41.0,27.0,1.4,13.0,30.0,36.4,17.92
2017,10,29,7,15,74.5,45.5,1.3,13.0,56.5,66.31,46.3
2017,10,29,7,30,108.0,64.0,1.2,13.0,83.0,99.2,74.68
2017,10,29,7,45,125.0,84.0,1.15,13.5,112.0,131.75,103.08
2017,10,29,8,0,142.0,104.0,1.1,14.0,141.0,165.9,132.41
2017,10,29,8,15,156.0,121.5,1.15,14.0,169.5,197.42,159.42
2017,10,29,8,30,170.0,139.0,1.2,14.0,198.0,230.05,186.86
2017,10,29,8,45,85.0,115.5,1.3,14.0,145.0,166.47,134.94
2017,10,29,9,0,0.0,92.0,1.4,14.0,92.0,89.5,70.1
2017,10,29,9,15,1.0,125.0,1.5,14.0,125.5,123.47,98.36
2017,10,29,9,30,2.0,158.0,1.6,14.0,159.0,157.93,126.45
2017,10,29,9,45,1.0,123.0,1.75,14.5,123.5,121.02,95.63
2017,10,29,10,0,0.0,88.0,1.9,15.0,88.0,85.14,65.71
2017,10,29,10,15,6.5,146.0,1.95,15.0,149.5,148.19,117.69
2017,10,29,10,30,13.0,204.0,2.0,15.0,211.0,213.05,169.95
2017,10,29,10,45,16.0,215.0,2.15,15.0,224.5,226.89,180.8
2017,10,29,11,0,19.0,226.0,2.3,15.0,238.0,240.85,191.9
2017,10,29,11,15,16.5,223.5,2.4,15.0,234.0,236.29,188.07
2017,10,29,11,30,14.0,221.0,2.5,15.0,230.0,231.67,184.29
2017,10,29,11,45,13.0,219.0,2.65,15.0,227.0,228.78,181.99
2017,10,29,12,0,12.0,217.0,2.8,15.0,224.0,225.87,179.71
2017,10,29,12,15,33.5,242.0,2.85,15.0,263.0,277.83,221.86
2017,10,29,12,30,55.0,267.0,2.9,15.0,302.0,322.58,257.77
2017,10,29,12,45,29.5,227.5,3.0,15.0,246.5,258.4,206.36
2017,10,29,13,0,4.0,188.0,3.1,15.0,191.0,189.44,150.57
2017,10,29,13,15,13.0,200.0,3.05,15.0,207.5,208.87,166.88
2017,10,29,13,30,22.0,212.0,3.0,15.0,224.0,228.12,182.82
2017,10,29,13,45,45.0,216.0,3.0,15.0,239.5,255.66,205.83
2017,10,29,14,0,68.0,220.0,3.0,15.0,255.0,275.03,222.16
2017,10,29,14,15,95.0,208.5,2.9,15.0,254.0,278.25,225.57
2017,10,29,14,30,122.0,197.0,2.8,15.0,253.0,285.58,232.09
2017,10,29,14,45,211.0,172.5,2.75,15.0,258.5,304.96,249.09
2017,10,29,15,0,300.0,148.0,2.7,15.0,264.0,322.26,263.31
2017,10,29,15,15,275.5,135.0,2.7,15.0,231.5,282.92,230.36
2017,10,29,15,30,251.0,122.0,2.7,15.0,199.0,245.24,198.4
2017,10,29,15,45,382.5,92.5,2.7,15.0,188.5,256.53,204.45
2017,10,29,16,0,514.0,63.0,2.7,15.0,178.0,250.9,193.59
2017,10,29,16,15,429.0,53.5,2.75,14.5,133.5,188.41,139.29
2017,10,29,16,30,344.0,44.0,2.8,14.0,89.0,134.31,92.47
2017,10,29,16,45,212.5,29.5,2.9,14.0,53.5,75.75,41.78
2017,10,29,17,0,81.0,15.0,3.0,14.0,18.0,24.73,0.0
2017,10,29,17,15,40.5,7.5,3.1,14.0,9.0,7.37,0.0
2017,10,29,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
