Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,6,45,0.0,6.0,6.0,13.0,6.0,5.9,0.0
2017,10,30,7,0,0.0,12.0,5.9,13.0,12.0,11.57,1.87
2017,10,30,7,15,0.0,23.5,5.75,13.0,23.5,22.68,12.99
2017,10,30,7,30,0.0,35.0,5.6,13.0,35.0,33.8,22.88
2017,10,30,7,45,0.0,47.5,5.5,13.5,47.5,45.91,33.44
2017,10,30,8,0,0.0,60.0,5.4,14.0,60.0,58.24,44.07
2017,10,30,8,15,0.0,72.5,5.3,14.0,72.5,70.6,54.65
2017,10,30,8,30,0.0,85.0,5.2,14.0,85.0,82.99,65.12
2017,10,30,8,45,25.0,126.0,5.1,14.0,136.5,141.73,114.72
2017,10,30,9,0,50.0,167.0,5.0,14.0,188.0,201.1,164.22
2017,10,30,9,15,268.0,162.0,5.0,14.0,289.0,339.99,281.66
2017,10,30,9,30,486.0,157.0,5.0,14.0,390.0,490.63,405.82
2017,10,30,9,45,251.0,176.0,5.0,14.5,297.0,362.65,298.66
2017,10,30,10,0,16.0,195.0,5.0,15.0,204.0,205.87,165.41
2017,10,30,10,15,417.5,148.5,5.0,15.0,388.5,476.1,393.21
2017,10,30,10,30,819.0,102.0,5.0,15.0,573.0,737.14,599.38
2017,10,30,10,45,829.0,101.5,5.0,15.0,591.0,760.23,614.8
2017,10,30,11,0,839.0,101.0,5.0,15.0,609.0,780.56,629.4
2017,10,30,11,15,842.0,101.5,5.0,15.0,618.5,793.51,638.55
2017,10,30,11,30,845.0,102.0,5.0,15.0,628.0,803.28,645.47
2017,10,30,11,45,848.0,101.5,5.0,15.0,630.5,808.67,649.28
2017,10,30,12,0,851.0,101.0,5.0,15.0,633.0,810.77,650.8
2017,10,30,12,15,848.5,100.5,5.05,15.0,627.0,805.11,646.98
2017,10,30,12,30,846.0,100.0,5.1,15.0,621.0,796.18,640.88
2017,10,30,12,45,843.0,98.0,5.15,15.0,607.5,781.95,630.93
2017,10,30,13,0,840.0,96.0,5.2,15.0,594.0,764.59,618.72
2017,10,30,13,15,832.0,94.5,5.3,15.0,573.5,741.0,602.03
2017,10,30,13,30,824.0,93.0,5.4,15.0,553.0,714.7,583.24
2017,10,30,13,45,815.0,90.0,5.5,15.0,526.0,683.46,560.53
2017,10,30,14,0,806.0,87.0,5.6,15.0,499.0,649.91,535.45
2017,10,30,14,15,672.0,110.0,5.6,15.0,437.5,564.66,466.19
2017,10,30,14,30,538.0,133.0,5.6,15.0,376.0,480.49,397.08
2017,10,30,14,45,298.5,144.0,5.7,15.0,276.5,328.5,271.38
2017,10,30,15,0,59.0,155.0,5.8,15.0,177.0,191.71,155.99
2017,10,30,15,15,53.5,137.5,5.75,15.0,155.5,168.19,136.48
2017,10,30,15,30,48.0,120.0,5.7,15.0,134.0,145.14,117.0
2017,10,30,15,45,41.0,101.0,5.7,15.0,111.5,120.33,95.81
2017,10,30,16,0,34.0,82.0,5.7,15.0,89.0,96.21,74.95
2017,10,30,16,15,22.5,62.5,5.6,14.5,67.0,70.91,53.22
2017,10,30,16,30,11.0,43.0,5.5,14.0,45.0,45.36,31.27
2017,10,30,16,45,5.5,26.0,5.4,14.0,27.0,26.6,12.9
2017,10,30,17,0,0.0,9.0,5.3,14.0,9.0,8.85,0.0
2017,10,30,17,15,0.0,4.5,5.2,14.0,4.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,31,6,45,103.5,13.5,1.95,14.0,20.5,24.8,0.0
2017,10,31,7,0,207.0,27.0,2.0,14.0,41.0,67.74,28.91
2017,10,31,7,15,317.0,39.0,2.1,14.0,81.5,118.81,79.33
2017,10,31,7,30,427.0,51.0,2.2,14.0,122.0,179.67,131.1
2017,10,31,7,45,499.5,59.0,2.3,14.5,167.0,235.38,180.15
2017,10,31,8,0,572.0,67.0,2.4,15.0,212.0,297.68,234.42
2017,10,31,8,15,618.0,72.5,2.45,15.0,257.0,352.09,282.26
2017,10,31,8,30,664.0,78.0,2.5,15.0,302.0,409.49,331.42
2017,10,31,8,45,697.5,81.5,2.6,15.0,344.0,460.77,374.74
2017,10,31,9,0,731.0,85.0,2.7,15.0,386.0,513.08,417.83
2017,10,31,9,15,753.5,88.5,2.75,15.0,423.0,557.68,453.85
2017,10,31,9,30,776.0,92.0,2.8,15.0,460.0,603.43,489.91
2017,10,31,9,45,793.5,93.5,2.9,15.5,492.0,642.74,519.64
2017,10,31,10,0,811.0,95.0,3.0,16.0,524.0,680.5,547.32
2017,10,31,10,15,822.0,97.0,2.9,16.0,549.0,712.29,569.37
2017,10,31,10,30,833.0,99.0,2.8,16.0,574.0,741.71,589.49
2017,10,31,10,45,841.5,99.5,2.75,16.0,592.0,764.96,605.25
2017,10,31,11,0,850.0,100.0,2.7,16.0,610.0,785.36,618.97
2017,10,31,11,15,853.5,100.5,2.45,16.0,620.0,798.81,626.35
2017,10,31,11,30,857.0,101.0,2.2,16.0,630.0,809.04,631.32
2017,10,31,11,45,860.5,100.0,1.95,16.5,633.0,814.29,631.45
2017,10,31,12,0,864.0,99.0,1.7,17.0,636.0,816.21,629.14
2017,10,31,12,15,862.0,98.5,1.5,17.0,630.0,810.91,623.43
2017,10,31,12,30,860.0,98.0,1.3,17.0,624.0,802.28,615.46
2017,10,31,12,45,855.5,97.0,1.1,17.0,610.5,787.87,603.49
2017,10,31,13,0,851.0,96.0,0.9,17.0,597.0,770.32,589.38
2017,10,31,13,15,842.5,94.5,1.05,17.0,576.0,746.19,575.51
2017,10,31,13,30,834.0,93.0,1.2,17.0,555.0,719.33,559.41
2017,10,31,13,45,820.5,91.5,1.35,17.0,526.5,686.41,538.56
2017,10,31,14,0,807.0,90.0,1.5,17.0,498.0,651.39,515.04
2017,10,31,14,15,789.0,87.5,1.7,17.0,464.0,610.54,486.04
2017,10,31,14,30,771.0,85.0,1.9,17.0,430.0,568.38,454.96
2017,10,31,14,45,743.5,82.0,2.15,17.0,390.0,519.3,417.54
2017,10,31,15,0,716.0,79.0,2.4,17.0,350.0,471.87,379.91
2017,10,31,15,15,680.0,74.5,2.7,16.5,307.0,417.55,336.2
2017,10,31,15,30,644.0,70.0,3.0,16.0,264.0,364.81,292.01
2017,10,31,15,45,587.5,64.0,3.3,16.0,218.5,304.49,239.87
2017,10,31,16,0,531.0,58.0,3.6,16.0,173.0,248.57,190.28
2017,10,31,16,15,448.0,48.5,3.8,15.5,129.0,186.37,136.14
2017,10,31,16,30,365.0,39.0,4.0,15.0,85.0,132.38,89.1
2017,10,31,16,45,230.5,25.5,4.2,15.0,50.0,73.14,35.59
2017,10,31,17,0,96.0,12.0,4.4,15.0,15.0,23.19,0.0
2017,10,31,17,15,48.0,6.0,4.4,14.5,7.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,1,6,45,93.5,12.0,1.95,14.0,18.5,22.03,0.0
2017,11,1,7,0,187.0,24.0,2.0,14.0,37.0,60.33,22.21
2017,11,1,7,15,294.0,37.0,2.0,14.0,76.0,111.11,73.53
2017,11,1,7,30,401.0,50.0,2.0,14.0,115.0,170.57,124.07
2017,11,1,7,45,471.0,58.5,2.0,14.5,159.0,224.4,171.36
2017,11,1,8,0,541.0,67.0,2.0,15.0,203.0,284.62,223.67
2017,11,1,8,15,587.5,73.0,1.9,15.0,246.5,338.11,270.32
2017,11,1,8,30,634.0,79.0,1.8,15.0,290.0,394.71,318.25
2017,11,1,8,45,666.5,83.5,1.75,15.5,331.0,445.14,359.48
2017,11,1,9,0,699.0,88.0,1.7,16.0,372.0,496.59,400.14
2017,11,1,9,15,722.5,91.5,1.65,16.0,409.0,542.22,435.85
2017,11,1,9,30,746.0,95.0,1.6,16.0,446.0,587.44,470.3
2017,11,1,9,45,774.0,93.5,1.55,16.5,479.5,627.42,499.32
2017,11,1,10,0,802.0,92.0,1.5,17.0,513.0,668.48,528.07
2017,11,1,10,15,813.0,93.5,1.45,17.0,537.5,699.39,548.73
2017,11,1,10,30,824.0,95.0,1.4,17.0,562.0,727.96,567.6
2017,11,1,10,45,831.0,96.5,1.4,17.0,579.5,750.95,582.89
2017,11,1,11,0,838.0,98.0,1.4,17.0,597.0,771.09,596.25
2017,11,1,11,15,842.0,98.5,1.4,17.0,607.0,784.75,605.14
2017,11,1,11,30,846.0,99.0,1.4,17.0,617.0,795.26,612.01
2017,11,1,11,45,846.0,99.5,1.4,17.5,619.0,799.34,613.42
2017,11,1,12,0,846.0,100.0,1.4,18.0,621.0,800.12,612.76
2017,11,1,12,15,843.5,99.5,1.45,18.0,615.5,794.49,609.54
2017,11,1,12,30,841.0,99.0,1.5,18.0,610.0,785.62,604.25
2017,11,1,12,45,633.0,161.5,1.55,18.0,541.0,685.84,533.65
2017,11,1,13,0,425.0,224.0,1.6,18.0,472.0,581.64,454.88
2017,11,1,13,15,340.0,232.0,1.7,18.0,426.0,510.87,402.56
2017,11,1,13,30,255.0,240.0,1.8,18.0,380.0,450.67,356.49
2017,11,1,13,45,249.5,229.5,1.9,18.0,361.0,428.48,340.51
2017,11,1,14,0,244.0,219.0,2.0,18.0,342.0,405.79,323.65
2017,11,1,14,15,233.5,202.5,2.05,17.5,313.5,372.81,299.03
2017,11,1,14,30,223.0,186.0,2.1,17.0,285.0,333.53,269.07
2017,11,1,14,45,457.5,133.0,2.15,17.0,312.5,410.92,332.57
2017,11,1,15,0,692.0,80.0,2.2,17.0,340.0,458.45,369.41
2017,11,1,15,15,655.0,75.5,2.25,17.0,297.5,404.84,324.61
2017,11,1,15,30,618.0,71.0,2.3,17.0,255.0,352.95,280.49
2017,11,1,15,45,567.5,64.0,2.4,17.0,211.0,295.29,230.8
2017,11,1,16,0,517.0,57.0,2.5,17.0,167.0,241.5,183.25
2017,11,1,16,15,433.5,47.5,2.55,16.5,123.5,180.16,130.34
2017,11,1,16,30,350.0,38.0,2.6,16.0,80.0,127.1,84.47
2017,11,1,16,45,220.5,24.5,2.7,16.0,46.5,69.38,30.98
2017,11,1,17,0,91.0,11.0,2.8,16.0,13.0,21.42,0.0
2017,11,1,17,15,45.5,5.5,2.8,15.5,6.5,0.0,0.0
2017,11,1,17,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,2,6,45,83.5,12.0,1.45,14.0,17.5,20.77,0.0
2017,11,2,7,0,167.0,24.0,1.6,14.0,35.0,56.42,17.19
2017,11,2,7,15,274.0,37.0,1.65,14.0,73.0,105.58,69.33
2017,11,2,7,30,381.0,50.0,1.7,14.0,111.0,164.21,119.06
2017,11,2,7,45,452.5,59.0,1.75,14.5,154.0,217.8,165.93
2017,11,2,8,0,524.0,68.0,1.8,15.0,197.0,277.97,218.05
2017,11,2,8,15,571.0,74.0,1.8,15.0,240.5,330.72,264.15
2017,11,2,8,30,618.0,80.0,1.8,15.0,284.0,386.64,311.75
2017,11,2,8,45,653.0,84.0,1.8,15.0,324.5,436.97,353.81
2017,11,2,9,0,688.0,88.0,1.8,15.0,365.0,488.56,395.75
2017,11,2,9,15,711.5,91.5,1.8,15.0,401.5,533.65,431.6
2017,11,2,9,30,735.0,95.0,1.8,15.0,438.0,578.37,466.31
2017,11,2,9,45,748.0,98.5,1.8,15.5,468.0,615.45,493.54
2017,11,2,10,0,761.0,102.0,1.8,16.0,498.0,648.7,517.4
2017,11,2,10,15,772.5,104.0,1.75,16.0,522.5,679.45,539.05
2017,11,2,10,30,784.0,106.0,1.7,16.0,547.0,708.01,558.39
2017,11,2,10,45,797.0,105.5,1.7,16.5,565.5,732.57,574.08
2017,11,2,11,0,810.0,105.0,1.7,17.0,584.0,754.58,587.9
2017,11,2,11,15,514.5,192.0,1.7,17.0,498.0,627.0,492.06
2017,11,2,11,30,219.0,279.0,1.7,17.0,412.0,475.45,373.4
2017,11,2,11,45,219.5,280.5,1.75,17.0,414.0,478.4,376.77
2017,11,2,12,0,220.0,282.0,1.8,17.0,416.0,480.54,378.52
2017,11,2,12,15,279.5,268.0,1.85,17.0,437.5,520.17,409.94
2017,11,2,12,30,339.0,254.0,1.9,17.0,459.0,549.22,433.17
2017,11,2,12,45,278.5,258.0,2.0,17.5,424.0,502.89,396.74
2017,11,2,13,0,218.0,262.0,2.1,18.0,389.0,448.74,354.65
2017,11,2,13,15,503.0,181.0,2.2,18.0,459.5,583.07,463.37
2017,11,2,13,30,788.0,100.0,2.3,18.0,530.0,688.74,545.73
2017,11,2,13,45,776.5,97.0,2.4,18.0,503.0,656.84,522.67
2017,11,2,14,0,765.0,94.0,2.5,18.0,476.0,622.89,497.8
2017,11,2,14,15,746.0,91.5,2.55,18.0,442.5,582.91,467.52
2017,11,2,14,30,727.0,89.0,2.6,18.0,409.0,543.67,437.07
2017,11,2,14,45,700.5,85.0,2.7,18.0,370.5,495.93,399.46
2017,11,2,15,0,674.0,81.0,2.8,18.0,332.0,448.32,360.89
2017,11,2,15,15,636.5,76.0,2.85,17.5,290.0,394.84,317.11
2017,11,2,15,30,599.0,71.0,2.9,17.0,248.0,343.18,273.44
2017,11,2,15,45,541.0,65.0,3.0,17.0,203.5,284.85,222.98
2017,11,2,16,0,483.0,59.0,3.1,17.0,159.0,231.11,175.52
2017,11,2,16,15,398.5,49.0,3.1,16.5,117.0,170.95,123.67
2017,11,2,16,30,314.0,39.0,3.1,16.0,75.0,119.21,79.02
2017,11,2,16,45,186.5,24.5,3.1,16.0,43.0,62.17,24.97
2017,11,2,17,0,59.0,10.0,3.1,16.0,11.0,16.58,0.0
2017,11,2,17,15,29.5,5.0,3.05,16.0,5.5,0.0,0.0
2017,11,2,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,4.5,4.4,15.0,4.5,4.42,0.0
2017,11,3,7,0,0.0,9.0,4.4,15.0,9.0,8.68,0.0
2017,11,3,7,15,0.0,20.0,4.4,15.0,20.0,19.3,9.8
2017,11,3,7,30,0.0,31.0,4.4,15.0,31.0,29.93,19.31
2017,11,3,7,45,0.0,43.0,4.4,15.5,43.0,41.54,29.39
2017,11,3,8,0,0.0,55.0,4.4,16.0,55.0,53.29,39.48
2017,11,3,8,15,0.0,67.0,4.45,16.0,67.0,65.15,49.61
2017,11,3,8,30,0.0,79.0,4.5,16.0,79.0,77.04,59.62
2017,11,3,8,45,0.0,90.5,4.55,16.5,90.5,88.44,68.98
2017,11,3,9,0,0.0,102.0,4.6,17.0,102.0,99.88,78.24
2017,11,3,9,15,17.0,142.0,4.6,17.0,150.0,150.97,120.62
2017,11,3,9,30,34.0,182.0,4.6,17.0,198.0,209.95,168.86
2017,11,3,9,45,45.5,199.5,4.7,17.0,222.5,237.33,190.97
2017,11,3,10,0,57.0,217.0,4.8,17.0,247.0,265.4,213.56
2017,11,3,10,15,80.5,233.5,4.8,17.0,278.0,301.49,242.73
2017,11,3,10,30,104.0,250.0,4.8,17.0,309.0,338.58,272.47
2017,11,3,10,45,158.5,258.5,4.85,17.0,351.0,398.94,321.24
2017,11,3,11,0,213.0,267.0,4.9,17.0,393.0,452.78,364.44
2017,11,3,11,15,333.5,246.5,4.9,17.0,446.5,535.18,431.19
2017,11,3,11,30,454.0,226.0,4.9,17.0,500.0,619.08,497.82
2017,11,3,11,45,457.0,225.5,4.95,17.5,502.0,622.9,499.59
2017,11,3,12,0,460.0,225.0,5.0,18.0,504.0,624.86,500.33
2017,11,3,12,15,230.0,145.0,5.0,18.0,284.5,342.93,278.88
2017,11,3,12,30,0.0,65.0,5.0,18.0,65.0,62.86,46.31
2017,11,3,12,45,0.0,63.5,5.0,18.0,63.5,61.41,45.27
2017,11,3,13,0,0.0,62.0,5.0,18.0,62.0,59.95,44.12
2017,11,3,13,15,0.0,69.5,4.95,17.5,69.5,67.21,50.28
2017,11,3,13,30,0.0,77.0,4.9,17.0,77.0,74.47,56.47
2017,11,3,13,45,0.0,85.5,4.85,17.0,85.5,82.71,63.39
2017,11,3,14,0,0.0,94.0,4.8,17.0,94.0,91.2,70.55
2017,11,3,14,15,0.0,95.5,4.7,17.0,95.5,92.82,72.03
2017,11,3,14,30,0.0,97.0,4.6,17.0,97.0,94.49,73.57
2017,11,3,14,45,0.0,93.0,4.55,17.0,93.0,90.65,70.53
2017,11,3,15,0,0.0,89.0,4.5,17.0,89.0,86.87,67.51
2017,11,3,15,15,0.0,77.5,4.4,17.0,77.5,75.46,58.05
2017,11,3,15,30,0.0,66.0,4.3,17.0,66.0,64.09,48.5
2017,11,3,15,45,0.0,54.0,4.2,17.0,54.0,52.23,38.43
2017,11,3,16,0,0.0,42.0,4.1,17.0,42.0,40.57,28.42
2017,11,3,16,15,0.0,30.5,3.95,16.5,30.5,29.44,18.83
2017,11,3,16,30,0.0,19.0,3.8,16.0,19.0,18.33,9.11
2017,11,3,16,45,0.0,9.5,3.65,16.0,9.5,9.16,0.0
2017,11,3,17,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,4.0,5.75,14.0,4.0,3.93,0.0
2017,11,4,7,0,0.0,8.0,5.9,14.0,8.0,7.71,0.0
2017,11,4,7,15,0.0,18.5,5.85,14.0,18.5,17.85,8.57
2017,11,4,7,30,0.0,29.0,5.8,14.0,29.0,28.0,17.73
2017,11,4,7,45,0.0,41.0,5.75,14.0,41.0,39.6,27.9
2017,11,4,8,0,0.0,53.0,5.7,14.0,53.0,51.29,38.08
2017,11,4,8,15,0.0,65.0,5.55,14.0,65.0,63.15,48.3
2017,11,4,8,30,0.0,77.0,5.4,14.0,77.0,75.04,58.41
2017,11,4,8,45,0.0,89.0,5.25,14.5,89.0,86.95,68.3
2017,11,4,9,0,0.0,101.0,5.1,15.0,101.0,98.9,78.07
2017,11,4,9,15,6.5,133.0,4.95,15.0,136.0,135.43,108.5
2017,11,4,9,30,13.0,165.0,4.8,15.0,171.0,172.81,139.28
2017,11,4,9,45,6.5,155.5,4.65,15.0,158.5,158.46,126.99
2017,11,4,10,0,0.0,146.0,4.5,15.0,146.0,144.01,114.66
2017,11,4,10,15,3.5,166.0,4.4,15.0,168.0,166.96,133.42
2017,11,4,10,30,7.0,186.0,4.3,15.0,190.0,190.22,152.26
2017,11,4,10,45,3.5,154.5,4.2,15.5,156.5,154.84,122.84
2017,11,4,11,0,0.0,123.0,4.1,16.0,123.0,120.06,93.98
2017,11,4,11,15,0.0,125.5,4.1,16.0,125.5,122.54,95.99
2017,11,4,11,30,0.0,128.0,4.1,16.0,128.0,125.04,97.98
2017,11,4,11,45,428.5,110.0,4.15,16.0,368.5,475.06,391.08
2017,11,4,12,0,857.0,92.0,4.2,16.0,609.0,791.64,632.74
2017,11,4,12,15,855.5,91.5,4.35,16.0,604.0,786.8,628.03
2017,11,4,12,30,854.0,91.0,4.5,16.0,599.0,778.68,623.22
2017,11,4,12,45,853.5,89.0,4.7,16.0,587.0,766.39,615.63
2017,11,4,13,0,853.0,87.0,4.9,16.0,575.0,750.89,605.64
2017,11,4,13,15,845.0,86.0,5.05,16.0,554.5,727.88,589.69
2017,11,4,13,30,837.0,85.0,5.2,16.0,534.0,702.13,571.57
2017,11,4,13,45,828.5,82.0,5.4,16.0,507.5,671.2,549.48
2017,11,4,14,0,820.0,79.0,5.6,16.0,481.0,637.92,524.49
2017,11,4,14,15,802.5,77.0,5.65,15.5,447.5,597.95,493.54
2017,11,4,14,30,785.0,75.0,5.7,15.0,414.0,556.63,460.72
2017,11,4,14,45,763.5,71.5,5.8,15.0,375.5,510.35,422.3
2017,11,4,15,0,742.0,68.0,5.9,15.0,337.0,463.62,382.48
2017,11,4,15,15,706.5,64.0,5.9,14.5,294.5,409.62,336.19
2017,11,4,15,30,671.0,60.0,5.9,14.0,252.0,357.06,289.77
2017,11,4,15,45,620.5,54.0,5.95,14.0,207.5,299.9,238.1
2017,11,4,16,0,570.0,48.0,6.0,14.0,163.0,245.21,187.76
2017,11,4,16,15,482.0,40.5,5.85,14.0,119.5,182.91,132.07
2017,11,4,16,30,394.0,33.0,5.7,14.0,76.0,129.29,83.94
2017,11,4,16,45,197.0,16.5,5.6,14.0,38.0,54.42,14.32
2017,11,4,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,6,45,109.0,10.0,4.4,12.0,16.0,20.93,0.0
2017,11,5,7,0,218.0,20.0,4.4,12.0,32.0,58.42,0.0
2017,11,5,7,15,343.0,31.0,4.4,12.0,71.5,112.68,71.14
2017,11,5,7,30,468.0,42.0,4.4,12.0,111.0,176.12,126.48
2017,11,5,7,45,540.0,49.0,4.4,12.5,155.5,231.42,176.42
2017,11,5,8,0,612.0,56.0,4.4,13.0,200.0,293.21,231.73
2017,11,5,8,15,306.0,78.0,4.35,13.0,150.0,218.8,177.58
2017,11,5,8,30,0.0,100.0,4.3,13.0,100.0,99.02,78.85
2017,11,5,8,45,0.0,115.0,4.25,13.5,115.0,114.07,91.41
2017,11,5,9,0,0.0,130.0,4.2,14.0,130.0,129.18,103.71
2017,11,5,9,15,407.0,104.0,4.1,14.0,289.0,359.92,299.69
2017,11,5,9,30,814.0,78.0,4.0,14.0,448.0,600.09,494.24
2017,11,5,9,45,832.5,79.0,3.95,14.0,480.0,640.15,524.8
2017,11,5,10,0,851.0,80.0,3.9,14.0,512.0,678.64,554.18
2017,11,5,10,15,861.5,81.5,3.8,14.0,537.0,710.16,576.68
2017,11,5,10,30,872.0,83.0,3.7,14.0,562.0,734.98,593.99
2017,11,5,10,45,878.5,84.0,3.6,14.5,580.0,757.56,608.45
2017,11,5,11,0,885.0,85.0,3.5,15.0,598.0,777.16,620.63
2017,11,5,11,15,888.5,85.5,3.45,15.0,608.0,790.74,629.79
2017,11,5,11,30,892.0,86.0,3.4,15.0,618.0,801.06,636.68
2017,11,5,11,45,892.0,86.5,3.35,15.0,620.0,805.26,639.26
2017,11,5,12,0,892.0,87.0,3.3,15.0,622.0,806.07,639.53
2017,11,5,12,15,890.0,86.5,3.3,15.0,616.0,800.76,635.79
2017,11,5,12,30,888.0,86.0,3.3,15.0,610.0,792.09,629.79
2017,11,5,12,45,882.0,85.5,3.3,15.0,596.0,777.05,619.25
2017,11,5,13,0,876.0,85.0,3.3,15.0,582.0,758.87,606.54
2017,11,5,13,15,867.5,84.0,3.3,15.0,561.0,739.53,593.03
2017,11,5,13,30,859.0,83.0,3.3,15.0,540.0,712.99,574.18
2017,11,5,13,45,847.0,81.0,3.35,15.0,512.0,680.31,550.87
2017,11,5,14,0,835.0,79.0,3.4,15.0,484.0,645.39,524.78
2017,11,5,14,15,816.5,76.5,3.4,15.0,450.0,603.84,492.35
2017,11,5,14,30,798.0,74.0,3.4,15.0,416.0,560.98,458.19
2017,11,5,14,45,772.5,71.0,3.4,15.0,376.5,512.67,418.89
2017,11,5,15,0,747.0,68.0,3.4,15.0,337.0,464.2,378.42
2017,11,5,15,15,710.0,64.0,3.4,14.5,293.5,409.43,332.44
2017,11,5,15,30,673.0,60.0,3.4,14.0,250.0,356.2,286.29
2017,11,5,15,45,617.5,54.5,3.4,14.0,205.0,297.89,234.45
2017,11,5,16,0,562.0,49.0,3.4,14.0,160.0,242.45,184.22
2017,11,5,16,15,471.5,41.0,3.35,13.5,116.5,179.58,129.02
2017,11,5,16,30,381.0,33.0,3.3,13.0,73.0,125.67,81.01
2017,11,5,16,45,190.5,16.5,3.25,13.0,36.5,52.69,9.74
2017,11,5,17,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,6,6,45,0.0,14.5,0.6,13.0,14.5,14.25,0.0
2017,11,6,7,0,0.0,29.0,0.6,13.0,29.0,29.93,0.0
2017,11,6,7,15,234.5,34.0,0.5,13.0,67.5,92.2,57.9
2017,11,6,7,30,469.0,39.0,0.4,13.0,106.0,172.09,121.14
2017,11,6,7,45,547.0,44.5,0.3,13.5,151.0,227.34,169.04
2017,11,6,8,0,625.0,50.0,0.2,14.0,196.0,288.41,221.1
2017,11,6,8,15,671.0,54.5,0.25,14.0,240.0,343.12,268.45
2017,11,6,8,30,717.0,59.0,0.3,14.0,284.0,400.68,316.79
2017,11,6,8,45,750.5,61.5,0.4,14.0,326.0,452.17,359.6
2017,11,6,9,0,784.0,64.0,0.5,14.0,368.0,504.52,402.0
2017,11,6,9,15,651.5,100.5,0.6,14.0,369.5,500.61,399.74
2017,11,6,9,30,519.0,137.0,0.7,14.0,371.0,479.57,383.99
2017,11,6,9,45,685.0,106.0,0.8,14.5,437.5,574.12,457.63
2017,11,6,10,0,851.0,75.0,0.9,15.0,504.0,666.59,526.41
2017,11,6,10,15,862.0,76.5,1.05,15.0,529.0,698.17,548.84
2017,11,6,10,30,873.0,78.0,1.2,15.0,554.0,727.31,570.18
2017,11,6,10,45,880.0,79.0,1.35,15.0,572.0,750.25,587.12
2017,11,6,11,0,887.0,80.0,1.5,15.0,590.0,770.21,602.06
2017,11,6,11,15,891.5,80.5,1.7,15.0,600.5,784.58,613.59
2017,11,6,11,30,896.0,81.0,1.9,15.0,611.0,795.68,622.89
2017,11,6,11,45,898.0,81.0,2.1,15.0,613.5,800.91,628.08
2017,11,6,12,0,900.0,81.0,2.3,15.0,616.0,802.73,630.92
2017,11,6,12,15,899.0,80.5,2.4,15.0,611.0,798.19,628.54
2017,11,6,12,30,898.0,80.0,2.5,15.0,606.0,790.26,623.85
2017,11,6,12,45,900.0,77.0,2.7,15.0,594.0,778.39,617.06
2017,11,6,13,0,902.0,74.0,2.9,15.0,582.0,763.12,607.75
2017,11,6,13,15,895.0,73.0,2.95,15.0,561.5,740.22,591.97
2017,11,6,13,30,888.0,72.0,3.0,15.0,541.0,714.41,574.03
2017,11,6,13,45,877.5,70.0,3.1,15.5,513.5,682.31,550.48
2017,11,6,14,0,867.0,68.0,3.2,16.0,486.0,647.82,524.63
2017,11,6,14,15,850.5,66.5,3.2,16.0,452.0,608.02,493.63
2017,11,6,14,30,834.0,65.0,3.2,16.0,418.0,569.72,462.98
2017,11,6,14,45,810.5,62.5,3.25,16.0,379.0,521.89,424.3
2017,11,6,15,0,787.0,60.0,3.3,16.0,340.0,473.64,384.2
2017,11,6,15,15,752.5,56.5,3.35,15.5,296.5,419.08,338.51
2017,11,6,15,30,718.0,53.0,3.4,15.0,253.0,365.77,292.3
2017,11,6,15,45,663.5,48.5,3.5,15.0,207.5,305.59,238.92
2017,11,6,16,0,609.0,44.0,3.6,15.0,162.0,249.39,187.87
2017,11,6,16,15,520.0,36.5,3.6,14.5,118.0,185.29,131.41
2017,11,6,16,30,431.0,29.0,3.6,14.0,74.0,131.45,82.75
2017,11,6,16,45,215.5,14.5,3.65,14.0,37.0,53.81,4.67
2017,11,6,17,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,7,6,45,121.0,8.5,3.95,11.0,14.0,20.22,0.0
2017,11,7,7,0,242.0,17.0,4.0,11.0,28.0,57.36,0.0
2017,11,7,7,15,369.5,27.5,3.95,11.0,67.5,112.91,68.59
2017,11,7,7,30,497.0,38.0,3.9,11.0,107.0,177.09,125.86
2017,11,7,7,45,564.0,45.5,3.9,11.5,152.0,232.34,176.27
2017,11,7,8,0,631.0,53.0,3.9,12.0,197.0,293.57,231.49
2017,11,7,8,15,678.0,57.5,3.75,12.5,242.0,347.37,280.03
2017,11,7,8,30,725.0,62.0,3.6,13.0,287.0,405.59,330.79
2017,11,7,8,45,754.5,66.5,3.45,13.5,329.0,457.56,375.0
2017,11,7,9,0,784.0,71.0,3.3,14.0,371.0,510.07,418.1
2017,11,7,9,15,806.5,73.5,3.15,14.0,409.0,556.5,455.87
2017,11,7,9,30,829.0,76.0,3.0,14.0,447.0,602.19,491.96
2017,11,7,9,45,839.0,80.0,2.9,14.5,478.0,640.46,520.49
2017,11,7,10,0,849.0,84.0,2.8,15.0,509.0,676.62,546.63
2017,11,7,10,15,860.0,85.5,2.65,15.0,534.0,708.35,568.54
2017,11,7,10,30,871.0,87.0,2.5,15.0,559.0,737.6,588.24
2017,11,7,10,45,878.5,88.0,2.4,15.5,577.0,761.02,602.65
2017,11,7,11,0,886.0,89.0,2.3,16.0,595.0,781.46,614.8
2017,11,7,11,15,890.0,90.0,2.25,16.0,605.5,791.45,620.96
2017,11,7,11,30,894.0,91.0,2.2,16.0,616.0,802.7,628.21
2017,11,7,11,45,896.5,90.5,2.2,16.0,618.5,807.75,631.54
2017,11,7,12,0,899.0,90.0,2.2,16.0,621.0,809.4,632.65
2017,11,7,12,15,897.0,89.5,2.15,16.0,615.0,804.11,628.61
2017,11,7,12,30,895.0,89.0,2.1,16.0,609.0,795.45,622.36
2017,11,7,12,45,903.5,83.0,2.05,16.0,598.5,785.18,615.14
2017,11,7,13,0,912.0,77.0,2.0,16.0,588.0,771.32,605.47
2017,11,7,13,15,904.0,76.0,1.85,16.0,566.5,747.56,588.01
2017,11,7,13,30,896.0,75.0,1.7,16.0,545.0,720.91,568.57
2017,11,7,13,45,885.5,73.0,1.55,16.5,517.0,688.69,544.07
2017,11,7,14,0,875.0,71.0,1.4,17.0,489.0,654.05,517.26
2017,11,7,14,15,857.0,69.0,1.35,17.0,454.0,615.88,488.22
2017,11,7,14,30,839.0,67.0,1.3,17.0,419.0,572.71,454.92
2017,11,7,14,45,816.0,63.5,1.3,17.0,379.5,523.93,416.9
2017,11,7,15,0,793.0,60.0,1.3,17.0,340.0,474.69,377.35
2017,11,7,15,15,756.0,56.5,1.35,16.5,295.5,418.86,332.23
2017,11,7,15,30,719.0,53.0,1.4,16.0,251.0,364.49,286.54
2017,11,7,15,45,664.5,48.0,1.5,16.0,205.0,303.91,234.17
2017,11,7,16,0,610.0,43.0,1.6,16.0,159.0,247.31,183.83
2017,11,7,16,15,518.0,35.5,1.7,16.0,115.0,182.63,127.62
2017,11,7,16,30,426.0,28.0,1.8,16.0,71.0,126.88,77.75
2017,11,7,16,45,213.0,14.0,1.9,16.0,35.5,52.21,0.0
2017,11,7,17,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,4.5,3.7,14.5,4.5,4.42,0.0
2017,11,8,7,0,0.0,9.0,3.8,15.0,9.0,8.68,0.0
2017,11,8,7,15,0.0,22.0,3.95,15.0,22.0,21.24,10.4
2017,11,8,7,30,0.0,35.0,4.1,15.0,35.0,34.01,22.43
2017,11,8,7,45,0.0,50.0,4.25,15.0,50.0,49.03,35.56
2017,11,8,8,0,0.0,65.0,4.4,15.0,65.0,64.02,48.57
2017,11,8,8,15,0.0,80.5,4.55,15.0,80.5,79.55,61.9
2017,11,8,8,30,0.0,96.0,4.7,15.0,96.0,95.11,75.09
2017,11,8,8,45,0.0,110.5,4.85,15.5,110.5,109.65,87.08
2017,11,8,9,0,0.0,125.0,5.0,16.0,125.0,124.23,98.94
2017,11,8,9,15,0.0,133.0,5.1,16.0,133.0,132.01,105.21
2017,11,8,9,30,0.0,141.0,5.2,16.0,141.0,139.87,111.5
2017,11,8,9,45,2.0,153.0,5.35,16.0,154.0,153.27,122.38
2017,11,8,10,0,4.0,165.0,5.5,16.0,167.0,166.85,133.38
2017,11,8,10,15,51.0,202.0,5.55,16.0,229.5,245.56,198.71
2017,11,8,10,30,98.0,239.0,5.6,16.0,292.0,321.58,260.85
2017,11,8,10,45,84.0,243.5,5.7,16.0,290.0,317.63,256.98
2017,11,8,11,0,70.0,248.0,5.8,16.0,288.0,313.02,252.71
2017,11,8,11,15,35.0,178.5,5.9,16.0,198.5,209.94,168.72
2017,11,8,11,30,0.0,109.0,6.0,16.0,109.0,106.0,82.51
2017,11,8,11,45,10.0,164.5,6.15,16.0,171.0,170.23,135.63
2017,11,8,12,0,20.0,220.0,6.3,16.0,233.0,236.13,189.42
2017,11,8,12,15,20.0,218.0,6.35,16.0,230.5,234.0,187.67
2017,11,8,12,30,20.0,216.0,6.4,16.0,228.0,231.86,186.03
2017,11,8,12,45,10.0,151.5,6.45,16.5,157.5,156.79,124.5
2017,11,8,13,0,0.0,87.0,6.5,17.0,87.0,84.17,64.4
2017,11,8,13,15,23.0,151.0,6.5,17.0,163.0,170.53,136.32
2017,11,8,13,30,46.0,215.0,6.5,17.0,239.0,256.72,207.02
2017,11,8,13,45,35.0,198.0,6.55,17.0,215.5,229.71,184.99
2017,11,8,14,0,24.0,181.0,6.6,17.0,192.0,197.14,158.46
2017,11,8,14,15,12.0,158.5,6.6,17.0,164.0,165.66,132.63
2017,11,8,14,30,0.0,136.0,6.6,17.0,136.0,135.09,107.39
2017,11,8,14,45,0.0,113.5,6.65,17.0,113.5,112.05,88.48
2017,11,8,15,0,0.0,91.0,6.7,17.0,91.0,89.17,69.51
2017,11,8,15,15,0.0,79.0,6.6,16.5,79.0,77.23,59.68
2017,11,8,15,30,0.0,67.0,6.5,16.0,67.0,65.33,49.71
2017,11,8,15,45,0.0,54.0,6.45,16.0,54.0,52.41,38.65
2017,11,8,16,0,0.0,41.0,6.4,16.0,41.0,39.6,27.58
2017,11,8,16,15,0.0,29.0,6.3,16.0,29.0,28.0,17.46
2017,11,8,16,30,0.0,17.0,6.2,16.0,17.0,16.4,7.06
2017,11,8,16,45,0.0,8.5,6.1,16.0,8.5,8.19,0.0
2017,11,8,17,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,4.5,1.4,15.0,4.5,4.42,0.0
2017,11,9,7,0,0.0,9.0,1.3,15.0,9.0,8.68,0.0
2017,11,9,7,15,0.0,23.5,1.25,15.0,23.5,22.75,11.22
2017,11,9,7,30,0.0,38.0,1.2,15.0,38.0,37.33,25.13
2017,11,9,7,45,0.0,55.0,1.2,15.5,55.0,54.51,40.04
2017,11,9,8,0,0.0,72.0,1.2,16.0,72.0,71.63,54.71
2017,11,9,8,15,1.0,89.0,1.2,16.0,89.5,89.16,69.59
2017,11,9,8,30,2.0,106.0,1.2,16.0,107.0,106.81,84.37
2017,11,9,8,45,6.0,120.5,1.2,16.5,123.0,123.38,97.87
2017,11,9,9,0,10.0,135.0,1.2,17.0,139.0,140.34,111.48
2017,11,9,9,15,12.5,148.0,1.2,17.0,153.5,155.2,123.42
2017,11,9,9,30,15.0,161.0,1.2,17.0,168.0,170.27,135.43
2017,11,9,9,45,76.0,189.0,1.3,17.0,226.5,245.63,196.92
2017,11,9,10,0,137.0,217.0,1.4,17.0,285.0,326.54,261.31
2017,11,9,10,15,180.0,226.5,1.45,17.0,320.0,370.27,295.58
2017,11,9,10,30,223.0,236.0,1.5,17.0,355.0,415.56,330.88
2017,11,9,10,45,158.0,244.0,1.55,17.5,330.0,380.7,301.72
2017,11,9,11,0,93.0,252.0,1.6,18.0,305.0,334.88,264.39
2017,11,9,11,15,201.0,250.0,1.65,18.0,366.5,424.19,335.82
2017,11,9,11,30,309.0,248.0,1.7,18.0,428.0,515.45,406.27
