Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,11,45,305.5,251.0,1.8,18.0,429.0,517.41,407.29
2017,11,9,12,0,302.0,254.0,1.9,18.0,430.0,518.17,408.1
2017,11,9,12,15,251.0,257.5,1.95,18.0,403.0,481.69,379.8
2017,11,9,12,30,200.0,261.0,2.0,18.0,376.0,436.21,344.77
2017,11,9,12,45,235.0,250.5,2.1,18.0,382.5,448.64,355.87
2017,11,9,13,0,270.0,240.0,2.2,18.0,389.0,467.68,371.45
2017,11,9,13,15,286.5,227.5,2.2,17.5,380.5,460.53,367.29
2017,11,9,13,30,303.0,215.0,2.2,17.0,372.0,451.72,361.92
2017,11,9,13,45,281.5,206.0,2.25,17.0,345.5,419.46,337.05
2017,11,9,14,0,260.0,197.0,2.3,17.0,319.0,387.46,312.21
2017,11,9,14,15,236.5,184.5,2.3,17.0,289.5,350.82,283.33
2017,11,9,14,30,213.0,172.0,2.3,17.0,260.0,308.82,249.91
2017,11,9,14,45,203.5,157.0,2.35,17.0,234.5,279.44,226.28
2017,11,9,15,0,194.0,142.0,2.4,17.0,209.0,250.36,202.39
2017,11,9,15,15,184.5,124.0,2.4,17.0,181.0,218.25,175.57
2017,11,9,15,30,175.0,106.0,2.4,17.0,153.0,191.11,152.23
2017,11,9,15,45,157.5,87.5,2.4,17.0,124.0,156.16,122.13
2017,11,9,16,0,140.0,69.0,2.4,17.0,95.0,122.67,92.9
2017,11,9,16,15,109.0,51.0,2.3,16.5,67.5,87.82,62.96
2017,11,9,16,30,78.0,33.0,2.2,16.0,40.0,56.0,34.48
2017,11,9,16,45,39.0,16.5,2.15,16.0,20.0,24.57,0.0
2017,11,9,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,9.0,2.0,15.0,9.0,8.85,0.0
2017,11,10,7,0,0.0,18.0,2.0,15.0,18.0,17.69,0.0
2017,11,10,7,15,158.5,29.0,2.0,15.0,49.5,69.78,39.1
2017,11,10,7,30,317.0,40.0,2.0,15.0,81.0,130.58,90.65
2017,11,10,7,45,374.0,51.5,2.05,15.5,119.0,177.17,131.78
2017,11,10,8,0,431.0,63.0,2.1,16.0,157.0,229.05,177.19
2017,11,10,8,15,471.0,72.5,2.05,16.0,195.5,276.91,219.43
2017,11,10,8,30,511.0,82.0,2.0,16.0,234.0,327.53,263.05
2017,11,10,8,45,540.0,89.0,2.0,16.5,270.5,372.51,300.75
2017,11,10,9,0,569.0,96.0,2.0,17.0,307.0,418.54,338.18
2017,11,10,9,15,284.5,68.5,2.0,17.0,174.0,243.97,199.5
2017,11,10,9,30,0.0,41.0,2.0,17.0,41.0,39.6,27.65
2017,11,10,9,45,23.0,120.0,2.0,17.0,131.5,136.2,108.35
2017,11,10,10,0,46.0,199.0,2.0,17.0,222.0,238.32,190.88
2017,11,10,10,15,23.0,169.0,2.05,17.0,180.5,184.09,146.39
2017,11,10,10,30,0.0,139.0,2.1,17.0,139.0,136.74,107.35
2017,11,10,10,45,48.5,194.5,2.15,17.0,222.0,236.77,189.31
2017,11,10,11,0,97.0,250.0,2.2,17.0,305.0,335.59,267.79
2017,11,10,11,15,236.5,241.0,2.25,17.0,376.5,449.24,358.7
2017,11,10,11,30,376.0,232.0,2.3,17.0,448.0,548.11,436.18
2017,11,10,11,45,376.0,233.0,2.35,17.0,450.0,550.81,437.66
2017,11,10,12,0,376.0,234.0,2.4,17.0,452.0,552.08,438.74
2017,11,10,12,15,378.5,231.0,2.45,17.0,448.5,549.32,436.99
2017,11,10,12,30,381.0,228.0,2.5,17.0,445.0,545.09,434.17
2017,11,10,12,45,384.0,221.5,2.55,17.0,436.0,535.83,427.66
2017,11,10,13,0,387.0,215.0,2.6,17.0,427.0,525.07,420.0
2017,11,10,13,15,338.0,215.5,2.55,17.0,395.5,483.36,387.33
2017,11,10,13,30,289.0,216.0,2.5,17.0,364.0,442.45,355.15
2017,11,10,13,45,215.0,210.0,2.5,17.0,317.0,371.37,299.01
2017,11,10,14,0,141.0,204.0,2.5,17.0,270.0,311.44,250.81
2017,11,10,14,15,327.0,163.0,2.4,17.0,301.0,381.41,309.53
2017,11,10,14,30,513.0,122.0,2.3,17.0,332.0,438.38,355.31
2017,11,10,14,45,495.5,113.5,2.25,17.0,300.0,399.72,323.41
2017,11,10,15,0,478.0,105.0,2.2,17.0,268.0,361.1,291.34
2017,11,10,15,15,562.5,81.0,2.15,17.0,248.5,354.31,283.56
2017,11,10,15,30,647.0,57.0,2.1,17.0,229.0,336.1,264.66
2017,11,10,15,45,592.5,51.0,2.05,17.0,185.5,278.4,214.01
2017,11,10,16,0,538.0,45.0,2.0,17.0,142.0,224.9,166.22
2017,11,10,16,15,440.0,36.5,1.85,16.5,101.0,162.07,112.31
2017,11,10,16,30,342.0,28.0,1.7,16.0,60.0,109.07,64.39
2017,11,10,16,45,171.0,14.0,1.6,16.0,30.0,44.09,0.0
2017,11,10,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,11,6,45,92.0,7.0,1.15,14.0,10.0,0.0,0.0
2017,11,11,7,0,184.0,14.0,1.1,14.0,20.0,39.64,0.0
2017,11,11,7,15,323.0,24.0,1.05,14.0,56.0,96.03,50.34
2017,11,11,7,30,462.0,34.0,1.0,14.0,92.0,159.28,108.64
2017,11,11,7,45,539.0,40.5,0.95,14.5,135.5,213.62,156.66
2017,11,11,8,0,616.0,47.0,0.9,15.0,179.0,273.65,208.91
2017,11,11,8,15,664.5,51.5,0.85,15.0,222.5,328.06,256.69
2017,11,11,8,30,713.0,56.0,0.8,15.0,266.0,385.55,305.55
2017,11,11,8,45,744.0,59.5,0.75,15.0,307.0,436.07,347.54
2017,11,11,9,0,775.0,63.0,0.7,15.0,348.0,487.29,388.58
2017,11,11,9,15,640.0,97.5,0.7,15.0,349.0,481.3,384.34
2017,11,11,9,30,505.0,132.0,0.7,15.0,350.0,458.24,366.52
2017,11,11,9,45,668.5,105.0,0.7,15.5,415.0,552.34,439.01
2017,11,11,10,0,832.0,78.0,0.7,16.0,480.0,648.24,509.45
2017,11,11,10,15,843.5,79.5,0.7,16.0,504.5,679.64,530.41
2017,11,11,10,30,855.0,81.0,0.7,16.0,529.0,708.68,549.8
2017,11,11,10,45,860.5,82.0,0.75,16.5,546.5,730.2,563.5
2017,11,11,11,0,866.0,83.0,0.8,17.0,564.0,744.33,572.17
2017,11,11,11,15,733.0,122.5,0.9,17.0,534.5,705.57,545.8
2017,11,11,11,30,600.0,162.0,1.0,17.0,505.0,653.2,508.17
2017,11,11,11,45,634.5,152.0,1.1,17.0,515.5,671.61,523.63
2017,11,11,12,0,669.0,142.0,1.2,17.0,526.0,687.48,536.47
2017,11,11,12,15,648.5,146.5,1.35,17.0,516.5,674.35,527.94
2017,11,11,12,30,628.0,151.0,1.5,17.0,507.0,658.84,517.77
2017,11,11,12,45,607.5,153.5,1.65,17.0,491.0,639.01,504.32
2017,11,11,13,0,587.0,156.0,1.8,17.0,475.0,617.3,489.22
2017,11,11,13,15,716.5,117.0,2.0,17.0,492.0,656.17,521.83
2017,11,11,13,30,846.0,78.0,2.2,17.0,509.0,683.76,544.34
2017,11,11,13,45,832.5,76.0,2.4,17.0,481.5,650.92,521.48
2017,11,11,14,0,819.0,74.0,2.6,17.0,454.0,615.99,495.83
2017,11,11,14,15,800.5,72.0,2.75,16.5,421.0,576.17,466.31
2017,11,11,14,30,782.0,70.0,2.9,16.0,388.0,535.08,434.82
2017,11,11,14,45,756.0,67.0,3.05,16.0,349.5,487.88,396.66
2017,11,11,15,0,730.0,64.0,3.2,16.0,311.0,440.58,357.24
2017,11,11,15,15,691.0,60.0,3.25,16.0,269.0,386.56,311.12
2017,11,11,15,30,652.0,56.0,3.3,16.0,227.0,334.28,265.19
2017,11,11,15,45,594.5,50.0,3.4,16.0,183.5,276.88,214.33
2017,11,11,16,0,537.0,44.0,3.5,16.0,140.0,222.53,165.35
2017,11,11,16,15,439.0,36.0,3.4,15.5,99.0,160.55,111.55
2017,11,11,16,30,341.0,28.0,3.3,15.0,58.0,108.36,63.16
2017,11,11,16,45,170.5,14.0,3.2,15.0,29.0,43.58,0.0
2017,11,11,17,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,6,45,72.5,6.5,1.1,14.0,8.5,0.0,0.0
2017,11,12,7,0,145.0,13.0,1.1,14.0,17.0,32.84,0.0
2017,11,12,7,15,285.0,23.5,1.1,14.0,51.5,86.92,43.03
2017,11,12,7,30,425.0,34.0,1.1,14.0,86.0,149.12,101.25
2017,11,12,7,45,509.0,41.0,1.15,14.5,129.0,203.94,149.42
2017,11,12,8,0,593.0,48.0,1.2,15.0,172.0,266.56,203.77
2017,11,12,8,15,642.5,52.5,1.2,15.0,215.5,318.63,250.05
2017,11,12,8,30,692.0,57.0,1.2,15.0,259.0,375.4,298.98
2017,11,12,8,45,727.5,60.0,1.3,15.0,300.0,426.52,342.62
2017,11,12,9,0,763.0,63.0,1.4,15.0,341.0,478.74,386.0
2017,11,12,9,15,786.0,65.5,1.45,15.0,377.0,524.08,422.78
2017,11,12,9,30,809.0,68.0,1.5,15.0,413.0,568.81,458.2
2017,11,12,9,45,822.5,70.5,1.6,15.5,443.5,606.63,487.02
2017,11,12,10,0,836.0,73.0,1.7,16.0,474.0,642.64,513.87
2017,11,12,10,15,846.5,74.5,1.8,16.0,498.5,673.4,536.6
2017,11,12,10,30,857.0,76.0,1.9,16.0,523.0,697.66,554.06
2017,11,12,10,45,863.0,77.5,2.0,16.0,540.0,719.97,570.16
2017,11,12,11,0,869.0,79.0,2.1,16.0,557.0,739.37,584.22
2017,11,12,11,15,872.0,79.5,2.2,16.0,567.0,752.34,593.72
2017,11,12,11,30,875.0,80.0,2.3,16.0,577.0,762.12,601.08
2017,11,12,11,45,876.5,79.5,2.4,16.5,579.0,766.36,603.46
2017,11,12,12,0,878.0,79.0,2.5,17.0,581.0,767.29,603.61
2017,11,12,12,15,875.5,79.0,2.55,17.0,575.5,762.44,600.54
2017,11,12,12,30,873.0,79.0,2.6,17.0,570.0,754.32,595.27
2017,11,12,12,45,860.5,80.5,2.65,17.0,555.5,737.25,583.61
2017,11,12,13,0,848.0,82.0,2.7,17.0,541.0,721.66,573.12
2017,11,12,13,15,838.5,81.0,2.65,17.0,520.0,698.19,556.34
2017,11,12,13,30,829.0,80.0,2.6,17.0,499.0,672.1,537.66
2017,11,12,13,45,819.0,77.0,2.6,17.0,472.5,640.96,514.96
2017,11,12,14,0,809.0,74.0,2.6,17.0,446.0,607.59,489.49
2017,11,12,14,15,789.5,72.0,2.55,17.0,413.0,567.59,458.16
2017,11,12,14,30,770.0,70.0,2.5,17.0,380.0,526.43,425.26
2017,11,12,14,45,747.0,66.0,2.5,17.0,342.5,480.28,387.87
2017,11,12,15,0,724.0,62.0,2.5,17.0,305.0,433.85,349.2
2017,11,12,15,15,684.5,58.0,2.5,16.5,263.0,380.03,304.17
2017,11,12,15,30,645.0,54.0,2.5,16.0,221.0,328.02,259.21
2017,11,12,15,45,590.0,48.0,2.5,16.0,178.5,271.96,209.58
2017,11,12,16,0,535.0,42.0,2.5,16.0,136.0,218.79,161.7
2017,11,12,16,15,437.0,34.0,2.45,15.5,95.5,157.18,108.41
2017,11,12,16,30,339.0,26.0,2.4,15.0,55.0,105.41,59.8
2017,11,12,16,45,169.5,13.0,2.4,15.0,27.5,38.18,0.0
2017,11,12,17,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,13,6,45,49.0,6.0,3.7,15.0,7.5,0.0,0.0
2017,11,13,7,0,98.0,12.0,3.7,15.0,15.0,25.13,0.0
2017,11,13,7,15,232.5,23.5,3.65,15.0,47.0,75.79,34.65
2017,11,13,7,30,367.0,35.0,3.6,15.0,79.0,135.11,91.39
2017,11,13,7,45,447.5,43.0,3.6,15.5,119.5,186.81,137.08
2017,11,13,8,0,528.0,51.0,3.6,16.0,160.0,246.04,188.98
2017,11,13,8,15,423.0,76.0,3.35,16.0,176.5,256.38,203.3
2017,11,13,8,30,318.0,101.0,3.1,16.0,193.0,257.93,208.01
2017,11,13,8,45,335.5,114.5,2.9,16.5,224.0,295.42,239.7
2017,11,13,9,0,353.0,128.0,2.7,17.0,255.0,333.58,270.92
2017,11,13,9,15,268.5,153.5,2.55,17.0,256.0,322.12,261.48
2017,11,13,9,30,184.0,179.0,2.4,17.0,257.0,303.42,245.55
2017,11,13,9,45,353.0,163.5,2.3,17.0,326.5,404.19,327.86
2017,11,13,10,0,522.0,148.0,2.2,17.0,396.0,516.21,416.15
2017,11,13,10,15,668.5,114.0,2.1,17.0,448.5,596.23,478.17
2017,11,13,10,30,815.0,80.0,2.0,17.0,501.0,674.18,536.3
2017,11,13,10,45,590.0,149.5,1.95,17.5,460.0,606.87,481.49
2017,11,13,11,0,365.0,219.0,1.9,18.0,419.0,514.98,407.54
2017,11,13,11,15,604.5,150.0,1.85,18.0,487.5,635.1,502.25
2017,11,13,11,30,844.0,81.0,1.8,18.0,556.0,737.17,576.29
2017,11,13,11,45,845.5,81.0,1.8,18.0,558.5,741.87,578.5
2017,11,13,12,0,847.0,81.0,1.8,18.0,561.0,743.4,579.52
2017,11,13,12,15,539.0,165.0,1.8,18.0,469.5,603.83,475.87
2017,11,13,12,30,231.0,249.0,1.8,18.0,378.0,444.54,350.91
2017,11,13,12,45,267.5,237.5,1.8,18.0,383.5,464.67,368.11
2017,11,13,13,0,304.0,226.0,1.8,18.0,389.0,474.36,376.35
2017,11,13,13,15,165.5,210.5,1.8,18.0,299.0,345.04,274.93
2017,11,13,13,30,27.0,195.0,1.8,18.0,209.0,214.69,169.91
2017,11,13,13,45,13.5,155.0,1.8,18.0,162.0,163.0,128.81
2017,11,13,14,0,0.0,115.0,1.8,18.0,115.0,112.78,87.96
2017,11,13,14,15,0.0,106.0,1.75,17.5,106.0,103.79,80.99
2017,11,13,14,30,0.0,97.0,1.7,17.0,97.0,94.84,73.91
2017,11,13,14,45,0.0,87.0,1.65,17.0,87.0,84.89,65.78
2017,11,13,15,0,0.0,77.0,1.6,17.0,77.0,74.98,57.59
2017,11,13,15,15,0.0,66.5,1.55,17.0,66.5,64.58,48.91
2017,11,13,15,30,0.0,56.0,1.5,17.0,56.0,54.2,40.13
2017,11,13,15,45,0.0,45.0,1.5,17.0,45.0,43.47,30.95
2017,11,13,16,0,0.0,34.0,1.5,17.0,34.0,32.83,21.74
2017,11,13,16,15,0.0,23.5,1.5,16.5,23.5,22.68,12.91
2017,11,13,16,30,0.0,13.0,1.5,16.0,13.0,12.54,3.37
2017,11,13,16,45,0.0,6.5,1.5,16.0,6.5,6.39,0.0
2017,11,13,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,14,6,45,42.5,6.0,3.3,14.0,7.0,0.0,0.0
2017,11,14,7,0,85.0,12.0,3.3,14.0,14.0,23.16,0.0
2017,11,14,7,15,231.5,24.0,3.25,14.0,47.0,75.01,31.18
2017,11,14,7,30,378.0,36.0,3.2,14.0,80.0,137.81,92.92
2017,11,14,7,45,472.0,43.5,3.2,14.5,122.5,193.28,141.72
2017,11,14,8,0,566.0,51.0,3.2,15.0,165.0,257.53,197.74
2017,11,14,8,15,620.0,56.0,3.05,15.0,208.5,311.67,246.36
2017,11,14,8,30,674.0,61.0,2.9,15.0,252.0,369.56,297.04
2017,11,14,8,45,715.0,64.0,2.8,15.5,294.0,420.76,340.7
2017,11,14,9,0,756.0,67.0,2.7,16.0,336.0,475.12,385.42
2017,11,14,9,15,780.0,69.5,2.55,16.0,372.5,520.62,422.45
2017,11,14,9,30,804.0,72.0,2.4,16.0,409.0,565.59,457.95
2017,11,14,9,45,823.5,73.0,2.3,16.0,440.5,605.2,488.57
2017,11,14,10,0,843.0,74.0,2.2,16.0,472.0,643.36,517.32
2017,11,14,10,15,854.5,75.5,2.15,16.0,496.5,674.91,540.24
2017,11,14,10,30,866.0,77.0,2.1,16.0,521.0,700.0,557.42
2017,11,14,10,45,873.5,77.5,2.05,16.5,539.0,722.38,571.5
2017,11,14,11,0,881.0,78.0,2.0,17.0,557.0,741.89,583.42
2017,11,14,11,15,884.5,78.5,2.05,17.0,566.5,755.38,592.9
2017,11,14,11,30,888.0,79.0,2.1,17.0,576.0,765.67,600.23
2017,11,14,11,45,889.0,79.0,2.2,17.0,578.5,770.2,603.98
2017,11,14,12,0,890.0,79.0,2.3,17.0,581.0,771.4,605.5
2017,11,14,12,15,887.5,78.5,2.4,17.0,575.5,766.02,602.43
2017,11,14,12,30,885.0,78.0,2.5,17.0,570.0,757.34,597.12
2017,11,14,12,45,879.0,77.5,2.6,17.0,556.5,742.82,587.66
2017,11,14,13,0,873.0,77.0,2.7,17.0,543.0,725.23,576.0
2017,11,14,13,15,768.0,97.0,2.75,17.0,495.5,662.04,530.22
2017,11,14,13,30,663.0,117.0,2.8,17.0,448.0,598.07,481.32
2017,11,14,13,45,631.5,118.0,2.9,17.0,419.5,561.26,453.49
2017,11,14,14,0,600.0,119.0,3.0,17.0,391.0,523.88,424.51
2017,11,14,14,15,697.0,93.0,2.95,17.0,386.0,533.91,432.87
2017,11,14,14,30,794.0,67.0,2.9,17.0,381.0,533.22,431.86
2017,11,14,14,45,767.0,64.0,2.9,17.0,343.0,485.43,392.65
2017,11,14,15,0,740.0,61.0,2.9,17.0,305.0,437.6,352.58
2017,11,14,15,15,701.0,57.0,2.95,16.5,263.0,383.62,307.19
2017,11,14,15,30,662.0,53.0,3.0,16.0,221.0,331.35,261.75
2017,11,14,15,45,601.5,47.5,3.1,16.0,177.5,272.0,209.29
2017,11,14,16,0,541.0,42.0,3.2,16.0,134.0,218.94,161.35
2017,11,14,16,15,439.5,34.0,3.2,16.0,93.5,156.57,107.06
2017,11,14,16,30,338.0,26.0,3.2,16.0,53.0,103.66,55.52
2017,11,14,16,45,169.0,13.0,3.25,16.0,26.5,37.65,0.0
2017,11,14,17,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,3.0,2.15,14.0,3.0,0.0,0.0
2017,11,15,7,0,0.0,6.0,2.3,14.0,6.0,5.9,0.0
2017,11,15,7,15,23.5,23.0,2.45,14.0,25.5,27.89,8.18
2017,11,15,7,30,47.0,40.0,2.6,14.0,45.0,56.0,37.98
2017,11,15,7,45,72.5,58.5,2.8,14.0,71.0,85.64,63.84
2017,11,15,8,0,98.0,77.0,3.0,14.0,97.0,117.64,91.63
2017,11,15,8,15,114.0,95.5,3.1,14.0,124.0,148.32,118.48
2017,11,15,8,30,130.0,114.0,3.2,14.0,151.0,180.31,146.17
2017,11,15,8,45,148.5,129.0,3.35,14.5,177.0,210.65,171.88
2017,11,15,9,0,167.0,144.0,3.5,15.0,203.0,242.31,198.28
2017,11,15,9,15,83.5,116.0,3.7,15.0,145.5,170.13,138.47
2017,11,15,9,30,0.0,88.0,3.9,15.0,88.0,85.55,66.68
2017,11,15,9,45,0.0,84.5,4.15,15.5,84.5,81.88,63.42
2017,11,15,10,0,0.0,81.0,4.4,16.0,81.0,78.34,60.24
2017,11,15,10,15,0.0,96.5,4.55,16.0,96.5,93.76,72.97
2017,11,15,10,30,0.0,112.0,4.7,16.0,112.0,109.34,85.77
2017,11,15,10,45,0.0,88.0,4.9,16.0,88.0,85.14,65.61
2017,11,15,11,0,0.0,64.0,5.1,16.0,64.0,61.88,46.21
2017,11,15,11,15,0.0,112.5,5.25,16.0,112.5,109.66,85.82
2017,11,15,11,30,0.0,161.0,5.4,16.0,161.0,159.3,126.51
2017,11,15,11,45,27.5,200.0,5.6,16.5,215.5,228.24,183.17
2017,11,15,12,0,55.0,239.0,5.8,17.0,270.0,292.75,235.41
2017,11,15,12,15,58.0,238.0,5.85,17.0,271.0,293.79,236.3
2017,11,15,12,30,61.0,237.0,5.9,17.0,272.0,294.7,237.23
2017,11,15,12,45,85.0,237.0,6.0,17.0,284.0,312.04,252.03
2017,11,15,13,0,109.0,237.0,6.1,17.0,296.0,328.62,266.16
2017,11,15,13,15,124.5,228.5,6.05,17.0,293.0,336.18,272.74
2017,11,15,13,30,140.0,220.0,6.0,17.0,290.0,334.82,272.21
2017,11,15,13,45,70.0,127.0,6.0,17.0,162.0,181.27,146.7
2017,11,15,14,0,0.0,34.0,6.0,17.0,34.0,32.83,21.99
2017,11,15,14,15,73.0,100.0,6.0,17.0,129.0,149.61,121.1
2017,11,15,14,30,146.0,166.0,6.0,17.0,224.0,262.54,214.56
2017,11,15,14,45,139.0,150.0,6.0,17.0,201.0,236.05,192.4
2017,11,15,15,0,132.0,134.0,6.0,17.0,178.0,209.84,170.37
2017,11,15,15,15,122.0,116.5,5.95,17.0,152.5,180.9,145.76
2017,11,15,15,30,112.0,99.0,5.9,17.0,127.0,152.66,121.37
2017,11,15,15,45,96.5,80.5,5.85,17.0,101.5,122.07,94.82
2017,11,15,16,0,81.0,62.0,5.8,17.0,76.0,92.81,69.29
2017,11,15,16,15,50.5,44.5,5.75,16.5,52.0,62.37,43.34
2017,11,15,16,30,20.0,27.0,5.7,16.0,28.0,32.08,15.57
2017,11,15,16,45,10.0,13.5,5.7,16.0,14.0,14.73,0.0
2017,11,15,17,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,11.5,4.3,16.0,11.5,11.09,0.0
2017,11,16,7,30,0.0,23.0,4.2,16.0,23.0,22.2,12.05
2017,11,16,7,45,0.0,36.0,4.15,16.0,36.0,34.79,23.22
2017,11,16,8,0,0.0,49.0,4.1,16.0,49.0,47.74,34.49
2017,11,16,8,15,0.0,63.0,4.05,15.5,63.0,61.75,46.65
2017,11,16,8,30,0.0,77.0,4.0,15.0,77.0,75.77,58.74
2017,11,16,8,45,0.0,90.0,3.95,15.0,90.0,88.76,69.73
2017,11,16,9,0,0.0,103.0,3.9,15.0,103.0,101.8,80.62
2017,11,16,9,15,13.0,130.5,3.85,15.0,135.5,137.42,110.43
2017,11,16,9,30,26.0,158.0,3.8,15.0,168.0,174.24,140.92
2017,11,16,9,45,13.0,128.5,3.8,15.0,133.5,135.05,108.09
2017,11,16,10,0,0.0,99.0,3.8,15.0,99.0,96.42,75.54
2017,11,16,10,15,1.5,133.0,3.65,15.0,134.0,132.09,105.08
2017,11,16,10,30,3.0,167.0,3.5,15.0,169.0,168.43,134.76
2017,11,16,10,45,1.5,129.0,3.35,15.0,130.0,127.68,101.06
2017,11,16,11,0,0.0,91.0,3.2,15.0,91.0,88.12,68.23
2017,11,16,11,15,0.0,53.5,3.1,15.0,53.5,51.71,37.87
2017,11,16,11,30,0.0,16.0,3.0,15.0,16.0,15.45,7.4
2017,11,16,11,45,0.0,16.5,2.95,15.0,16.5,15.94,7.81
2017,11,16,12,0,0.0,17.0,2.9,15.0,17.0,16.42,8.22
2017,11,16,12,15,0.0,57.0,2.85,15.0,57.0,55.1,40.73
2017,11,16,12,30,0.0,97.0,2.8,15.0,97.0,94.09,73.18
2017,11,16,12,45,0.0,100.0,2.75,15.0,100.0,97.12,75.7
2017,11,16,13,0,0.0,103.0,2.7,15.0,103.0,100.17,78.3
2017,11,16,13,15,0.0,105.5,2.65,15.0,105.5,102.76,80.53
2017,11,16,13,30,0.0,108.0,2.6,15.0,108.0,105.39,82.81
2017,11,16,13,45,24.0,145.0,2.55,15.0,156.0,164.41,132.31
2017,11,16,14,0,48.0,182.0,2.5,15.0,204.0,220.59,178.65
2017,11,16,14,15,24.0,144.5,2.45,15.0,155.5,163.51,131.6
2017,11,16,14,30,0.0,107.0,2.4,15.0,107.0,105.31,83.23
2017,11,16,14,45,0.0,96.0,2.35,15.0,96.0,94.31,74.24
2017,11,16,15,0,0.0,85.0,2.3,15.0,85.0,83.36,65.13
2017,11,16,15,15,0.0,72.5,2.4,15.0,72.5,70.88,54.61
2017,11,16,15,30,0.0,60.0,2.5,15.0,60.0,58.42,43.99
2017,11,16,15,45,0.0,47.5,2.7,15.0,47.5,45.99,33.27
2017,11,16,16,0,0.0,35.0,2.9,15.0,35.0,33.8,22.66
2017,11,16,16,15,0.0,24.0,2.95,15.0,24.0,23.16,13.26
2017,11,16,16,30,0.0,13.0,3.0,15.0,13.0,12.54,2.68
2017,11,16,16,45,0.0,6.5,3.1,15.0,6.5,6.39,0.0
2017,11,16,17,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,17,7,15,221.0,15.0,4.65,13.0,38.0,60.45,11.09
2017,11,17,7,30,442.0,30.0,4.6,13.0,76.0,143.45,93.46
2017,11,17,7,45,533.0,36.5,4.55,13.5,119.0,197.5,143.02
2017,11,17,8,0,624.0,43.0,4.5,14.0,162.0,261.83,200.18
2017,11,17,8,15,677.5,47.5,4.4,14.0,206.5,317.47,251.14
2017,11,17,8,30,731.0,52.0,4.3,14.0,251.0,376.63,304.05
2017,11,17,8,45,768.0,54.5,4.25,14.0,293.0,428.87,350.36
2017,11,17,9,0,805.0,57.0,4.2,14.0,335.0,482.25,396.31
2017,11,17,9,15,829.0,59.5,4.1,14.0,372.5,529.25,435.81
2017,11,17,9,30,853.0,62.0,4.0,14.0,410.0,572.46,471.48
2017,11,17,9,45,865.0,65.0,3.95,14.5,441.0,610.84,501.51
2017,11,17,10,0,877.0,68.0,3.9,15.0,472.0,647.24,529.18
2017,11,17,10,15,888.5,69.0,3.85,15.0,497.5,678.77,553.0
2017,11,17,10,30,900.0,70.0,3.8,15.0,523.0,707.86,573.96
2017,11,17,10,45,907.5,71.0,3.8,15.0,541.0,731.43,590.86
2017,11,17,11,0,915.0,72.0,3.8,15.0,559.0,752.03,605.56
2017,11,17,11,15,919.0,72.5,3.8,15.0,569.5,766.34,615.64
2017,11,17,11,30,923.0,73.0,3.8,15.0,580.0,777.34,623.4
2017,11,17,11,45,924.0,73.5,3.85,15.5,583.0,782.7,626.18
2017,11,17,12,0,925.0,74.0,3.9,16.0,586.0,784.61,626.57
2017,11,17,12,15,923.5,73.5,3.95,16.0,580.5,780.02,623.5
2017,11,17,12,30,922.0,73.0,4.0,16.0,575.0,772.01,618.07
2017,11,17,12,45,909.5,75.0,4.05,16.0,561.0,755.46,606.41
2017,11,17,13,0,897.0,77.0,4.1,16.0,547.0,735.88,592.6
2017,11,17,13,15,888.5,76.0,4.1,16.0,526.5,712.82,576.02
2017,11,17,13,30,880.0,75.0,4.1,16.0,506.0,686.97,557.32
2017,11,17,13,45,867.5,73.5,4.2,16.0,478.5,659.02,536.49
2017,11,17,14,0,855.0,72.0,4.3,16.0,451.0,624.9,510.08
2017,11,17,14,15,836.0,69.5,4.35,16.0,417.5,583.76,477.39
2017,11,17,14,30,817.0,67.0,4.4,16.0,384.0,541.28,442.86
2017,11,17,14,45,790.0,64.0,4.45,16.0,345.0,493.01,402.79
2017,11,17,15,0,763.0,61.0,4.5,16.0,306.0,444.62,361.51
2017,11,17,15,15,722.5,57.0,4.5,16.0,263.5,389.41,313.54
2017,11,17,15,30,682.0,53.0,4.5,16.0,221.0,335.96,265.83
2017,11,17,15,45,620.0,47.5,4.55,16.0,176.5,275.61,211.91
2017,11,17,16,0,558.0,42.0,4.6,16.0,132.0,221.8,162.85
2017,11,17,16,15,449.0,33.5,4.6,15.5,91.0,156.77,106.24
2017,11,17,16,30,340.0,25.0,4.6,15.0,50.0,100.73,48.28
2017,11,17,16,45,170.0,12.5,4.7,14.5,25.0,36.76,0.0
2017,11,17,17,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,18,7,15,215.0,15.0,2.95,12.0,36.5,58.54,4.43
2017,11,18,7,30,430.0,30.0,3.0,12.0,73.0,139.6,90.09
2017,11,18,7,45,517.0,37.5,3.05,12.0,116.0,194.38,140.89
2017,11,18,8,0,604.0,45.0,3.1,12.0,159.0,255.58,195.86
2017,11,18,8,15,658.5,50.0,3.05,12.0,203.0,311.1,246.66
2017,11,18,8,30,713.0,55.0,3.0,12.0,247.0,370.24,299.5
2017,11,18,8,45,746.0,59.0,2.95,12.5,288.0,421.45,344.22
2017,11,18,9,0,779.0,63.0,2.9,13.0,329.0,473.54,388.16
2017,11,18,9,15,803.5,66.0,2.75,13.0,366.0,520.37,427.08
2017,11,18,9,30,828.0,69.0,2.6,13.0,403.0,566.67,464.36
2017,11,18,9,45,851.5,69.0,2.5,13.5,436.0,608.09,496.16
2017,11,18,10,0,875.0,69.0,2.4,14.0,469.0,644.57,523.39
2017,11,18,10,15,886.5,70.5,2.25,14.0,494.0,676.61,546.69
2017,11,18,10,30,898.0,72.0,2.1,14.0,519.0,706.21,566.75
2017,11,18,10,45,905.5,72.5,2.0,14.5,537.0,729.16,580.94
2017,11,18,11,0,913.0,73.0,1.9,15.0,555.0,749.15,592.84
2017,11,18,11,15,917.0,73.5,1.8,15.0,565.5,763.46,601.68
2017,11,18,11,30,921.0,74.0,1.7,15.0,576.0,774.47,608.2
2017,11,18,11,45,920.0,75.0,1.6,15.5,578.5,778.94,609.0
2017,11,18,12,0,919.0,76.0,1.5,16.0,581.0,779.98,607.5
2017,11,18,12,15,917.0,75.5,1.5,16.0,575.5,775.1,604.15
2017,11,18,12,30,915.0,75.0,1.5,16.0,570.0,766.82,598.6
2017,11,18,12,45,910.0,74.5,1.5,16.0,557.0,753.01,589.26
2017,11,18,13,0,905.0,74.0,1.5,16.0,544.0,736.0,577.78
2017,11,18,13,15,896.5,73.0,1.5,16.0,523.5,712.89,561.96
2017,11,18,13,30,888.0,72.0,1.5,16.0,503.0,686.96,544.13
2017,11,18,13,45,834.5,71.5,1.5,16.0,459.5,633.38,504.97
2017,11,18,14,0,781.0,71.0,1.5,16.0,416.0,575.91,461.75
2017,11,18,14,15,759.0,69.0,1.5,16.0,383.5,535.99,431.05
2017,11,18,14,30,737.0,67.0,1.5,16.0,351.0,495.16,398.72
2017,11,18,14,45,699.0,67.5,1.5,16.0,315.0,448.16,360.65
2017,11,18,15,0,661.0,68.0,1.5,16.0,279.0,403.75,323.61
2017,11,18,15,15,625.5,62.5,1.55,16.0,240.0,353.49,281.17
2017,11,18,15,30,590.0,57.0,1.6,16.0,201.0,304.85,238.81
2017,11,18,15,45,521.0,51.5,1.65,16.0,160.0,246.61,188.22
2017,11,18,16,0,452.0,46.0,1.7,16.0,119.0,193.91,141.76
2017,11,18,16,15,364.0,35.0,1.85,15.5,81.5,136.91,92.47
2017,11,18,16,30,276.0,24.0,2.0,15.0,44.0,86.59,39.3
2017,11,18,16,45,138.0,12.0,2.15,15.0,22.0,31.53,0.0
2017,11,18,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,19,7,15,195.5,14.5,1.6,12.0,33.5,53.74,0.0
2017,11,19,7,30,391.0,29.0,1.5,12.0,67.0,128.68,81.72
2017,11,19,7,45,481.0,37.0,1.45,12.0,108.5,182.54,131.34
2017,11,19,8,0,571.0,45.0,1.4,12.0,150.0,244.92,186.33
2017,11,19,8,15,626.0,50.5,1.2,12.0,193.0,297.63,233.68
2017,11,19,8,30,681.0,56.0,1.0,12.0,236.0,355.88,284.17
2017,11,19,8,45,717.5,59.5,0.8,12.5,276.5,406.69,326.51
2017,11,19,9,0,754.0,63.0,0.6,13.0,317.0,458.72,367.67
2017,11,19,9,15,563.0,104.0,0.5,13.0,305.5,431.58,346.77
2017,11,19,9,30,372.0,145.0,0.4,13.0,294.0,384.49,309.38
2017,11,19,9,45,514.5,124.5,0.3,13.5,348.0,460.95,369.25
2017,11,19,10,0,657.0,104.0,0.2,14.0,402.0,548.24,433.71
2017,11,19,10,15,609.0,125.0,0.35,14.0,413.0,557.06,439.98
2017,11,19,10,30,561.0,146.0,0.5,14.0,424.0,557.87,441.32
2017,11,19,10,45,691.0,120.5,0.65,14.5,475.0,636.28,501.26
2017,11,19,11,0,821.0,95.0,0.8,15.0,526.0,709.73,554.51
2017,11,19,11,15,825.5,95.5,0.95,15.0,536.0,723.48,564.82
2017,11,19,11,30,830.0,96.0,1.1,15.0,546.0,734.24,573.82
2017,11,19,11,45,832.0,96.0,1.3,15.5,549.0,739.5,578.46
2017,11,19,12,0,834.0,96.0,1.5,16.0,552.0,741.62,580.83
2017,11,19,12,15,831.0,95.5,1.65,16.0,546.0,736.28,578.49
2017,11,19,12,30,828.0,95.0,1.8,16.0,540.0,727.84,573.97
2017,11,19,12,45,684.0,128.5,2.0,16.0,490.5,654.77,521.45
2017,11,19,13,0,540.0,162.0,2.2,16.0,441.0,575.57,461.45
