Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,13,15,527.0,160.0,2.45,16.0,423.5,554.49,446.88
2017,11,19,13,30,514.0,158.0,2.7,16.0,406.0,532.01,430.42
2017,11,19,13,45,582.5,129.5,3.0,16.0,396.0,534.96,434.84
2017,11,19,14,0,651.0,101.0,3.3,16.0,386.0,529.51,432.17
2017,11,19,14,15,544.5,113.0,3.35,16.0,339.5,458.88,375.12
2017,11,19,14,30,438.0,125.0,3.4,16.0,293.0,391.03,319.77
2017,11,19,14,45,418.0,115.5,3.5,16.0,262.5,353.49,288.84
2017,11,19,15,0,398.0,106.0,3.6,16.0,232.0,316.39,257.43
2017,11,19,15,15,373.5,93.5,3.35,16.0,198.5,274.67,221.38
2017,11,19,15,30,349.0,81.0,3.1,16.0,165.0,234.26,185.78
2017,11,19,15,45,317.0,66.5,2.85,16.0,131.5,190.6,147.11
2017,11,19,16,0,285.0,52.0,2.6,16.0,98.0,149.47,110.27
2017,11,19,16,15,219.0,38.0,2.35,15.5,66.5,103.43,70.36
2017,11,19,16,30,153.0,24.0,2.1,15.0,35.0,61.55,26.13
2017,11,19,16,45,76.5,12.0,1.9,15.0,17.5,22.67,0.0
2017,11,19,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,9.5,3.1,15.0,9.5,9.16,0.0
2017,11,20,7,30,0.0,19.0,3.1,15.0,19.0,18.33,8.47
2017,11,20,7,45,0.0,31.5,3.15,15.5,31.5,30.42,19.47
2017,11,20,8,0,0.0,44.0,3.2,16.0,44.0,42.73,30.17
2017,11,20,8,15,0.0,57.5,3.15,16.0,57.5,56.23,41.84
2017,11,20,8,30,0.0,71.0,3.1,16.0,71.0,69.75,53.4
2017,11,20,8,45,0.0,84.0,3.1,16.0,84.0,82.76,64.41
2017,11,20,9,0,0.0,97.0,3.1,16.0,97.0,95.81,75.31
2017,11,20,9,15,3.5,119.0,3.05,16.0,120.5,120.33,95.68
2017,11,20,9,30,7.0,141.0,3.0,16.0,144.0,145.25,116.18
2017,11,20,9,45,127.5,164.5,2.95,16.5,222.0,255.5,207.93
2017,11,20,10,0,248.0,188.0,2.9,17.0,300.0,369.18,299.66
2017,11,20,10,15,126.5,178.0,2.8,17.0,235.0,276.2,223.22
2017,11,20,10,30,5.0,168.0,2.7,17.0,170.0,171.22,135.76
2017,11,20,10,45,38.0,197.0,2.6,17.0,216.5,232.44,186.04
2017,11,20,11,0,71.0,226.0,2.5,17.0,263.0,289.19,231.61
2017,11,20,11,15,128.5,234.5,2.45,17.0,303.5,349.54,280.15
2017,11,20,11,30,186.0,243.0,2.4,17.0,344.0,402.65,322.39
2017,11,20,11,45,163.0,245.0,2.35,17.5,333.5,388.61,309.94
2017,11,20,12,0,140.0,247.0,2.3,18.0,323.0,373.91,297.35
2017,11,20,12,15,154.0,244.5,2.25,18.0,327.5,381.06,303.29
2017,11,20,12,30,168.0,242.0,2.2,18.0,332.0,387.58,308.64
2017,11,20,12,45,179.5,235.5,2.2,18.0,329.5,386.92,308.55
2017,11,20,13,0,191.0,229.0,2.2,18.0,327.0,385.41,307.83
2017,11,20,13,15,191.5,219.5,2.15,18.0,314.5,371.88,297.5
2017,11,20,13,30,192.0,210.0,2.1,18.0,302.0,357.74,286.71
2017,11,20,13,45,240.0,192.5,2.05,18.0,301.5,371.92,298.78
2017,11,20,14,0,288.0,175.0,2.0,18.0,301.0,375.24,302.08
2017,11,20,14,15,284.0,161.5,1.95,18.0,277.5,348.85,281.16
2017,11,20,14,30,280.0,148.0,1.9,18.0,254.0,321.92,259.6
2017,11,20,14,45,272.0,133.0,1.85,18.0,227.5,290.76,234.24
2017,11,20,15,0,264.0,118.0,1.8,18.0,201.0,259.54,208.32
2017,11,20,15,15,247.0,103.0,1.7,17.5,172.0,224.47,179.03
2017,11,20,15,30,230.0,88.0,1.6,17.0,143.0,190.39,149.91
2017,11,20,15,45,205.5,71.5,1.55,17.0,113.5,153.12,117.53
2017,11,20,16,0,181.0,55.0,1.5,17.0,84.0,117.85,86.55
2017,11,20,16,15,128.0,39.5,1.45,17.0,56.5,78.99,53.26
2017,11,20,16,30,75.0,24.0,1.4,17.0,29.0,43.36,16.31
2017,11,20,16,45,37.5,12.0,1.35,17.0,14.5,17.1,0.0
2017,11,20,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,7,15,143.0,14.5,3.55,15.0,27.5,43.34,0.0
2017,11,21,7,30,286.0,29.0,3.5,15.0,55.0,103.6,63.02
2017,11,21,7,45,362.0,39.0,3.5,15.0,91.0,149.94,106.58
2017,11,21,8,0,438.0,49.0,3.5,15.0,127.0,203.61,153.93
2017,11,21,8,15,484.0,58.0,3.4,15.0,165.5,251.87,197.51
2017,11,21,8,30,530.0,67.0,3.3,15.0,204.0,303.47,243.26
2017,11,21,8,45,568.5,71.5,3.2,15.5,240.5,349.63,283.31
2017,11,21,9,0,607.0,76.0,3.1,16.0,277.0,397.56,323.69
2017,11,21,9,15,583.0,91.5,2.95,16.0,302.0,425.63,347.39
2017,11,21,9,30,559.0,107.0,2.8,16.0,327.0,450.09,367.32
2017,11,21,9,45,669.5,91.5,2.65,16.0,375.5,518.37,422.26
2017,11,21,10,0,780.0,76.0,2.5,16.0,424.0,588.65,477.37
2017,11,21,10,15,792.5,77.5,2.25,16.0,448.0,619.07,499.46
2017,11,21,10,30,805.0,79.0,2.0,16.0,472.0,647.39,519.34
2017,11,21,10,45,814.5,79.5,1.8,16.5,489.5,670.17,533.08
2017,11,21,11,0,824.0,80.0,1.6,17.0,507.0,690.35,544.6
2017,11,21,11,15,829.0,81.0,1.5,17.0,517.5,705.09,553.8
2017,11,21,11,30,834.0,82.0,1.4,17.0,528.0,716.86,560.89
2017,11,21,11,45,836.0,81.5,1.35,17.5,531.0,721.62,562.46
2017,11,21,12,0,838.0,81.0,1.3,18.0,534.0,723.25,561.98
2017,11,21,12,15,836.5,81.0,1.3,18.0,529.5,719.72,559.55
2017,11,21,12,30,835.0,81.0,1.3,18.0,525.0,713.06,555.1
2017,11,21,12,45,833.5,79.0,1.3,18.0,513.5,701.01,546.93
2017,11,21,13,0,832.0,77.0,1.3,18.0,502.0,685.94,536.74
2017,11,21,13,15,717.5,102.0,1.3,18.0,459.0,622.9,490.87
2017,11,21,13,30,603.0,127.0,1.3,18.0,416.0,558.65,442.27
2017,11,21,13,45,576.5,126.0,1.3,18.5,389.5,525.08,416.55
2017,11,21,14,0,550.0,125.0,1.3,19.0,363.0,487.88,387.57
2017,11,21,14,15,529.0,118.0,1.25,19.0,332.5,450.41,358.57
2017,11,21,14,30,508.0,111.0,1.2,19.0,302.0,412.71,328.82
2017,11,21,14,45,602.5,85.5,1.2,19.0,289.5,416.96,331.37
2017,11,21,15,0,697.0,60.0,1.2,19.0,277.0,407.4,321.69
2017,11,21,15,15,656.0,56.0,1.15,18.5,237.0,355.3,278.34
2017,11,21,15,30,615.0,52.0,1.1,18.0,197.0,306.75,236.74
2017,11,21,15,45,554.0,45.5,1.1,18.0,156.5,249.48,187.26
2017,11,21,16,0,493.0,39.0,1.1,18.0,116.0,197.03,141.12
2017,11,21,16,15,387.0,30.5,1.05,17.5,78.0,136.79,89.73
2017,11,21,16,30,281.0,22.0,1.0,17.0,40.0,84.02,30.84
2017,11,21,16,45,140.5,11.0,0.95,17.0,20.0,30.59,0.0
2017,11,21,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,22,7,15,167.0,14.0,0.55,15.0,28.5,46.13,0.0
2017,11,22,7,30,334.0,28.0,0.6,15.0,57.0,112.28,66.27
2017,11,22,7,45,430.5,36.5,0.65,15.5,97.0,164.68,115.02
2017,11,22,8,0,527.0,45.0,0.7,16.0,137.0,226.34,167.67
2017,11,22,8,15,585.0,50.5,0.7,16.0,178.5,279.15,214.08
2017,11,22,8,30,643.0,56.0,0.7,16.0,220.0,336.18,263.03
2017,11,22,8,45,665.0,59.0,0.7,16.0,253.5,376.21,297.91
2017,11,22,9,0,687.0,62.0,0.7,16.0,287.0,418.03,333.06
2017,11,22,9,15,656.0,77.0,0.65,16.0,311.5,446.72,356.34
2017,11,22,9,30,625.0,92.0,0.6,16.0,336.0,469.64,374.25
2017,11,22,9,45,717.0,83.0,0.6,16.5,384.0,535.31,424.13
2017,11,22,10,0,809.0,74.0,0.6,17.0,432.0,602.45,473.31
2017,11,22,10,15,779.5,82.0,0.55,17.5,442.5,613.45,479.15
2017,11,22,10,30,750.0,90.0,0.5,18.0,453.0,620.31,482.33
2017,11,22,10,45,747.0,96.5,0.5,18.5,469.5,640.06,495.31
2017,11,22,11,0,744.0,103.0,0.5,19.0,486.0,659.64,507.6
2017,11,22,11,15,800.0,92.0,0.55,19.0,511.0,694.46,531.97
2017,11,22,11,30,856.0,81.0,0.6,19.0,536.0,729.71,556.32
2017,11,22,11,45,501.0,162.5,0.65,19.0,429.0,561.99,434.78
2017,11,22,12,0,146.0,244.0,0.7,19.0,322.0,374.62,291.2
2017,11,22,12,15,193.0,238.5,0.75,19.0,340.5,402.54,315.12
2017,11,22,12,30,240.0,233.0,0.8,19.0,359.0,429.39,336.37
2017,11,22,12,45,350.5,206.0,0.9,19.5,386.0,484.15,379.21
2017,11,22,13,0,461.0,179.0,1.0,20.0,413.0,535.33,418.36
2017,11,22,13,15,415.5,180.5,1.1,20.0,385.5,497.28,389.88
2017,11,22,13,30,370.0,182.0,1.2,20.0,358.0,451.78,356.26
2017,11,22,13,45,264.0,183.5,1.3,20.0,305.5,376.49,298.26
2017,11,22,14,0,158.0,185.0,1.4,20.0,253.0,299.0,237.41
2017,11,22,14,15,109.5,168.5,1.5,19.5,214.5,247.6,197.29
2017,11,22,14,30,61.0,152.0,1.6,19.0,176.0,193.22,153.88
2017,11,22,14,45,56.5,137.0,1.7,19.0,157.5,172.83,137.56
2017,11,22,15,0,52.0,122.0,1.8,19.0,139.0,152.76,121.13
2017,11,22,15,15,46.0,105.5,1.8,18.5,118.5,130.64,102.95
2017,11,22,15,30,40.0,89.0,1.8,18.0,98.0,109.02,84.85
2017,11,22,15,45,30.0,71.5,1.85,18.0,77.5,85.38,64.74
2017,11,22,16,0,20.0,54.0,1.9,18.0,57.0,62.61,45.28
2017,11,22,16,15,10.0,36.5,1.85,17.5,38.0,39.12,25.11
2017,11,22,16,30,0.0,19.0,1.8,17.0,19.0,18.38,3.29
2017,11,22,16,45,0.0,9.5,1.8,17.0,9.5,9.34,0.0
2017,11,22,17,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,7,15,132.5,14.0,1.3,16.0,25.5,35.37,0.0
2017,11,23,7,30,265.0,28.0,1.3,16.0,51.0,96.57,55.37
2017,11,23,7,45,355.5,38.0,1.35,16.0,87.5,145.23,101.43
2017,11,23,8,0,446.0,48.0,1.4,16.0,124.0,202.67,150.91
2017,11,23,8,15,499.0,56.0,1.3,16.0,163.5,252.48,194.94
2017,11,23,8,30,552.0,64.0,1.2,16.0,203.0,306.23,241.42
2017,11,23,8,45,589.5,69.5,1.2,16.5,240.5,353.73,281.73
2017,11,23,9,0,627.0,75.0,1.2,17.0,278.0,402.9,322.15
2017,11,23,9,15,662.0,75.5,1.25,17.0,311.5,446.38,357.97
2017,11,23,9,30,697.0,76.0,1.3,17.0,345.0,490.45,393.46
2017,11,23,9,45,584.0,110.5,1.4,17.5,348.5,484.54,388.1
2017,11,23,10,0,471.0,145.0,1.5,18.0,352.0,466.4,372.99
2017,11,23,10,15,601.5,119.5,1.55,18.0,399.0,539.37,430.75
2017,11,23,10,30,732.0,94.0,1.6,18.0,446.0,612.86,487.3
2017,11,23,10,45,469.5,160.0,1.7,18.5,389.5,515.04,409.19
2017,11,23,11,0,207.0,226.0,1.8,19.0,333.0,393.83,312.03
2017,11,23,11,15,457.5,170.5,1.85,19.0,411.0,531.56,422.65
2017,11,23,11,30,708.0,115.0,1.9,19.0,489.0,660.67,521.85
2017,11,23,11,45,707.0,116.5,1.95,19.0,492.0,665.05,524.14
2017,11,23,12,0,706.0,118.0,2.0,19.0,495.0,666.73,525.6
2017,11,23,12,15,363.5,158.5,2.05,19.0,352.5,454.56,362.34
2017,11,23,12,30,21.0,199.0,2.1,19.0,210.0,215.51,169.39
2017,11,23,12,45,28.5,201.0,2.2,19.0,215.5,230.62,182.44
2017,11,23,13,0,36.0,203.0,2.3,19.0,221.0,238.14,188.76
2017,11,23,13,15,34.5,195.5,2.4,19.0,212.5,228.49,181.27
2017,11,23,13,30,33.0,188.0,2.5,19.0,204.0,218.88,173.85
2017,11,23,13,45,16.5,127.5,2.6,19.0,135.5,136.48,107.41
2017,11,23,14,0,0.0,67.0,2.7,19.0,67.0,64.76,48.39
2017,11,23,14,15,0.0,73.5,2.75,19.0,73.5,71.06,53.75
2017,11,23,14,30,0.0,80.0,2.8,19.0,80.0,77.73,59.37
2017,11,23,14,45,0.0,71.0,2.85,19.0,71.0,68.8,52.02
2017,11,23,15,0,0.0,62.0,2.9,19.0,62.0,59.92,44.65
2017,11,23,15,15,0.0,53.0,2.85,18.5,53.0,51.21,37.42
2017,11,23,15,30,0.0,44.0,2.8,18.0,44.0,42.5,30.08
2017,11,23,15,45,0.0,34.5,2.75,18.0,34.5,33.31,22.18
2017,11,23,16,0,0.0,25.0,2.7,18.0,25.0,24.13,14.24
2017,11,23,16,15,0.0,16.5,2.75,17.5,16.5,15.91,6.98
2017,11,23,16,30,0.0,8.0,2.8,17.0,8.0,7.71,0.0
2017,11,23,16,45,0.0,4.0,2.9,17.0,4.0,3.93,0.0
2017,11,23,17,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,11,24,7,15,120.0,13.0,4.7,15.0,23.0,32.05,0.0
2017,11,24,7,30,240.0,26.0,4.7,15.0,46.0,87.96,48.6
2017,11,24,7,45,300.0,38.5,4.75,15.5,79.0,130.23,91.18
2017,11,24,8,0,360.0,51.0,4.8,16.0,112.0,177.74,133.25
2017,11,24,8,15,397.5,62.5,4.75,16.0,146.5,220.0,171.64
2017,11,24,8,30,435.0,74.0,4.7,16.0,181.0,266.25,212.93
2017,11,24,8,45,454.0,85.0,4.7,16.0,214.0,306.07,248.45
2017,11,24,9,0,473.0,96.0,4.7,16.0,247.0,346.44,283.6
2017,11,24,9,15,487.0,105.5,4.55,16.0,277.0,382.77,314.53
2017,11,24,9,30,501.0,115.0,4.4,16.0,307.0,418.8,344.43
2017,11,24,9,45,398.0,145.0,4.25,16.5,305.5,407.54,333.85
2017,11,24,10,0,295.0,175.0,4.1,17.0,304.0,381.54,311.08
2017,11,24,10,15,395.0,166.0,4.05,17.0,349.0,451.67,368.27
2017,11,24,10,30,495.0,157.0,4.0,17.0,394.0,518.33,421.72
2017,11,24,10,45,666.0,117.0,3.95,17.0,448.0,605.78,491.92
2017,11,24,11,0,837.0,77.0,3.9,17.0,502.0,689.64,556.52
2017,11,24,11,15,625.5,138.0,3.7,17.0,459.5,618.93,499.38
2017,11,24,11,30,414.0,199.0,3.5,17.0,417.0,534.31,430.08
2017,11,24,11,45,634.0,138.0,3.35,17.5,473.5,633.81,509.66
2017,11,24,12,0,854.0,77.0,3.2,18.0,530.0,719.92,573.28
2017,11,24,12,15,641.0,135.5,3.1,18.0,474.0,635.15,507.83
2017,11,24,12,30,428.0,194.0,3.0,18.0,418.0,537.6,429.99
2017,11,24,12,45,312.0,208.5,2.95,18.0,369.5,458.24,367.58
2017,11,24,13,0,196.0,223.0,2.9,18.0,321.0,381.18,305.69
2017,11,24,13,15,224.5,211.0,2.95,18.0,319.5,383.88,309.05
2017,11,24,13,30,253.0,199.0,3.0,18.0,318.0,392.43,316.42
2017,11,24,13,45,235.0,189.0,3.05,18.5,295.0,363.59,293.06
2017,11,24,14,0,217.0,179.0,3.1,19.0,272.0,328.0,264.46
2017,11,24,14,15,504.0,118.0,3.15,19.0,311.0,433.59,351.27
2017,11,24,14,30,791.0,57.0,3.2,19.0,350.0,506.34,408.67
2017,11,24,14,45,764.0,54.5,3.25,19.0,313.5,460.54,370.4
2017,11,24,15,0,737.0,52.0,3.3,19.0,277.0,414.69,331.58
2017,11,24,15,15,696.5,48.5,3.3,18.5,237.0,362.17,286.92
2017,11,24,15,30,656.0,45.0,3.3,18.0,197.0,311.46,242.44
2017,11,24,15,45,592.0,40.0,3.3,18.0,155.5,253.33,190.98
2017,11,24,16,0,528.0,35.0,3.3,18.0,114.0,200.08,143.14
2017,11,24,16,15,420.0,27.5,3.3,17.5,76.5,139.04,89.88
2017,11,24,16,30,312.0,20.0,3.3,17.0,39.0,86.76,23.89
2017,11,24,16,45,156.0,10.0,3.35,17.0,19.5,31.57,0.0
2017,11,24,17,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,25,7,15,84.5,13.0,4.2,15.0,20.0,26.14,0.0
2017,11,25,7,30,169.0,26.0,4.4,15.0,40.0,71.15,37.42
2017,11,25,7,45,217.0,41.0,4.6,15.5,69.5,109.95,76.94
2017,11,25,8,0,265.0,56.0,4.8,16.0,99.0,152.11,114.15
2017,11,25,8,15,294.0,70.0,4.7,16.0,131.0,190.66,148.86
2017,11,25,8,30,323.0,84.0,4.6,16.0,163.0,231.41,185.05
2017,11,25,8,45,338.5,97.5,4.55,16.5,193.0,267.51,216.57
2017,11,25,9,0,354.0,111.0,4.5,17.0,223.0,304.14,247.7
2017,11,25,9,15,365.5,123.0,4.4,17.0,250.5,337.33,275.76
2017,11,25,9,30,377.0,135.0,4.3,17.0,278.0,370.38,303.09
2017,11,25,9,45,380.5,147.0,4.25,17.5,301.5,398.36,325.2
2017,11,25,10,0,384.0,159.0,4.2,18.0,325.0,425.36,346.03
2017,11,25,10,15,281.0,184.0,4.3,18.0,309.0,389.58,316.29
2017,11,25,10,30,178.0,209.0,4.4,18.0,293.0,347.71,281.17
2017,11,25,10,45,373.0,179.0,4.5,18.5,364.5,458.88,372.55
2017,11,25,11,0,568.0,149.0,4.6,19.0,436.0,577.45,466.81
2017,11,25,11,15,534.0,163.0,4.75,19.0,437.0,575.88,464.7
2017,11,25,11,30,500.0,177.0,4.9,19.0,438.0,571.52,460.9
2017,11,25,11,45,686.0,127.5,5.05,19.0,488.0,658.76,531.86
2017,11,25,12,0,872.0,78.0,5.2,19.0,538.0,732.34,588.56
2017,11,25,12,15,530.5,155.5,5.1,19.0,435.0,571.47,461.88
2017,11,25,12,30,189.0,233.0,5.0,19.0,332.0,391.51,314.49
2017,11,25,12,45,321.5,205.0,4.9,19.0,368.0,460.53,372.18
2017,11,25,13,0,454.0,177.0,4.8,19.0,404.0,525.67,425.06
2017,11,25,13,15,337.0,189.5,4.6,18.5,354.0,443.7,359.34
2017,11,25,13,30,220.0,202.0,4.4,18.0,304.0,366.16,296.6
2017,11,25,13,45,405.0,157.0,4.2,18.0,333.0,443.17,360.7
2017,11,25,14,0,590.0,112.0,4.0,18.0,362.0,497.84,405.29
2017,11,25,14,15,412.5,130.0,3.9,18.0,298.5,393.35,320.15
2017,11,25,14,30,235.0,148.0,3.8,18.0,235.0,295.96,240.11
2017,11,25,14,45,223.5,134.0,3.7,18.0,210.0,266.0,215.47
2017,11,25,15,0,212.0,120.0,3.6,18.0,185.0,236.38,190.52
2017,11,25,15,15,199.0,104.0,3.55,17.5,158.0,204.3,163.46
2017,11,25,15,30,186.0,88.0,3.5,17.0,131.0,172.94,136.42
2017,11,25,15,45,164.0,71.0,3.45,17.0,103.0,138.21,106.06
2017,11,25,16,0,142.0,54.0,3.4,17.0,75.0,105.29,77.07
2017,11,25,16,15,95.5,38.0,3.4,17.0,50.0,69.64,46.09
2017,11,25,16,30,49.0,22.0,3.4,17.0,25.0,33.63,6.09
2017,11,25,16,45,24.5,11.0,3.4,17.0,12.5,14.22,0.0
2017,11,25,17,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,2.0,6.85,16.0,2.0,1.97,0.0
2017,11,26,7,30,0.0,4.0,6.8,16.0,4.0,3.85,0.0
2017,11,26,7,45,0.0,8.0,6.8,16.5,8.0,7.71,0.57
2017,11,26,8,0,0.0,12.0,6.8,17.0,12.0,11.57,3.95
2017,11,26,8,15,0.0,16.5,6.75,17.0,16.5,15.91,7.72
2017,11,26,8,30,0.0,21.0,6.7,17.0,21.0,20.26,11.47
2017,11,26,8,45,0.0,25.0,6.65,17.0,25.0,24.12,14.79
2017,11,26,9,0,0.0,29.0,6.6,17.0,29.0,27.99,18.08
2017,11,26,9,15,0.0,32.5,6.55,17.0,32.5,31.37,20.93
2017,11,26,9,30,0.0,36.0,6.5,17.0,36.0,34.76,23.75
2017,11,26,9,45,0.0,53.5,6.5,17.0,53.5,51.69,37.96
2017,11,26,10,0,0.0,71.0,6.5,17.0,71.0,68.64,52.09
2017,11,26,10,15,0.0,85.0,6.5,17.0,85.0,82.35,63.44
2017,11,26,10,30,0.0,99.0,6.5,17.0,99.0,96.41,75.03
2017,11,26,10,45,0.0,96.0,6.5,17.0,96.0,93.29,72.34
2017,11,26,11,0,0.0,93.0,6.5,17.0,93.0,90.22,69.72
2017,11,26,11,15,0.0,67.5,6.45,17.0,67.5,65.26,48.94
2017,11,26,11,30,0.0,42.0,6.4,17.0,42.0,40.58,28.35
2017,11,26,11,45,0.0,63.5,6.35,17.0,63.5,61.39,45.69
2017,11,26,12,0,0.0,85.0,6.3,17.0,85.0,82.22,62.98
2017,11,26,12,15,0.0,66.5,6.15,17.0,66.5,64.3,48.1
2017,11,26,12,30,0.0,48.0,6.0,17.0,48.0,46.39,33.2
2017,11,26,12,45,0.0,73.0,5.9,17.0,73.0,70.59,53.4
2017,11,26,13,0,0.0,98.0,5.8,17.0,98.0,95.27,73.93
2017,11,26,13,15,0.0,53.0,5.65,17.0,53.0,51.22,37.33
2017,11,26,13,30,0.0,8.0,5.5,17.0,8.0,7.72,0.85
2017,11,26,13,45,0.0,42.0,5.4,17.0,42.0,40.57,28.54
2017,11,26,14,0,0.0,76.0,5.3,17.0,76.0,73.49,56.18
2017,11,26,14,15,0.0,84.5,5.05,17.0,84.5,82.16,63.5
2017,11,26,14,30,0.0,93.0,4.8,17.0,93.0,91.17,71.12
2017,11,26,14,45,0.0,83.5,4.6,17.0,83.5,81.71,63.27
2017,11,26,15,0,0.0,74.0,4.4,17.0,74.0,72.29,55.4
2017,11,26,15,15,0.0,63.0,4.3,16.5,63.0,61.34,46.24
2017,11,26,15,30,0.0,52.0,4.2,16.0,52.0,50.41,36.96
2017,11,26,15,45,0.0,40.5,4.1,16.0,40.5,39.12,27.2
2017,11,26,16,0,0.0,29.0,4.0,16.0,29.0,28.0,17.52
2017,11,26,16,15,0.0,19.0,3.9,16.0,19.0,18.33,8.83
2017,11,26,16,30,0.0,9.0,3.8,16.0,9.0,8.68,0.0
2017,11,26,16,45,0.0,4.5,3.7,16.0,4.5,4.42,0.0
2017,11,26,17,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,8.8,14.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,9.65,14.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,8.85,13.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,27,7,15,47.0,16.0,4.05,13.0,19.0,22.94,0.0
2017,11,27,7,30,94.0,32.0,3.9,13.0,38.0,58.84,27.86
2017,11,27,7,45,218.5,45.0,3.8,13.0,75.0,114.16,80.19
2017,11,27,8,0,343.0,58.0,3.7,13.0,112.0,176.87,133.23
2017,11,27,8,15,415.0,67.0,3.6,13.0,152.0,228.34,178.84
2017,11,27,8,30,487.0,76.0,3.5,13.0,192.0,286.84,230.21
2017,11,27,8,45,551.0,79.0,3.45,13.5,232.5,340.55,276.82
2017,11,27,9,0,615.0,82.0,3.4,14.0,273.0,397.97,325.5
2017,11,27,9,15,648.0,86.5,3.45,14.0,309.0,444.23,364.95
2017,11,27,9,30,681.0,91.0,3.5,14.0,345.0,491.06,404.02
2017,11,27,9,45,667.5,94.0,3.55,14.0,361.0,509.13,419.51
2017,11,27,10,0,654.0,97.0,3.6,14.0,377.0,524.26,432.27
2017,11,27,10,15,727.0,92.5,3.75,14.0,420.5,583.47,480.19
2017,11,27,10,30,800.0,88.0,3.9,14.0,464.0,641.53,526.44
2017,11,27,10,45,810.5,89.5,4.05,14.5,482.0,666.15,544.81
2017,11,27,11,0,821.0,91.0,4.2,15.0,500.0,688.25,560.6
2017,11,27,11,15,826.0,91.5,4.35,15.0,511.0,702.63,571.73
2017,11,27,11,30,831.0,92.0,4.5,15.0,522.0,714.06,580.77
2017,11,27,11,45,835.0,91.5,4.7,15.0,525.5,720.6,586.47
2017,11,27,12,0,839.0,91.0,4.9,15.0,529.0,724.05,589.93
2017,11,27,12,15,837.0,90.5,4.95,15.0,524.5,719.99,587.13
2017,11,27,12,30,835.0,90.0,5.0,15.0,520.0,712.82,582.09
2017,11,27,12,45,678.5,124.5,5.1,15.0,469.0,635.09,521.26
2017,11,27,13,0,522.0,159.0,5.2,15.0,418.0,551.48,453.65
2017,11,27,13,15,670.0,120.5,5.2,15.0,439.0,603.65,497.53
2017,11,27,13,30,818.0,82.0,5.2,15.0,460.0,641.44,529.06
2017,11,27,13,45,805.5,79.5,5.2,15.0,434.5,610.94,504.44
2017,11,27,14,0,793.0,77.0,5.2,15.0,409.0,578.4,478.05
2017,11,27,14,15,771.5,74.0,5.2,15.0,377.0,538.26,445.07
2017,11,27,14,30,750.0,71.0,5.2,15.0,345.0,497.1,410.57
2017,11,27,14,45,723.0,67.0,5.2,15.0,308.5,451.33,371.55
2017,11,27,15,0,696.0,63.0,5.2,15.0,272.0,405.56,331.56
2017,11,27,15,15,651.0,58.5,5.1,14.5,231.5,353.73,286.15
2017,11,27,15,30,606.0,54.0,5.0,14.0,191.0,302.44,240.16
2017,11,27,15,45,540.5,47.5,4.95,14.0,150.0,244.74,188.14
2017,11,27,16,0,475.0,41.0,4.9,14.0,109.0,192.18,140.23
2017,11,27,16,15,357.5,31.0,4.8,14.0,72.0,129.2,84.62
2017,11,27,16,30,240.0,21.0,4.7,14.0,35.0,73.43,13.15
2017,11,27,16,45,120.0,10.5,4.6,14.0,17.5,26.97,0.0
2017,11,27,17,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,7,15,138.0,11.5,2.75,12.0,21.0,32.14,0.0
2017,11,28,7,30,276.0,23.0,2.8,12.0,42.0,87.53,36.9
2017,11,28,7,45,380.5,32.0,2.85,12.5,79.0,140.59,95.94
2017,11,28,8,0,485.0,41.0,2.9,13.0,116.0,200.97,148.99
2017,11,28,8,15,548.5,47.0,3.05,13.0,156.5,253.18,196.44
2017,11,28,8,30,612.0,53.0,3.2,13.0,197.0,310.22,247.61
2017,11,28,8,45,654.0,57.0,3.4,13.5,236.0,358.24,290.53
2017,11,28,9,0,696.0,61.0,3.6,14.0,275.0,409.93,335.35
2017,11,28,9,15,724.0,64.5,3.75,14.0,310.5,455.3,374.64
2017,11,28,9,30,752.0,68.0,3.9,14.0,346.0,500.68,413.06
2017,11,28,9,45,770.5,70.0,4.05,14.5,376.5,538.48,443.9
2017,11,28,10,0,789.0,72.0,4.2,15.0,407.0,575.01,473.11
2017,11,28,10,15,751.5,83.0,4.3,15.0,417.0,584.38,480.82
2017,11,28,10,30,714.0,94.0,4.4,15.0,427.0,591.67,486.6
2017,11,28,10,45,773.5,86.0,4.55,15.0,459.5,635.05,521.92
2017,11,28,11,0,833.0,78.0,4.7,15.0,492.0,679.91,556.74
2017,11,28,11,15,837.5,79.0,4.8,15.0,502.5,694.65,567.84
2017,11,28,11,30,842.0,80.0,4.9,15.0,513.0,706.43,576.93
2017,11,28,11,45,843.5,80.0,5.05,15.5,516.0,711.82,580.35
2017,11,28,12,0,845.0,80.0,5.2,16.0,519.0,714.09,581.51
2017,11,28,12,15,843.0,79.5,5.35,16.0,515.0,710.09,579.11
2017,11,28,12,30,841.0,79.0,5.5,16.0,511.0,702.98,574.43
2017,11,28,12,45,827.0,81.0,5.7,16.0,497.5,687.19,563.3
2017,11,28,13,0,813.0,83.0,5.9,16.0,484.0,668.68,550.04
2017,11,28,13,15,766.5,87.0,6.0,16.0,453.5,627.85,518.36
2017,11,28,13,30,720.0,91.0,6.1,16.0,423.0,588.21,486.59
2017,11,28,13,45,638.5,104.5,6.25,16.0,386.5,534.55,442.79
2017,11,28,14,0,557.0,118.0,6.4,16.0,350.0,481.96,399.33
2017,11,28,14,15,562.0,106.5,6.4,16.0,325.5,454.9,377.02
2017,11,28,14,30,567.0,95.0,6.4,16.0,301.0,425.73,352.37
2017,11,28,14,45,531.0,91.0,6.45,16.0,268.0,381.85,314.83
2017,11,28,15,0,495.0,87.0,6.5,16.0,235.0,339.07,277.58
2017,11,28,15,15,458.5,78.0,6.4,15.5,199.5,290.58,235.43
2017,11,28,15,30,422.0,69.0,6.3,15.0,164.0,246.36,196.02
2017,11,28,15,45,365.0,58.5,6.2,15.0,128.0,196.01,151.07
2017,11,28,16,0,308.0,48.0,6.1,15.0,92.0,150.49,110.26
2017,11,28,16,15,216.5,35.0,6.0,14.5,60.5,99.13,65.33
2017,11,28,16,30,125.0,22.0,5.9,14.0,29.0,52.24,6.7
2017,11,28,16,45,62.5,11.0,5.8,14.0,14.5,19.48,0.0
2017,11,28,17,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,29,7,15,179.0,10.5,4.1,12.5,22.0,36.93,0.0
2017,11,29,7,30,358.0,21.0,4.2,13.0,44.0,99.07,36.36
2017,11,29,7,45,465.5,28.5,4.3,13.5,84.0,155.13,103.89
2017,11,29,8,0,573.0,36.0,4.4,14.0,124.0,218.71,160.58
2017,11,29,8,15,635.5,41.5,4.55,14.0,166.5,274.08,211.5
2017,11,29,8,30,698.0,47.0,4.7,14.0,209.0,333.96,265.79
2017,11,29,8,45,738.5,50.5,4.85,14.0,250.0,386.05,313.23
2017,11,29,9,0,779.0,54.0,5.0,14.0,291.0,439.71,360.93
2017,11,29,9,15,806.5,56.5,5.0,14.0,328.0,486.72,401.98
2017,11,29,9,30,834.0,59.0,5.0,14.0,365.0,533.48,441.82
2017,11,29,9,45,851.0,61.0,5.0,14.5,397.0,569.69,471.54
2017,11,29,10,0,868.0,63.0,5.0,15.0,429.0,607.37,501.54
2017,11,29,10,15,881.5,64.5,4.95,15.0,454.5,640.43,528.02
2017,11,29,10,30,895.0,66.0,4.9,15.0,480.0,671.24,552.1
2017,11,29,10,45,904.0,67.0,4.85,15.0,499.0,695.93,570.18
2017,11,29,11,0,913.0,68.0,4.8,15.0,518.0,717.79,586.05
2017,11,29,11,15,918.0,68.5,4.8,15.0,529.5,733.24,597.28
2017,11,29,11,30,923.0,69.0,4.8,15.0,541.0,745.48,606.18
2017,11,29,11,45,923.5,69.5,4.8,15.5,544.5,751.17,609.08
2017,11,29,12,0,924.0,70.0,4.8,16.0,548.0,753.47,609.56
2017,11,29,12,15,922.5,69.5,4.85,16.0,543.5,749.75,607.07
2017,11,29,12,30,921.0,69.0,4.9,16.0,539.0,742.67,602.19
2017,11,29,12,45,916.5,68.5,4.95,16.0,527.0,730.13,593.28
2017,11,29,13,0,912.0,68.0,5.0,16.0,515.0,714.39,582.03
2017,11,29,13,15,903.0,67.0,5.05,16.0,495.5,691.92,565.66
2017,11,29,13,30,894.0,66.0,5.1,16.0,476.0,666.65,547.01
2017,11,29,13,45,879.5,65.0,5.15,16.0,449.5,635.28,522.22
2017,11,29,14,0,865.0,64.0,5.2,16.0,423.0,601.76,495.26
2017,11,29,14,15,846.0,62.0,5.2,16.0,390.5,565.79,465.56
2017,11,29,14,30,827.0,60.0,5.2,16.0,358.0,524.97,431.39
2017,11,29,14,45,798.5,57.0,5.25,16.0,320.5,477.09,390.81
2017,11,29,15,0,770.0,54.0,5.3,16.0,283.0,429.13,349.08
