Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,15,15,728.0,50.5,5.2,16.0,241.5,375.14,301.25
2017,11,29,15,30,686.0,47.0,5.1,16.0,200.0,322.93,253.85
2017,11,29,15,45,621.0,41.5,5.1,16.0,157.5,263.02,199.88
2017,11,29,16,0,556.0,36.0,5.1,16.0,115.0,207.93,149.55
2017,11,29,16,15,441.0,27.5,5.05,15.5,76.0,143.3,91.86
2017,11,29,16,30,326.0,19.0,5.0,15.0,37.0,86.11,10.55
2017,11,29,16,45,163.0,9.5,5.0,15.0,18.5,31.95,0.0
2017,11,29,17,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,30,7,15,121.5,11.0,3.8,11.0,18.5,28.6,0.0
2017,11,30,7,30,243.0,22.0,3.7,11.0,37.0,77.71,23.91
2017,11,30,7,45,352.0,32.0,3.65,11.5,74.0,131.65,88.8
2017,11,30,8,0,461.0,42.0,3.6,12.0,111.0,192.44,142.51
2017,11,30,8,15,527.0,49.0,3.55,12.0,151.5,245.18,190.45
2017,11,30,8,30,593.0,56.0,3.5,12.0,192.0,303.04,242.38
2017,11,30,8,45,636.5,61.0,3.45,12.5,231.5,353.52,287.28
2017,11,30,9,0,680.0,66.0,3.4,13.0,271.0,406.12,332.71
2017,11,30,9,15,710.0,69.0,3.4,13.0,306.5,449.33,370.24
2017,11,30,9,30,740.0,72.0,3.4,13.0,342.0,494.71,408.52
2017,11,30,9,45,768.0,73.0,3.45,13.5,374.0,536.52,442.45
2017,11,30,10,0,796.0,74.0,3.5,14.0,406.0,577.63,475.03
2017,11,30,10,15,810.0,75.5,3.55,14.5,431.0,609.39,499.57
2017,11,30,10,30,824.0,77.0,3.6,15.0,456.0,639.12,522.08
2017,11,30,10,45,833.0,78.0,3.7,15.5,474.5,662.65,539.47
2017,11,30,11,0,842.0,79.0,3.8,16.0,493.0,683.56,554.01
2017,11,30,11,15,847.0,80.0,3.9,16.0,503.5,698.88,565.39
2017,11,30,11,30,852.0,81.0,4.0,16.0,514.0,711.21,574.63
2017,11,30,11,45,855.0,80.5,4.1,16.5,518.0,717.29,578.21
2017,11,30,12,0,858.0,80.0,4.2,17.0,522.0,720.22,579.57
2017,11,30,12,15,856.0,79.5,4.3,17.0,517.5,716.36,577.14
2017,11,30,12,30,854.0,79.0,4.4,17.0,513.0,709.34,572.59
2017,11,30,12,45,798.5,86.0,4.5,17.0,485.0,670.15,543.67
2017,11,30,13,0,743.0,93.0,4.6,17.0,457.0,629.08,512.86
2017,11,30,13,15,704.0,98.5,4.6,17.0,433.0,598.92,488.99
2017,11,30,13,30,665.0,104.0,4.6,17.0,409.0,565.22,462.14
2017,11,30,13,45,580.0,116.5,4.6,17.0,371.5,509.31,417.02
2017,11,30,14,0,495.0,129.0,4.6,17.0,334.0,452.69,370.94
2017,11,30,14,15,625.0,98.0,4.55,17.0,336.0,480.75,393.89
2017,11,30,14,30,755.0,67.0,4.5,17.0,338.0,493.27,403.16
2017,11,30,14,45,726.5,63.5,4.45,17.0,302.0,447.47,364.28
2017,11,30,15,0,698.0,60.0,4.4,17.0,266.0,401.75,324.74
2017,11,30,15,15,654.5,55.5,4.4,16.5,226.5,348.99,279.24
2017,11,30,15,30,611.0,51.0,4.4,16.0,187.0,300.14,235.75
2017,11,30,15,45,545.5,44.5,4.4,16.0,146.5,242.54,184.33
2017,11,30,16,0,480.0,38.0,4.4,16.0,106.0,190.07,136.91
2017,11,30,16,15,367.0,28.5,4.45,15.5,69.5,128.74,82.7
2017,11,30,16,30,254.0,19.0,4.5,15.0,33.0,73.7,6.49
2017,11,30,16,45,127.0,9.5,4.55,15.0,16.5,26.97,0.0
2017,11,30,17,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,1,7,15,47.0,11.0,4.35,12.0,14.0,17.58,0.0
2017,12,1,7,30,94.0,22.0,4.3,12.0,28.0,44.7,8.87
2017,12,1,7,45,162.0,36.5,4.3,12.5,56.5,88.79,59.95
2017,12,1,8,0,230.0,51.0,4.3,13.0,85.0,132.62,98.64
2017,12,1,8,15,265.5,66.0,4.2,13.0,117.0,172.32,134.35
2017,12,1,8,30,301.0,81.0,4.1,13.0,149.0,214.87,172.29
2017,12,1,8,45,329.5,93.0,4.1,13.0,180.5,253.64,206.83
2017,12,1,9,0,358.0,105.0,4.1,13.0,212.0,294.1,242.2
2017,12,1,9,15,381.5,114.0,4.05,13.0,240.5,330.05,273.27
2017,12,1,9,30,405.0,123.0,4.0,13.0,269.0,366.73,304.36
2017,12,1,9,45,440.5,128.0,3.95,13.5,300.0,406.3,336.8
2017,12,1,10,0,476.0,133.0,3.9,14.0,331.0,446.72,369.31
2017,12,1,10,15,375.5,161.5,3.95,14.0,323.0,420.11,346.79
2017,12,1,10,30,275.0,190.0,4.0,14.0,315.0,395.37,325.25
2017,12,1,10,45,198.0,203.5,4.05,14.5,295.5,356.3,291.98
2017,12,1,11,0,121.0,217.0,4.1,15.0,276.0,321.51,261.73
2017,12,1,11,15,94.0,217.5,4.2,15.0,264.0,296.35,240.98
2017,12,1,11,30,67.0,218.0,4.3,15.0,252.0,278.21,225.66
2017,12,1,11,45,173.0,218.5,4.45,15.0,307.0,363.19,296.85
2017,12,1,12,0,279.0,219.0,4.6,15.0,362.0,448.73,367.06
2017,12,1,12,15,274.0,218.0,4.65,15.0,357.5,443.44,362.59
2017,12,1,12,30,269.0,217.0,4.7,15.0,353.0,437.21,357.69
2017,12,1,12,45,442.5,172.5,4.8,15.0,390.5,514.64,423.1
2017,12,1,13,0,616.0,128.0,4.9,15.0,428.0,582.31,479.57
2017,12,1,13,15,665.5,109.5,4.85,15.0,422.5,584.62,481.84
2017,12,1,13,30,715.0,91.0,4.8,15.0,417.0,582.24,480.51
2017,12,1,13,45,749.5,83.5,4.8,15.5,408.5,576.24,474.86
2017,12,1,14,0,784.0,76.0,4.8,16.0,400.0,568.35,467.29
2017,12,1,14,15,731.0,74.5,4.75,16.0,358.0,512.54,421.73
2017,12,1,14,30,678.0,73.0,4.7,16.0,316.0,459.69,377.91
2017,12,1,14,45,635.0,73.5,4.7,16.0,282.0,413.96,339.11
2017,12,1,15,0,592.0,74.0,4.7,16.0,248.0,369.48,300.52
2017,12,1,15,15,547.5,68.5,4.6,15.5,211.0,319.52,257.22
2017,12,1,15,30,503.0,63.0,4.5,15.0,174.0,271.93,215.0
2017,12,1,15,45,482.5,52.0,4.45,15.0,140.0,229.47,175.54
2017,12,1,16,0,462.0,41.0,4.4,15.0,106.0,188.07,136.21
2017,12,1,16,15,345.5,31.0,4.3,14.5,69.5,126.27,81.57
2017,12,1,16,30,229.0,21.0,4.2,14.0,33.0,70.94,4.48
2017,12,1,16,45,114.5,10.5,4.15,14.0,16.5,26.24,0.0
2017,12,1,17,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,7,15,55.0,10.5,1.4,12.0,13.5,18.12,0.0
2017,12,2,7,30,110.0,21.0,1.3,12.0,27.0,48.67,5.59
2017,12,2,7,45,179.5,35.5,1.25,12.5,56.5,91.57,60.97
2017,12,2,8,0,249.0,50.0,1.2,13.0,86.0,136.51,100.72
2017,12,2,8,15,283.5,64.5,1.0,13.0,118.0,176.1,136.02
2017,12,2,8,30,318.0,79.0,0.8,13.0,150.0,218.45,173.06
2017,12,2,8,45,344.0,91.5,0.6,13.0,181.5,257.38,206.53
2017,12,2,9,0,370.0,104.0,0.4,13.0,213.0,297.74,239.97
2017,12,2,9,15,396.5,111.5,0.5,13.0,242.0,333.95,270.41
2017,12,2,9,30,423.0,119.0,0.6,13.0,271.0,371.06,301.06
2017,12,2,9,45,417.0,134.5,0.7,13.0,295.5,399.03,323.68
2017,12,2,10,0,411.0,150.0,0.8,13.0,320.0,425.31,344.58
2017,12,2,10,15,374.0,164.5,0.95,13.0,326.0,421.83,342.28
2017,12,2,10,30,337.0,179.0,1.1,13.0,332.0,422.74,343.11
2017,12,2,10,45,374.0,179.5,1.3,13.5,356.0,454.7,368.67
2017,12,2,11,0,411.0,180.0,1.5,14.0,380.0,495.05,399.97
2017,12,2,11,15,482.0,167.0,1.6,14.0,406.5,535.91,432.62
2017,12,2,11,30,553.0,154.0,1.7,14.0,433.0,576.28,464.65
2017,12,2,11,45,531.0,161.5,1.8,14.0,431.0,572.04,461.16
2017,12,2,12,0,509.0,169.0,1.9,14.0,429.0,565.61,456.31
2017,12,2,12,15,481.5,174.5,1.95,14.0,419.0,551.04,445.0
2017,12,2,12,30,454.0,180.0,2.0,14.0,409.0,534.8,432.41
2017,12,2,12,45,498.5,164.5,2.1,14.5,411.0,544.39,440.48
2017,12,2,13,0,543.0,149.0,2.2,15.0,413.0,551.02,445.99
2017,12,2,13,15,527.0,149.0,2.2,15.0,397.0,531.15,430.43
2017,12,2,13,30,511.0,149.0,2.2,15.0,381.0,509.97,413.89
2017,12,2,13,45,509.5,137.5,2.25,15.0,357.5,483.96,394.01
2017,12,2,14,0,508.0,126.0,2.3,15.0,334.0,456.32,372.49
2017,12,2,14,15,469.5,121.5,2.25,15.0,302.5,413.85,338.15
2017,12,2,14,30,431.0,117.0,2.2,15.0,271.0,372.37,304.14
2017,12,2,14,45,403.5,109.5,2.2,15.0,241.5,334.46,272.63
2017,12,2,15,0,376.0,102.0,2.2,15.0,212.0,297.53,241.24
2017,12,2,15,15,348.5,89.5,2.15,15.0,180.0,256.29,205.75
2017,12,2,15,30,321.0,77.0,2.1,15.0,148.0,216.61,170.9
2017,12,2,15,45,284.0,63.0,2.1,15.0,115.5,173.9,133.27
2017,12,2,16,0,247.0,49.0,2.1,15.0,83.0,134.2,97.89
2017,12,2,16,15,174.0,34.5,2.15,14.5,54.5,88.7,57.8
2017,12,2,16,30,101.0,20.0,2.2,14.0,26.0,45.24,0.14
2017,12,2,16,45,50.5,10.0,2.25,14.0,13.0,16.86,0.0
2017,12,2,17,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,8.4,13.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,6.8,11.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,12,3,7,15,107.5,10.5,6.05,11.0,16.5,25.33,0.0
2017,12,3,7,30,215.0,21.0,6.0,11.0,33.0,68.32,2.22
2017,12,3,7,45,338.0,31.0,5.95,11.5,69.5,124.62,81.4
2017,12,3,8,0,461.0,41.0,5.9,12.0,106.0,187.85,137.93
2017,12,3,8,15,533.0,47.5,5.9,12.0,146.5,241.55,187.1
2017,12,3,8,30,605.0,54.0,5.9,12.0,187.0,300.9,240.97
2017,12,3,8,45,651.5,58.5,5.9,12.5,227.0,352.27,287.55
2017,12,3,9,0,698.0,63.0,5.9,13.0,267.0,404.09,333.49
2017,12,3,9,15,729.0,66.0,5.85,13.0,303.5,450.3,374.39
2017,12,3,9,30,760.0,69.0,5.8,13.0,340.0,496.72,414.5
2017,12,3,9,45,784.5,70.5,5.8,13.0,372.0,537.6,449.39
2017,12,3,10,0,809.0,72.0,5.8,13.0,404.0,577.56,482.83
2017,12,3,10,15,823.5,74.0,5.8,13.0,429.5,610.58,510.07
2017,12,3,10,30,838.0,76.0,5.8,13.0,455.0,641.58,535.26
2017,12,3,10,45,847.5,77.0,5.8,13.5,473.5,665.83,553.73
2017,12,3,11,0,857.0,78.0,5.8,14.0,492.0,687.45,569.12
2017,12,3,11,15,862.5,78.5,5.8,14.0,503.5,702.9,580.66
2017,12,3,11,30,868.0,79.0,5.8,14.0,515.0,715.33,589.96
2017,12,3,11,45,869.5,79.5,5.85,14.0,519.0,721.8,594.92
2017,12,3,12,0,871.0,80.0,5.9,14.0,523.0,725.06,597.53
2017,12,3,12,15,869.5,79.5,5.95,14.0,519.0,721.8,595.22
2017,12,3,12,30,868.0,79.0,6.0,14.0,515.0,715.33,590.57
2017,12,3,12,45,846.5,83.5,6.1,14.0,501.0,697.45,577.26
2017,12,3,13,0,825.0,88.0,6.2,14.0,487.0,676.85,561.88
2017,12,3,13,15,815.0,87.0,6.2,14.0,468.5,655.38,544.87
2017,12,3,13,30,805.0,86.0,6.2,14.0,450.0,631.38,525.51
2017,12,3,13,45,791.5,83.5,6.25,14.0,425.0,601.17,501.04
2017,12,3,14,0,778.0,81.0,6.3,14.0,400.0,568.98,474.56
2017,12,3,14,15,756.0,78.5,6.3,14.0,368.5,530.16,442.07
2017,12,3,14,30,734.0,76.0,6.3,14.0,337.0,492.53,409.82
2017,12,3,14,45,705.0,71.5,6.35,14.0,301.0,446.32,369.99
2017,12,3,15,0,676.0,67.0,6.4,14.0,265.0,400.32,329.39
2017,12,3,15,15,629.0,62.0,6.35,14.0,225.0,346.67,281.58
2017,12,3,15,30,582.0,57.0,6.3,14.0,185.0,295.45,234.98
2017,12,3,15,45,515.0,49.5,6.25,14.0,145.0,237.69,182.81
2017,12,3,16,0,448.0,42.0,6.2,14.0,105.0,185.15,134.95
2017,12,3,16,15,327.0,31.5,6.2,13.5,68.5,122.5,79.37
2017,12,3,16,30,206.0,21.0,6.2,13.0,32.0,66.6,1.3
2017,12,3,16,45,103.0,10.5,6.2,13.0,16.0,24.7,0.0
2017,12,3,17,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,7.75,12.5,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,8.45,11.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,7.7,10.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,12,4,7,15,175.0,9.0,7.45,10.0,18.0,32.91,0.0
2017,12,4,7,30,350.0,18.0,7.4,10.0,36.0,88.49,0.0
2017,12,4,7,45,470.0,26.0,7.4,10.5,75.5,147.68,94.42
2017,12,4,8,0,590.0,34.0,7.4,11.0,115.0,214.07,156.28
2017,12,4,8,15,655.5,39.0,7.4,11.0,158.0,269.9,208.92
2017,12,4,8,30,721.0,44.0,7.4,11.0,201.0,330.47,265.27
2017,12,4,8,45,763.0,47.5,7.45,11.5,242.5,383.68,314.58
2017,12,4,9,0,805.0,51.0,7.5,12.0,284.0,438.58,364.07
2017,12,4,9,15,832.5,53.5,7.3,12.0,322.0,483.61,404.78
2017,12,4,9,30,860.0,56.0,7.1,12.0,360.0,530.8,446.08
2017,12,4,9,45,874.5,59.0,6.9,12.5,392.0,570.61,479.38
2017,12,4,10,0,889.0,62.0,6.7,13.0,424.0,608.67,510.26
2017,12,4,10,15,902.0,63.5,6.55,13.0,450.5,642.05,537.68
2017,12,4,10,30,915.0,65.0,6.4,13.0,477.0,673.13,562.71
2017,12,4,10,45,923.5,66.0,6.25,13.5,496.5,698.09,580.59
2017,12,4,11,0,932.0,67.0,6.1,14.0,516.0,720.16,595.65
2017,12,4,11,15,937.0,67.5,6.1,14.0,527.5,736.16,607.57
2017,12,4,11,30,942.0,68.0,6.1,14.0,539.0,748.91,617.07
2017,12,4,11,45,941.5,69.0,6.2,14.5,542.5,754.98,620.7
2017,12,4,12,0,941.0,70.0,6.3,15.0,546.0,757.61,621.81
2017,12,4,12,15,939.5,69.5,6.55,15.0,542.0,754.33,620.17
2017,12,4,12,30,938.0,69.0,6.8,15.0,538.0,747.62,615.96
2017,12,4,12,45,929.5,69.5,7.05,15.0,526.0,733.82,606.28
2017,12,4,13,0,921.0,70.0,7.3,15.0,514.0,716.86,594.14
2017,12,4,13,15,912.0,69.0,7.4,15.0,495.0,694.8,577.58
2017,12,4,13,30,903.0,68.0,7.5,15.0,476.0,669.9,558.25
2017,12,4,13,45,886.5,67.5,7.6,15.5,449.0,638.23,531.47
2017,12,4,14,0,870.0,67.0,7.7,16.0,422.0,607.89,505.27
2017,12,4,14,15,850.0,65.0,7.65,16.0,390.0,568.28,472.0
2017,12,4,14,30,830.0,63.0,7.6,16.0,358.0,527.29,436.92
2017,12,4,14,45,798.5,60.5,7.55,16.0,319.5,478.87,395.01
2017,12,4,15,0,767.0,58.0,7.5,16.0,281.0,430.52,352.19
2017,12,4,15,15,723.5,54.0,7.35,15.5,240.0,375.88,303.84
2017,12,4,15,30,680.0,50.0,7.2,15.0,199.0,323.08,255.88
2017,12,4,15,45,612.5,43.5,7.05,15.0,156.0,261.88,200.25
2017,12,4,16,0,545.0,37.0,6.9,15.0,113.0,205.67,148.6
2017,12,4,16,15,423.0,28.0,6.9,14.5,74.0,139.63,89.14
2017,12,4,16,30,301.0,19.0,6.9,14.0,35.0,82.66,1.47
2017,12,4,16,45,150.5,9.5,6.9,14.0,17.5,30.41,0.0
2017,12,4,17,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,7.85,12.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,5,7,15,176.0,8.5,4.0,10.0,17.0,32.18,0.0
2017,12,5,7,30,352.0,17.0,3.8,10.0,34.0,86.79,0.0
2017,12,5,7,45,470.5,25.0,3.6,10.5,73.0,145.66,91.3
2017,12,5,8,0,589.0,33.0,3.4,11.0,112.0,211.29,152.66
2017,12,5,8,15,655.0,38.0,3.2,11.0,155.0,267.05,204.44
2017,12,5,8,30,721.0,43.0,3.0,11.0,198.0,327.61,259.53
2017,12,5,8,45,762.0,46.5,2.9,11.5,239.5,380.3,307.05
2017,12,5,9,0,803.0,50.0,2.8,12.0,281.0,434.61,354.37
2017,12,5,9,15,830.5,52.5,2.65,12.5,318.5,479.51,392.64
2017,12,5,9,30,858.0,55.0,2.5,13.0,356.0,526.6,431.13
2017,12,5,9,45,869.5,59.0,2.35,13.5,387.5,565.83,462.03
2017,12,5,10,0,881.0,63.0,2.2,14.0,419.0,603.15,490.32
2017,12,5,10,15,894.5,64.0,2.1,14.0,445.5,636.07,515.59
2017,12,5,10,30,908.0,65.0,2.0,14.0,472.0,666.75,538.54
2017,12,5,10,45,916.0,66.5,1.95,14.5,491.0,691.87,555.52
2017,12,5,11,0,924.0,68.0,1.9,15.0,510.0,714.13,569.73
2017,12,5,11,15,929.0,68.5,1.75,15.0,522.0,730.09,579.55
2017,12,5,11,30,934.0,69.0,1.6,15.0,534.0,742.85,586.97
2017,12,5,11,45,935.5,69.5,1.45,15.5,538.0,749.8,589.08
2017,12,5,12,0,937.0,70.0,1.3,16.0,542.0,753.35,588.77
2017,12,5,12,15,935.5,69.5,1.2,16.0,538.5,750.17,585.4
2017,12,5,12,30,934.0,69.0,1.1,16.0,535.0,743.59,579.79
2017,12,5,12,45,900.0,77.0,1.05,16.5,518.0,720.9,562.44
2017,12,5,13,0,866.0,85.0,1.0,17.0,501.0,699.69,546.43
2017,12,5,13,15,856.0,83.5,0.9,17.0,482.0,677.21,529.58
2017,12,5,13,30,846.0,82.0,0.8,17.0,463.0,652.08,510.28
2017,12,5,13,45,831.0,80.0,0.75,17.0,437.0,620.77,486.85
2017,12,5,14,0,816.0,78.0,0.7,17.0,411.0,587.42,461.56
2017,12,5,14,15,794.0,75.5,0.6,17.0,378.5,547.72,430.57
2017,12,5,14,30,772.0,73.0,0.5,17.0,346.0,506.89,398.17
2017,12,5,14,45,740.0,69.5,0.4,17.0,309.0,459.14,359.84
2017,12,5,15,0,708.0,66.0,0.3,17.0,272.0,413.8,322.42
2017,12,5,15,15,661.0,61.0,0.3,16.5,231.0,359.02,278.1
2017,12,5,15,30,614.0,56.0,0.3,16.0,190.0,306.58,234.22
2017,12,5,15,45,540.0,49.0,0.35,16.0,148.5,245.68,182.82
2017,12,5,16,0,466.0,42.0,0.4,16.0,107.0,190.56,135.32
2017,12,5,16,15,342.0,31.0,0.5,16.0,69.5,125.84,79.69
2017,12,5,16,30,218.0,20.0,0.6,16.0,32.0,68.02,0.0
2017,12,5,16,45,109.0,10.0,0.7,16.0,16.0,25.14,0.0
2017,12,5,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,6,7,15,89.5,9.0,3.9,10.0,13.0,20.78,0.0
2017,12,6,7,30,179.0,18.0,3.9,10.0,26.0,56.21,0.0
2017,12,6,7,45,305.5,29.0,3.95,10.5,61.5,112.58,70.27
2017,12,6,8,0,432.0,40.0,4.0,11.0,97.0,175.24,127.32
2017,12,6,8,15,507.5,47.5,4.0,11.0,138.0,229.28,176.41
2017,12,6,8,30,583.0,55.0,4.0,11.0,179.0,289.39,230.47
2017,12,6,8,45,632.0,60.0,4.0,11.5,219.5,341.16,277.04
2017,12,6,9,0,681.0,65.0,4.0,12.0,260.0,395.56,324.68
2017,12,6,9,15,714.0,69.0,3.9,12.0,296.5,443.03,366.11
2017,12,6,9,30,747.0,73.0,3.8,12.0,333.0,488.91,405.26
2017,12,6,9,45,793.5,70.5,3.75,12.5,369.5,537.4,444.95
2017,12,6,10,0,840.0,68.0,3.7,13.0,406.0,586.14,483.83
2017,12,6,10,15,854.5,69.5,3.55,13.5,432.0,619.46,509.25
2017,12,6,10,30,869.0,71.0,3.4,14.0,458.0,650.67,532.41
2017,12,6,10,45,879.0,72.0,3.3,14.5,477.5,672.0,547.68
2017,12,6,11,0,889.0,73.0,3.2,15.0,497.0,694.48,562.59
2017,12,6,11,15,894.5,73.5,3.0,15.0,509.0,710.41,573.07
2017,12,6,11,30,900.0,74.0,2.8,15.0,521.0,723.27,581.22
2017,12,6,11,45,903.0,74.0,2.6,15.0,525.0,730.59,585.24
2017,12,6,12,0,906.0,74.0,2.4,15.0,529.0,734.65,586.89
2017,12,6,12,15,905.0,73.5,2.25,15.0,526.0,731.98,583.97
2017,12,6,12,30,904.0,73.0,2.1,15.0,523.0,726.01,578.78
2017,12,6,12,45,903.5,71.5,1.95,15.5,512.5,715.96,569.64
2017,12,6,13,0,903.0,70.0,1.8,16.0,502.0,702.67,558.27
2017,12,6,13,15,894.5,69.0,1.8,16.0,483.5,681.46,543.37
2017,12,6,13,30,886.0,68.0,1.8,16.0,465.0,657.45,525.82
2017,12,6,13,45,872.5,66.5,1.8,16.0,439.5,627.1,502.79
2017,12,6,14,0,859.0,65.0,1.8,16.0,414.0,598.0,480.15
2017,12,6,14,15,840.0,63.0,1.8,16.0,382.5,559.52,449.93
2017,12,6,14,30,821.0,61.0,1.8,16.0,351.0,519.62,417.88
2017,12,6,14,45,792.0,58.0,1.85,16.0,314.0,472.44,379.46
2017,12,6,15,0,763.0,55.0,1.9,16.0,277.0,425.16,339.78
2017,12,6,15,15,721.0,51.0,1.9,15.5,236.5,371.54,294.34
2017,12,6,15,30,679.0,47.0,1.9,15.0,196.0,319.65,248.9
2017,12,6,15,45,611.0,41.5,1.9,15.0,154.0,259.57,195.82
2017,12,6,16,0,543.0,36.0,1.9,15.0,112.0,204.46,146.26
2017,12,6,16,15,426.5,27.5,1.95,14.5,73.5,140.37,88.96
2017,12,6,16,30,310.0,19.0,2.0,14.0,35.0,83.32,0.26
2017,12,6,16,45,155.0,9.5,2.15,14.0,17.5,31.2,0.0
2017,12,6,17,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,7,7,15,111.0,8.5,5.9,10.0,13.0,22.92,0.0
2017,12,7,7,30,222.0,17.0,5.8,10.0,26.0,62.21,0.0
2017,12,7,7,45,324.5,29.0,5.75,10.5,61.0,116.2,71.15
2017,12,7,8,0,427.0,41.0,5.7,11.0,96.0,173.79,126.09
2017,12,7,8,15,500.5,49.5,5.5,11.0,137.0,227.89,175.55
2017,12,7,8,30,574.0,58.0,5.3,11.0,178.0,287.9,229.82
2017,12,7,8,45,601.5,67.0,5.15,11.5,216.0,334.71,272.71
2017,12,7,9,0,629.0,76.0,5.0,12.0,254.0,382.45,315.12
2017,12,7,9,15,662.5,81.0,4.7,12.5,290.5,429.41,355.43
2017,12,7,9,30,696.0,86.0,4.4,13.0,327.0,477.0,394.89
2017,12,7,9,45,717.5,90.5,4.15,13.5,358.5,517.55,427.51
2017,12,7,10,0,739.0,95.0,3.9,14.0,390.0,557.25,458.61
2017,12,7,10,15,755.5,97.5,3.55,14.0,416.0,590.46,484.44
2017,12,7,10,30,772.0,100.0,3.2,14.0,442.0,621.97,508.2
2017,12,7,10,45,770.0,105.5,2.85,14.5,459.0,642.7,521.78
2017,12,7,11,0,768.0,111.0,2.5,15.0,476.0,660.63,532.66
2017,12,7,11,15,774.5,112.0,2.3,15.5,487.5,676.56,542.53
2017,12,7,11,30,781.0,113.0,2.1,16.0,499.0,689.79,550.07
2017,12,7,11,45,771.5,117.0,1.9,16.5,501.0,692.28,549.24
2017,12,7,12,0,762.0,121.0,1.7,17.0,503.0,691.79,546.16
2017,12,7,12,15,760.5,121.0,1.7,17.0,500.0,689.61,544.57
2017,12,7,12,30,759.0,121.0,1.7,17.0,497.0,684.59,540.89
2017,12,7,12,45,686.0,134.5,1.75,17.0,469.0,641.83,508.9
2017,12,7,13,0,613.0,148.0,1.8,17.0,441.0,597.43,475.56
2017,12,7,13,15,659.5,119.5,1.8,17.0,424.0,587.79,469.88
2017,12,7,13,30,706.0,91.0,1.8,17.0,407.0,572.73,459.64
2017,12,7,13,45,716.5,83.0,1.85,17.5,388.5,553.73,444.62
2017,12,7,14,0,727.0,75.0,1.9,18.0,370.0,530.03,425.73
2017,12,7,14,15,643.5,84.0,1.8,17.5,330.0,473.21,381.02
2017,12,7,14,30,560.0,93.0,1.7,17.0,290.0,417.07,336.31
2017,12,7,14,45,474.5,101.5,1.65,17.0,256.5,360.79,290.37
2017,12,7,15,0,389.0,110.0,1.6,17.0,223.0,312.35,250.06
2017,12,7,15,15,352.0,97.0,1.55,16.5,187.5,266.25,211.72
2017,12,7,15,30,315.0,84.0,1.5,16.0,152.0,222.47,174.45
2017,12,7,15,45,258.0,68.0,1.45,16.0,116.0,171.3,130.74
2017,12,7,16,0,201.0,52.0,1.4,16.0,80.0,124.97,91.02
2017,12,7,16,15,113.0,35.0,1.45,15.5,50.0,71.16,45.73
2017,12,7,16,30,25.0,18.0,1.5,15.0,20.0,24.43,0.0
2017,12,7,16,45,12.5,9.0,1.55,15.0,10.0,10.62,0.0
2017,12,7,17,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,8.0,3.45,12.0,8.0,7.86,0.0
2017,12,8,7,30,0.0,16.0,3.4,12.0,16.0,15.67,0.0
2017,12,8,7,45,98.5,31.5,3.35,12.0,44.0,62.75,37.36
2017,12,8,8,0,197.0,47.0,3.3,12.0,72.0,115.71,84.16
2017,12,8,8,15,243.0,63.0,3.25,12.0,105.5,157.64,121.49
2017,12,8,8,30,289.0,79.0,3.2,12.0,139.0,203.49,162.06
2017,12,8,8,45,327.0,91.5,3.2,12.5,172.5,245.73,199.17
2017,12,8,9,0,365.0,104.0,3.2,13.0,206.0,290.49,237.75
2017,12,8,9,15,421.0,103.5,3.15,13.0,237.0,331.78,273.45
2017,12,8,9,30,477.0,103.0,3.1,13.0,268.0,376.0,311.08
2017,12,8,9,45,481.0,113.5,3.05,13.5,292.5,406.05,335.58
2017,12,8,10,0,485.0,124.0,3.0,14.0,317.0,434.9,358.49
2017,12,8,10,15,518.0,126.5,2.95,14.0,344.5,471.32,387.99
2017,12,8,10,30,551.0,129.0,2.9,14.0,372.0,507.69,416.96
2017,12,8,10,45,513.0,144.5,2.9,14.5,378.0,511.43,418.36
2017,12,8,11,0,475.0,160.0,2.9,15.0,384.0,511.87,417.17
2017,12,8,11,15,482.5,162.5,2.8,15.0,395.5,526.32,428.2
2017,12,8,11,30,490.0,165.0,2.7,15.0,407.0,539.16,437.78
2017,12,8,11,45,621.0,130.0,2.6,15.5,438.5,599.35,485.05
2017,12,8,12,0,752.0,95.0,2.5,16.0,470.0,651.58,524.83
2017,12,8,12,15,737.0,98.0,2.5,16.0,464.0,645.92,520.21
2017,12,8,12,30,722.0,101.0,2.5,16.0,458.0,635.14,511.89
2017,12,8,12,45,665.5,114.0,2.5,16.5,437.5,604.42,486.88
2017,12,8,13,0,609.0,127.0,2.5,17.0,417.0,571.89,460.53
2017,12,8,13,15,607.5,122.0,2.45,17.0,402.0,555.45,448.05
2017,12,8,13,30,606.0,117.0,2.4,17.0,387.0,536.88,433.66
2017,12,8,13,45,566.0,118.0,2.4,17.0,359.5,498.7,403.67
2017,12,8,14,0,526.0,119.0,2.4,17.0,332.0,457.67,371.23
2017,12,8,14,15,538.5,106.5,2.3,17.0,310.0,438.09,355.36
2017,12,8,14,30,551.0,94.0,2.2,17.0,288.0,413.28,334.8
2017,12,8,14,45,499.5,95.5,2.1,17.0,257.5,366.57,296.02
2017,12,8,15,0,448.0,97.0,2.0,17.0,227.0,325.37,261.11
2017,12,8,15,15,410.0,87.0,1.95,16.5,192.5,279.81,222.77
2017,12,8,15,30,372.0,77.0,1.9,16.0,158.0,236.52,185.46
2017,12,8,15,45,330.0,63.0,1.9,15.5,123.5,190.0,145.02
2017,12,8,16,0,288.0,49.0,1.9,15.0,89.0,146.81,106.87
2017,12,8,16,15,201.0,34.5,1.9,14.5,57.5,95.95,62.21
2017,12,8,16,30,114.0,20.0,1.9,14.0,26.0,48.1,0.0
2017,12,8,16,45,57.0,10.0,1.9,14.0,13.0,17.95,0.0
2017,12,8,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,10.5,4.8,10.0,10.5,10.32,0.0
2017,12,9,7,30,0.0,21.0,4.8,10.0,21.0,20.64,0.0
2017,12,9,7,45,186.5,30.5,4.85,10.5,54.0,84.71,49.72
2017,12,9,8,0,373.0,40.0,4.9,11.0,87.0,155.95,112.18
2017,12,9,8,15,438.0,50.5,4.85,11.0,125.5,206.49,158.36
2017,12,9,8,30,503.0,61.0,4.8,11.0,164.0,262.35,208.85
2017,12,9,8,45,557.0,65.5,4.75,11.5,202.0,312.13,253.73
2017,12,9,9,0,611.0,70.0,4.7,12.0,240.0,365.02,300.32
2017,12,9,9,15,673.0,64.5,4.55,12.5,275.0,413.15,342.06
2017,12,9,9,30,735.0,59.0,4.4,13.0,310.0,462.25,383.63
2017,12,9,9,45,750.0,62.5,4.25,13.5,339.0,499.13,413.97
2017,12,9,10,0,765.0,66.0,4.1,14.0,368.0,534.7,442.33
2017,12,9,10,15,778.5,68.0,3.75,14.0,393.0,566.06,467.17
2017,12,9,10,30,792.0,70.0,3.4,14.0,418.0,595.54,489.81
2017,12,9,10,45,770.5,79.0,3.1,14.5,429.0,607.92,497.37
2017,12,9,11,0,749.0,88.0,2.8,15.0,440.0,616.69,501.83
2017,12,9,11,15,704.0,103.0,2.6,15.5,440.5,615.38,498.24
2017,12,9,11,30,659.0,118.0,2.4,16.0,441.0,607.91,490.0
2017,12,9,11,45,641.0,124.5,2.25,16.5,441.0,606.6,487.12
2017,12,9,12,0,623.0,131.0,2.1,17.0,441.0,602.64,482.16
2017,12,9,12,15,634.0,126.5,2.05,17.0,440.5,604.7,483.74
2017,12,9,12,30,645.0,122.0,2.0,17.0,440.0,604.25,483.36
2017,12,9,12,45,598.5,132.5,1.95,17.5,423.0,577.84,461.63
2017,12,9,13,0,552.0,143.0,1.9,18.0,406.0,546.88,436.73
2017,12,9,13,15,557.0,135.5,1.8,18.0,392.5,532.92,426.12
2017,12,9,13,30,562.0,128.0,1.7,18.0,379.0,520.0,415.95
2017,12,9,13,45,553.0,122.0,1.6,18.0,357.0,494.67,396.1
2017,12,9,14,0,544.0,116.0,1.5,18.0,335.0,467.87,374.93
2017,12,9,14,15,503.0,112.5,1.35,18.0,303.5,421.69,338.15
2017,12,9,14,30,462.0,109.0,1.2,18.0,272.0,379.42,303.98
2017,12,9,14,45,434.0,103.0,1.1,18.0,243.0,342.27,273.51
2017,12,9,15,0,406.0,97.0,1.0,18.0,214.0,305.99,243.12
2017,12,9,15,15,378.0,85.5,1.0,17.5,182.5,264.71,208.85
2017,12,9,15,30,350.0,74.0,1.0,17.0,151.0,224.92,174.91
2017,12,9,15,45,310.0,61.0,1.0,17.0,118.0,181.18,136.99
2017,12,9,16,0,270.0,48.0,1.0,17.0,85.0,140.63,101.33
2017,12,9,16,15,196.5,34.0,1.1,16.5,55.5,94.41,60.67
2017,12,9,16,30,123.0,20.0,1.2,16.0,26.0,49.95,0.0
2017,12,9,16,45,61.5,10.0,1.35,15.5,13.0,18.63,0.0
2017,12,9,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
