Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,10,7,15,113.0,7.0,6.2,10.0,11.5,21.04,0.0
2017,12,10,7,30,226.0,14.0,6.2,10.0,23.0,52.82,0.0
2017,12,10,7,45,353.5,24.5,6.25,10.5,58.5,114.85,64.36
2017,12,10,8,0,481.0,35.0,6.3,11.0,94.0,179.25,127.73
2017,12,10,8,15,556.5,42.0,6.2,11.0,135.5,234.23,178.72
2017,12,10,8,30,632.0,49.0,6.1,11.0,177.0,293.17,232.8
2017,12,10,8,45,673.5,54.5,6.0,11.5,217.0,344.26,279.88
2017,12,10,9,0,715.0,60.0,5.9,12.0,257.0,397.22,327.35
2017,12,10,9,15,747.0,64.0,5.6,12.5,294.5,445.39,369.43
2017,12,10,9,30,779.0,68.0,5.3,13.0,332.0,493.89,410.35
2017,12,10,9,45,805.0,69.5,5.05,13.5,365.0,536.21,445.14
2017,12,10,10,0,831.0,71.0,4.8,14.0,398.0,577.68,478.11
2017,12,10,10,15,846.0,73.0,4.35,14.5,424.5,611.81,503.46
2017,12,10,10,30,861.0,75.0,3.9,15.0,451.0,643.91,526.53
2017,12,10,10,45,866.5,77.5,3.5,15.5,470.0,668.09,543.02
2017,12,10,11,0,872.0,80.0,3.1,16.0,489.0,689.46,556.62
2017,12,10,11,15,878.0,80.5,2.9,16.5,501.5,705.96,566.41
2017,12,10,11,30,884.0,81.0,2.7,17.0,514.0,719.43,573.84
2017,12,10,11,45,883.0,82.5,2.55,17.5,518.0,725.99,576.43
2017,12,10,12,0,882.0,84.0,2.4,18.0,522.0,729.29,576.72
2017,12,10,12,15,881.0,84.0,2.25,18.0,519.0,727.61,574.57
2017,12,10,12,30,880.0,84.0,2.1,18.0,516.0,722.69,570.17
2017,12,10,12,45,884.5,80.5,2.0,18.5,507.5,714.36,562.7
2017,12,10,13,0,889.0,77.0,1.9,19.0,499.0,702.72,552.97
2017,12,10,13,15,880.5,76.0,1.8,19.0,481.0,682.02,537.63
2017,12,10,13,30,872.0,75.0,1.7,19.0,463.0,658.52,519.57
2017,12,10,13,45,860.0,73.0,1.6,19.0,438.0,629.06,496.89
2017,12,10,14,0,848.0,71.0,1.5,19.0,413.0,597.32,472.19
2017,12,10,14,15,828.0,68.5,1.45,19.0,381.5,558.39,441.94
2017,12,10,14,30,808.0,66.0,1.4,19.0,350.0,518.1,409.99
2017,12,10,14,45,782.5,62.5,1.4,19.0,314.0,472.88,373.68
2017,12,10,15,0,757.0,59.0,1.4,19.0,278.0,427.29,335.98
2017,12,10,15,15,714.5,54.5,1.4,18.5,237.0,373.37,291.29
2017,12,10,15,30,672.0,50.0,1.4,18.0,196.0,321.16,246.56
2017,12,10,15,45,610.0,43.5,1.45,17.5,154.5,262.45,195.89
2017,12,10,16,0,548.0,37.0,1.5,17.0,113.0,208.12,147.82
2017,12,10,16,15,431.0,28.0,1.55,16.5,74.5,143.08,90.31
2017,12,10,16,30,314.0,19.0,1.6,16.0,36.0,85.1,2.4
2017,12,10,16,45,157.0,9.5,1.7,16.0,18.0,31.94,0.0
2017,12,10,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,5.0,5.4,11.0,5.0,4.91,0.0
2017,12,11,7,30,0.0,10.0,5.4,11.0,10.0,9.83,0.0
2017,12,11,7,45,97.5,27.0,5.45,11.5,38.5,55.51,29.39
2017,12,11,8,0,195.0,44.0,5.5,12.0,67.0,110.63,79.35
2017,12,11,8,15,250.0,59.5,5.45,12.0,101.5,154.45,118.38
2017,12,11,8,30,305.0,75.0,5.4,12.0,136.0,203.04,161.48
2017,12,11,8,45,364.0,86.0,5.4,12.0,174.5,252.58,205.43
2017,12,11,9,0,423.0,97.0,5.4,12.0,213.0,306.38,252.67
2017,12,11,9,15,499.0,91.0,5.15,12.0,246.0,352.97,293.56
2017,12,11,9,30,575.0,85.0,4.9,12.0,279.0,407.12,340.08
2017,12,11,9,45,648.0,79.0,4.7,12.5,317.5,460.4,384.49
2017,12,11,10,0,721.0,73.0,4.5,13.0,356.0,514.13,428.31
2017,12,11,10,15,727.5,90.0,4.05,13.5,391.0,559.34,462.33
2017,12,11,10,30,734.0,107.0,3.6,14.0,426.0,600.3,492.28
2017,12,11,10,45,738.0,111.0,3.2,14.5,444.0,622.79,507.57
2017,12,11,11,0,742.0,115.0,2.8,15.0,462.0,642.83,520.39
2017,12,11,11,15,749.0,116.5,2.45,15.0,474.5,659.6,531.45
2017,12,11,11,30,756.0,118.0,2.1,15.0,487.0,673.79,540.06
2017,12,11,11,45,754.5,119.5,1.8,15.5,490.5,679.32,541.02
2017,12,11,12,0,753.0,121.0,1.5,16.0,494.0,682.01,539.58
2017,12,11,12,15,751.0,121.0,1.4,16.0,491.0,679.84,537.1
2017,12,11,12,30,749.0,121.0,1.3,16.0,488.0,674.87,532.57
2017,12,11,12,45,756.0,116.0,1.2,16.5,480.0,667.79,525.75
2017,12,11,13,0,763.0,111.0,1.1,17.0,472.0,657.76,516.74
2017,12,11,13,15,752.5,109.0,1.05,17.0,454.0,636.52,500.78
2017,12,11,13,30,742.0,107.0,1.0,17.0,436.0,612.97,483.05
2017,12,11,13,45,720.5,105.0,0.95,17.0,410.5,580.4,458.42
2017,12,11,14,0,699.0,103.0,0.9,17.0,385.0,546.42,432.42
2017,12,11,14,15,676.0,99.0,0.8,17.0,354.5,508.24,402.48
2017,12,11,14,30,653.0,95.0,0.7,17.0,324.0,469.33,371.44
2017,12,11,14,45,616.5,90.0,0.65,17.0,288.0,422.09,333.76
2017,12,11,15,0,580.0,85.0,0.6,17.0,252.0,375.68,295.88
2017,12,11,15,15,533.5,77.0,0.55,16.5,213.5,323.14,252.89
2017,12,11,15,30,487.0,69.0,0.5,16.0,175.0,273.07,210.79
2017,12,11,15,45,420.0,58.0,0.45,16.0,135.5,216.02,162.35
2017,12,11,16,0,353.0,47.0,0.4,16.0,96.0,164.29,117.9
2017,12,11,16,15,255.0,33.0,0.4,16.0,61.5,107.75,69.06
2017,12,11,16,30,157.0,19.0,0.4,16.0,27.0,55.66,0.88
2017,12,11,16,45,78.5,9.5,0.45,16.0,13.5,20.71,0.0
2017,12,11,17,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,12,7,15,85.0,6.5,4.5,10.0,9.0,6.39,0.0
2017,12,12,7,30,170.0,13.0,4.4,10.0,18.0,41.44,0.0
2017,12,12,7,45,287.0,25.5,4.3,10.5,51.5,98.95,51.49
2017,12,12,8,0,404.0,38.0,4.2,11.0,85.0,159.63,112.88
2017,12,12,8,15,481.5,47.0,4.05,11.0,126.0,213.58,162.07
2017,12,12,8,30,559.0,56.0,3.9,11.0,167.0,273.93,216.2
2017,12,12,8,45,596.5,64.0,3.8,11.5,205.5,322.86,260.62
2017,12,12,9,0,634.0,72.0,3.7,12.0,244.0,373.6,305.37
2017,12,12,9,15,669.5,77.5,3.6,12.0,281.5,422.06,347.7
2017,12,12,9,30,705.0,83.0,3.5,12.0,319.0,471.35,389.61
2017,12,12,9,45,757.0,80.5,3.4,12.5,356.5,521.19,430.37
2017,12,12,10,0,809.0,78.0,3.3,13.0,394.0,569.72,469.1
2017,12,12,10,15,825.5,80.0,3.3,13.5,421.0,604.32,496.03
2017,12,12,10,30,842.0,82.0,3.3,14.0,448.0,637.03,520.93
2017,12,12,10,45,851.0,84.0,3.35,14.5,467.5,662.71,540.08
2017,12,12,11,0,860.0,86.0,3.4,15.0,487.0,685.77,556.92
2017,12,12,11,15,866.5,87.0,3.3,15.0,500.0,703.21,569.45
2017,12,12,11,30,873.0,88.0,3.2,15.0,513.0,717.67,579.42
2017,12,12,11,45,873.0,89.5,3.1,15.5,517.5,725.04,583.06
2017,12,12,12,0,873.0,91.0,3.0,16.0,522.0,729.2,584.42
2017,12,12,12,15,872.0,90.5,2.95,16.0,519.5,727.17,582.67
2017,12,12,12,30,871.0,90.0,2.9,16.0,517.0,721.93,578.7
2017,12,12,12,45,856.5,92.0,2.9,16.5,504.5,706.96,566.83
2017,12,12,13,0,842.0,94.0,2.9,17.0,492.0,689.11,552.6
2017,12,12,13,15,832.5,92.5,2.9,17.0,474.0,668.06,536.74
2017,12,12,13,30,823.0,91.0,2.9,17.0,456.0,644.38,518.68
2017,12,12,13,45,805.5,89.5,2.9,17.0,430.5,613.24,494.65
2017,12,12,14,0,788.0,88.0,2.9,17.0,405.0,582.86,470.7
2017,12,12,14,15,766.0,84.5,2.85,17.0,373.5,543.46,439.25
2017,12,12,14,30,744.0,81.0,2.8,17.0,342.0,503.0,406.34
2017,12,12,14,45,709.0,77.5,2.75,17.0,305.5,455.25,366.92
2017,12,12,15,0,674.0,74.0,2.7,17.0,269.0,408.0,326.96
2017,12,12,15,15,629.0,67.5,2.65,16.5,229.0,354.1,281.38
2017,12,12,15,30,584.0,61.0,2.6,16.0,189.0,302.37,236.38
2017,12,12,15,45,511.5,53.0,2.6,15.5,147.5,242.32,184.28
2017,12,12,16,0,439.0,45.0,2.6,15.0,106.0,187.82,136.27
2017,12,12,16,15,330.0,32.5,2.6,14.5,69.0,126.26,81.87
2017,12,12,16,30,221.0,20.0,2.6,14.0,32.0,70.14,4.04
2017,12,12,16,45,110.5,10.0,2.6,14.0,16.0,25.95,0.0
2017,12,12,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,13,7,15,66.0,6.0,3.95,9.0,8.0,0.0,0.0
2017,12,13,7,30,132.0,12.0,3.9,9.0,16.0,33.79,0.0
2017,12,13,7,45,258.5,25.0,3.9,9.5,49.0,91.27,45.42
2017,12,13,8,0,385.0,38.0,3.9,10.0,82.0,153.69,108.59
2017,12,13,8,15,463.5,47.5,3.85,10.0,122.5,207.43,157.66
2017,12,13,8,30,542.0,57.0,3.8,10.0,163.0,267.72,211.82
2017,12,13,8,45,595.5,63.5,3.75,10.5,203.5,320.71,259.56
2017,12,13,9,0,649.0,70.0,3.7,11.0,244.0,376.82,308.87
2017,12,13,9,15,684.0,75.0,3.55,11.0,282.0,425.02,351.15
2017,12,13,9,30,719.0,80.0,3.4,11.0,320.0,473.98,392.91
2017,12,13,9,45,728.0,87.0,3.25,11.5,350.0,511.22,423.34
2017,12,13,10,0,737.0,94.0,3.1,12.0,380.0,546.84,451.49
2017,12,13,10,15,754.5,97.0,3.05,12.5,406.5,581.36,478.35
2017,12,13,10,30,772.0,100.0,3.0,13.0,433.0,614.28,503.32
2017,12,13,10,45,789.5,100.0,3.0,13.5,454.5,641.97,524.01
2017,12,13,11,0,807.0,100.0,3.0,14.0,476.0,667.53,542.74
2017,12,13,11,15,813.5,101.5,3.05,14.0,488.0,681.94,553.98
2017,12,13,11,30,820.0,103.0,3.1,14.0,500.0,696.53,565.22
2017,12,13,11,45,825.0,102.5,3.2,14.5,505.5,704.98,570.82
2017,12,13,12,0,830.0,102.0,3.3,15.0,511.0,710.4,574.11
2017,12,13,12,15,827.5,101.5,3.35,15.0,508.0,707.47,572.1
2017,12,13,12,30,825.0,101.0,3.4,15.0,505.0,701.46,567.96
2017,12,13,12,45,804.5,104.0,3.5,15.5,491.0,686.94,556.06
2017,12,13,13,0,784.0,107.0,3.6,16.0,477.0,666.92,539.94
2017,12,13,13,15,772.5,105.0,3.7,16.0,459.0,644.9,523.41
2017,12,13,13,30,761.0,103.0,3.8,16.0,441.0,620.54,504.8
2017,12,13,13,45,748.5,99.5,3.95,16.0,416.5,591.69,482.57
2017,12,13,14,0,736.0,96.0,4.1,16.0,392.0,560.93,458.35
2017,12,13,14,15,646.0,94.5,4.2,16.0,340.5,486.54,398.83
2017,12,13,14,30,556.0,93.0,4.3,16.0,289.0,415.45,341.03
2017,12,13,14,45,596.0,84.5,4.4,16.0,274.5,406.43,332.44
2017,12,13,15,0,636.0,76.0,4.5,16.0,260.0,392.87,318.92
2017,12,13,15,15,589.0,69.5,4.5,15.5,220.5,339.65,273.11
2017,12,13,15,30,542.0,63.0,4.5,15.0,181.0,288.82,228.32
2017,12,13,15,45,480.0,53.5,4.55,15.0,142.0,232.61,178.34
2017,12,13,16,0,418.0,44.0,4.6,15.0,103.0,181.13,132.02
2017,12,13,16,15,310.0,32.0,4.55,14.5,67.0,121.24,79.01
2017,12,13,16,30,202.0,20.0,4.5,14.0,31.0,66.77,5.28
2017,12,13,16,45,101.0,10.0,4.45,14.0,15.5,24.67,0.0
2017,12,13,17,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,14,7,15,85.0,6.0,3.15,11.0,8.0,0.0,0.0
2017,12,14,7,30,170.0,12.0,3.2,11.0,16.0,39.77,0.0
2017,12,14,7,45,310.5,22.0,3.25,11.5,50.0,98.39,45.66
2017,12,14,8,0,451.0,32.0,3.3,12.0,84.0,164.04,113.58
2017,12,14,8,15,529.5,39.0,3.35,12.0,124.0,217.84,163.08
2017,12,14,8,30,608.0,46.0,3.4,12.0,164.0,276.15,215.71
2017,12,14,8,45,661.5,50.5,3.5,12.5,205.0,329.66,264.0
2017,12,14,9,0,715.0,55.0,3.6,13.0,246.0,386.1,313.66
2017,12,14,9,15,748.0,58.5,3.55,13.0,283.5,434.07,355.88
2017,12,14,9,30,781.0,62.0,3.5,13.0,321.0,482.48,397.32
2017,12,14,9,45,805.5,64.0,3.5,13.5,354.0,524.58,432.05
2017,12,14,10,0,830.0,66.0,3.5,14.0,387.0,565.8,465.12
2017,12,14,10,15,845.5,67.5,3.3,14.5,413.5,599.79,491.14
2017,12,14,10,30,861.0,69.0,3.1,15.0,440.0,631.81,514.84
2017,12,14,10,45,874.0,70.0,2.95,15.5,461.0,659.43,534.69
2017,12,14,11,0,887.0,71.0,2.8,16.0,482.0,680.46,548.81
2017,12,14,11,15,893.0,71.5,2.65,16.0,494.5,697.36,560.1
2017,12,14,11,30,899.0,72.0,2.5,16.0,507.0,711.23,569.1
2017,12,14,11,45,903.5,71.5,2.4,16.5,513.0,719.76,573.39
2017,12,14,12,0,908.0,71.0,2.3,17.0,519.0,725.05,575.4
2017,12,14,12,15,907.5,71.0,2.3,17.0,516.5,724.14,574.71
2017,12,14,12,30,907.0,71.0,2.3,17.0,514.0,719.93,571.78
2017,12,14,12,45,894.0,73.0,2.3,17.5,502.0,706.16,560.94
2017,12,14,13,0,881.0,75.0,2.3,18.0,490.0,693.58,551.15
2017,12,14,13,15,872.5,74.0,2.3,18.0,472.5,673.44,536.67
2017,12,14,13,30,864.0,73.0,2.3,18.0,455.0,650.53,519.41
2017,12,14,13,45,850.0,71.5,2.35,18.0,430.5,621.0,497.14
2017,12,14,14,0,836.0,70.0,2.4,18.0,406.0,589.29,472.76
2017,12,14,14,15,816.0,67.5,2.4,18.0,375.0,551.08,442.66
2017,12,14,14,30,796.0,65.0,2.4,18.0,344.0,511.53,410.8
2017,12,14,14,45,766.5,62.0,2.45,18.0,308.0,465.58,373.26
2017,12,14,15,0,737.0,59.0,2.5,18.0,272.0,419.57,334.57
2017,12,14,15,15,694.0,54.5,2.5,17.5,232.5,366.43,289.69
2017,12,14,15,30,651.0,50.0,2.5,17.0,193.0,315.07,244.95
2017,12,14,15,45,583.0,44.0,2.5,16.5,151.5,255.82,193.26
2017,12,14,16,0,515.0,38.0,2.5,16.0,110.0,203.82,146.8
2017,12,14,16,15,399.5,29.0,2.5,15.5,72.5,140.53,90.76
2017,12,14,16,30,284.0,20.0,2.5,15.0,35.0,83.28,9.78
2017,12,14,16,45,142.0,10.0,2.55,15.0,17.5,30.86,0.0
2017,12,14,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,6.5,2.2,11.0,6.5,0.0,0.0
2017,12,15,7,30,0.0,13.0,1.9,11.0,13.0,12.78,0.0
2017,12,15,7,45,166.5,24.5,1.65,11.5,43.0,68.95,29.89
2017,12,15,8,0,333.0,36.0,1.4,12.0,73.0,136.51,94.49
2017,12,15,8,15,402.5,46.5,1.2,12.0,110.5,185.67,138.78
2017,12,15,8,30,472.0,57.0,1.0,12.0,148.0,240.75,187.03
2017,12,15,8,45,518.5,64.0,0.8,12.5,184.5,288.31,228.39
2017,12,15,9,0,565.0,71.0,0.6,13.0,221.0,338.59,270.46
2017,12,15,9,15,623.0,68.0,0.55,13.0,255.5,385.58,309.76
2017,12,15,9,30,681.0,65.0,0.5,13.0,290.0,433.09,348.48
2017,12,15,9,45,623.0,85.0,0.5,13.5,306.0,449.09,360.94
2017,12,15,10,0,565.0,105.0,0.5,14.0,322.0,457.13,366.75
2017,12,15,10,15,485.0,129.5,0.6,14.0,325.5,448.92,360.87
2017,12,15,10,30,405.0,154.0,0.7,14.0,329.0,437.94,352.32
2017,12,15,10,45,299.5,178.0,0.8,14.0,310.5,397.25,320.21
2017,12,15,11,0,194.0,202.0,0.9,14.0,292.0,351.68,283.54
2017,12,15,11,15,410.5,163.5,1.2,14.0,360.0,474.24,384.06
2017,12,15,11,30,627.0,125.0,1.5,14.0,428.0,589.17,475.45
2017,12,15,11,45,607.0,136.0,1.85,14.5,432.0,591.57,476.87
2017,12,15,12,0,587.0,147.0,2.2,15.0,436.0,588.22,474.7
2017,12,15,12,15,457.0,175.5,2.3,15.0,400.0,528.68,427.35
2017,12,15,12,30,327.0,204.0,2.4,15.0,364.0,460.02,372.55
2017,12,15,12,45,334.0,195.5,2.55,15.0,356.0,452.59,367.84
2017,12,15,13,0,341.0,187.0,2.7,15.0,348.0,443.85,361.67
2017,12,15,13,15,357.0,177.0,2.7,14.5,340.0,438.01,358.21
2017,12,15,13,30,373.0,167.0,2.7,14.0,332.0,430.43,353.23
2017,12,15,13,45,370.5,157.5,2.75,14.0,314.0,410.02,337.12
2017,12,15,14,0,368.0,148.0,2.8,14.0,296.0,395.93,325.7
2017,12,15,14,15,476.0,118.5,3.0,14.0,295.0,413.83,341.23
2017,12,15,14,30,584.0,89.0,3.2,14.0,294.0,426.76,351.62
2017,12,15,14,45,537.5,88.5,3.4,14.0,262.0,381.99,313.88
2017,12,15,15,0,491.0,88.0,3.6,14.0,230.0,336.94,275.42
2017,12,15,15,15,452.5,79.0,3.8,14.0,195.5,290.74,235.29
2017,12,15,15,30,414.0,70.0,4.0,14.0,161.0,246.68,196.16
2017,12,15,15,45,357.0,59.0,4.2,14.0,125.5,196.53,151.83
2017,12,15,16,0,300.0,48.0,4.4,14.0,90.0,151.02,111.25
2017,12,15,16,15,213.0,34.5,4.45,13.5,59.0,100.26,66.47
2017,12,15,16,30,126.0,21.0,4.5,13.0,28.0,52.97,6.49
2017,12,15,16,45,63.0,10.5,4.6,13.0,14.0,19.73,0.0
2017,12,15,17,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,8.65,12.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,9.5,12.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,12,16,7,15,91.5,5.5,10.55,13.0,8.0,0.0,0.0
2017,12,16,7,30,183.0,11.0,10.6,13.0,16.0,40.22,0.0
2017,12,16,7,45,330.0,20.5,10.7,13.0,49.0,97.4,38.9
2017,12,16,8,0,477.0,30.0,10.8,13.0,82.0,164.58,112.4
2017,12,16,8,15,556.0,36.0,10.95,13.0,122.5,218.68,163.3
2017,12,16,8,30,635.0,42.0,11.1,13.0,163.0,279.09,218.86
2017,12,16,8,45,684.0,46.0,11.25,13.5,203.5,331.2,267.45
2017,12,16,9,0,733.0,50.0,11.4,14.0,244.0,385.86,317.33
2017,12,16,9,15,764.0,53.0,11.35,14.0,281.0,432.92,360.58
2017,12,16,9,30,795.0,56.0,11.3,14.0,318.0,480.27,403.11
2017,12,16,9,45,812.0,59.0,11.3,14.0,349.5,519.88,438.39
2017,12,16,10,0,829.0,62.0,11.3,14.0,381.0,558.18,471.83
2017,12,16,10,15,751.5,78.5,11.2,14.0,382.0,553.13,467.99
2017,12,16,10,30,674.0,95.0,11.1,14.0,383.0,543.99,460.13
2017,12,16,10,45,704.5,92.0,11.0,14.5,405.5,574.73,485.32
2017,12,16,11,0,735.0,89.0,10.9,15.0,428.0,601.79,507.16
2017,12,16,11,15,736.0,92.5,10.9,15.0,439.5,619.34,521.44
2017,12,16,11,30,737.0,96.0,10.9,15.0,451.0,631.94,531.66
2017,12,16,11,45,766.0,89.0,10.9,15.5,462.0,646.93,543.19
2017,12,16,12,0,795.0,82.0,10.9,16.0,473.0,661.84,554.1
2017,12,16,12,15,779.5,85.5,10.9,16.0,467.0,654.67,548.28
2017,12,16,12,30,764.0,89.0,10.9,16.0,461.0,644.64,540.31
2017,12,16,12,45,658.0,115.5,10.9,16.0,431.5,598.27,500.91
2017,12,16,13,0,552.0,142.0,10.9,16.0,402.0,544.55,455.34
2017,12,16,13,15,542.5,140.0,10.85,16.0,388.0,527.66,441.4
2017,12,16,13,30,533.0,138.0,10.8,16.0,374.0,509.16,425.97
2017,12,16,13,45,679.5,103.0,10.8,16.0,387.0,553.05,463.57
2017,12,16,14,0,826.0,68.0,10.8,16.0,400.0,581.62,487.9
2017,12,16,14,15,805.5,66.0,10.65,16.0,369.5,544.16,455.71
2017,12,16,14,30,785.0,64.0,10.5,16.0,339.0,505.41,421.97
2017,12,16,14,45,757.5,60.5,10.4,16.0,304.0,460.43,382.47
2017,12,16,15,0,730.0,57.0,10.3,16.0,269.0,415.27,342.0
2017,12,16,15,15,687.0,53.0,10.15,15.5,230.0,363.06,295.45
2017,12,16,15,30,644.0,49.0,10.0,15.0,191.0,312.62,249.39
2017,12,16,15,45,579.5,43.0,9.9,15.0,150.5,254.88,196.57
2017,12,16,16,0,515.0,37.0,9.8,15.0,110.0,203.93,149.26
2017,12,16,16,15,402.5,28.5,9.8,14.5,73.0,141.73,93.12
2017,12,16,16,30,290.0,20.0,9.8,14.0,36.0,85.49,15.34
2017,12,16,16,45,145.0,10.0,9.85,14.0,18.0,31.66,0.0
2017,12,16,17,0,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,9.95,14.0,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,10.15,14.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,10.05,14.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,9.9,13.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,8.95,12.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,17,7,15,105.5,5.0,5.1,10.5,7.5,0.0,0.0
2017,12,17,7,30,211.0,10.0,5.0,11.0,15.0,43.36,0.0
2017,12,17,7,45,351.5,19.0,4.95,11.5,48.0,99.56,36.63
2017,12,17,8,0,492.0,28.0,4.9,12.0,81.0,165.57,112.24
2017,12,17,8,15,568.5,33.5,4.95,12.0,121.0,218.82,162.51
2017,12,17,8,30,645.0,39.0,5.0,12.0,161.0,278.18,216.8
2017,12,17,8,45,691.5,43.0,5.1,12.0,200.5,329.6,264.77
2017,12,17,9,0,738.0,47.0,5.2,12.0,240.0,383.4,313.87
2017,12,17,9,15,768.5,50.0,5.05,12.5,277.0,430.38,355.49
2017,12,17,9,30,799.0,53.0,4.9,13.0,314.0,477.62,395.98
2017,12,17,9,45,809.5,57.5,4.8,13.5,344.5,515.61,427.81
2017,12,17,10,0,820.0,62.0,4.7,14.0,375.0,551.88,457.23
2017,12,17,10,15,835.0,63.5,4.6,14.0,401.5,585.44,484.65
2017,12,17,10,30,850.0,65.0,4.5,14.0,428.0,613.34,507.13
2017,12,17,10,45,859.0,66.0,4.45,14.5,447.5,638.17,525.84
2017,12,17,11,0,868.0,67.0,4.4,15.0,467.0,660.43,541.82
2017,12,17,11,15,873.5,68.0,4.3,15.0,479.5,677.58,553.99
2017,12,17,11,30,879.0,69.0,4.2,15.0,492.0,691.78,563.92
2017,12,17,11,45,880.5,69.0,4.15,15.0,497.0,698.96,568.91
2017,12,17,12,0,882.0,69.0,4.1,15.0,502.0,702.98,571.64
2017,12,17,12,15,881.0,69.0,3.85,15.0,499.5,702.04,570.07
2017,12,17,12,30,880.0,69.0,3.6,15.0,497.0,697.91,566.17
2017,12,17,12,45,879.0,67.5,3.35,15.5,488.0,688.86,557.6
2017,12,17,13,0,878.0,66.0,3.1,16.0,479.0,676.67,546.79
2017,12,17,13,15,870.5,65.0,2.8,16.0,462.5,657.69,531.75
2017,12,17,13,30,863.0,64.0,2.5,16.0,446.0,635.94,513.99
2017,12,17,13,45,847.0,63.5,2.25,16.0,422.0,606.85,490.3
2017,12,17,14,0,831.0,63.0,2.0,16.0,398.0,579.23,467.3
2017,12,17,14,15,813.0,61.0,2.0,16.0,368.5,543.17,438.73
2017,12,17,14,30,795.0,59.0,2.0,16.0,339.0,505.66,408.36
2017,12,17,14,45,763.5,57.0,2.0,16.0,303.5,460.12,370.9
2017,12,17,15,0,732.0,55.0,2.0,16.0,268.0,414.65,332.49
2017,12,17,15,15,691.0,51.5,2.0,15.5,229.5,363.84,289.37
2017,12,17,15,30,650.0,48.0,2.0,15.0,191.0,314.6,246.24
2017,12,17,15,45,582.5,42.5,2.0,15.0,151.0,256.1,194.66
2017,12,17,16,0,515.0,37.0,2.0,15.0,111.0,204.58,148.26
2017,12,17,16,15,405.0,28.5,2.0,14.5,74.0,142.89,93.63
2017,12,17,16,30,295.0,20.0,2.0,14.0,37.0,87.07,18.36
2017,12,17,16,45,147.5,10.0,2.05,14.0,18.5,32.23,0.0
2017,12,17,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,18,7,15,58.0,5.0,2.8,10.0,6.0,0.0,0.0
2017,12,18,7,30,116.0,10.0,2.8,10.0,12.0,28.06,0.0
2017,12,18,7,45,251.5,21.0,2.8,10.5,42.5,81.51,27.14
2017,12,18,8,0,387.0,32.0,2.8,11.0,73.0,144.23,98.2
2017,12,18,8,15,469.0,39.5,2.8,11.0,111.5,196.1,146.07
2017,12,18,8,30,551.0,47.0,2.8,11.0,150.0,254.94,198.75
2017,12,18,8,45,601.5,52.5,2.85,11.5,189.0,305.48,244.49
2017,12,18,9,0,652.0,58.0,2.9,12.0,228.0,359.01,291.74
2017,12,18,9,15,687.0,61.5,2.7,12.0,264.5,403.54,330.95
2017,12,18,9,30,722.0,65.0,2.5,12.0,301.0,450.83,371.15
2017,12,18,9,45,746.5,68.0,2.4,12.0,333.0,492.24,405.75
2017,12,18,10,0,771.0,71.0,2.3,12.0,365.0,532.98,438.87
2017,12,18,10,15,788.0,72.5,2.1,12.5,391.5,566.53,464.29
2017,12,18,10,30,805.0,74.0,1.9,13.0,418.0,598.4,487.51
2017,12,18,10,45,818.5,75.0,1.75,13.5,438.0,625.5,506.6
2017,12,18,11,0,832.0,76.0,1.6,14.0,458.0,650.3,523.37
2017,12,18,11,15,839.0,76.5,1.45,14.0,471.0,667.6,534.72
2017,12,18,11,30,846.0,77.0,1.3,14.0,484.0,682.08,543.5
2017,12,18,11,45,850.0,77.0,1.15,14.5,490.0,690.94,547.07
2017,12,18,12,0,854.0,77.0,1.0,15.0,496.0,696.74,548.37
2017,12,18,12,15,853.5,77.0,0.9,15.0,494.0,696.27,546.78
2017,12,18,12,30,853.0,77.0,0.8,15.0,492.0,692.66,543.08
2017,12,18,12,45,851.5,75.5,0.7,15.0,483.5,683.51,535.53
2017,12,18,13,0,850.0,74.0,0.6,15.0,475.0,671.31,525.94
2017,12,18,13,15,842.0,73.0,0.6,15.0,458.0,652.38,512.7
2017,12,18,13,30,834.0,72.0,0.6,15.0,441.0,630.75,496.95
2017,12,18,13,45,819.5,71.0,0.6,15.5,417.5,602.52,475.21
2017,12,18,14,0,805.0,70.0,0.6,16.0,394.0,572.21,451.65
2017,12,18,14,15,785.5,67.5,0.7,16.0,364.5,535.48,424.65
2017,12,18,14,30,766.0,65.0,0.8,16.0,335.0,497.46,395.71
2017,12,18,14,45,735.5,62.5,0.9,16.0,300.0,452.83,360.62
2017,12,18,15,0,705.0,60.0,1.0,16.0,265.0,408.23,324.29
2017,12,18,15,15,663.0,55.5,1.1,15.5,227.0,356.9,281.98
2017,12,18,15,30,621.0,51.0,1.2,15.0,189.0,309.27,241.07
2017,12,18,15,45,554.0,45.0,1.35,15.0,149.0,251.71,191.12
2017,12,18,16,0,487.0,39.0,1.5,15.0,109.0,199.12,144.5
2017,12,18,16,15,378.5,29.5,1.65,14.5,72.5,137.9,90.87
2017,12,18,16,30,270.0,20.0,1.8,14.0,36.0,82.62,19.9
2017,12,18,16,45,135.0,10.0,1.95,14.0,18.0,30.52,0.0
2017,12,18,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,7,45,38.5,18.5,1.25,12.0,22.5,28.21,5.58
2017,12,19,8,0,77.0,37.0,1.3,12.0,45.0,62.19,41.88
2017,12,19,8,15,101.5,54.0,1.3,12.0,69.5,91.79,68.55
2017,12,19,8,30,126.0,71.0,1.3,12.0,94.0,123.37,96.35
2017,12,19,8,45,142.0,87.0,1.35,12.5,119.0,152.36,121.79
2017,12,19,9,0,158.0,103.0,1.4,13.0,144.0,182.48,147.77
2017,12,19,9,15,166.5,118.5,1.45,13.0,167.5,209.48,171.03
2017,12,19,9,30,175.0,134.0,1.5,13.0,191.0,236.78,194.13
2017,12,19,9,45,184.5,146.0,1.55,13.5,211.5,260.73,213.77
2017,12,19,10,0,194.0,158.0,1.6,14.0,232.0,284.88,233.22
2017,12,19,10,15,378.5,139.5,1.6,14.0,296.0,393.81,322.65
2017,12,19,10,30,563.0,121.0,1.6,14.0,360.0,501.01,408.12
2017,12,19,10,45,467.5,148.0,1.65,14.5,353.0,478.8,388.44
2017,12,19,11,0,372.0,175.0,1.7,15.0,346.0,446.07,361.29
2017,12,19,11,15,387.0,177.5,1.7,15.0,360.0,464.36,375.88
2017,12,19,11,30,402.0,180.0,1.7,15.0,374.0,490.05,395.48
2017,12,19,11,45,443.5,173.0,1.7,15.0,389.0,514.28,414.58
2017,12,19,12,0,485.0,166.0,1.7,15.0,404.0,537.21,432.58
2017,12,19,12,15,656.0,125.0,1.75,15.0,445.0,614.86,494.18
2017,12,19,12,30,827.0,84.0,1.8,15.0,486.0,682.57,546.23
2017,12,19,12,45,819.5,84.0,1.85,15.0,476.5,671.3,537.85
2017,12,19,13,0,812.0,84.0,1.9,15.0,467.0,657.18,527.99
2017,12,19,13,15,803.0,83.0,1.95,14.5,450.5,638.2,514.95
2017,12,19,13,30,794.0,82.0,2.0,14.0,434.0,616.67,499.73
2017,12,19,13,45,699.0,95.5,2.05,14.0,393.5,557.8,453.71
2017,12,19,14,0,604.0,109.0,2.1,14.0,353.0,498.02,406.5
2017,12,19,14,15,606.0,97.0,2.1,14.0,326.5,468.65,383.34
2017,12,19,14,30,608.0,85.0,2.1,14.0,300.0,437.16,357.67
2017,12,19,14,45,568.5,84.0,2.1,14.0,268.5,394.8,322.33
2017,12,19,15,0,529.0,83.0,2.1,14.0,237.0,353.42,287.08
2017,12,19,15,15,490.5,75.5,2.15,13.5,202.5,307.03,247.66
2017,12,19,15,30,452.0,68.0,2.2,13.0,168.0,262.5,208.77
2017,12,19,15,45,406.5,57.0,2.25,13.0,133.0,214.24,165.82
2017,12,19,16,0,361.0,46.0,2.3,13.0,98.0,169.31,125.22
2017,12,19,16,15,272.0,34.0,2.4,12.5,65.5,116.24,78.36
2017,12,19,16,30,183.0,22.0,2.5,12.0,33.0,67.56,18.32
2017,12,19,16,45,91.5,11.0,2.65,12.0,16.5,24.97,0.0
2017,12,19,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
